Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,165.5,14.5,2.45,0.5,28.0,107.04,0.0
2016,1,1,8,0,331.0,29.0,2.7,1.0,56.0,225.89,165.33
2016,1,1,8,15,432.5,37.5,2.7,1.5,95.0,302.93,252.54
2016,1,1,8,30,534.0,46.0,2.7,2.0,134.0,385.69,328.63
2016,1,1,8,45,592.5,52.5,2.75,2.5,174.0,445.89,383.08
2016,1,1,9,0,651.0,59.0,2.8,3.0,214.0,507.9,437.06
2016,1,1,9,15,691.0,63.0,2.85,3.5,252.0,555.83,477.66
2016,1,1,9,30,731.0,67.0,2.9,4.0,290.0,598.65,512.94
2016,1,1,9,45,764.0,69.0,2.95,5.0,324.5,638.49,542.87
2016,1,1,10,0,797.0,71.0,3.0,6.0,359.0,676.61,570.45
2016,1,1,10,15,815.0,73.5,2.95,6.0,387.5,702.32,589.36
2016,1,1,10,30,833.0,76.0,2.9,6.0,416.0,725.33,606.01
2016,1,1,10,45,846.0,77.0,2.85,6.5,438.0,739.91,614.95
2016,1,1,11,0,859.0,78.0,2.8,7.0,460.0,751.34,621.5
2016,1,1,11,15,866.5,79.0,2.7,7.0,474.5,755.38,623.31
2016,1,1,11,30,874.0,80.0,2.6,7.0,489.0,756.07,622.7
2016,1,1,11,45,878.0,80.0,2.55,7.5,496.5,749.59,616.04
2016,1,1,12,0,882.0,80.0,2.5,8.0,504.0,739.76,607.05
2016,1,1,12,15,882.0,80.0,2.45,8.0,503.5,723.78,594.66
2016,1,1,12,30,882.0,80.0,2.4,8.0,503.0,704.62,580.02
2016,1,1,12,45,880.0,79.0,2.35,8.0,495.5,679.92,560.13
2016,1,1,13,0,878.0,78.0,2.3,8.0,488.0,652.35,537.68
2016,1,1,13,15,870.0,77.0,2.25,8.0,472.5,618.42,509.94
2016,1,1,13,30,862.0,76.0,2.2,8.0,457.0,582.27,479.97
2016,1,1,13,45,850.5,74.5,2.15,8.0,434.5,541.68,445.88
2016,1,1,14,0,839.0,73.0,2.1,8.0,412.0,499.56,409.77
2016,1,1,14,15,820.5,70.5,2.0,8.0,383.5,451.91,368.22
2016,1,1,14,30,802.0,68.0,1.9,8.0,355.0,403.84,325.35
2016,1,1,14,45,776.0,65.0,1.8,8.0,320.5,352.39,278.85
2016,1,1,15,0,750.0,62.0,1.7,8.0,286.0,301.81,232.21
2016,1,1,15,15,710.0,58.0,1.5,7.0,247.5,247.75,183.21
2016,1,1,15,30,670.0,54.0,1.3,6.0,209.0,196.65,136.83
2016,1,1,15,45,608.0,48.0,1.1,5.5,168.5,142.42,90.06
2016,1,1,16,0,546.0,42.0,0.9,5.0,128.0,95.05,52.72
2016,1,1,16,15,442.5,34.0,0.9,4.5,89.5,50.25,24.46
2016,1,1,16,30,339.0,26.0,0.9,4.0,51.0,21.17,9.86
2016,1,1,16,45,169.5,13.0,0.95,3.5,25.5,12.39,0.0
2016,1,1,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,3.5,14.0,2.35,1.5,14.0,14.92,0.0
2016,1,2,8,0,7.0,28.0,2.5,2.0,28.0,33.01,19.46
2016,1,2,8,15,27.0,44.5,2.5,2.5,48.5,67.73,52.67
2016,1,2,8,30,47.0,61.0,2.5,3.0,69.0,98.62,81.05
2016,1,2,8,45,57.0,78.0,2.5,3.5,90.0,125.05,105.07
2016,1,2,9,0,67.0,95.0,2.5,4.0,111.0,151.67,128.86
2016,1,2,9,15,73.5,110.5,2.5,4.0,130.5,174.05,148.75
2016,1,2,9,30,80.0,126.0,2.5,4.0,150.0,196.56,168.41
2016,1,2,9,45,88.0,139.0,2.5,4.5,168.5,216.77,185.53
2016,1,2,10,0,96.0,152.0,2.5,5.0,187.0,237.12,202.48
2016,1,2,10,15,159.0,162.5,2.45,5.0,225.5,305.78,261.53
2016,1,2,10,30,222.0,173.0,2.4,5.0,264.0,364.2,310.87
2016,1,2,10,45,224.0,182.5,2.4,5.5,278.5,376.05,319.34
2016,1,2,11,0,226.0,192.0,2.4,6.0,293.0,387.1,327.3
2016,1,2,11,15,209.5,200.0,2.35,6.0,296.0,381.66,321.85
2016,1,2,11,30,193.0,208.0,2.3,6.0,299.0,375.55,315.98
2016,1,2,11,45,191.0,211.5,2.25,6.5,302.5,374.21,313.87
2016,1,2,12,0,189.0,215.0,2.2,7.0,306.0,372.27,311.29
2016,1,2,12,15,180.0,215.5,2.15,7.0,302.0,361.35,301.89
2016,1,2,12,30,171.0,216.0,2.1,7.0,298.0,350.22,292.38
2016,1,2,12,45,144.5,212.0,2.05,7.0,281.0,322.31,268.92
2016,1,2,13,0,118.0,208.0,2.0,7.0,264.0,295.41,246.3
2016,1,2,13,15,131.5,202.0,1.9,7.0,262.0,291.68,243.34
2016,1,2,13,30,145.0,196.0,1.8,7.0,260.0,286.84,239.24
2016,1,2,13,45,109.5,184.0,1.75,7.5,231.0,248.22,206.35
2016,1,2,14,0,74.0,172.0,1.7,8.0,202.0,206.94,171.41
2016,1,2,14,15,91.5,161.5,1.65,8.0,196.5,200.15,165.64
2016,1,2,14,30,109.0,151.0,1.6,8.0,191.0,195.69,161.38
2016,1,2,14,45,101.0,138.0,1.6,8.0,172.5,173.22,141.95
2016,1,2,15,0,93.0,125.0,1.6,8.0,154.0,151.5,123.04
2016,1,2,15,15,85.0,109.5,1.45,7.5,133.0,128.17,102.79
2016,1,2,15,30,77.0,94.0,1.3,7.0,112.0,105.77,83.21
2016,1,2,15,45,66.5,76.5,1.2,6.5,90.0,82.13,62.71
2016,1,2,16,0,56.0,59.0,1.1,6.0,68.0,59.92,43.65
2016,1,2,16,15,32.0,42.5,1.1,5.5,47.5,39.83,27.11
2016,1,2,16,30,8.0,26.0,1.1,5.0,27.0,23.32,11.91
2016,1,2,16,45,4.0,13.0,1.1,5.0,13.5,12.39,0.0
2016,1,2,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.0,1.4,3.5,7.0,6.67,0.0
2016,1,3,8,0,0.0,14.0,1.5,4.0,14.0,12.98,4.14
2016,1,3,8,15,0.0,23.5,1.45,4.0,23.5,21.8,13.02
2016,1,3,8,30,0.0,33.0,1.4,4.0,33.0,30.64,21.17
2016,1,3,8,45,0.0,43.5,1.4,4.5,43.5,40.42,30.0
2016,1,3,9,0,0.0,54.0,1.4,5.0,54.0,50.63,39.1
2016,1,3,9,15,0.0,63.5,1.35,5.0,63.5,59.98,47.42
2016,1,3,9,30,0.0,73.0,1.3,5.0,73.0,69.34,55.65
2016,1,3,9,45,0.0,82.0,1.3,5.5,82.0,78.17,63.21
2016,1,3,10,0,0.0,91.0,1.3,6.0,91.0,87.02,70.69
2016,1,3,10,15,0.0,93.5,1.35,6.0,93.5,89.0,72.3
2016,1,3,10,30,0.0,96.0,1.4,6.0,96.0,91.11,74.02
2016,1,3,10,45,23.5,140.0,1.5,6.5,150.5,163.35,136.29
2016,1,3,11,0,47.0,184.0,1.6,7.0,205.0,231.91,193.72
2016,1,3,11,15,28.0,175.5,1.65,7.0,188.5,205.41,170.66
2016,1,3,11,30,9.0,167.0,1.7,7.0,172.0,170.71,140.98
2016,1,3,11,45,4.5,87.5,1.8,7.0,90.0,84.97,68.17
2016,1,3,12,0,0.0,8.0,1.9,7.0,8.0,7.42,0.84
2016,1,3,12,15,0.0,42.5,1.95,7.0,42.5,39.5,28.88
2016,1,3,12,30,0.0,77.0,2.0,7.0,77.0,71.68,56.73
2016,1,3,12,45,16.5,132.5,2.1,7.5,140.0,137.04,112.9
2016,1,3,13,0,33.0,188.0,2.2,8.0,203.0,211.44,175.32
2016,1,3,13,15,21.5,174.0,2.15,8.0,184.0,181.07,149.55
2016,1,3,13,30,10.0,160.0,2.1,8.0,165.0,159.22,131.14
2016,1,3,13,45,152.5,162.0,2.05,8.5,225.0,248.08,206.82
2016,1,3,14,0,295.0,164.0,2.0,9.0,285.0,319.34,264.52
2016,1,3,14,15,371.5,141.0,1.85,9.0,282.5,321.32,264.2
2016,1,3,14,30,448.0,118.0,1.7,9.0,280.0,310.56,252.61
2016,1,3,14,45,420.5,111.5,1.55,9.0,252.0,270.76,217.29
2016,1,3,15,0,393.0,105.0,1.4,9.0,224.0,232.75,183.29
2016,1,3,15,15,370.0,93.5,1.25,8.5,194.0,193.14,147.98
2016,1,3,15,30,347.0,82.0,1.1,8.0,164.0,155.44,114.32
2016,1,3,15,45,307.0,69.5,1.0,7.5,132.0,116.18,80.75
2016,1,3,16,0,267.0,57.0,0.9,7.0,100.0,81.04,52.32
2016,1,3,16,15,209.5,42.5,0.9,6.5,70.0,47.53,28.23
2016,1,3,16,30,152.0,28.0,0.9,6.0,40.0,21.92,11.25
2016,1,3,16,45,76.0,14.0,0.95,6.0,20.0,13.34,0.0
2016,1,3,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,7,45,38.0,14.5,1.4,7.5,17.5,30.9,0.0
2016,1,4,8,0,76.0,29.0,1.5,8.0,35.0,89.07,60.53
2016,1,4,8,15,111.0,45.0,1.6,8.0,60.0,130.68,104.49
2016,1,4,8,30,146.0,61.0,1.7,8.0,85.0,173.03,143.3
2016,1,4,8,45,171.0,77.0,1.8,8.5,112.5,211.15,177.31
2016,1,4,9,0,196.0,93.0,1.9,9.0,140.0,250.19,211.31
2016,1,4,9,15,207.5,108.0,1.95,9.0,165.0,279.64,236.72
2016,1,4,9,30,219.0,123.0,2.0,9.0,190.0,308.93,261.43
2016,1,4,9,45,223.5,136.0,2.05,9.5,211.0,330.31,278.57
2016,1,4,10,0,228.0,149.0,2.1,10.0,232.0,351.04,294.81
2016,1,4,10,15,200.5,163.5,2.1,10.0,240.5,337.6,282.91
2016,1,4,10,30,173.0,178.0,2.1,10.0,249.0,334.5,279.31
2016,1,4,10,45,108.5,181.0,2.15,10.5,226.5,288.09,239.12
2016,1,4,11,0,44.0,184.0,2.2,11.0,204.0,229.63,188.92
2016,1,4,11,15,90.5,198.0,2.25,11.0,240.0,279.22,230.88
2016,1,4,11,30,137.0,212.0,2.3,11.0,276.0,339.12,280.07
2016,1,4,11,45,80.0,199.5,2.4,11.5,237.0,268.17,220.49
2016,1,4,12,0,23.0,187.0,2.5,12.0,198.0,200.64,163.45
2016,1,4,12,15,27.5,190.5,2.45,12.0,203.5,206.51,168.5
2016,1,4,12,30,32.0,194.0,2.4,12.0,209.0,221.0,180.42
2016,1,4,12,45,23.0,183.5,2.4,12.0,194.5,193.84,157.87
2016,1,4,13,0,14.0,173.0,2.4,12.0,180.0,176.19,143.21
2016,1,4,13,15,15.0,169.5,2.2,12.0,177.0,172.49,140.22
2016,1,4,13,30,16.0,166.0,2.0,12.0,174.0,168.75,137.17
2016,1,4,13,45,20.0,162.0,1.85,12.0,171.0,166.06,135.05
2016,1,4,14,0,24.0,158.0,1.7,12.0,168.0,163.06,132.61
2016,1,4,14,15,26.0,149.5,1.6,11.5,159.5,158.15,128.79
2016,1,4,14,30,28.0,141.0,1.5,11.0,151.0,148.59,121.0
2016,1,4,14,45,24.0,128.5,1.45,11.0,136.5,130.13,105.47
2016,1,4,15,0,20.0,116.0,1.4,11.0,122.0,115.35,92.96
2016,1,4,15,15,14.5,101.5,1.35,11.0,105.5,98.72,78.84
2016,1,4,15,30,9.0,87.0,1.3,11.0,89.0,82.76,65.21
2016,1,4,15,45,4.5,71.0,1.3,11.0,72.0,66.3,51.03
2016,1,4,16,0,0.0,55.0,1.3,11.0,55.0,50.51,37.33
2016,1,4,16,15,0.0,38.5,1.35,10.5,38.5,35.27,23.82
2016,1,4,16,30,0.0,22.0,1.4,10.0,22.0,20.43,10.22
2016,1,4,16,45,0.0,11.0,1.5,10.0,11.0,10.2,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.0,1.0,9.5,9.0,8.58,0.0
2016,1,5,8,0,0.0,18.0,1.1,10.0,18.0,16.7,6.68
2016,1,5,8,15,0.0,31.0,1.3,10.0,31.0,29.05,18.69
2016,1,5,8,30,0.0,44.0,1.5,10.0,44.0,42.56,30.76
2016,1,5,8,45,0.0,57.5,1.7,10.5,57.5,56.44,42.97
2016,1,5,9,0,0.0,71.0,1.9,11.0,71.0,70.18,54.91
2016,1,5,9,15,0.0,83.5,1.95,11.0,83.5,82.67,65.73
2016,1,5,9,30,0.0,96.0,2.0,11.0,96.0,95.16,76.42
2016,1,5,9,45,0.0,107.0,2.15,11.0,107.0,105.93,85.53
2016,1,5,10,0,0.0,118.0,2.3,11.0,118.0,116.75,94.61
2016,1,5,10,15,0.0,62.5,2.4,11.0,62.5,58.12,44.54
2016,1,5,10,30,0.0,7.0,2.5,11.0,7.0,6.49,0.0
2016,1,5,10,45,2.5,81.5,2.6,11.0,82.5,77.92,61.52
2016,1,5,11,0,5.0,156.0,2.7,11.0,158.0,157.58,128.65
2016,1,5,11,15,2.5,83.0,2.75,11.0,84.0,79.21,62.33
2016,1,5,11,30,0.0,10.0,2.8,11.0,10.0,9.28,2.35
2016,1,5,11,45,3.5,89.5,2.9,11.0,91.5,86.2,68.36
2016,1,5,12,0,7.0,169.0,3.0,11.0,173.0,169.76,138.53
2016,1,5,12,15,3.5,148.5,3.0,11.0,150.5,145.3,117.84
2016,1,5,12,30,0.0,128.0,3.0,11.0,128.0,121.69,98.0
2016,1,5,12,45,0.0,114.0,3.0,11.0,114.0,107.6,86.2
2016,1,5,13,0,0.0,100.0,3.0,11.0,100.0,93.78,74.59
2016,1,5,13,15,0.0,117.5,2.95,11.0,117.5,110.95,89.18
2016,1,5,13,30,0.0,135.0,2.9,11.0,135.0,128.26,103.84
2016,1,5,13,45,37.5,155.5,2.85,11.0,171.0,173.77,142.57
2016,1,5,14,0,75.0,176.0,2.8,11.0,207.0,211.97,174.45
2016,1,5,14,15,43.5,155.0,2.75,11.0,173.0,171.86,140.73
2016,1,5,14,30,12.0,134.0,2.7,11.0,139.0,131.86,107.24
2016,1,5,14,45,8.0,122.0,2.65,11.0,125.5,117.94,95.59
2016,1,5,15,0,4.0,110.0,2.6,11.0,112.0,104.5,84.26
2016,1,5,15,15,2.0,96.0,2.35,10.5,97.0,90.18,72.18
2016,1,5,15,30,0.0,82.0,2.1,10.0,82.0,76.19,60.25
2016,1,5,15,45,0.0,66.5,1.85,10.0,66.5,61.5,47.37
2016,1,5,16,0,0.0,51.0,1.6,10.0,51.0,46.99,34.54
2016,1,5,16,15,0.0,36.0,1.45,9.5,36.0,33.16,22.23
2016,1,5,16,30,0.0,21.0,1.3,9.0,21.0,19.5,9.85
2016,1,5,16,45,0.0,10.5,1.2,8.5,10.5,9.73,0.0
2016,1,5,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.0,2.05,9.5,7.0,6.67,0.0
2016,1,6,8,0,0.0,14.0,2.1,10.0,14.0,12.98,3.93
2016,1,6,8,15,0.0,25.5,2.15,10.0,25.5,23.67,14.17
2016,1,6,8,30,0.0,37.0,2.2,10.0,37.0,34.38,23.77
2016,1,6,8,45,0.0,48.5,2.25,10.0,48.5,45.76,33.88
2016,1,6,9,0,0.0,60.0,2.3,10.0,60.0,57.29,44.05
2016,1,6,9,15,0.0,71.5,2.25,10.0,71.5,68.8,54.08
2016,1,6,9,30,0.0,83.0,2.2,10.0,83.0,80.28,63.98
2016,1,6,9,45,0.0,94.0,2.2,10.0,94.0,91.21,73.31
2016,1,6,10,0,0.0,105.0,2.2,10.0,105.0,102.16,82.56
2016,1,6,10,15,77.5,142.5,2.15,10.0,174.5,209.42,175.35
2016,1,6,10,30,155.0,180.0,2.1,10.0,244.0,323.85,270.75
2016,1,6,10,45,77.5,152.5,2.1,10.0,184.5,218.59,181.8
2016,1,6,11,0,0.0,125.0,2.1,10.0,125.0,120.39,97.31
2016,1,6,11,15,33.0,164.5,2.15,10.0,180.5,196.16,161.93
2016,1,6,11,30,66.0,204.0,2.2,10.0,236.0,265.63,219.67
2016,1,6,11,45,117.5,212.0,2.3,10.0,269.5,321.43,266.07
2016,1,6,12,0,169.0,220.0,2.4,10.0,303.0,364.59,301.77
2016,1,6,12,15,86.5,192.5,2.35,10.0,235.5,259.73,214.6
2016,1,6,12,30,4.0,165.0,2.3,10.0,168.0,162.3,132.15
2016,1,6,12,45,2.0,144.5,2.3,10.0,146.0,139.53,113.32
2016,1,6,13,0,0.0,124.0,2.3,10.0,124.0,117.44,94.8
2016,1,6,13,15,0.0,94.0,2.15,10.0,94.0,87.93,69.9
2016,1,6,13,30,0.0,64.0,2.0,10.0,64.0,59.53,45.76
2016,1,6,13,45,0.0,35.5,1.95,10.0,35.5,32.97,22.95
2016,1,6,14,0,0.0,7.0,1.9,10.0,7.0,6.49,0.0
2016,1,6,14,15,91.5,81.0,1.8,10.0,115.0,123.23,100.72
2016,1,6,14,30,183.0,155.0,1.7,10.0,223.0,231.64,189.99
2016,1,6,14,45,165.5,143.5,1.6,10.0,201.0,203.61,165.38
2016,1,6,15,0,148.0,132.0,1.5,10.0,179.0,177.04,142.39
2016,1,6,15,15,136.5,116.0,1.35,9.5,155.0,149.34,118.44
2016,1,6,15,30,125.0,100.0,1.2,9.0,131.0,122.85,95.39
2016,1,6,15,45,101.5,83.0,1.1,9.0,105.5,94.73,71.43
2016,1,6,16,0,78.0,66.0,1.0,9.0,80.0,69.33,50.27
2016,1,6,16,15,50.5,48.5,1.0,8.5,56.5,46.16,31.66
2016,1,6,16,30,23.0,31.0,1.0,8.0,33.0,27.48,16.63
2016,1,6,16,45,11.5,15.5,1.0,8.0,16.5,14.25,0.0
2016,1,6,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,7,45,86.0,17.0,0.35,7.5,24.0,54.8,0.0
2016,1,7,8,0,172.0,34.0,0.4,8.0,48.0,155.39,109.08
2016,1,7,8,15,268.0,46.5,0.4,8.0,83.5,226.52,182.19
2016,1,7,8,30,364.0,59.0,0.4,8.0,119.0,304.13,250.09
2016,1,7,8,45,446.0,65.5,0.45,8.0,159.0,372.58,308.76
2016,1,7,9,0,528.0,72.0,0.5,8.0,199.0,446.17,369.8
2016,1,7,9,15,571.5,77.5,0.45,8.0,236.0,495.94,409.38
2016,1,7,9,30,615.0,83.0,0.4,8.0,273.0,545.72,447.71
2016,1,7,9,45,676.5,80.0,0.4,8.5,310.0,597.68,486.53
2016,1,7,10,0,738.0,77.0,0.4,9.0,347.0,648.96,522.69
2016,1,7,10,15,757.5,79.5,0.4,9.0,375.0,671.35,537.64
2016,1,7,10,30,777.0,82.0,0.4,9.0,403.0,695.61,554.19
2016,1,7,10,45,795.0,82.0,0.4,9.5,426.0,713.14,564.71
2016,1,7,11,0,813.0,82.0,0.4,10.0,449.0,727.72,573.16
2016,1,7,11,15,821.0,83.5,0.45,10.0,464.0,733.41,577.23
2016,1,7,11,30,829.0,85.0,0.5,10.0,479.0,735.89,579.26
2016,1,7,11,45,837.0,84.0,0.55,10.0,487.5,732.17,577.05
2016,1,7,12,0,845.0,83.0,0.6,10.0,496.0,725.14,572.67
2016,1,7,12,15,845.0,83.0,0.65,10.0,496.5,710.23,562.77
2016,1,7,12,30,845.0,83.0,0.7,10.0,497.0,692.26,550.77
2016,1,7,12,45,849.0,80.0,0.75,10.0,491.0,670.56,535.45
2016,1,7,13,0,853.0,77.0,0.8,10.0,485.0,645.79,517.21
2016,1,7,13,15,846.0,76.0,0.8,10.0,470.5,613.53,492.31
2016,1,7,13,30,839.0,75.0,0.8,10.0,456.0,579.02,465.26
2016,1,7,13,45,830.5,73.0,0.85,10.0,435.0,540.53,434.98
2016,1,7,14,0,822.0,71.0,0.9,10.0,414.0,500.31,402.44
2016,1,7,14,15,804.5,69.0,0.85,10.0,386.5,454.38,363.81
2016,1,7,14,30,787.0,67.0,0.8,10.0,359.0,407.92,323.78
2016,1,7,14,45,767.5,63.0,0.8,10.0,326.5,358.37,280.49
2016,1,7,15,0,748.0,59.0,0.8,10.0,294.0,309.07,236.27
2016,1,7,15,15,712.0,55.5,0.7,9.5,256.5,256.26,188.91
2016,1,7,15,30,676.0,52.0,0.6,9.0,219.0,205.94,143.52
2016,1,7,15,45,626.0,46.5,0.55,9.0,179.5,154.08,98.33
2016,1,7,16,0,576.0,41.0,0.5,9.0,140.0,106.92,60.06
2016,1,7,16,15,486.0,34.0,0.5,8.5,101.0,59.44,28.36
2016,1,7,16,30,396.0,27.0,0.5,8.0,62.0,22.9,13.2
2016,1,7,16,45,198.0,13.5,0.55,8.0,31.0,10.4,0.0
2016,1,7,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.0,1.0,5.5,13.0,12.39,0.0
2016,1,8,8,0,0.0,26.0,1.1,6.0,26.0,26.26,14.15
2016,1,8,8,15,10.0,42.5,1.1,6.0,44.5,50.18,37.07
2016,1,8,8,30,20.0,59.0,1.1,6.0,63.0,79.79,63.64
2016,1,8,8,45,28.0,75.5,1.1,6.5,82.0,103.48,84.78
2016,1,8,9,0,36.0,92.0,1.1,7.0,101.0,127.35,105.76
2016,1,8,9,15,40.5,107.5,1.05,7.0,119.0,147.73,123.49
2016,1,8,9,30,45.0,123.0,1.0,7.0,137.0,168.21,140.99
2016,1,8,9,45,47.0,135.5,1.0,7.5,152.0,182.96,153.1
2016,1,8,10,0,49.0,148.0,1.0,8.0,167.0,197.79,165.05
2016,1,8,10,15,203.0,153.0,0.9,8.5,236.5,338.56,283.68
2016,1,8,10,30,357.0,158.0,0.8,9.0,306.0,459.32,379.92
2016,1,8,10,45,314.5,174.0,0.75,9.5,310.0,446.94,366.55
2016,1,8,11,0,272.0,190.0,0.7,10.0,314.0,432.69,353.08
2016,1,8,11,15,136.0,168.5,0.75,10.0,230.5,289.63,237.98
2016,1,8,11,30,0.0,147.0,0.8,10.0,147.0,142.39,114.76
2016,1,8,11,45,1.0,155.0,0.85,10.5,155.5,151.02,122.22
2016,1,8,12,0,2.0,163.0,0.9,11.0,164.0,159.65,129.09
2016,1,8,12,15,135.5,187.5,0.95,11.0,254.5,299.03,245.9
2016,1,8,12,30,269.0,212.0,1.0,11.0,345.0,425.01,346.35
2016,1,8,12,45,196.0,213.5,1.1,11.0,309.5,359.9,293.32
2016,1,8,13,0,123.0,215.0,1.2,11.0,274.0,307.5,250.86
2016,1,8,13,15,156.5,208.0,1.2,11.0,281.0,314.98,257.62
2016,1,8,13,30,190.0,201.0,1.2,11.0,288.0,320.06,261.86
2016,1,8,13,45,186.5,191.5,1.25,11.0,273.5,299.53,245.11
2016,1,8,14,0,183.0,182.0,1.3,11.0,259.0,278.93,228.21
2016,1,8,14,15,91.5,147.5,1.2,10.5,186.0,191.42,156.42
2016,1,8,14,30,0.0,113.0,1.1,10.0,113.0,106.31,85.7
2016,1,8,14,45,0.0,102.5,1.05,10.0,102.5,96.12,77.34
2016,1,8,15,0,0.0,92.0,1.0,10.0,92.0,86.0,68.79
2016,1,8,15,15,0.0,80.0,0.9,9.5,80.0,74.56,59.1
2016,1,8,15,30,0.0,68.0,0.8,9.0,68.0,63.21,49.36
2016,1,8,15,45,0.0,55.5,0.75,9.0,55.5,51.49,39.06
2016,1,8,16,0,0.0,43.0,0.7,9.0,43.0,39.89,28.75
2016,1,8,16,15,0.0,31.0,0.7,8.5,31.0,28.79,18.83
2016,1,8,16,30,0.0,19.0,0.7,8.0,19.0,17.63,9.05
2016,1,8,16,45,0.0,9.5,0.75,8.0,9.5,8.8,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.5,1.7,7.0,8.5,7.87,0.0
2016,1,9,8,0,0.0,17.0,1.8,7.0,17.0,15.77,6.23
2016,1,9,8,15,0.0,30.0,1.85,7.0,30.0,27.87,17.97
2016,1,9,8,30,0.0,43.0,1.9,7.0,43.0,41.19,29.99
2016,1,9,8,45,0.0,56.5,1.95,7.5,56.5,55.07,42.31
2016,1,9,9,0,0.0,70.0,2.0,8.0,70.0,68.8,54.38
2016,1,9,9,15,0.0,82.5,2.0,8.0,82.5,81.3,65.32
2016,1,9,9,30,0.0,95.0,2.0,8.0,95.0,93.79,76.12
2016,1,9,9,45,0.0,105.0,2.0,8.0,105.0,103.43,84.35
2016,1,9,10,0,0.0,115.0,2.0,8.0,115.0,113.14,92.55
2016,1,9,10,15,32.5,145.0,1.9,8.0,158.5,179.3,149.65
2016,1,9,10,30,65.0,175.0,1.8,8.0,202.0,238.79,199.84
2016,1,9,10,45,57.0,181.5,1.75,8.5,206.5,238.45,198.39
2016,1,9,11,0,49.0,188.0,1.7,9.0,211.0,238.05,197.12
2016,1,9,11,15,76.5,200.5,1.65,9.0,237.5,271.73,225.26
2016,1,9,11,30,104.0,213.0,1.6,9.0,264.0,304.97,252.54
2016,1,9,11,45,67.0,204.5,1.55,9.0,237.5,264.51,218.24
2016,1,9,12,0,30.0,196.0,1.5,9.0,211.0,225.23,185.01
2016,1,9,12,15,20.5,186.5,1.45,9.0,197.0,197.11,161.67
2016,1,9,12,30,11.0,177.0,1.4,9.0,183.0,179.54,146.91
2016,1,9,12,45,10.5,174.5,1.35,9.0,180.0,175.94,143.97
2016,1,9,13,0,10.0,172.0,1.3,9.0,177.0,172.42,141.08
2016,1,9,13,15,8.5,166.5,1.25,9.0,171.0,165.29,135.18
2016,1,9,13,30,7.0,161.0,1.2,9.0,165.0,158.33,129.45
2016,1,9,13,45,3.5,143.5,1.15,9.0,145.5,138.42,112.86
2016,1,9,14,0,0.0,126.0,1.1,9.0,126.0,119.09,96.72
2016,1,9,14,15,0.0,99.0,1.05,9.0,99.0,92.78,74.55
2016,1,9,14,30,0.0,72.0,1.0,9.0,72.0,67.0,52.6
2016,1,9,14,45,0.0,65.5,1.0,9.0,65.5,60.93,47.47
2016,1,9,15,0,0.0,59.0,1.0,9.0,59.0,54.86,42.26
2016,1,9,15,15,0.0,51.5,0.95,9.0,51.5,47.86,36.2
2016,1,9,15,30,0.0,44.0,0.9,9.0,44.0,40.87,30.07
2016,1,9,15,45,0.0,35.5,0.85,9.0,35.5,32.96,23.07
2016,1,9,16,0,0.0,27.0,0.8,9.0,27.0,25.05,16.02
2016,1,9,16,15,0.0,19.5,0.75,8.5,19.5,18.08,9.77
2016,1,9,16,30,0.0,12.0,0.7,8.0,12.0,11.11,3.73
2016,1,9,16,45,0.0,6.0,0.7,8.0,6.0,5.55,0.0
2016,1,9,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,143.5,15.0,1.65,6.5,27.0,97.48,0.0
2016,1,10,8,0,287.0,30.0,1.8,7.0,54.0,205.31,148.11
2016,1,10,8,15,384.5,40.0,1.8,7.0,92.0,280.02,228.63
2016,1,10,8,30,482.0,50.0,1.8,7.0,130.0,361.19,301.6
2016,1,10,8,45,548.0,56.0,1.8,7.5,170.5,424.56,356.98
2016,1,10,9,0,614.0,62.0,1.8,8.0,211.0,490.29,412.24
2016,1,10,9,15,654.0,67.0,1.8,8.0,249.0,539.41,453.03
2016,1,10,9,30,694.0,72.0,1.8,8.0,287.0,588.35,492.41
2016,1,10,9,45,726.0,74.5,1.8,8.5,322.0,627.83,522.01
2016,1,10,10,0,758.0,77.0,1.8,9.0,357.0,661.61,546.06
2016,1,10,10,15,776.5,79.0,1.8,9.0,385.5,687.65,564.79
2016,1,10,10,30,795.0,81.0,1.8,9.0,414.0,711.12,581.44
2016,1,10,10,45,813.5,81.0,1.8,9.5,437.0,729.46,593.09
2016,1,10,11,0,832.0,81.0,1.8,10.0,460.0,744.81,602.51
2016,1,10,11,15,839.5,82.0,1.75,10.0,475.5,749.82,604.99
2016,1,10,11,30,847.0,83.0,1.7,10.0,491.0,751.56,605.27
2016,1,10,11,45,583.0,144.5,1.7,10.5,427.5,619.04,502.93
2016,1,10,12,0,319.0,206.0,1.7,11.0,364.0,470.11,383.51
2016,1,10,12,15,413.5,186.0,1.7,11.0,391.5,518.45,423.45
2016,1,10,12,30,508.0,166.0,1.7,11.0,419.0,552.13,450.24
2016,1,10,12,45,503.0,166.0,1.7,11.5,413.5,534.67,435.13
2016,1,10,13,0,498.0,166.0,1.7,12.0,408.0,515.64,419.15
2016,1,10,13,15,673.5,120.0,1.65,12.0,437.0,562.29,456.28
2016,1,10,13,30,849.0,74.0,1.6,12.0,466.0,589.83,477.02
2016,1,10,13,45,837.0,72.5,1.6,12.0,444.5,549.68,444.13
2016,1,10,14,0,825.0,71.0,1.6,12.0,423.0,508.0,409.83
2016,1,10,14,15,807.5,69.0,1.55,11.5,395.0,461.9,371.65
2016,1,10,14,30,790.0,67.0,1.5,11.0,367.0,415.24,331.9
2016,1,10,14,45,764.5,64.5,1.5,11.0,333.5,364.72,287.57
2016,1,10,15,0,739.0,62.0,1.5,11.0,300.0,314.96,242.84
2016,1,10,15,15,703.5,58.5,1.3,10.5,262.5,262.43,195.44
2016,1,10,15,30,668.0,55.0,1.1,10.0,225.0,212.34,149.97
2016,1,10,15,45,614.5,50.0,0.95,9.5,185.5,159.27,103.73
2016,1,10,16,0,561.0,45.0,0.8,9.0,146.0,112.09,65.09
2016,1,10,16,15,475.5,37.5,0.85,8.5,107.0,65.76,33.15
2016,1,10,16,30,390.0,30.0,0.9,8.0,68.0,28.68,14.65
2016,1,10,16,45,195.0,15.0,1.0,8.0,34.0,11.51,0.0
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,7.0,14.5,1.1,7.5,15.0,18.08,0.0
2016,1,11,8,0,14.0,29.0,1.2,8.0,30.0,41.71,26.03
2016,1,11,8,15,35.5,45.5,1.3,8.0,51.0,73.22,56.41
2016,1,11,8,30,57.0,62.0,1.4,8.0,72.0,113.93,92.71
2016,1,11,8,45,67.5,79.5,1.5,8.0,94.0,142.22,118.04
2016,1,11,9,0,78.0,97.0,1.6,8.0,116.0,170.68,143.15
2016,1,11,9,15,84.5,113.0,1.6,8.0,136.5,194.52,163.8
2016,1,11,9,30,91.0,129.0,1.6,8.0,157.0,218.39,184.08
2016,1,11,9,45,96.5,143.0,1.65,8.5,176.0,238.79,200.8
2016,1,11,10,0,102.0,157.0,1.7,9.0,195.0,259.11,217.15
2016,1,11,10,15,82.0,166.5,1.7,9.0,198.5,242.99,202.97
2016,1,11,10,30,62.0,176.0,1.7,9.0,202.0,237.65,197.71
2016,1,11,10,45,54.5,182.5,1.75,9.5,206.5,237.65,196.89
2016,1,11,11,0,47.0,189.0,1.8,10.0,211.0,237.6,196.01
2016,1,11,11,15,40.5,191.5,1.8,10.0,211.0,233.48,192.19
2016,1,11,11,30,34.0,194.0,1.8,10.0,211.0,229.48,188.53
2016,1,11,11,45,22.0,186.0,1.85,10.5,197.0,199.63,163.24
2016,1,11,12,0,10.0,178.0,1.9,11.0,183.0,181.2,147.41
2016,1,11,12,15,21.0,189.0,1.9,11.0,199.5,200.04,163.27
2016,1,11,12,30,32.0,200.0,1.9,11.0,216.0,227.51,185.97
2016,1,11,12,45,436.0,139.5,1.9,11.0,352.0,461.26,381.95
2016,1,11,13,0,840.0,79.0,1.9,11.0,488.0,647.46,528.08
2016,1,11,13,15,833.5,78.0,1.85,11.0,474.0,616.01,500.98
2016,1,11,13,30,827.0,77.0,1.8,11.0,460.0,582.29,473.66
2016,1,11,13,45,816.0,75.0,1.8,11.5,439.5,542.9,440.87
2016,1,11,14,0,805.0,73.0,1.8,12.0,419.0,501.97,406.24
2016,1,11,14,15,788.5,71.0,1.7,12.0,391.5,457.12,368.1
2016,1,11,14,30,772.0,69.0,1.6,12.0,364.0,411.66,328.58
2016,1,11,14,45,748.5,66.0,1.55,12.0,331.5,362.13,285.09
2016,1,11,15,0,725.0,63.0,1.5,12.0,299.0,313.22,241.15
2016,1,11,15,15,690.5,59.5,1.3,11.5,262.0,261.58,194.71
2016,1,11,15,30,656.0,56.0,1.1,11.0,225.0,212.28,150.08
2016,1,11,15,45,603.5,50.5,0.95,11.0,186.0,159.37,103.88
2016,1,11,16,0,551.0,45.0,0.8,11.0,147.0,112.29,65.19
2016,1,11,16,15,467.0,38.0,0.8,10.5,108.5,66.85,33.83
2016,1,11,16,30,383.0,31.0,0.8,10.0,70.0,30.51,15.54
2016,1,11,16,45,191.5,15.5,0.8,9.5,35.0,11.87,0.0
2016,1,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
