Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,7,45,165.5,13.5,1.05,6.5,27.5,105.82,0.0
2016,1,12,8,0,331.0,27.0,1.1,7.0,55.0,224.9,163.83
2016,1,12,8,15,425.0,35.5,1.1,7.0,93.0,297.0,241.71
2016,1,12,8,30,519.0,44.0,1.1,7.0,131.0,375.93,312.13
2016,1,12,8,45,579.0,49.5,1.15,7.5,171.0,436.04,364.32
2016,1,12,9,0,639.0,55.0,1.2,8.0,211.0,498.33,416.29
2016,1,12,9,15,677.0,59.0,1.2,8.5,249.0,541.39,451.05
2016,1,12,9,30,715.0,63.0,1.2,9.0,287.0,588.79,487.51
2016,1,12,9,45,519.5,102.5,1.3,9.5,275.0,511.76,424.84
2016,1,12,10,0,324.0,142.0,1.4,10.0,263.0,413.13,343.93
2016,1,12,10,15,374.5,145.5,1.45,10.0,295.5,469.91,390.09
2016,1,12,10,30,425.0,149.0,1.5,10.0,328.0,514.34,424.98
2016,1,12,10,45,454.0,152.0,1.55,10.5,352.5,541.05,444.7
2016,1,12,11,0,483.0,155.0,1.6,11.0,377.0,566.25,463.13
2016,1,12,11,15,430.5,172.5,1.65,11.0,375.5,544.02,444.4
2016,1,12,11,30,378.0,190.0,1.7,11.0,374.0,508.36,415.86
2016,1,12,11,45,443.5,179.0,1.8,11.0,398.0,551.31,450.34
2016,1,12,12,0,509.0,168.0,1.9,11.0,422.0,579.8,473.08
2016,1,12,12,15,494.5,171.5,1.85,11.0,419.0,562.94,458.93
2016,1,12,12,30,480.0,175.0,1.8,11.0,416.0,544.61,444.0
2016,1,12,12,45,461.5,176.5,1.8,11.5,406.0,520.14,423.74
2016,1,12,13,0,443.0,178.0,1.8,12.0,396.0,494.85,402.81
2016,1,12,13,15,428.0,175.5,1.7,12.0,381.0,466.98,380.22
2016,1,12,13,30,413.0,173.0,1.6,12.0,366.0,438.64,357.08
2016,1,12,13,45,277.0,181.0,1.55,12.0,308.0,346.93,282.91
2016,1,12,14,0,141.0,189.0,1.5,12.0,250.0,266.08,216.82
2016,1,12,14,15,124.5,176.5,1.35,11.5,228.0,237.78,193.98
2016,1,12,14,30,108.0,164.0,1.2,11.0,206.0,210.82,171.79
2016,1,12,14,45,102.0,150.5,1.05,11.0,187.5,188.37,152.79
2016,1,12,15,0,96.0,137.0,0.9,11.0,169.0,166.49,134.08
2016,1,12,15,15,89.5,121.0,0.9,11.0,148.0,142.67,113.69
2016,1,12,15,30,83.0,105.0,0.9,11.0,127.0,119.63,93.79
2016,1,12,15,45,72.5,88.0,0.95,11.0,105.0,95.76,73.31
2016,1,12,16,0,62.0,71.0,1.0,11.0,83.0,73.25,54.12
2016,1,12,16,15,45.5,53.5,1.05,11.0,61.0,51.6,36.26
2016,1,12,16,30,29.0,36.0,1.1,11.0,39.0,32.55,20.52
2016,1,12,16,45,14.5,18.0,1.15,11.0,19.5,16.63,2.75
2016,1,12,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,7,45,81.5,18.0,3.0,11.0,25.0,72.86,0.0
2016,1,13,8,0,163.0,36.0,3.1,11.0,50.0,154.75,111.17
2016,1,13,8,15,261.5,49.0,3.2,11.0,86.5,226.65,183.26
2016,1,13,8,30,360.0,62.0,3.3,11.0,123.0,306.56,254.46
2016,1,13,8,45,429.0,70.5,3.4,11.5,162.5,369.15,309.35
2016,1,13,9,0,498.0,79.0,3.5,12.0,202.0,436.89,366.9
2016,1,13,9,15,249.0,70.5,3.7,12.0,132.0,270.54,228.93
2016,1,13,9,30,0.0,62.0,3.9,12.0,62.0,57.66,44.02
2016,1,13,9,45,0.0,70.0,4.1,12.0,70.0,65.31,50.66
2016,1,13,10,0,0.0,78.0,4.3,12.0,78.0,73.14,57.28
2016,1,13,10,15,0.0,59.5,4.4,12.0,59.5,55.33,41.97
2016,1,13,10,30,0.0,41.0,4.5,12.0,41.0,38.09,27.14
2016,1,13,10,45,20.0,114.5,4.6,12.5,123.5,131.3,106.84
2016,1,13,11,0,40.0,188.0,4.7,13.0,206.0,230.86,189.68
2016,1,13,11,15,27.0,183.5,4.7,12.5,196.5,202.94,166.17
2016,1,13,11,30,14.0,179.0,4.7,12.0,187.0,186.92,152.63
2016,1,13,11,45,7.0,131.5,4.75,12.0,135.5,130.9,105.63
2016,1,13,12,0,0.0,84.0,4.8,12.0,84.0,78.23,61.04
2016,1,13,12,15,0.0,109.5,4.75,12.0,109.5,103.14,82.09
2016,1,13,12,30,0.0,135.0,4.7,12.0,135.0,128.5,103.38
2016,1,13,12,45,14.0,164.5,4.7,12.0,171.5,167.84,136.65
2016,1,13,13,0,28.0,194.0,4.7,12.0,208.0,206.83,169.32
2016,1,13,13,15,21.0,183.0,4.6,11.5,193.5,189.84,155.35
2016,1,13,13,30,14.0,172.0,4.5,11.0,179.0,173.46,141.91
2016,1,13,13,45,40.5,178.0,4.4,11.0,196.0,199.21,163.92
2016,1,13,14,0,67.0,184.0,4.3,11.0,213.0,216.98,178.9
2016,1,13,14,15,62.5,173.5,4.05,11.0,199.5,200.34,164.79
2016,1,13,14,30,58.0,163.0,3.8,11.0,186.0,184.09,151.03
2016,1,13,14,45,383.0,118.5,3.55,11.0,247.5,273.97,222.27
2016,1,13,15,0,708.0,74.0,3.3,11.0,309.0,322.09,252.56
2016,1,13,15,15,671.5,70.0,2.9,10.5,271.5,269.63,204.59
2016,1,13,15,30,635.0,66.0,2.5,10.0,234.0,219.75,159.03
2016,1,13,15,45,598.0,58.0,2.2,10.0,195.5,168.83,113.27
2016,1,13,16,0,561.0,50.0,1.9,10.0,157.0,121.26,72.77
2016,1,13,16,15,473.0,42.5,1.7,9.5,117.0,73.98,39.29
2016,1,13,16,30,385.0,35.0,1.5,9.0,77.0,36.32,19.24
2016,1,13,16,45,240.0,23.5,1.35,8.5,45.5,19.15,5.47
2016,1,13,17,0,95.0,12.0,1.2,8.0,14.0,11.44,0.0
2016,1,13,17,15,47.5,6.0,1.15,7.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,8.0,0.95,7.5,8.0,7.41,0.0
2016,1,14,8,0,0.0,16.0,1.0,8.0,16.0,14.83,5.82
2016,1,14,8,15,0.0,26.5,1.1,8.0,26.5,24.6,15.23
2016,1,14,8,30,0.0,37.0,1.2,8.0,37.0,34.37,24.08
2016,1,14,8,45,0.0,48.0,1.35,8.5,48.0,44.9,33.43
2016,1,14,9,0,0.0,59.0,1.5,9.0,59.0,55.86,43.03
2016,1,14,9,15,0.0,69.5,1.55,9.0,69.5,66.23,52.1
2016,1,14,9,30,0.0,80.0,1.6,9.0,80.0,76.61,61.05
2016,1,14,9,45,0.0,89.0,1.7,9.0,89.0,85.36,68.52
2016,1,14,10,0,0.0,98.0,1.8,9.0,98.0,94.15,75.96
2016,1,14,10,15,41.0,140.0,1.95,9.0,158.0,179.04,149.21
2016,1,14,10,30,82.0,182.0,2.1,9.0,218.0,260.07,217.35
2016,1,14,10,45,41.0,154.5,2.25,9.5,172.5,193.25,160.01
2016,1,14,11,0,0.0,127.0,2.4,10.0,127.0,122.14,98.77
2016,1,14,11,15,0.0,123.5,2.35,10.0,123.5,118.04,95.32
2016,1,14,11,30,0.0,120.0,2.3,10.0,120.0,114.13,91.94
2016,1,14,11,45,0.0,121.5,2.3,10.0,121.5,115.41,92.97
2016,1,14,12,0,0.0,123.0,2.3,10.0,123.0,116.73,94.03
2016,1,14,12,15,3.0,147.5,2.15,10.0,149.5,143.56,116.6
2016,1,14,12,30,6.0,172.0,2.0,10.0,176.0,170.54,139.06
2016,1,14,12,45,3.0,123.5,1.9,10.0,125.5,118.88,95.8
2016,1,14,13,0,0.0,75.0,1.8,10.0,75.0,69.82,54.33
2016,1,14,13,15,0.0,65.0,1.85,10.0,65.0,60.48,46.46
2016,1,14,13,30,0.0,55.0,1.9,10.0,55.0,51.14,38.51
2016,1,14,13,45,0.0,74.0,1.95,10.0,74.0,68.87,53.77
2016,1,14,14,0,0.0,93.0,2.0,10.0,93.0,86.93,69.25
2016,1,14,14,15,0.0,79.5,2.15,10.0,79.5,74.05,58.33
2016,1,14,14,30,0.0,66.0,2.3,10.0,66.0,61.39,47.56
2016,1,14,14,45,0.0,60.0,2.45,10.0,60.0,55.79,42.81
2016,1,14,15,0,0.0,54.0,2.6,10.0,54.0,50.19,38.02
2016,1,14,15,15,0.0,47.0,2.75,10.0,47.0,43.66,32.39
2016,1,14,15,30,0.0,40.0,2.9,10.0,40.0,37.14,26.7
2016,1,14,15,45,0.0,33.0,3.1,10.0,33.0,30.62,20.96
2016,1,14,16,0,0.0,26.0,3.3,10.0,26.0,24.11,15.17
2016,1,14,16,15,0.0,19.0,3.3,10.0,19.0,17.61,9.37
2016,1,14,16,30,0.0,12.0,3.3,10.0,12.0,11.11,3.52
2016,1,14,16,45,0.0,7.0,3.35,10.0,7.0,6.48,0.0
2016,1,14,17,0,0.0,2.0,3.4,10.0,2.0,1.91,0.0
2016,1,14,17,15,0.0,1.0,3.25,10.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,45,171.0,14.5,0.95,7.5,29.5,110.51,0.0
2016,1,15,8,0,342.0,29.0,1.0,8.0,59.0,232.83,172.25
2016,1,15,8,15,436.5,37.0,1.1,8.0,98.0,305.68,248.44
2016,1,15,8,30,531.0,45.0,1.2,8.0,137.0,385.18,319.19
2016,1,15,8,45,587.0,51.0,1.3,8.0,177.0,444.32,371.21
2016,1,15,9,0,643.0,57.0,1.4,8.0,217.0,505.39,423.11
2016,1,15,9,15,680.5,61.5,1.4,8.0,255.5,553.5,462.54
2016,1,15,9,30,718.0,66.0,1.4,8.0,294.0,597.16,497.09
2016,1,15,9,45,733.0,71.5,1.45,8.5,327.0,629.55,520.68
2016,1,15,10,0,748.0,77.0,1.5,9.0,360.0,659.8,542.19
2016,1,15,10,15,766.5,79.5,1.5,9.0,389.0,686.81,561.46
2016,1,15,10,30,785.0,82.0,1.5,9.0,418.0,711.32,578.68
2016,1,15,10,45,632.5,120.5,1.5,9.5,400.5,648.54,529.3
2016,1,15,11,0,480.0,159.0,1.5,10.0,383.0,571.31,466.87
2016,1,15,11,15,448.5,172.5,1.45,10.0,387.0,560.44,457.61
2016,1,15,11,30,417.0,186.0,1.4,10.0,391.0,547.55,446.22
2016,1,15,11,45,441.0,184.0,1.4,10.5,404.5,557.9,453.41
2016,1,15,12,0,465.0,182.0,1.4,11.0,418.0,566.04,458.64
2016,1,15,12,15,257.5,198.5,1.35,11.0,329.5,412.57,336.28
2016,1,15,12,30,50.0,215.0,1.3,11.0,241.0,256.9,208.57
2016,1,15,12,45,328.0,177.0,1.3,11.0,341.0,422.05,346.82
2016,1,15,13,0,606.0,139.0,1.3,11.0,441.0,568.51,461.61
2016,1,15,13,15,714.5,110.5,1.25,11.0,457.0,586.64,474.1
2016,1,15,13,30,823.0,82.0,1.2,11.0,473.0,593.98,478.97
2016,1,15,13,45,816.0,79.0,1.2,11.0,452.5,555.84,448.26
2016,1,15,14,0,809.0,76.0,1.2,11.0,432.0,515.86,415.8
2016,1,15,14,15,503.5,121.5,1.15,11.0,338.5,376.92,304.91
2016,1,15,14,30,198.0,167.0,1.1,11.0,245.0,254.28,206.21
2016,1,15,14,45,191.0,153.5,1.05,11.0,224.0,227.22,183.73
2016,1,15,15,0,184.0,140.0,1.0,11.0,203.0,200.63,160.81
2016,1,15,15,15,424.0,98.5,0.9,10.5,220.0,225.7,174.11
2016,1,15,15,30,664.0,57.0,0.8,10.0,237.0,222.24,159.49
2016,1,15,15,45,612.0,52.0,0.7,10.0,197.5,168.83,112.37
2016,1,15,16,0,560.0,47.0,0.6,10.0,158.0,121.19,72.54
2016,1,15,16,15,480.0,40.0,0.65,9.5,118.5,74.61,39.08
2016,1,15,16,30,400.0,33.0,0.7,9.0,79.0,36.69,18.38
2016,1,15,16,45,200.0,24.5,0.75,9.0,47.5,19.77,7.87
2016,1,15,17,0,0.0,16.0,0.8,9.0,16.0,15.25,0.0
2016,1,15,17,15,0.0,8.0,0.8,9.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.5,1.4,10.5,6.5,6.02,0.0
2016,1,16,8,0,0.0,13.0,1.4,11.0,13.0,12.04,3.68
2016,1,16,8,15,0.0,21.5,1.45,11.0,21.5,19.94,11.12
2016,1,16,8,30,0.0,30.0,1.5,11.0,30.0,27.84,18.21
2016,1,16,8,45,0.0,39.5,1.6,11.5,39.5,36.69,25.98
2016,1,16,9,0,0.0,49.0,1.7,12.0,49.0,45.54,33.68
2016,1,16,9,15,0.0,58.0,1.75,12.0,58.0,53.93,40.95
2016,1,16,9,30,0.0,67.0,1.8,12.0,67.0,62.61,48.39
2016,1,16,9,45,0.0,74.0,1.9,12.5,74.0,69.37,54.01
2016,1,16,10,0,0.0,81.0,2.0,13.0,81.0,76.15,59.57
2016,1,16,10,15,0.0,102.5,2.05,13.0,102.5,98.06,77.99
2016,1,16,10,30,0.0,124.0,2.1,13.0,124.0,120.21,96.41
2016,1,16,10,45,0.0,138.5,2.2,13.5,138.5,134.94,108.31
2016,1,16,11,0,0.0,153.0,2.3,14.0,153.0,149.67,120.13
2016,1,16,11,15,0.0,121.0,2.35,14.0,121.0,115.38,91.59
2016,1,16,11,30,0.0,89.0,2.4,14.0,89.0,83.08,64.62
2016,1,16,11,45,0.0,123.5,2.5,14.5,123.5,117.37,93.03
2016,1,16,12,0,0.0,158.0,2.6,15.0,158.0,152.43,121.64
2016,1,16,12,15,0.0,158.5,2.55,15.0,158.5,152.56,121.64
2016,1,16,12,30,0.0,159.0,2.5,15.0,159.0,152.74,121.78
2016,1,16,12,45,0.0,126.0,2.5,15.0,126.0,119.25,94.26
2016,1,16,13,0,0.0,93.0,2.5,15.0,93.0,86.86,67.48
2016,1,16,13,15,0.0,56.0,2.35,15.0,56.0,52.08,38.43
2016,1,16,13,30,0.0,19.0,2.2,15.0,19.0,17.64,9.35
2016,1,16,13,45,0.0,18.0,2.1,15.0,18.0,16.71,8.59
2016,1,16,14,0,0.0,17.0,2.0,15.0,17.0,15.77,7.81
2016,1,16,14,15,0.0,16.0,1.8,14.5,16.0,14.84,7.06
2016,1,16,14,30,0.0,15.0,1.6,14.0,15.0,13.91,6.31
2016,1,16,14,45,0.0,13.5,1.4,14.0,13.5,12.52,5.13
2016,1,16,15,0,0.0,12.0,1.2,14.0,12.0,11.12,3.94
2016,1,16,15,15,0.0,10.5,1.05,13.5,10.5,9.73,2.76
2016,1,16,15,30,0.0,9.0,0.9,13.0,9.0,8.33,1.57
2016,1,16,15,45,259.5,31.5,0.75,13.0,83.5,82.03,53.92
2016,1,16,16,0,519.0,54.0,0.6,13.0,158.0,123.67,75.85
2016,1,16,16,15,437.0,46.0,0.65,12.5,119.0,77.97,42.87
2016,1,16,16,30,355.0,38.0,0.7,12.0,80.0,41.28,22.21
2016,1,16,16,45,227.5,26.0,0.75,12.0,48.5,21.08,9.39
2016,1,16,17,0,100.0,14.0,0.8,12.0,17.0,13.34,0.0
2016,1,16,17,15,50.0,7.0,0.85,12.0,8.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.5,2.75,13.0,3.5,3.24,0.0
2016,1,17,8,0,0.0,7.0,2.8,13.0,7.0,6.48,0.0
2016,1,17,8,15,0.0,12.0,2.85,13.0,12.0,11.11,3.63
2016,1,17,8,30,0.0,17.0,2.9,13.0,17.0,15.75,7.75
2016,1,17,8,45,0.0,22.0,2.95,13.0,22.0,20.39,11.86
2016,1,17,9,0,0.0,27.0,3.0,13.0,27.0,25.04,15.94
2016,1,17,9,15,0.0,31.5,3.0,13.0,31.5,29.23,19.58
2016,1,17,9,30,0.0,36.0,3.0,13.0,36.0,33.42,23.18
2016,1,17,9,45,0.0,40.5,3.05,13.0,40.5,37.61,26.76
2016,1,17,10,0,0.0,45.0,3.1,13.0,45.0,41.8,30.31
2016,1,17,10,15,0.0,39.0,3.1,13.0,39.0,36.22,25.47
2016,1,17,10,30,0.0,33.0,3.1,13.0,33.0,30.64,20.66
2016,1,17,10,45,0.0,36.5,3.15,13.5,36.5,33.9,23.36
2016,1,17,11,0,0.0,40.0,3.2,14.0,40.0,37.17,26.04
2016,1,17,11,15,0.0,83.5,3.2,14.0,83.5,77.76,60.29
2016,1,17,11,30,0.0,127.0,3.2,14.0,127.0,121.16,96.46
2016,1,17,11,45,0.0,115.0,3.2,14.0,115.0,108.77,86.03
2016,1,17,12,0,0.0,103.0,3.2,14.0,103.0,96.72,75.96
2016,1,17,12,15,0.0,87.5,3.2,13.5,87.5,81.53,63.38
2016,1,17,12,30,0.0,72.0,3.2,13.0,72.0,67.02,51.3
2016,1,17,12,45,0.0,84.0,3.2,13.0,84.0,78.23,60.78
2016,1,17,13,0,0.0,96.0,3.2,13.0,96.0,89.75,70.49
2016,1,17,13,15,0.0,65.0,3.2,13.0,65.0,60.48,45.85
2016,1,17,13,30,0.0,34.0,3.2,13.0,34.0,31.58,21.36
2016,1,17,13,45,0.0,33.0,3.2,13.0,33.0,30.65,20.6
2016,1,17,14,0,0.0,32.0,3.2,13.0,32.0,29.72,19.84
2016,1,17,14,15,0.0,26.5,3.15,13.0,26.5,24.6,15.49
2016,1,17,14,30,0.0,21.0,3.1,13.0,21.0,19.48,11.12
2016,1,17,14,45,0.0,19.5,3.1,13.0,19.5,18.09,9.95
2016,1,17,15,0,0.0,18.0,3.1,13.0,18.0,16.69,8.76
2016,1,17,15,15,0.0,15.5,3.05,13.0,15.5,14.37,6.76
2016,1,17,15,30,0.0,13.0,3.0,13.0,13.0,12.04,4.75
2016,1,17,15,45,0.0,11.0,3.0,13.0,11.0,10.19,3.13
2016,1,17,16,0,0.0,9.0,3.0,13.0,9.0,8.33,1.49
2016,1,17,16,15,0.0,6.5,2.95,12.5,6.5,6.01,0.0
2016,1,17,16,30,0.0,4.0,2.9,12.0,4.0,3.7,0.0
2016,1,17,16,45,0.0,2.5,2.85,12.0,2.5,2.31,0.0
2016,1,17,17,0,0.0,1.0,2.8,12.0,1.0,0.95,0.0
2016,1,17,17,15,0.0,0.5,2.75,12.0,0.5,0.48,0.0
2016,1,17,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,45,214.0,13.5,0.95,9.5,33.0,129.68,0.0
2016,1,18,8,0,428.0,27.0,1.0,10.0,66.0,266.94,200.12
2016,1,18,8,15,518.0,34.0,1.1,10.5,107.0,341.15,275.17
2016,1,18,8,30,608.0,41.0,1.2,11.0,148.0,420.89,344.72
2016,1,18,8,45,661.5,45.5,1.3,11.5,190.0,480.26,395.53
2016,1,18,9,0,715.0,50.0,1.4,12.0,232.0,540.98,445.42
2016,1,18,9,15,748.5,53.5,1.5,12.0,271.0,587.89,483.61
2016,1,18,9,30,782.0,57.0,1.6,12.0,310.0,634.04,519.06
2016,1,18,9,45,791.5,62.5,1.7,12.5,343.0,664.29,540.73
2016,1,18,10,0,801.0,68.0,1.8,13.0,376.0,692.0,560.18
2016,1,18,10,15,501.5,128.0,1.9,13.0,326.0,548.18,448.59
2016,1,18,10,30,202.0,188.0,2.0,13.0,276.0,370.79,304.36
2016,1,18,10,45,165.5,199.5,2.1,13.5,274.5,355.48,291.32
2016,1,18,11,0,129.0,211.0,2.2,14.0,273.0,339.11,276.52
2016,1,18,11,15,205.0,213.0,2.25,14.0,314.5,397.74,324.74
2016,1,18,11,30,281.0,215.0,2.3,14.0,356.0,467.38,380.12
2016,1,18,11,45,213.5,225.0,2.35,14.0,333.5,411.32,334.29
2016,1,18,12,0,146.0,235.0,2.4,14.0,311.0,367.5,298.13
2016,1,18,12,15,158.5,235.5,2.35,14.0,318.0,372.8,302.53
2016,1,18,12,30,171.0,236.0,2.3,14.0,325.0,377.19,305.97
2016,1,18,12,45,88.0,204.0,2.25,14.0,249.5,268.67,217.95
2016,1,18,13,0,5.0,172.0,2.2,14.0,174.0,168.64,135.13
2016,1,18,13,15,2.5,116.5,2.1,13.5,117.5,111.28,88.25
2016,1,18,13,30,0.0,61.0,2.0,13.0,61.0,56.74,42.7
2016,1,18,13,45,0.0,104.5,1.95,13.0,104.5,97.95,77.56
2016,1,18,14,0,0.0,148.0,1.9,13.0,148.0,140.39,113.03
2016,1,18,14,15,4.0,146.5,1.75,13.0,148.5,140.72,113.38
2016,1,18,14,30,8.0,145.0,1.6,13.0,149.0,140.67,113.46
2016,1,18,14,45,5.0,133.5,1.45,13.0,136.0,127.69,102.75
2016,1,18,15,0,2.0,122.0,1.3,13.0,123.0,115.08,92.33
2016,1,18,15,15,1.0,108.5,1.25,12.5,109.0,101.56,81.23
2016,1,18,15,30,0.0,95.0,1.2,12.0,95.0,88.26,70.15
2016,1,18,15,45,0.0,79.5,1.15,12.0,79.5,73.53,57.52
2016,1,18,16,0,0.0,64.0,1.1,12.0,64.0,58.97,44.87
2016,1,18,16,15,0.0,48.5,1.1,12.0,48.5,44.6,32.25
2016,1,18,16,30,0.0,33.0,1.1,12.0,33.0,30.48,19.73
2016,1,18,16,45,0.0,20.5,1.1,12.0,20.5,19.03,8.96
2016,1,18,17,0,0.0,8.0,1.1,12.0,8.0,7.63,0.0
2016,1,18,17,15,0.0,4.0,1.15,12.0,4.0,3.81,0.0
2016,1,18,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,11.5,3.85,12.0,11.5,10.66,0.0
2016,1,19,8,0,0.0,23.0,3.9,12.0,23.0,21.36,11.11
2016,1,19,8,15,0.0,38.5,3.9,12.0,38.5,37.69,25.93
2016,1,19,8,30,0.0,54.0,3.9,12.0,54.0,54.01,40.34
2016,1,19,8,45,0.0,69.5,3.9,12.5,69.5,70.01,54.28
2016,1,19,9,0,0.0,85.0,3.9,13.0,85.0,85.85,67.88
2016,1,19,9,15,1.0,100.0,3.85,13.0,100.5,101.67,81.43
2016,1,19,9,30,2.0,115.0,3.8,13.0,116.0,117.51,94.84
2016,1,19,9,45,5.0,127.0,3.8,13.5,129.0,131.31,106.24
2016,1,19,10,0,8.0,139.0,3.8,14.0,142.0,145.3,117.66
2016,1,19,10,15,4.0,78.0,3.9,14.0,79.5,75.71,58.96
2016,1,19,10,30,0.0,17.0,4.0,14.0,17.0,15.77,7.84
2016,1,19,10,45,0.0,49.5,4.1,14.0,49.5,46.01,33.58
2016,1,19,11,0,0.0,82.0,4.2,14.0,82.0,76.36,59.15
2016,1,19,11,15,0.0,93.0,4.25,14.0,93.0,87.06,68.05
2016,1,19,11,30,0.0,104.0,4.3,14.0,104.0,97.87,77.03
2016,1,19,11,45,0.0,83.0,4.35,14.0,83.0,77.3,59.74
2016,1,19,12,0,0.0,62.0,4.4,14.0,62.0,57.69,43.23
2016,1,19,12,15,0.0,86.5,4.3,14.0,86.5,80.58,62.47
2016,1,19,12,30,0.0,111.0,4.2,14.0,111.0,104.42,82.4
2016,1,19,12,45,0.0,118.5,4.15,14.0,118.5,111.74,88.49
2016,1,19,13,0,0.0,126.0,4.1,14.0,126.0,119.05,94.62
2016,1,19,13,15,58.5,172.5,4.05,14.0,201.5,209.24,170.57
2016,1,19,13,30,117.0,219.0,4.0,14.0,277.0,299.04,244.25
2016,1,19,13,45,154.5,209.0,4.0,14.0,282.0,303.99,248.43
2016,1,19,14,0,192.0,199.0,4.0,14.0,287.0,305.94,250.05
2016,1,19,14,15,212.5,185.0,3.8,14.0,276.5,292.0,238.2
2016,1,19,14,30,233.0,171.0,3.6,14.0,266.0,280.53,227.93
2016,1,19,14,45,222.5,160.5,3.45,14.0,245.0,252.59,203.96
2016,1,19,15,0,212.0,150.0,3.3,14.0,224.0,222.25,177.81
2016,1,19,15,15,203.5,133.5,3.05,13.5,198.5,193.57,153.0
2016,1,19,15,30,195.0,117.0,2.8,13.0,173.0,162.65,126.06
2016,1,19,15,45,180.5,100.5,2.55,12.5,146.0,131.41,99.01
2016,1,19,16,0,166.0,84.0,2.3,12.0,119.0,101.78,73.72
2016,1,19,16,15,141.0,66.0,2.05,11.5,91.0,71.63,49.39
2016,1,19,16,30,116.0,48.0,1.8,11.0,63.0,44.61,29.09
2016,1,19,16,45,58.0,32.0,1.55,11.0,39.5,27.25,15.85
2016,1,19,17,0,0.0,16.0,1.3,11.0,16.0,14.67,0.0
2016,1,19,17,15,0.0,8.0,1.2,10.5,8.0,7.63,0.0
2016,1,19,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,7,45,105.5,16.5,0.3,9.5,26.5,82.82,0.0
2016,1,20,8,0,211.0,33.0,0.3,10.0,53.0,172.78,130.29
2016,1,20,8,15,261.0,47.0,0.35,10.0,85.5,223.89,180.75
2016,1,20,8,30,311.0,61.0,0.4,10.0,118.0,278.61,229.15
2016,1,20,8,45,346.5,73.5,0.45,10.5,151.5,325.33,269.09
2016,1,20,9,0,382.0,86.0,0.5,11.0,185.0,373.46,308.8
2016,1,20,9,15,398.5,98.5,0.55,11.0,216.5,409.69,338.26
2016,1,20,9,30,415.0,111.0,0.6,11.0,248.0,445.38,366.56
2016,1,20,9,45,422.0,122.0,0.7,11.5,274.0,471.58,386.45
2016,1,20,10,0,429.0,133.0,0.8,12.0,300.0,496.4,404.92
2016,1,20,10,15,330.5,160.5,0.9,12.0,295.0,446.9,364.93
2016,1,20,10,30,232.0,188.0,1.0,12.0,290.0,406.57,331.58
2016,1,20,10,45,353.0,176.5,1.1,12.5,341.5,485.47,395.14
2016,1,20,11,0,474.0,165.0,1.2,13.0,393.0,578.63,466.39
2016,1,20,11,15,528.0,156.5,1.2,13.0,418.0,609.01,488.63
2016,1,20,11,30,582.0,148.0,1.2,13.0,443.0,642.06,513.05
2016,1,20,11,45,719.5,115.5,1.25,13.5,486.5,705.47,559.61
2016,1,20,12,0,857.0,83.0,1.3,14.0,530.0,759.04,596.59
2016,1,20,12,15,639.0,141.5,1.25,14.0,475.5,651.66,516.32
2016,1,20,12,30,421.0,200.0,1.2,14.0,421.0,538.58,428.8
2016,1,20,12,45,446.5,191.5,1.15,14.0,423.5,535.18,427.1
2016,1,20,13,0,472.0,183.0,1.1,14.0,426.0,529.04,422.2
2016,1,20,13,15,491.5,173.0,1.05,14.0,420.5,514.5,410.81
2016,1,20,13,30,511.0,163.0,1.0,14.0,415.0,497.28,397.2
2016,1,20,13,45,512.5,155.0,1.0,14.0,398.5,468.94,374.98
2016,1,20,14,0,514.0,147.0,1.0,14.0,382.0,439.08,351.19
2016,1,20,14,15,419.5,154.0,1.0,14.0,338.5,375.04,300.08
2016,1,20,14,30,325.0,161.0,1.0,14.0,295.0,312.9,250.25
2016,1,20,14,45,259.0,154.0,1.0,14.0,255.0,261.61,208.68
2016,1,20,15,0,193.0,147.0,1.0,14.0,215.0,213.0,169.09
2016,1,20,15,15,184.5,131.5,0.9,13.5,191.0,183.94,144.54
2016,1,20,15,30,176.0,116.0,0.8,13.0,167.0,155.67,120.24
2016,1,20,15,45,162.5,99.5,0.7,12.5,141.0,126.32,95.12
2016,1,20,16,0,149.0,83.0,0.6,12.0,115.0,98.83,71.83
2016,1,20,16,15,130.0,65.0,0.6,11.5,88.5,70.19,48.59
2016,1,20,16,30,111.0,47.0,0.6,11.0,62.0,44.04,28.71
2016,1,20,16,45,55.5,31.5,0.65,11.0,39.0,26.97,16.11
2016,1,20,17,0,0.0,16.0,0.7,11.0,16.0,14.74,0.0
2016,1,20,17,15,0.0,8.0,0.65,11.0,8.0,7.63,0.0
2016,1,20,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,7,45,159.5,16.0,1.85,9.0,31.5,110.2,10.98
2016,1,21,8,0,319.0,32.0,2.0,9.0,63.0,226.18,174.23
2016,1,21,8,15,409.5,41.0,2.0,9.5,102.0,298.32,244.34
2016,1,21,8,30,500.0,50.0,2.0,10.0,141.0,376.85,313.35
2016,1,21,8,45,561.0,55.5,2.05,10.5,182.0,438.34,366.41
2016,1,21,9,0,622.0,61.0,2.1,11.0,223.0,502.12,419.41
2016,1,21,9,15,659.5,65.0,2.1,11.5,261.5,549.8,457.6
2016,1,21,9,30,697.0,69.0,2.1,12.0,300.0,597.26,494.04
2016,1,21,9,45,725.0,72.0,2.1,12.5,335.0,632.02,518.95
2016,1,21,10,0,753.0,75.0,2.1,13.0,370.0,669.46,545.36
2016,1,21,10,15,639.5,106.0,2.05,13.0,370.0,635.37,518.09
2016,1,21,10,30,526.0,137.0,2.0,13.0,370.0,584.88,477.17
2016,1,21,10,45,493.5,153.5,1.95,13.5,381.0,581.49,472.37
2016,1,21,11,0,461.0,170.0,1.9,14.0,392.0,575.29,465.08
2016,1,21,11,15,483.0,171.5,1.85,14.0,411.0,592.3,477.5
2016,1,21,11,30,505.0,173.0,1.8,14.0,430.0,607.27,488.09
2016,1,21,11,45,495.0,180.5,1.8,14.5,436.5,602.0,482.28
2016,1,21,12,0,485.0,188.0,1.8,15.0,443.0,594.77,475.22
2016,1,21,12,15,245.0,182.0,1.75,15.0,311.0,387.89,313.36
2016,1,21,12,30,5.0,176.0,1.7,15.0,179.0,173.46,137.8
2016,1,21,12,45,144.5,200.0,1.7,15.0,275.0,313.46,254.27
2016,1,21,13,0,284.0,224.0,1.7,15.0,371.0,438.02,352.75
2016,1,21,13,15,211.5,224.0,1.6,14.5,332.0,371.85,299.59
2016,1,21,13,30,139.0,224.0,1.5,14.0,293.0,318.35,256.81
2016,1,21,13,45,208.0,209.0,1.4,14.0,307.5,335.73,271.43
2016,1,21,14,0,277.0,194.0,1.3,14.0,322.0,353.78,285.41
2016,1,21,14,15,230.0,186.5,1.25,13.5,288.5,308.57,249.02
2016,1,21,14,30,183.0,179.0,1.2,13.0,255.0,262.35,211.86
2016,1,21,14,45,91.5,143.5,1.15,13.0,181.5,179.11,144.22
2016,1,21,15,0,0.0,108.0,1.1,13.0,108.0,100.98,80.35
2016,1,21,15,15,0.0,96.0,1.05,13.0,96.0,89.48,70.9
2016,1,21,15,30,0.0,84.0,1.0,13.0,84.0,78.06,61.27
2016,1,21,15,45,0.0,70.5,1.0,13.0,70.5,65.35,50.41
2016,1,21,16,0,0.0,57.0,1.0,13.0,57.0,52.76,39.52
2016,1,21,16,15,0.0,44.0,1.0,12.5,44.0,40.76,29.06
2016,1,21,16,30,0.0,31.0,1.0,12.0,31.0,28.79,18.52
2016,1,21,16,45,0.0,19.5,1.0,12.0,19.5,18.09,9.14
2016,1,21,17,0,0.0,8.0,1.0,12.0,8.0,7.41,0.0
2016,1,21,17,15,0.0,4.0,1.0,12.0,4.0,3.81,0.0
2016,1,21,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
