Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.0,2.25,12.0,6.0,5.55,0.0
2016,1,22,8,0,0.0,12.0,2.2,12.0,12.0,11.11,3.24
2016,1,22,8,15,0.0,19.0,2.1,12.0,19.0,17.61,9.2
2016,1,22,8,30,0.0,26.0,2.0,12.0,26.0,24.11,15.0
2016,1,22,8,45,0.0,34.0,1.95,12.5,34.0,31.56,21.52
2016,1,22,9,0,0.0,42.0,1.9,13.0,42.0,39.01,27.97
2016,1,22,9,15,0.0,49.5,1.95,13.0,49.5,45.99,34.0
2016,1,22,9,30,0.0,57.0,2.0,13.0,57.0,52.99,39.97
2016,1,22,9,45,0.0,72.0,2.05,13.0,72.0,67.11,51.96
2016,1,22,10,0,0.0,87.0,2.1,13.0,87.0,82.12,64.59
2016,1,22,10,15,3.5,122.0,2.15,13.0,124.0,121.14,97.41
2016,1,22,10,30,7.0,157.0,2.2,13.0,161.0,161.1,130.54
2016,1,22,10,45,3.5,153.5,2.25,13.0,155.5,153.28,123.66
2016,1,22,11,0,0.0,150.0,2.3,13.0,150.0,145.85,117.23
2016,1,22,11,15,78.5,192.0,2.35,13.0,232.5,262.8,215.55
2016,1,22,11,30,157.0,234.0,2.4,13.0,315.0,383.18,313.0
2016,1,22,11,45,84.5,211.5,2.5,13.0,255.5,285.82,233.01
2016,1,22,12,0,12.0,189.0,2.6,13.0,196.0,193.49,156.14
2016,1,22,12,15,6.0,162.0,2.7,13.0,165.5,160.2,128.86
2016,1,22,12,30,0.0,135.0,2.8,13.0,135.0,128.13,102.22
2016,1,22,12,45,1.0,151.0,2.9,13.0,152.0,144.7,116.06
2016,1,22,13,0,2.0,167.0,3.0,13.0,169.0,161.26,129.81
2016,1,22,13,15,1.0,130.0,2.95,13.0,131.0,123.46,98.53
2016,1,22,13,30,0.0,93.0,2.9,13.0,93.0,86.82,68.0
2016,1,22,13,45,0.0,114.5,2.9,13.0,114.5,107.55,85.52
2016,1,22,14,0,0.0,136.0,2.9,13.0,136.0,128.41,103.06
2016,1,22,14,15,0.0,127.0,2.85,13.0,127.0,119.54,95.78
2016,1,22,14,30,0.0,118.0,2.8,13.0,118.0,110.76,88.58
2016,1,22,14,45,0.0,106.5,2.8,13.0,106.5,99.66,79.39
2016,1,22,15,0,0.0,95.0,2.8,13.0,95.0,88.66,70.22
2016,1,22,15,15,0.0,84.5,2.65,13.0,84.5,78.69,61.85
2016,1,22,15,30,0.0,74.0,2.5,13.0,74.0,68.79,53.44
2016,1,22,15,45,0.0,62.0,2.4,13.0,62.0,57.57,43.81
2016,1,22,16,0,0.0,50.0,2.3,13.0,50.0,46.45,34.16
2016,1,22,16,15,0.0,38.5,2.2,12.5,38.5,35.77,24.84
2016,1,22,16,30,0.0,27.0,2.1,12.0,27.0,25.06,15.42
2016,1,22,16,45,0.0,17.0,2.05,12.0,17.0,15.76,7.39
2016,1,22,17,0,0.0,7.0,2.0,12.0,7.0,6.48,0.0
2016,1,22,17,15,0.0,3.5,2.05,12.0,3.5,3.34,0.0
2016,1,22,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,7,45,3.0,17.5,2.7,10.0,18.0,17.78,0.0
2016,1,23,8,0,6.0,35.0,2.8,10.0,36.0,40.35,27.01
2016,1,23,8,15,26.5,55.0,2.8,10.0,60.0,80.59,62.8
2016,1,23,8,30,47.0,75.0,2.8,10.0,84.0,116.64,94.84
2016,1,23,8,45,65.5,94.5,2.85,10.5,110.0,151.39,125.34
2016,1,23,9,0,84.0,114.0,2.9,11.0,136.0,186.91,156.0
2016,1,23,9,15,111.5,126.5,2.95,11.0,161.0,229.87,192.87
2016,1,23,9,30,139.0,139.0,3.0,11.0,186.0,264.38,222.25
2016,1,23,9,45,69.5,106.5,3.1,11.0,130.0,171.82,143.26
2016,1,23,10,0,0.0,74.0,3.2,11.0,74.0,68.87,53.69
2016,1,23,10,15,0.0,51.0,3.2,11.0,51.0,47.4,35.27
2016,1,23,10,30,0.0,28.0,3.2,11.0,28.0,26.0,16.81
2016,1,23,10,45,0.0,44.0,3.25,11.0,44.0,40.89,29.59
2016,1,23,11,0,0.0,60.0,3.3,11.0,60.0,55.81,42.29
2016,1,23,11,15,0.0,110.0,3.35,11.0,110.0,103.93,83.05
2016,1,23,11,30,0.0,160.0,3.4,11.0,160.0,154.95,125.67
2016,1,23,11,45,129.0,198.0,3.5,11.5,266.5,316.06,261.76
2016,1,23,12,0,258.0,236.0,3.6,12.0,373.0,466.47,383.39
2016,1,23,12,15,272.0,234.5,3.65,12.0,379.5,468.74,384.61
2016,1,23,12,30,286.0,233.0,3.7,12.0,386.0,469.6,385.37
2016,1,23,12,45,551.5,167.5,3.75,12.0,458.5,587.5,482.93
2016,1,23,13,0,817.0,102.0,3.8,12.0,531.0,683.92,560.4
2016,1,23,13,15,810.5,101.0,3.75,12.0,517.5,653.01,534.84
2016,1,23,13,30,804.0,100.0,3.7,12.0,504.0,619.81,507.92
2016,1,23,13,45,402.0,118.5,3.7,12.0,320.5,369.65,306.09
2016,1,23,14,0,0.0,137.0,3.7,12.0,137.0,129.34,103.93
2016,1,23,14,15,374.0,114.5,3.6,11.5,273.0,314.93,260.99
2016,1,23,14,30,748.0,92.0,3.5,11.0,409.0,450.11,367.45
2016,1,23,14,45,724.5,89.0,3.4,11.0,375.5,400.26,322.79
2016,1,23,15,0,701.0,86.0,3.3,11.0,342.0,351.02,278.54
2016,1,23,15,15,667.0,81.5,3.1,10.5,304.5,297.86,230.89
2016,1,23,15,30,633.0,77.0,2.9,10.0,267.0,247.03,184.69
2016,1,23,15,45,593.5,69.5,2.7,10.0,227.0,194.81,137.5
2016,1,23,16,0,554.0,62.0,2.5,10.0,187.0,146.22,94.95
2016,1,23,16,15,477.0,54.5,2.25,9.5,145.5,97.79,57.72
2016,1,23,16,30,400.0,47.0,2.0,9.0,104.0,57.89,32.7
2016,1,23,16,45,284.0,35.0,1.8,9.0,68.0,28.58,18.49
2016,1,23,17,0,168.0,23.0,1.6,9.0,32.0,18.27,0.0
2016,1,23,17,15,84.0,11.5,1.55,9.0,16.0,10.96,0.0
2016,1,23,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,7,45,52.0,18.5,1.15,7.5,24.0,54.72,15.43
2016,1,24,8,0,104.0,37.0,1.2,8.0,48.0,114.13,87.79
2016,1,24,8,15,137.5,54.5,1.15,8.0,76.5,157.47,128.78
2016,1,24,8,30,171.0,72.0,1.1,8.0,105.0,202.56,169.24
2016,1,24,8,45,195.5,89.0,1.1,8.5,134.5,243.09,204.57
2016,1,24,9,0,220.0,106.0,1.1,9.0,164.0,284.57,239.67
2016,1,24,9,15,240.0,119.0,1.1,9.0,192.0,318.26,267.9
2016,1,24,9,30,260.0,132.0,1.1,9.0,220.0,352.38,295.83
2016,1,24,9,45,351.0,133.5,1.1,9.5,266.0,436.66,363.76
2016,1,24,10,0,442.0,135.0,1.1,10.0,312.0,511.87,422.3
2016,1,24,10,15,454.5,144.5,1.1,10.5,338.5,538.03,440.44
2016,1,24,10,30,467.0,154.0,1.1,11.0,365.0,562.65,457.52
2016,1,24,10,45,417.0,174.0,1.1,11.5,370.0,548.53,443.89
2016,1,24,11,0,367.0,194.0,1.1,12.0,375.0,519.47,419.63
2016,1,24,11,15,353.0,204.5,1.05,12.0,383.0,518.64,417.96
2016,1,24,11,30,339.0,215.0,1.0,12.0,391.0,516.31,414.91
2016,1,24,11,45,376.0,211.5,1.0,12.5,410.0,536.15,429.45
2016,1,24,12,0,413.0,208.0,1.0,13.0,429.0,565.16,450.13
2016,1,24,12,15,649.0,143.5,1.1,13.0,492.0,668.43,531.02
2016,1,24,12,30,885.0,79.0,1.2,13.0,555.0,747.75,589.32
2016,1,24,12,45,884.0,78.5,1.35,13.0,549.5,725.85,574.4
2016,1,24,13,0,883.0,78.0,1.5,13.0,544.0,700.89,558.22
2016,1,24,13,15,877.0,77.0,1.6,13.0,530.5,669.15,535.51
2016,1,24,13,30,871.0,76.0,1.7,13.0,517.0,634.9,509.74
2016,1,24,13,45,856.5,76.0,1.85,13.0,495.5,596.98,480.62
2016,1,24,14,0,842.0,76.0,2.0,13.0,474.0,554.46,447.12
2016,1,24,14,15,827.5,74.5,2.0,12.5,446.5,509.06,410.53
2016,1,24,14,30,813.0,73.0,2.0,12.0,419.0,462.7,372.01
2016,1,24,14,45,794.0,69.5,2.0,12.0,386.0,411.66,327.97
2016,1,24,15,0,775.0,66.0,2.0,12.0,353.0,360.67,282.79
2016,1,24,15,15,745.5,63.0,1.75,11.5,315.0,307.14,234.75
2016,1,24,15,30,716.0,60.0,1.5,11.0,277.0,255.29,187.49
2016,1,24,15,45,675.5,55.0,1.3,11.0,236.0,201.11,138.63
2016,1,24,16,0,635.0,50.0,1.1,11.0,195.0,150.5,94.39
2016,1,24,16,15,567.0,44.0,1.05,10.5,153.0,98.33,53.92
2016,1,24,16,30,499.0,38.0,1.0,10.0,111.0,54.83,26.88
2016,1,24,16,45,384.5,29.0,0.95,9.5,73.0,22.7,13.69
2016,1,24,17,0,270.0,20.0,0.9,9.0,35.0,16.11,0.58
2016,1,24,17,15,135.0,10.0,0.9,8.5,17.5,9.53,0.0
2016,1,24,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,7,45,165.0,17.5,0.5,9.5,35.0,117.61,46.3
2016,1,25,8,0,330.0,35.0,0.6,10.0,70.0,236.42,184.17
2016,1,25,8,15,418.0,44.0,0.6,10.0,110.0,308.67,250.71
2016,1,25,8,30,506.0,53.0,0.6,10.0,150.0,386.94,317.8
2016,1,25,8,45,295.0,81.0,0.6,10.5,141.0,305.24,252.65
2016,1,25,9,0,84.0,109.0,0.6,11.0,132.0,189.12,155.83
2016,1,25,9,15,93.0,125.5,0.6,11.0,154.5,215.48,178.6
2016,1,25,9,30,102.0,142.0,0.6,11.0,177.0,242.01,200.31
2016,1,25,9,45,395.0,119.5,0.6,11.5,275.5,452.6,373.03
2016,1,25,10,0,688.0,97.0,0.6,12.0,374.0,657.98,527.34
2016,1,25,10,15,417.5,149.0,0.6,12.0,321.0,515.94,414.94
2016,1,25,10,30,147.0,201.0,0.6,12.0,268.0,345.5,279.15
2016,1,25,10,45,109.5,208.0,0.65,12.0,259.5,310.55,251.99
2016,1,25,11,0,72.0,215.0,0.7,12.0,251.0,287.07,232.34
2016,1,25,11,15,49.0,209.5,0.7,12.0,234.5,259.91,209.98
2016,1,25,11,30,26.0,204.0,0.7,12.0,218.0,222.24,179.12
2016,1,25,11,45,13.0,181.0,0.7,12.5,188.0,186.35,149.58
2016,1,25,12,0,0.0,158.0,0.7,13.0,158.0,151.75,120.87
2016,1,25,12,15,0.0,158.5,0.7,13.0,158.5,151.91,121.11
2016,1,25,12,30,0.0,159.0,0.7,13.0,159.0,152.12,121.28
2016,1,25,12,45,0.0,157.5,0.75,13.0,157.5,150.35,119.9
2016,1,25,13,0,0.0,156.0,0.8,13.0,156.0,148.62,118.58
2016,1,25,13,15,0.0,152.5,0.85,13.0,152.5,144.94,115.69
2016,1,25,13,30,0.0,149.0,0.9,13.0,149.0,141.3,112.86
2016,1,25,13,45,0.0,143.0,0.95,13.0,143.0,135.25,108.05
2016,1,25,14,0,0.0,137.0,1.0,13.0,137.0,129.26,103.29
2016,1,25,14,15,378.0,111.0,1.0,13.0,273.5,315.37,257.23
2016,1,25,14,30,756.0,85.0,1.0,13.0,410.0,450.68,359.17
2016,1,25,14,45,739.0,81.0,1.0,13.0,378.0,402.4,316.94
2016,1,25,15,0,722.0,77.0,1.0,13.0,346.0,353.64,274.72
2016,1,25,15,15,691.0,73.0,0.9,12.5,309.0,300.79,228.6
2016,1,25,15,30,660.0,69.0,0.8,12.0,272.0,249.9,183.37
2016,1,25,15,45,617.5,63.5,0.7,12.0,231.5,197.33,136.87
2016,1,25,16,0,575.0,58.0,0.6,12.0,191.0,148.62,94.93
2016,1,25,16,15,506.0,50.5,0.65,11.5,150.0,99.41,57.05
2016,1,25,16,30,437.0,43.0,0.7,11.0,109.0,57.72,30.52
2016,1,25,16,45,328.0,32.5,0.8,11.0,72.5,25.75,16.33
2016,1,25,17,0,219.0,22.0,0.9,11.0,36.0,17.85,3.11
2016,1,25,17,15,109.5,11.0,0.9,10.5,18.0,10.48,0.0
2016,1,25,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,45,194.5,16.0,1.05,8.5,37.0,129.74,59.15
2016,1,26,8,0,389.0,32.0,1.1,9.0,74.0,263.74,207.89
2016,1,26,8,15,474.5,40.0,1.15,9.0,115.5,335.63,275.16
2016,1,26,8,30,560.0,48.0,1.2,9.0,157.0,413.45,343.1
2016,1,26,8,45,411.5,76.0,1.25,9.5,166.0,371.63,310.71
2016,1,26,9,0,263.0,104.0,1.3,10.0,175.0,310.2,260.3
2016,1,26,9,15,281.5,117.0,1.25,10.5,204.5,344.42,288.72
2016,1,26,9,30,300.0,130.0,1.2,11.0,234.0,378.82,315.81
2016,1,26,9,45,192.5,151.0,1.2,11.5,220.5,318.55,264.3
2016,1,26,10,0,85.0,172.0,1.2,12.0,207.0,252.88,207.93
2016,1,26,10,15,63.0,179.0,1.2,12.0,206.0,242.55,198.87
2016,1,26,10,30,41.0,186.0,1.2,12.0,205.0,231.75,189.08
2016,1,26,10,45,44.5,197.0,1.25,12.5,218.5,245.61,199.82
2016,1,26,11,0,48.0,208.0,1.3,13.0,232.0,259.39,210.3
2016,1,26,11,15,48.0,215.5,1.3,13.0,240.0,266.08,215.29
2016,1,26,11,30,48.0,223.0,1.3,13.0,248.0,272.66,220.24
2016,1,26,11,45,45.0,224.0,1.35,13.5,248.0,269.21,216.85
2016,1,26,12,0,42.0,225.0,1.4,14.0,248.0,265.84,213.61
2016,1,26,12,15,49.0,230.0,1.4,14.0,257.0,274.63,220.7
2016,1,26,12,30,56.0,235.0,1.4,14.0,266.0,283.03,227.42
2016,1,26,12,45,101.5,240.5,1.45,14.0,295.5,319.17,257.12
2016,1,26,13,0,147.0,246.0,1.5,14.0,325.0,361.47,290.99
2016,1,26,13,15,200.0,236.0,1.5,14.0,340.5,379.4,305.7
2016,1,26,13,30,253.0,226.0,1.5,14.0,356.0,401.28,323.17
2016,1,26,13,45,339.0,201.0,1.55,14.0,368.0,414.6,334.41
2016,1,26,14,0,425.0,176.0,1.6,14.0,380.0,427.65,344.63
2016,1,26,14,15,479.5,154.0,1.55,13.5,372.0,413.03,332.73
2016,1,26,14,30,534.0,132.0,1.5,13.0,364.0,392.77,315.6
2016,1,26,14,45,387.0,143.0,1.5,13.0,304.5,313.47,251.13
2016,1,26,15,0,240.0,154.0,1.5,13.0,245.0,243.47,194.57
2016,1,26,15,15,226.5,140.5,1.3,12.5,219.0,211.39,167.39
2016,1,26,15,30,213.0,127.0,1.1,12.0,193.0,180.48,140.74
2016,1,26,15,45,198.0,110.0,0.9,12.0,164.5,147.3,111.95
2016,1,26,16,0,183.0,93.0,0.7,12.0,136.0,115.8,84.89
2016,1,26,16,15,162.0,75.0,0.75,11.5,107.5,84.55,59.37
2016,1,26,16,30,141.0,57.0,0.8,11.0,79.0,55.96,37.51
2016,1,26,16,45,95.0,40.0,0.85,10.5,53.0,32.48,22.27
2016,1,26,17,0,49.0,23.0,0.9,10.0,27.0,20.0,5.86
2016,1,26,17,15,24.5,11.5,0.85,9.5,13.5,10.96,0.0
2016,1,26,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,1.2,8.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,1.3,8.0,12.0,11.44,0.0
2016,1,27,7,45,171.0,24.5,1.45,8.5,43.5,130.03,65.7
2016,1,27,8,0,342.0,37.0,1.6,9.0,75.0,245.54,194.85
2016,1,27,8,15,429.0,46.5,1.65,9.0,116.0,318.86,262.91
2016,1,27,8,30,516.0,56.0,1.7,9.0,157.0,398.06,332.33
2016,1,27,8,45,573.5,62.0,1.75,9.5,199.5,459.76,384.9
2016,1,27,9,0,631.0,68.0,1.8,10.0,242.0,523.44,437.11
2016,1,27,9,15,668.5,72.5,1.75,10.0,282.0,572.96,476.66
2016,1,27,9,30,706.0,77.0,1.7,10.0,322.0,622.2,514.28
2016,1,27,9,45,750.0,76.0,1.7,10.5,361.0,664.52,544.4
2016,1,27,10,0,794.0,75.0,1.7,11.0,400.0,710.55,576.59
2016,1,27,10,15,811.5,77.5,1.65,11.5,431.0,738.75,594.45
2016,1,27,10,30,829.0,80.0,1.6,12.0,462.0,764.29,610.22
2016,1,27,10,45,845.0,80.5,1.55,12.5,487.0,783.33,621.11
2016,1,27,11,0,861.0,81.0,1.5,13.0,512.0,799.25,629.75
2016,1,27,11,15,869.0,82.0,1.45,13.0,529.5,806.09,633.12
2016,1,27,11,30,877.0,83.0,1.4,13.0,547.0,809.49,634.26
2016,1,27,11,45,884.0,82.5,1.35,13.5,557.5,800.81,625.88
2016,1,27,12,0,891.0,82.0,1.3,14.0,568.0,794.88,619.76
2016,1,27,12,15,892.0,82.0,1.25,14.0,570.5,781.44,609.61
2016,1,27,12,30,893.0,82.0,1.2,14.0,573.0,764.66,597.31
2016,1,27,12,45,896.0,80.0,1.2,14.5,568.0,743.78,581.76
2016,1,27,13,0,899.0,78.0,1.2,15.0,563.0,719.63,564.0
2016,1,27,13,15,894.0,77.5,1.15,15.0,550.0,688.62,541.53
2016,1,27,13,30,889.0,77.0,1.1,15.0,537.0,654.95,515.74
2016,1,27,13,45,882.0,75.0,1.1,15.0,517.0,615.98,486.06
2016,1,27,14,0,875.0,73.0,1.1,15.0,497.0,574.88,454.1
2016,1,27,14,15,862.0,71.5,1.05,15.0,469.5,530.84,418.62
2016,1,27,14,30,849.0,70.0,1.0,15.0,442.0,483.54,379.77
2016,1,27,14,45,831.0,67.0,0.95,15.0,408.5,431.58,336.31
2016,1,27,15,0,813.0,64.0,0.9,15.0,375.0,379.47,291.51
2016,1,27,15,15,786.0,61.0,0.8,14.5,336.0,324.52,243.77
2016,1,27,15,30,759.0,58.0,0.7,14.0,297.0,270.92,196.18
2016,1,27,15,45,719.5,54.0,0.6,13.5,255.0,215.2,147.09
2016,1,27,16,0,680.0,50.0,0.5,13.0,213.0,162.85,101.91
2016,1,27,16,15,617.0,44.5,0.5,12.5,169.5,110.16,60.82
2016,1,27,16,30,554.0,39.0,0.5,12.0,126.0,64.24,31.55
2016,1,27,16,45,447.5,30.5,0.55,12.0,85.5,23.66,14.72
2016,1,27,17,0,341.0,22.0,0.6,12.0,45.0,17.6,5.55
2016,1,27,17,15,170.5,11.0,0.6,11.5,22.5,10.48,0.0
2016,1,27,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.7,9.0,4.0,0.0,0.0
2016,1,28,7,30,0.0,8.0,0.6,9.0,8.0,7.63,0.0
2016,1,28,7,45,31.0,24.0,0.55,9.0,27.5,48.32,23.17
2016,1,28,8,0,62.0,40.0,0.5,9.0,47.0,87.33,66.95
2016,1,28,8,15,83.5,58.0,0.6,9.5,72.0,122.87,99.31
2016,1,28,8,30,105.0,76.0,0.7,10.0,97.0,159.22,131.41
2016,1,28,8,45,119.0,94.5,0.85,10.5,123.5,192.6,160.31
2016,1,28,9,0,133.0,113.0,1.0,11.0,150.0,226.34,188.86
2016,1,28,9,15,142.5,129.5,1.1,11.0,174.5,254.51,212.44
2016,1,28,9,30,152.0,146.0,1.2,11.0,199.0,282.73,235.65
2016,1,28,9,45,155.0,162.0,1.3,11.5,221.0,305.39,253.36
2016,1,28,10,0,158.0,178.0,1.4,12.0,243.0,327.59,270.41
2016,1,28,10,15,298.5,172.0,1.55,12.5,306.0,440.92,362.78
2016,1,28,10,30,439.0,166.0,1.7,13.0,369.0,558.99,454.99
2016,1,28,10,45,285.5,197.0,1.85,13.5,332.0,462.15,375.65
2016,1,28,11,0,132.0,228.0,2.0,14.0,295.0,362.7,293.72
2016,1,28,11,15,66.0,190.0,2.05,14.0,223.5,250.42,203.13
2016,1,28,11,30,0.0,152.0,2.1,14.0,152.0,146.16,116.37
2016,1,28,11,45,0.0,155.5,2.2,14.5,155.5,149.34,118.89
2016,1,28,12,0,0.0,159.0,2.3,15.0,159.0,152.54,121.24
2016,1,28,12,15,11.0,185.5,2.3,15.0,191.5,187.79,150.25
2016,1,28,12,30,22.0,212.0,2.3,15.0,224.0,222.8,178.72
2016,1,28,12,45,69.0,230.5,2.3,15.0,268.0,284.67,229.39
2016,1,28,13,0,116.0,249.0,2.3,15.0,312.0,334.73,269.77
2016,1,28,13,15,59.5,210.5,2.25,15.0,243.0,250.54,201.55
2016,1,28,13,30,3.0,172.0,2.2,15.0,174.0,165.85,132.18
2016,1,28,13,45,1.5,151.0,2.2,15.0,152.0,143.86,114.5
2016,1,28,14,0,0.0,130.0,2.2,15.0,130.0,122.34,96.95
2016,1,28,14,15,0.0,96.5,2.1,14.5,96.5,90.12,70.5
2016,1,28,14,30,0.0,63.0,2.0,14.0,63.0,58.6,44.26
2016,1,28,14,45,0.0,39.0,1.9,14.0,39.0,36.22,25.36
2016,1,28,15,0,0.0,15.0,1.8,14.0,15.0,13.91,6.31
2016,1,28,15,15,0.0,13.5,1.6,13.5,13.5,12.51,5.15
2016,1,28,15,30,0.0,12.0,1.4,13.0,12.0,11.12,3.98
2016,1,28,15,45,0.0,10.0,1.25,13.0,10.0,9.26,2.37
2016,1,28,16,0,0.0,8.0,1.1,13.0,8.0,7.41,0.75
2016,1,28,16,15,0.0,6.5,1.0,12.5,6.5,6.01,0.0
2016,1,28,16,30,0.0,5.0,0.9,12.0,5.0,4.62,0.0
2016,1,28,16,45,0.0,3.0,0.8,12.0,3.0,2.77,0.0
2016,1,28,17,0,0.0,1.0,0.7,12.0,1.0,0.92,0.0
2016,1,28,17,15,0.0,0.5,0.7,11.5,0.5,0.48,0.0
2016,1,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.55,13.0,0.5,0.46,0.0
2016,1,29,8,0,0.0,1.0,2.7,13.0,1.0,0.92,0.0
2016,1,29,8,15,0.0,1.5,2.75,13.0,1.5,1.39,0.0
2016,1,29,8,30,0.0,2.0,2.8,13.0,2.0,1.85,0.0
2016,1,29,8,45,0.0,2.5,2.85,13.0,2.5,2.31,0.0
2016,1,29,9,0,0.0,3.0,2.9,13.0,3.0,2.78,0.0
2016,1,29,9,15,0.0,4.0,2.9,13.0,4.0,3.7,0.0
2016,1,29,9,30,0.0,5.0,2.9,13.0,5.0,4.63,0.0
2016,1,29,9,45,0.0,38.5,2.95,13.5,38.5,35.75,25.07
2016,1,29,10,0,0.0,72.0,3.0,14.0,72.0,67.0,51.51
2016,1,29,10,15,0.0,108.0,3.0,14.0,108.0,103.01,81.69
2016,1,29,10,30,0.0,144.0,3.0,14.0,144.0,140.39,112.62
2016,1,29,10,45,0.0,139.5,3.05,14.0,139.5,134.75,107.7
2016,1,29,11,0,0.0,135.0,3.1,14.0,135.0,129.46,103.18
2016,1,29,11,15,0.0,109.5,3.05,14.0,109.5,103.23,81.29
2016,1,29,11,30,0.0,84.0,3.0,14.0,84.0,78.24,60.39
2016,1,29,11,45,0.0,125.5,3.0,14.0,125.5,118.86,94.18
2016,1,29,12,0,0.0,167.0,3.0,14.0,167.0,160.65,128.5
2016,1,29,12,15,0.0,136.5,3.0,14.0,136.5,129.49,102.77
2016,1,29,12,30,0.0,106.0,3.0,14.0,106.0,99.35,77.85
2016,1,29,12,45,0.0,69.0,3.0,14.0,69.0,64.24,48.58
2016,1,29,13,0,0.0,32.0,3.0,14.0,32.0,29.74,19.57
2016,1,29,13,15,0.0,48.0,2.95,14.0,48.0,44.64,32.2
2016,1,29,13,30,0.0,64.0,2.9,14.0,64.0,59.56,44.8
2016,1,29,13,45,0.0,36.0,2.9,14.0,36.0,33.45,22.79
2016,1,29,14,0,0.0,8.0,2.9,14.0,8.0,7.42,0.68
2016,1,29,14,15,0.0,30.5,2.85,13.5,30.5,28.33,18.58
2016,1,29,14,30,0.0,53.0,2.8,13.0,53.0,49.27,36.54
2016,1,29,14,45,0.0,29.0,2.75,13.0,29.0,26.92,17.49
2016,1,29,15,0,0.0,5.0,2.7,13.0,5.0,4.63,0.0
2016,1,29,15,15,0.0,4.5,2.65,13.0,4.5,4.17,0.0
2016,1,29,15,30,0.0,4.0,2.6,13.0,4.0,3.7,0.0
2016,1,29,15,45,0.0,3.5,2.55,13.0,3.5,3.24,0.0
2016,1,29,16,0,0.0,3.0,2.5,13.0,3.0,2.78,0.0
2016,1,29,16,15,0.0,2.5,2.4,12.5,2.5,2.31,0.0
2016,1,29,16,30,0.0,2.0,2.3,12.0,2.0,1.85,0.0
2016,1,29,16,45,0.0,1.0,2.2,12.0,1.0,0.92,0.0
2016,1,29,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,8.0,1.05,8.0,8.0,0.0,0.0
2016,1,30,7,30,0.0,16.0,1.2,8.0,16.0,15.25,0.0
2016,1,30,7,45,231.5,24.0,1.4,8.5,51.5,161.95,101.45
2016,1,30,8,0,463.0,32.0,1.6,9.0,87.0,304.0,243.8
2016,1,30,8,15,543.5,38.5,1.65,9.0,130.0,370.11,305.72
2016,1,30,8,30,624.0,45.0,1.7,9.0,173.0,447.16,373.21
2016,1,30,8,45,677.5,49.0,1.8,9.5,217.0,508.36,425.14
2016,1,30,9,0,731.0,53.0,1.9,10.0,261.0,570.98,476.22
2016,1,30,9,15,764.0,56.0,1.9,10.0,302.0,619.01,513.39
2016,1,30,9,30,797.0,59.0,1.9,10.0,343.0,666.26,548.7
2016,1,30,9,45,821.0,61.5,1.95,10.5,380.5,704.96,576.02
2016,1,30,10,0,845.0,64.0,2.0,11.0,418.0,735.2,596.55
2016,1,30,10,15,861.0,65.5,2.0,11.0,449.0,761.99,615.0
2016,1,30,10,30,877.0,67.0,2.0,11.0,480.0,786.03,631.31
2016,1,30,10,45,596.5,141.0,2.0,11.5,428.5,665.39,539.12
2016,1,30,11,0,316.0,215.0,2.0,12.0,377.0,508.19,412.81
2016,1,30,11,15,404.0,203.0,1.95,12.0,417.0,575.19,466.3
2016,1,30,11,30,492.0,191.0,1.9,12.0,457.0,629.01,507.43
2016,1,30,11,45,703.0,133.0,1.9,12.5,520.5,731.93,585.36
2016,1,30,12,0,914.0,75.0,1.9,13.0,584.0,812.34,641.11
2016,1,30,12,15,915.0,75.0,1.9,13.0,586.5,798.72,630.35
2016,1,30,12,30,916.0,75.0,1.9,13.0,589.0,781.67,618.23
2016,1,30,12,45,599.0,159.0,1.9,13.0,494.0,628.4,503.27
2016,1,30,13,0,282.0,243.0,1.9,13.0,399.0,463.38,372.77
2016,1,30,13,15,583.5,161.0,1.9,13.0,473.5,577.72,466.49
2016,1,30,13,30,885.0,79.0,1.9,13.0,548.0,662.34,532.45
2016,1,30,13,45,874.5,78.5,1.9,13.0,527.5,622.88,500.56
2016,1,30,14,0,864.0,78.0,1.9,13.0,507.0,583.67,469.18
2016,1,30,14,15,651.5,118.5,1.9,12.5,432.0,476.55,384.66
2016,1,30,14,30,439.0,159.0,1.9,12.0,357.0,379.61,307.21
2016,1,30,14,45,219.5,143.0,1.9,12.0,242.0,239.93,194.45
2016,1,30,15,0,0.0,127.0,1.9,12.0,127.0,118.75,95.47
2016,1,30,15,15,0.0,114.5,1.7,11.5,114.5,106.67,85.83
2016,1,30,15,30,0.0,102.0,1.5,11.0,102.0,94.69,75.91
2016,1,30,15,45,0.0,88.0,1.35,10.5,88.0,81.41,64.75
2016,1,30,16,0,0.0,74.0,1.2,10.0,74.0,68.25,53.49
2016,1,30,16,15,0.0,59.0,1.15,9.5,59.0,54.33,41.38
2016,1,30,16,30,0.0,44.0,1.1,9.0,44.0,40.58,29.25
2016,1,30,16,45,0.0,30.5,1.05,8.5,30.5,28.33,19.33
2016,1,30,17,0,0.0,17.0,1.0,8.0,17.0,15.77,6.44
2016,1,30,17,15,0.0,8.5,1.0,8.0,8.5,8.1,0.0
2016,1,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.35,6.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,1.5,6.0,19.0,18.11,0.0
2016,1,31,7,45,262.5,25.0,1.7,6.5,57.0,179.07,118.6
2016,1,31,8,0,525.0,31.0,1.9,7.0,95.0,329.9,267.58
2016,1,31,8,15,603.0,37.0,2.0,7.0,140.0,402.76,335.54
2016,1,31,8,30,681.0,43.0,2.1,7.0,185.0,480.16,404.08
2016,1,31,8,45,732.5,46.5,2.25,7.5,230.5,541.55,456.78
2016,1,31,9,0,784.0,50.0,2.4,8.0,276.0,604.13,508.2
2016,1,31,9,15,815.5,53.0,2.45,8.5,318.5,652.8,545.13
2016,1,31,9,30,847.0,56.0,2.5,9.0,361.0,694.29,575.46
2016,1,31,9,45,865.0,59.5,2.6,9.5,398.5,730.91,601.65
2016,1,31,10,0,883.0,63.0,2.7,10.0,436.0,765.19,625.61
2016,1,31,10,15,898.0,64.5,2.75,10.0,468.0,791.92,644.48
2016,1,31,10,30,913.0,66.0,2.8,10.0,500.0,815.74,661.14
2016,1,31,10,45,924.5,67.0,2.85,10.0,525.5,832.95,672.92
2016,1,31,11,0,936.0,68.0,2.9,10.0,551.0,846.77,682.33
2016,1,31,11,15,942.5,69.0,2.95,10.0,569.0,852.98,686.3
2016,1,31,11,30,949.0,70.0,3.0,10.0,587.0,855.51,687.8
2016,1,31,11,45,951.5,70.5,3.15,10.5,597.0,850.51,683.35
2016,1,31,12,0,954.0,71.0,3.3,11.0,607.0,841.81,676.37
2016,1,31,12,15,954.5,71.5,3.35,11.0,609.0,827.88,666.3
2016,1,31,12,30,955.0,72.0,3.4,11.0,611.0,810.36,653.73
2016,1,31,12,45,945.0,75.0,3.45,11.0,604.0,784.49,635.02
2016,1,31,13,0,935.0,78.0,3.5,11.0,597.0,755.64,614.11
2016,1,31,13,15,929.5,77.0,3.55,10.5,583.5,722.62,591.06
2016,1,31,13,30,924.0,76.0,3.6,10.0,570.0,686.85,564.32
2016,1,31,13,45,911.5,76.0,3.65,10.0,548.0,645.32,530.94
2016,1,31,14,0,899.0,76.0,3.7,10.0,526.0,601.92,495.36
2016,1,31,14,15,886.0,74.5,3.65,10.0,497.5,555.04,455.92
2016,1,31,14,30,873.0,73.0,3.6,10.0,469.0,507.96,415.3
2016,1,31,14,45,851.0,71.5,3.6,10.0,434.0,454.3,368.47
2016,1,31,15,0,829.0,70.0,3.6,10.0,399.0,400.77,320.54
2016,1,31,15,15,801.5,67.0,3.45,9.5,359.5,344.28,269.53
2016,1,31,15,30,774.0,64.0,3.3,9.0,320.0,289.17,218.72
2016,1,31,15,45,733.5,60.0,3.2,9.0,276.5,231.73,165.85
2016,1,31,16,0,693.0,56.0,3.1,9.0,233.0,177.77,117.16
2016,1,31,16,15,631.0,50.0,3.15,8.5,187.5,123.12,72.34
2016,1,31,16,30,569.0,44.0,3.2,8.0,142.0,72.98,37.46
2016,1,31,16,45,461.5,36.0,3.25,8.0,99.5,29.52,20.45
2016,1,31,17,0,354.0,28.0,3.3,8.0,57.0,22.67,12.24
2016,1,31,17,15,177.0,14.0,3.5,7.5,28.5,13.34,0.0
2016,1,31,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,1,7,15,134.5,6.5,2.0,4.5,11.0,0.0,0.0
2016,2,1,7,30,269.0,13.0,2.2,5.0,22.0,127.15,0.0
2016,2,1,7,45,412.5,22.0,2.45,6.0,61.0,242.57,167.79
2016,2,1,8,0,556.0,31.0,2.7,7.0,100.0,347.06,282.89
2016,2,1,8,15,631.0,36.5,2.85,7.0,145.5,419.1,350.87
2016,2,1,8,30,706.0,42.0,3.0,7.0,191.0,495.37,419.12
2016,2,1,8,45,750.0,46.5,3.15,7.5,236.5,554.28,470.11
2016,2,1,9,0,794.0,51.0,3.3,8.0,282.0,613.91,519.3
2016,2,1,9,15,824.0,54.0,3.35,8.5,324.5,661.98,556.1
2016,2,1,9,30,854.0,57.0,3.4,9.0,367.0,702.76,586.15
2016,2,1,9,45,861.0,63.0,3.5,9.5,403.0,740.99,613.74
2016,2,1,10,0,868.0,69.0,3.6,10.0,439.0,770.09,633.89
2016,2,1,10,15,883.0,71.0,3.55,10.0,471.0,790.78,647.93
2016,2,1,10,30,898.0,73.0,3.5,10.0,503.0,815.04,664.61
2016,2,1,10,45,906.0,75.0,3.45,10.5,527.5,830.53,673.42
2016,2,1,11,0,914.0,77.0,3.4,11.0,552.0,842.61,679.78
2016,2,1,11,15,920.5,78.0,3.35,11.0,569.5,848.75,683.11
2016,2,1,11,30,927.0,79.0,3.3,11.0,587.0,851.28,683.97
2016,2,1,11,45,931.5,79.0,3.25,11.0,597.5,847.37,680.27
2016,2,1,12,0,936.0,79.0,3.2,11.0,608.0,839.8,674.12
2016,2,1,12,15,936.5,79.0,3.05,11.0,610.0,825.47,662.56
2016,2,1,12,30,937.0,79.0,2.9,11.0,612.0,807.62,648.61
2016,2,1,12,45,934.5,78.5,2.8,11.0,606.0,783.54,630.53
2016,2,1,13,0,932.0,78.0,2.7,11.0,600.0,756.27,610.19
2016,2,1,13,15,926.5,77.5,2.6,11.0,586.0,723.86,586.08
2016,2,1,13,30,921.0,77.0,2.5,11.0,572.0,688.7,558.67
2016,2,1,13,45,811.0,94.5,2.4,11.5,518.5,608.88,494.41
2016,2,1,14,0,701.0,112.0,2.3,12.0,465.0,531.58,431.75
2016,2,1,14,15,674.5,111.5,2.15,11.5,436.5,485.32,394.45
2016,2,1,14,30,648.0,111.0,2.0,11.0,408.0,439.44,356.43
2016,2,1,14,45,617.0,109.0,1.9,11.0,375.5,390.79,314.96
2016,2,1,15,0,586.0,107.0,1.8,11.0,343.0,343.67,273.98
2016,2,1,15,15,685.5,84.0,1.6,10.5,333.5,322.69,251.4
2016,2,1,15,30,785.0,61.0,1.4,10.0,324.0,291.37,217.93
2016,2,1,15,45,750.0,56.5,1.2,9.5,281.0,234.02,165.81
2016,2,1,16,0,715.0,52.0,1.0,9.0,238.0,179.52,117.08
2016,2,1,16,15,656.5,47.0,1.0,8.5,192.5,124.82,72.32
