Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,30,598.0,42.0,1.0,8.0,147.0,76.35,38.91
2016,2,1,16,45,503.0,34.0,1.0,7.5,104.5,31.3,22.17
2016,2,1,17,0,408.0,26.0,1.0,7.0,62.0,22.51,12.66
2016,2,1,17,15,204.0,13.0,1.0,6.5,31.0,10.12,0.0
2016,2,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,0.65,7.0,9.5,9.05,0.0
2016,2,2,7,30,0.0,19.0,0.6,7.0,19.0,18.11,0.0
2016,2,2,7,45,184.0,30.5,0.6,7.5,54.0,151.39,105.92
2016,2,2,8,0,368.0,42.0,0.6,8.0,89.0,268.18,216.48
2016,2,2,8,15,453.0,51.0,0.6,8.0,132.0,342.48,282.24
2016,2,2,8,30,538.0,60.0,0.6,8.0,175.0,422.31,349.98
2016,2,2,8,45,610.5,63.0,0.6,8.5,221.0,491.83,406.54
2016,2,2,9,0,683.0,66.0,0.6,9.0,267.0,564.09,462.87
2016,2,2,9,15,719.0,70.0,0.45,9.0,309.0,614.25,498.73
2016,2,2,9,30,755.0,74.0,0.3,9.0,351.0,659.93,529.07
2016,2,2,9,45,406.0,126.5,0.2,9.5,277.0,476.21,385.49
2016,2,2,10,0,57.0,179.0,0.1,10.0,203.0,238.81,192.79
2016,2,2,10,15,28.5,146.0,0.25,10.0,158.0,174.5,141.94
2016,2,2,10,30,0.0,113.0,0.4,10.0,113.0,107.42,85.77
2016,2,2,10,45,0.0,122.5,0.6,10.5,122.5,116.74,93.58
2016,2,2,11,0,0.0,132.0,0.8,11.0,132.0,126.07,101.05
2016,2,2,11,15,0.0,144.0,0.9,11.0,144.0,137.96,110.78
2016,2,2,11,30,0.0,156.0,1.0,11.0,156.0,149.86,120.47
2016,2,2,11,45,0.0,91.0,1.15,11.5,91.0,84.83,66.24
2016,2,2,12,0,0.0,26.0,1.3,12.0,26.0,24.16,14.98
2016,2,2,12,15,0.0,28.0,1.35,12.0,28.0,26.03,16.59
2016,2,2,12,30,0.0,30.0,1.4,12.0,30.0,27.89,18.18
2016,2,2,12,45,0.0,27.5,1.5,12.0,27.5,25.56,16.19
2016,2,2,13,0,0.0,25.0,1.6,12.0,25.0,23.23,14.22
2016,2,2,13,15,0.0,24.5,1.6,12.0,24.5,22.76,13.83
2016,2,2,13,30,0.0,24.0,1.6,12.0,24.0,22.3,13.45
2016,2,2,13,45,0.0,23.0,1.65,12.0,23.0,21.36,12.67
2016,2,2,14,0,0.0,22.0,1.7,12.0,22.0,20.43,11.9
2016,2,2,14,15,48.0,113.0,1.7,11.5,135.0,134.05,108.89
2016,2,2,14,30,96.0,204.0,1.7,11.0,248.0,245.0,200.43
2016,2,2,14,45,95.0,188.5,1.7,11.0,229.5,223.41,182.13
2016,2,2,15,0,94.0,173.0,1.7,11.0,211.0,201.96,164.22
2016,2,2,15,15,427.0,118.5,1.65,10.5,266.0,266.28,211.21
2016,2,2,15,30,760.0,64.0,1.6,10.0,321.0,289.04,217.56
2016,2,2,15,45,718.0,60.5,1.55,9.5,278.0,232.19,166.07
2016,2,2,16,0,676.0,57.0,1.5,9.0,235.0,179.0,118.78
2016,2,2,16,15,617.0,51.0,1.35,8.5,190.5,123.44,72.97
2016,2,2,16,30,558.0,45.0,1.2,8.0,146.0,75.73,39.47
2016,2,2,16,45,452.5,37.0,1.05,7.5,103.5,32.36,23.19
2016,2,2,17,0,347.0,29.0,0.9,7.0,61.0,23.23,13.6
2016,2,2,17,15,173.5,14.5,0.9,6.5,30.5,11.36,0.0
2016,2,2,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,11.0,0.6,4.0,11.0,10.48,0.0
2016,2,3,7,30,0.0,22.0,0.6,4.0,22.0,20.97,0.0
2016,2,3,7,45,206.0,31.0,0.6,4.5,57.5,163.8,119.12
2016,2,3,8,0,412.0,40.0,0.6,5.0,93.0,290.08,237.11
2016,2,3,8,15,490.5,48.0,0.7,5.5,136.5,361.31,300.77
2016,2,3,8,30,569.0,56.0,0.8,6.0,180.0,437.58,366.23
2016,2,3,8,45,612.5,63.0,0.9,6.5,223.0,494.51,413.89
2016,2,3,9,0,656.0,70.0,1.0,7.0,266.0,552.54,460.69
2016,2,3,9,15,417.0,112.5,1.1,7.0,243.5,450.31,377.6
2016,2,3,9,30,178.0,155.0,1.2,7.0,221.0,313.41,263.59
2016,2,3,9,45,154.5,172.0,1.3,7.5,233.5,317.95,266.87
2016,2,3,10,0,131.0,189.0,1.4,8.0,246.0,320.84,267.7
2016,2,3,10,15,298.0,179.5,1.45,8.5,321.0,453.1,376.98
2016,2,3,10,30,465.0,170.0,1.5,9.0,396.0,591.24,485.13
2016,2,3,10,45,424.0,189.5,1.55,9.5,403.5,582.48,474.73
2016,2,3,11,0,383.0,209.0,1.6,10.0,411.0,558.55,454.49
2016,2,3,11,15,376.5,218.5,1.65,10.0,422.5,562.31,456.95
2016,2,3,11,30,370.0,228.0,1.7,10.0,434.0,564.44,457.96
2016,2,3,11,45,287.5,246.5,1.75,10.0,408.0,513.87,416.96
2016,2,3,12,0,205.0,265.0,1.8,10.0,382.0,451.67,367.03
2016,2,3,12,15,115.5,246.0,1.8,10.0,312.0,354.6,288.93
2016,2,3,12,30,26.0,227.0,1.8,10.0,242.0,240.94,195.7
2016,2,3,12,45,18.0,212.0,1.8,10.0,222.5,218.28,177.48
2016,2,3,13,0,10.0,197.0,1.8,10.0,203.0,196.32,159.42
2016,2,3,13,15,5.5,183.5,1.75,10.0,187.0,178.99,145.19
2016,2,3,13,30,1.0,170.0,1.7,10.0,171.0,162.16,131.34
2016,2,3,13,45,19.0,189.0,1.65,10.0,199.0,191.81,156.39
2016,2,3,14,0,37.0,208.0,1.6,10.0,227.0,225.42,184.23
2016,2,3,14,15,105.0,207.0,1.45,10.0,257.0,258.47,211.76
2016,2,3,14,30,173.0,206.0,1.3,10.0,287.0,289.65,236.67
2016,2,3,14,45,104.0,184.0,1.2,10.0,232.0,226.8,184.88
2016,2,3,15,0,35.0,162.0,1.1,10.0,177.0,167.95,136.72
2016,2,3,15,15,30.5,147.5,1.0,9.5,159.5,149.59,121.83
2016,2,3,15,30,26.0,133.0,0.9,9.0,142.0,131.83,107.13
2016,2,3,15,45,20.5,116.0,0.8,9.0,122.5,111.74,90.17
2016,2,3,16,0,15.0,99.0,0.7,9.0,103.0,93.34,74.54
2016,2,3,16,15,7.5,81.5,0.7,8.5,83.5,75.02,59.08
2016,2,3,16,30,0.0,64.0,0.7,8.0,64.0,57.76,44.29
2016,2,3,16,45,0.0,45.5,0.7,8.0,45.5,40.96,29.27
2016,2,3,17,0,0.0,27.0,0.7,8.0,27.0,24.85,15.19
2016,2,3,17,15,0.0,13.5,0.7,8.0,13.5,12.53,0.0
2016,2,3,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,4,7,15,90.5,8.5,1.75,5.0,12.0,43.12,0.0
2016,2,4,7,30,181.0,17.0,1.9,5.0,24.0,112.86,0.0
2016,2,4,7,45,308.5,28.5,2.1,5.5,61.0,210.26,156.69
2016,2,4,8,0,436.0,40.0,2.3,6.0,98.0,303.57,250.35
2016,2,4,8,15,513.5,47.5,2.25,6.0,141.5,374.81,315.82
2016,2,4,8,30,591.0,55.0,2.2,6.0,185.0,450.98,382.83
2016,2,4,8,45,636.5,61.0,2.2,6.5,229.0,508.87,431.95
2016,2,4,9,0,682.0,67.0,2.2,7.0,273.0,567.94,480.05
2016,2,4,9,15,702.0,68.0,2.2,7.5,306.0,599.22,503.95
2016,2,4,9,30,722.0,69.0,2.2,8.0,339.0,633.67,529.04
2016,2,4,9,45,760.0,75.0,2.2,8.5,384.5,686.13,567.26
2016,2,4,10,0,798.0,81.0,2.2,9.0,430.0,737.35,603.44
2016,2,4,10,15,814.5,83.5,2.15,9.5,461.5,765.58,621.4
2016,2,4,10,30,831.0,86.0,2.1,10.0,493.0,791.08,637.27
2016,2,4,10,45,845.5,87.0,2.1,10.5,518.5,810.2,648.78
2016,2,4,11,0,860.0,88.0,2.1,11.0,544.0,826.15,658.03
2016,2,4,11,15,867.0,89.0,1.95,11.0,562.0,832.58,660.3
2016,2,4,11,30,874.0,90.0,1.8,11.0,580.0,835.53,660.18
2016,2,4,11,45,878.0,90.5,1.7,11.5,590.5,831.91,654.83
2016,2,4,12,0,882.0,91.0,1.6,12.0,601.0,824.77,647.18
2016,2,4,12,15,883.0,91.0,1.55,12.0,603.0,811.16,636.9
2016,2,4,12,30,884.0,91.0,1.5,12.0,605.0,794.16,624.4
2016,2,4,12,45,881.5,91.0,1.45,12.5,599.5,771.21,606.7
2016,2,4,13,0,879.0,91.0,1.4,13.0,594.0,745.18,586.97
2016,2,4,13,15,710.5,134.5,1.4,13.0,535.5,650.43,516.47
2016,2,4,13,30,542.0,178.0,1.4,13.0,477.0,554.98,443.27
2016,2,4,13,45,503.0,181.5,1.4,13.0,451.0,511.95,410.37
2016,2,4,14,0,464.0,185.0,1.4,13.0,425.0,470.06,377.4
2016,2,4,14,15,532.0,156.5,1.3,13.0,418.0,455.87,365.85
2016,2,4,14,30,600.0,128.0,1.2,13.0,411.0,437.85,350.07
2016,2,4,14,45,494.0,139.5,1.2,13.0,361.0,367.53,293.15
2016,2,4,15,0,388.0,151.0,1.2,13.0,311.0,308.71,245.27
2016,2,4,15,15,369.0,140.5,1.05,12.5,281.0,268.94,211.62
2016,2,4,15,30,350.0,130.0,0.9,12.0,251.0,228.72,176.99
2016,2,4,15,45,507.5,95.5,0.75,12.0,246.0,214.75,157.31
2016,2,4,16,0,665.0,61.0,0.6,12.0,241.0,182.33,120.42
2016,2,4,16,15,607.5,55.0,0.65,11.5,196.5,128.75,76.78
2016,2,4,16,30,550.0,49.0,0.7,11.0,152.0,81.3,43.34
2016,2,4,16,45,459.5,40.0,0.75,10.5,109.5,37.1,21.69
2016,2,4,17,0,369.0,31.0,0.8,10.0,67.0,24.77,15.21
2016,2,4,17,15,184.5,15.5,0.85,9.5,33.5,12.06,0.0
2016,2,4,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,7,15,92.0,9.0,1.4,4.5,13.0,44.33,0.0
2016,2,5,7,30,184.0,18.0,1.5,5.0,26.0,116.43,0.0
2016,2,5,7,45,311.5,30.0,1.65,6.0,64.0,213.81,161.61
2016,2,5,8,0,439.0,42.0,1.8,7.0,102.0,308.25,253.28
2016,2,5,8,15,517.0,50.0,1.8,7.5,146.5,380.89,318.52
2016,2,5,8,30,595.0,58.0,1.8,8.0,191.0,458.43,385.1
2016,2,5,8,45,646.5,63.5,1.8,8.5,236.5,519.97,436.27
2016,2,5,9,0,698.0,69.0,1.8,9.0,282.0,583.02,486.56
2016,2,5,9,15,732.0,73.0,1.8,9.5,324.5,632.68,523.91
2016,2,5,9,30,766.0,77.0,1.8,10.0,367.0,677.55,555.94
2016,2,5,9,45,686.0,96.5,1.8,10.5,375.0,662.22,541.89
2016,2,5,10,0,606.0,116.0,1.8,11.0,383.0,635.55,519.78
2016,2,5,10,15,652.5,112.0,1.8,11.5,418.0,677.0,549.31
2016,2,5,10,30,699.0,108.0,1.8,12.0,453.0,716.88,576.51
2016,2,5,10,45,776.5,102.5,1.8,12.5,504.0,774.24,615.99
2016,2,5,11,0,854.0,97.0,1.8,13.0,555.0,834.35,656.4
2016,2,5,11,15,861.0,98.5,1.75,13.0,572.5,841.36,659.37
2016,2,5,11,30,868.0,100.0,1.7,13.0,590.0,844.88,660.59
2016,2,5,11,45,865.0,103.5,1.65,13.5,599.0,838.98,654.15
2016,2,5,12,0,862.0,107.0,1.6,14.0,608.0,829.62,645.57
2016,2,5,12,15,759.0,131.0,1.45,14.0,573.5,764.23,597.71
2016,2,5,12,30,656.0,155.0,1.3,14.0,539.0,694.74,546.18
2016,2,5,12,45,658.0,152.5,1.15,14.0,534.5,676.51,531.94
2016,2,5,13,0,660.0,150.0,1.0,14.0,530.0,655.75,515.19
2016,2,5,13,15,764.0,123.0,1.0,14.0,553.5,677.27,531.88
2016,2,5,13,30,868.0,96.0,1.0,14.0,577.0,688.36,540.08
2016,2,5,13,45,869.5,90.5,1.0,14.0,558.0,650.59,511.52
2016,2,5,14,0,871.0,85.0,1.0,14.0,539.0,610.11,480.79
2016,2,5,14,15,723.0,111.0,1.0,14.0,474.5,518.73,410.47
2016,2,5,14,30,575.0,137.0,1.0,14.0,410.0,435.8,345.7
2016,2,5,14,45,694.0,107.0,1.05,14.0,413.5,430.36,339.59
2016,2,5,15,0,813.0,77.0,1.1,14.0,417.0,412.42,321.04
2016,2,5,15,15,787.5,73.5,1.0,13.5,377.5,356.26,272.48
2016,2,5,15,30,762.0,70.0,0.9,13.0,338.0,301.3,224.0
2016,2,5,15,45,715.0,67.5,0.85,12.5,293.5,242.11,172.26
2016,2,5,16,0,668.0,65.0,0.8,12.0,249.0,188.23,125.43
2016,2,5,16,15,609.0,58.5,0.8,11.5,203.5,133.57,80.81
2016,2,5,16,30,550.0,52.0,0.8,11.0,158.0,85.26,46.42
2016,2,5,16,45,452.0,43.0,0.85,10.5,114.0,40.71,24.13
2016,2,5,17,0,354.0,34.0,0.9,10.0,70.0,27.44,17.67
2016,2,5,17,15,177.0,17.0,0.9,9.5,35.0,13.31,0.0
2016,2,5,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,7,15,110.0,9.0,1.25,6.5,14.0,51.5,0.0
2016,2,6,7,30,220.0,18.0,1.4,7.0,28.0,133.53,0.0
2016,2,6,7,45,347.5,28.5,1.6,8.0,66.5,230.26,175.33
2016,2,6,8,0,475.0,39.0,1.8,9.0,105.0,324.97,265.57
2016,2,6,8,15,548.0,45.5,1.75,9.5,149.5,394.3,327.46
2016,2,6,8,30,621.0,52.0,1.7,10.0,194.0,468.19,390.29
2016,2,6,8,45,669.5,56.5,1.7,10.5,238.5,523.31,435.96
2016,2,6,9,0,718.0,61.0,1.7,11.0,283.0,584.3,484.04
2016,2,6,9,15,749.0,65.0,1.6,11.5,324.5,632.83,518.82
2016,2,6,9,30,780.0,69.0,1.5,12.0,366.0,680.46,551.65
2016,2,6,9,45,801.0,71.5,1.45,12.5,403.0,717.33,575.88
2016,2,6,10,0,822.0,74.0,1.4,13.0,440.0,752.1,598.04
2016,2,6,10,15,837.0,76.0,1.45,13.0,471.5,779.06,616.4
2016,2,6,10,30,852.0,78.0,1.5,13.0,503.0,803.2,632.75
2016,2,6,10,45,866.5,78.0,1.55,13.5,528.5,814.62,638.93
2016,2,6,11,0,881.0,78.0,1.6,14.0,554.0,829.71,647.91
2016,2,6,11,15,887.0,79.0,1.65,14.0,571.0,835.62,651.67
2016,2,6,11,30,893.0,80.0,1.7,14.0,588.0,838.05,653.23
2016,2,6,11,45,699.5,143.0,1.75,14.5,545.5,754.82,593.03
2016,2,6,12,0,506.0,206.0,1.8,15.0,503.0,653.04,515.57
2016,2,6,12,15,705.5,143.0,1.8,15.0,558.5,737.43,581.28
2016,2,6,12,30,905.0,80.0,1.8,15.0,614.0,797.93,623.67
2016,2,6,12,45,665.5,153.5,1.8,15.5,544.5,685.17,539.76
2016,2,6,13,0,426.0,227.0,1.8,16.0,475.0,564.43,445.83
2016,2,6,13,15,486.0,203.5,1.75,16.0,480.5,566.19,448.75
2016,2,6,13,30,546.0,180.0,1.7,16.0,486.0,562.74,446.5
2016,2,6,13,45,465.0,194.0,1.7,16.0,448.0,503.55,400.26
2016,2,6,14,0,384.0,208.0,1.7,16.0,410.0,442.18,352.32
2016,2,6,14,15,487.0,171.0,1.6,16.0,413.5,448.57,357.28
2016,2,6,14,30,590.0,134.0,1.5,16.0,417.0,441.96,350.66
2016,2,6,14,45,660.5,106.5,1.45,16.0,402.5,416.35,328.21
2016,2,6,15,0,731.0,79.0,1.4,16.0,388.0,383.08,298.28
2016,2,6,15,15,737.5,72.5,1.2,15.5,359.0,339.42,259.24
2016,2,6,15,30,744.0,66.0,1.0,15.0,330.0,293.76,217.46
2016,2,6,15,45,708.0,62.0,0.85,15.0,287.5,238.13,168.0
2016,2,6,16,0,672.0,58.0,0.7,15.0,245.0,185.53,121.74
2016,2,6,16,15,616.0,52.5,0.75,14.5,201.0,130.27,76.84
2016,2,6,16,30,560.0,47.0,0.8,14.0,157.0,82.57,42.99
2016,2,6,16,45,469.0,39.0,0.9,13.5,114.0,38.23,20.89
2016,2,6,17,0,378.0,31.0,1.0,13.0,71.0,24.39,15.02
2016,2,6,17,15,189.0,15.5,1.0,12.5,35.5,11.85,0.0
2016,2,6,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,156.5,8.5,2.4,9.5,16.5,69.42,0.0
2016,2,7,7,30,313.0,17.0,2.5,10.0,33.0,170.79,0.98
2016,2,7,7,45,435.0,25.0,2.7,10.5,73.5,263.73,202.22
2016,2,7,8,0,557.0,33.0,2.9,11.0,114.0,357.29,291.73
2016,2,7,8,15,625.5,38.5,2.95,11.5,159.5,426.87,354.37
2016,2,7,8,30,694.0,44.0,3.0,12.0,205.0,500.33,417.48
2016,2,7,8,45,737.0,48.0,3.15,12.5,250.5,558.5,466.18
2016,2,7,9,0,780.0,52.0,3.3,13.0,296.0,617.37,512.65
2016,2,7,9,15,809.0,55.0,3.35,13.5,338.5,665.1,548.08
2016,2,7,9,30,838.0,58.0,3.4,14.0,381.0,705.36,576.86
2016,2,7,9,45,851.5,62.0,3.5,14.5,418.0,739.7,600.77
2016,2,7,10,0,865.0,66.0,3.6,15.0,455.0,771.5,622.42
2016,2,7,10,15,879.5,68.0,3.6,15.5,487.0,798.79,640.02
2016,2,7,10,30,894.0,70.0,3.6,16.0,519.0,823.18,655.33
2016,2,7,10,45,905.0,71.0,3.6,16.5,544.5,840.28,665.29
2016,2,7,11,0,916.0,72.0,3.6,17.0,570.0,854.03,672.88
2016,2,7,11,15,922.5,72.5,3.6,17.0,588.0,859.9,676.19
2016,2,7,11,30,929.0,73.0,3.6,17.0,606.0,862.15,677.11
2016,2,7,11,45,933.5,73.0,3.6,17.5,616.5,858.46,672.68
2016,2,7,12,0,938.0,73.0,3.6,18.0,627.0,851.09,665.84
2016,2,7,12,15,938.5,73.5,3.6,18.0,629.5,837.41,655.91
2016,2,7,12,30,939.0,74.0,3.6,18.0,632.0,820.17,643.59
2016,2,7,12,45,938.0,73.0,3.6,18.0,626.5,796.58,626.79
2016,2,7,13,0,937.0,72.0,3.6,18.0,621.0,769.68,607.66
2016,2,7,13,15,932.5,71.5,3.55,18.0,607.5,737.69,584.6
2016,2,7,13,30,928.0,71.0,3.5,18.0,594.0,702.84,559.39
2016,2,7,13,45,921.0,69.5,3.45,18.0,573.0,662.62,528.09
2016,2,7,14,0,914.0,68.0,3.4,18.0,552.0,620.1,494.39
2016,2,7,14,15,902.5,66.5,3.3,18.0,524.0,573.02,456.28
2016,2,7,14,30,891.0,65.0,3.2,18.0,496.0,524.45,416.1
2016,2,7,14,45,875.0,63.0,3.1,18.0,462.0,472.07,371.92
2016,2,7,15,0,859.0,61.0,3.0,18.0,428.0,419.16,326.14
2016,2,7,15,15,836.5,58.5,2.85,17.5,388.5,363.16,277.29
2016,2,7,15,30,814.0,56.0,2.7,17.0,349.0,307.01,227.18
2016,2,7,15,45,781.0,53.0,2.55,16.5,305.5,249.27,175.45
2016,2,7,16,0,748.0,50.0,2.4,16.0,262.0,194.08,126.34
2016,2,7,16,15,697.5,45.5,2.3,15.5,216.0,137.91,79.68
2016,2,7,16,30,647.0,41.0,2.2,15.0,170.0,86.99,43.04
2016,2,7,16,45,563.5,34.5,2.15,14.5,125.5,39.09,19.58
2016,2,7,17,0,480.0,28.0,2.1,14.0,81.0,23.51,14.31
2016,2,7,17,15,240.0,14.0,2.1,13.5,40.5,11.33,0.35
2016,2,7,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,7,15,129.0,9.5,1.8,9.5,16.5,59.84,0.0
2016,2,8,7,30,258.0,19.0,2.0,10.0,33.0,154.34,26.69
2016,2,8,7,45,382.0,29.0,2.25,11.0,73.5,248.95,192.18
2016,2,8,8,0,506.0,39.0,2.5,12.0,114.0,343.59,279.67
2016,2,8,8,15,579.0,46.0,2.5,12.5,160.0,415.27,343.04
2016,2,8,8,30,652.0,53.0,2.5,13.0,206.0,486.86,403.93
2016,2,8,8,45,695.5,58.0,2.55,13.5,251.5,545.56,452.18
2016,2,8,9,0,739.0,63.0,2.6,14.0,297.0,604.96,498.7
2016,2,8,9,15,770.0,66.5,2.6,14.5,339.5,653.8,534.33
2016,2,8,9,30,801.0,70.0,2.6,15.0,382.0,701.66,568.19
2016,2,8,9,45,828.0,71.0,2.6,15.5,421.0,741.99,595.6
2016,2,8,10,0,855.0,72.0,2.6,16.0,460.0,780.36,621.05
2016,2,8,10,15,870.0,74.0,2.55,16.0,492.0,808.02,639.2
2016,2,8,10,30,885.0,76.0,2.5,16.0,524.0,825.88,650.25
2016,2,8,10,45,895.0,77.5,2.5,16.5,549.5,842.68,659.77
2016,2,8,11,0,905.0,79.0,2.5,17.0,575.0,856.12,666.94
2016,2,8,11,15,912.0,80.0,2.45,17.5,593.5,862.96,669.16
2016,2,8,11,30,919.0,81.0,2.4,18.0,612.0,866.19,669.04
2016,2,8,11,45,922.5,81.5,2.35,18.5,622.5,862.27,664.1
2016,2,8,12,0,926.0,82.0,2.3,19.0,633.0,854.7,656.87
2016,2,8,12,15,926.5,82.0,2.25,19.0,635.0,840.5,646.47
2016,2,8,12,30,927.0,82.0,2.2,19.0,637.0,822.78,633.8
2016,2,8,12,45,929.5,80.0,2.15,19.0,632.5,800.88,618.34
2016,2,8,13,0,932.0,78.0,2.1,19.0,628.0,775.54,600.55
2016,2,8,13,15,927.5,77.5,2.0,19.0,614.5,743.58,577.75
2016,2,8,13,30,923.0,77.0,1.9,19.0,601.0,708.77,552.88
2016,2,8,13,45,915.5,75.5,1.85,19.0,580.0,668.28,522.3
2016,2,8,14,0,908.0,74.0,1.8,19.0,559.0,625.55,489.45
2016,2,8,14,15,896.5,72.5,1.7,19.0,531.0,578.56,452.39
2016,2,8,14,30,885.0,71.0,1.6,19.0,503.0,530.1,413.32
2016,2,8,14,45,868.5,69.0,1.55,19.0,468.5,477.58,370.38
2016,2,8,15,0,852.0,67.0,1.5,19.0,434.0,424.61,325.84
2016,2,8,15,15,828.5,64.5,1.3,18.5,394.5,367.96,277.41
2016,2,8,15,30,805.0,62.0,1.1,18.0,355.0,312.19,228.56
2016,2,8,15,45,771.0,58.5,0.95,17.5,311.0,253.97,177.54
2016,2,8,16,0,737.0,55.0,0.8,17.0,267.0,198.45,129.06
2016,2,8,16,15,685.5,50.0,0.85,16.0,220.5,142.08,83.14
2016,2,8,16,30,634.0,45.0,0.9,15.0,174.0,91.12,46.63
2016,2,8,16,45,548.0,38.0,0.95,14.5,129.0,43.25,22.59
2016,2,8,17,0,462.0,31.0,1.0,14.0,84.0,26.34,16.86
2016,2,8,17,15,303.0,20.5,1.0,13.5,48.5,16.22,4.18
2016,2,8,17,30,144.0,10.0,1.0,13.0,13.0,9.53,0.0
2016,2,8,17,45,72.0,5.0,1.05,13.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,9,7,15,136.0,10.0,2.3,8.5,18.0,63.34,0.0
2016,2,9,7,30,272.0,20.0,2.4,9.0,36.0,163.32,50.83
2016,2,9,7,45,395.5,30.0,2.5,9.5,77.0,257.52,201.81
2016,2,9,8,0,519.0,40.0,2.6,10.0,118.0,352.93,289.98
2016,2,9,8,15,591.0,46.5,2.6,10.5,165.0,424.22,353.38
2016,2,9,8,30,663.0,53.0,2.6,11.0,212.0,495.44,414.31
2016,2,9,8,45,587.5,73.5,2.65,11.5,235.0,499.93,418.35
2016,2,9,9,0,512.0,94.0,2.7,12.0,258.0,491.28,410.82
2016,2,9,9,15,541.0,100.5,2.65,12.5,294.5,535.64,445.64
2016,2,9,9,30,570.0,107.0,2.6,13.0,331.0,579.52,478.69
2016,2,9,9,45,632.0,102.5,2.6,13.5,373.0,635.33,520.31
2016,2,9,10,0,694.0,98.0,2.6,14.0,415.0,690.87,559.9
2016,2,9,10,15,689.0,108.0,2.5,14.5,441.0,709.27,570.5
2016,2,9,10,30,684.0,118.0,2.4,15.0,467.0,724.57,578.95
2016,2,9,10,45,648.5,136.5,2.35,15.5,480.5,721.13,573.96
2016,2,9,11,0,613.0,155.0,2.3,16.0,494.0,713.72,566.27
2016,2,9,11,15,768.5,119.0,2.15,16.0,557.5,801.97,628.43
2016,2,9,11,30,924.0,83.0,2.0,16.0,621.0,875.5,677.33
2016,2,9,11,45,694.0,155.0,1.95,16.5,563.0,769.85,600.14
2016,2,9,12,0,464.0,227.0,1.9,17.0,505.0,645.94,505.56
2016,2,9,12,15,696.0,156.5,1.8,17.0,575.5,750.86,586.07
2016,2,9,12,30,928.0,86.0,1.7,17.0,646.0,830.87,640.35
2016,2,9,12,45,926.5,85.0,1.6,17.5,640.5,806.97,620.75
2016,2,9,13,0,925.0,84.0,1.5,18.0,635.0,779.82,600.16
2016,2,9,13,15,704.5,146.0,1.35,18.0,560.0,668.62,518.61
2016,2,9,13,30,484.0,208.0,1.2,18.0,485.0,554.35,431.7
2016,2,9,13,45,461.5,205.0,1.1,18.5,461.5,516.18,402.49
2016,2,9,14,0,439.0,202.0,1.0,19.0,438.0,478.23,372.53
2016,2,9,14,15,356.0,206.0,0.85,18.5,391.5,408.62,319.31
2016,2,9,14,30,273.0,210.0,0.7,18.0,345.0,351.4,275.03
2016,2,9,14,45,363.0,179.0,0.6,18.0,345.5,347.15,270.89
2016,2,9,15,0,453.0,148.0,0.5,18.0,346.0,337.53,260.74
2016,2,9,15,15,502.5,124.5,0.45,17.5,325.0,306.73,233.85
2016,2,9,15,30,552.0,101.0,0.4,17.0,304.0,272.19,202.58
2016,2,9,15,45,515.5,95.0,0.4,17.0,266.5,223.98,161.47
2016,2,9,16,0,479.0,89.0,0.4,17.0,229.0,177.52,122.12
2016,2,9,16,15,438.5,78.0,0.4,16.5,189.5,131.4,84.78
2016,2,9,16,30,398.0,67.0,0.4,16.0,150.0,89.68,54.06
2016,2,9,16,45,343.0,53.0,0.45,16.0,111.5,49.68,30.38
2016,2,9,17,0,288.0,39.0,0.5,16.0,73.0,30.21,20.1
2016,2,9,17,15,144.0,25.5,0.55,15.5,42.5,20.03,7.54
2016,2,9,17,30,0.0,12.0,0.6,15.0,12.0,11.44,0.0
2016,2,9,17,45,0.0,6.0,0.65,15.0,6.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,7.5,1.0,10.5,7.5,7.15,0.0
2016,2,10,7,30,0.0,15.0,0.9,11.0,15.0,13.92,0.68
2016,2,10,7,45,0.0,31.5,0.85,11.5,31.5,30.96,19.69
2016,2,10,8,0,0.0,48.0,0.8,12.0,48.0,48.4,35.31
2016,2,10,8,15,1.0,67.0,0.9,12.5,67.0,69.11,53.34
2016,2,10,8,30,2.0,86.0,1.0,13.0,86.0,89.49,70.85
2016,2,10,8,45,7.0,102.5,1.15,13.5,104.5,109.24,87.63
2016,2,10,9,0,12.0,119.0,1.3,14.0,123.0,129.33,104.41
2016,2,10,9,15,16.0,134.5,1.25,14.0,140.5,147.79,119.69
2016,2,10,9,30,20.0,150.0,1.2,14.0,158.0,166.49,134.95
2016,2,10,9,45,339.5,129.0,1.2,14.0,285.0,435.62,358.57
2016,2,10,10,0,659.0,108.0,1.2,14.0,412.0,677.11,541.96
2016,2,10,10,15,753.0,98.0,1.2,14.0,468.0,751.07,591.52
2016,2,10,10,30,847.0,88.0,1.2,14.0,524.0,821.31,639.07
2016,2,10,10,45,708.5,129.0,1.2,14.5,506.0,764.57,596.19
2016,2,10,11,0,570.0,170.0,1.2,15.0,488.0,690.96,541.61
2016,2,10,11,15,372.5,222.0,1.2,15.0,432.5,569.42,449.12
2016,2,10,11,30,175.0,274.0,1.2,15.0,377.0,447.91,353.79
2016,2,10,11,45,534.5,183.5,1.25,15.5,504.5,665.46,523.68
2016,2,10,12,0,894.0,93.0,1.3,16.0,632.0,846.71,650.1
2016,2,10,12,15,894.5,93.0,1.35,16.5,634.5,832.83,637.59
2016,2,10,12,30,895.0,93.0,1.4,17.0,637.0,815.55,625.26
2016,2,10,12,45,896.0,91.5,1.45,17.5,632.0,793.64,609.82
2016,2,10,13,0,897.0,90.0,1.5,18.0,627.0,768.46,592.17
2016,2,10,13,15,672.5,154.5,1.5,18.0,552.5,656.8,510.95
2016,2,10,13,30,448.0,219.0,1.5,18.0,478.0,542.49,424.28
2016,2,10,13,45,493.5,197.0,1.55,18.0,473.0,529.79,416.38
2016,2,10,14,0,539.0,175.0,1.6,18.0,468.0,512.41,403.63
2016,2,10,14,15,472.0,181.5,1.55,18.0,428.5,455.63,359.11
2016,2,10,14,30,405.0,188.0,1.5,18.0,389.0,402.98,317.55
2016,2,10,14,45,435.5,168.0,1.45,18.0,370.5,375.33,295.01
2016,2,10,15,0,466.0,148.0,1.4,18.0,352.0,344.04,268.48
2016,2,10,15,15,478.0,130.5,1.25,17.5,324.0,304.61,234.95
2016,2,10,15,30,490.0,113.0,1.1,17.0,296.0,263.35,198.88
2016,2,10,15,45,455.5,105.5,1.0,16.5,259.0,217.56,159.75
2016,2,10,16,0,421.0,98.0,0.9,16.0,222.0,175.0,123.53
2016,2,10,16,15,386.5,85.0,0.9,15.5,184.0,131.03,87.41
2016,2,10,16,30,352.0,72.0,0.9,15.0,146.0,90.89,57.07
2016,2,10,16,45,301.5,56.5,0.9,14.5,109.0,52.23,33.06
2016,2,10,17,0,251.0,41.0,0.9,14.0,72.0,31.69,21.65
2016,2,10,17,15,125.5,27.0,0.9,13.5,42.5,21.18,9.32
2016,2,10,17,30,0.0,13.0,0.9,13.0,13.0,12.39,0.0
2016,2,10,17,45,0.0,6.5,0.9,13.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,7,15,102.5,11.5,0.95,10.0,18.0,51.93,0.0
2016,2,11,7,30,205.0,23.0,1.0,10.0,36.0,140.1,69.16
2016,2,11,7,45,287.0,37.0,1.05,10.5,72.5,213.04,167.59
2016,2,11,8,0,369.0,51.0,1.1,11.0,109.0,286.42,233.99
2016,2,11,8,15,423.0,62.0,1.2,11.5,150.0,347.16,287.15
2016,2,11,8,30,477.0,73.0,1.3,12.0,191.0,411.09,341.01
2016,2,11,8,45,507.5,84.0,1.4,12.5,231.5,462.08,382.59
2016,2,11,9,0,538.0,95.0,1.5,13.0,272.0,513.48,423.07
2016,2,11,9,15,579.0,97.0,1.45,13.0,310.0,562.46,460.8
2016,2,11,9,30,620.0,99.0,1.4,13.0,348.0,611.32,497.18
2016,2,11,9,45,716.0,92.0,1.4,13.5,405.5,691.6,554.44
2016,2,11,10,0,812.0,85.0,1.4,14.0,463.0,769.41,607.71
2016,2,11,10,15,827.5,87.0,1.3,14.5,495.0,796.99,622.85
2016,2,11,10,30,843.0,89.0,1.2,15.0,527.0,821.74,636.22
2016,2,11,10,45,678.0,140.5,1.2,15.5,503.5,754.28,586.54
2016,2,11,11,0,513.0,192.0,1.2,16.0,480.0,669.81,522.94
2016,2,11,11,15,375.5,231.5,1.15,16.5,446.0,583.9,456.7
2016,2,11,11,30,238.0,271.0,1.1,17.0,412.0,497.53,388.96
2016,2,11,11,45,235.5,277.5,1.1,17.5,419.5,498.62,389.25
2016,2,11,12,0,233.0,284.0,1.1,18.0,427.0,498.77,388.14
2016,2,11,12,15,395.5,241.0,1.05,18.0,483.5,587.5,456.21
2016,2,11,12,30,558.0,198.0,1.0,18.0,540.0,670.41,517.0
2016,2,11,12,45,549.5,199.5,1.0,18.0,533.5,650.26,501.27
2016,2,11,13,0,541.0,201.0,1.0,18.0,527.0,628.38,485.38
2016,2,11,13,15,526.0,201.5,0.9,18.0,513.0,599.24,463.2
2016,2,11,13,30,511.0,202.0,0.8,18.0,499.0,569.13,440.23
2016,2,11,13,45,480.5,202.5,0.75,18.5,474.5,528.28,408.8
2016,2,11,14,0,450.0,203.0,0.7,19.0,450.0,488.1,377.71
2016,2,11,14,15,469.0,187.0,0.55,19.0,433.0,460.56,356.12
2016,2,11,14,30,488.0,171.0,0.4,19.0,416.0,430.34,331.84
2016,2,11,14,45,412.0,172.5,0.3,19.0,369.5,369.63,284.53
2016,2,11,15,0,336.0,174.0,0.2,19.0,323.0,311.94,239.54
2016,2,11,15,15,428.0,142.0,0.25,18.5,314.5,298.11,226.94
2016,2,11,15,30,520.0,110.0,0.3,18.0,306.0,271.09,201.7
2016,2,11,15,45,461.5,109.0,0.4,17.5,267.5,223.32,162.6
2016,2,11,16,0,403.0,108.0,0.5,17.0,229.0,181.2,128.42
2016,2,11,16,15,360.0,94.5,0.6,16.5,189.0,136.31,92.42
2016,2,11,16,30,317.0,81.0,0.7,16.0,149.0,96.26,62.54
2016,2,11,16,45,258.0,64.5,0.8,15.5,111.0,58.25,38.41
2016,2,11,17,0,199.0,48.0,0.9,15.0,73.0,37.21,26.37
2016,2,11,17,15,99.5,30.5,0.95,14.5,43.0,25.02,12.81
2016,2,11,17,30,0.0,13.0,1.0,14.0,13.0,12.39,0.0
2016,2,11,17,45,0.0,6.5,1.05,13.5,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
