Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,15,128.0,12.5,0.9,11.0,21.0,63.35,0.0
2016,2,12,7,30,256.0,25.0,0.9,11.0,42.0,166.81,93.51
2016,2,12,7,45,367.5,35.5,0.95,11.5,83.0,252.46,198.83
2016,2,12,8,0,479.0,46.0,1.0,12.0,124.0,342.08,277.85
2016,2,12,8,15,547.0,53.0,1.05,12.0,169.0,410.97,337.57
2016,2,12,8,30,615.0,60.0,1.1,12.0,214.0,483.91,398.35
2016,2,12,8,45,564.0,80.0,1.2,12.5,242.5,496.69,408.73
2016,2,12,9,0,513.0,100.0,1.3,13.0,271.0,499.28,410.48
2016,2,12,9,15,547.5,104.5,1.25,13.0,308.0,549.61,449.28
2016,2,12,9,30,582.0,109.0,1.2,13.0,345.0,595.91,483.58
2016,2,12,9,45,516.5,137.0,1.15,13.5,361.0,585.46,471.95
2016,2,12,10,0,451.0,165.0,1.1,14.0,377.0,575.17,460.7
2016,2,12,10,15,521.5,157.5,1.1,14.5,418.5,630.03,501.1
2016,2,12,10,30,592.0,150.0,1.1,15.0,460.0,690.48,543.73
2016,2,12,10,45,555.0,171.0,1.1,15.5,472.5,681.85,534.08
2016,2,12,11,0,518.0,192.0,1.1,16.0,485.0,675.51,526.78
2016,2,12,11,15,481.0,211.0,1.1,16.0,489.5,663.93,516.83
2016,2,12,11,30,444.0,230.0,1.1,16.0,494.0,649.85,505.2
2016,2,12,11,45,647.5,167.5,1.15,16.5,560.0,750.79,580.6
2016,2,12,12,0,851.0,105.0,1.2,17.0,626.0,836.48,637.89
2016,2,12,12,15,851.5,105.0,1.2,17.0,628.5,822.73,627.24
2016,2,12,12,30,852.0,105.0,1.2,17.0,631.0,805.67,615.69
2016,2,12,12,45,718.0,146.0,1.25,17.0,586.5,729.25,563.37
2016,2,12,13,0,584.0,187.0,1.3,17.0,542.0,647.02,503.27
2016,2,12,13,15,707.0,146.0,1.3,17.0,567.0,676.37,526.88
2016,2,12,13,30,830.0,105.0,1.3,17.0,592.0,689.37,537.22
2016,2,12,13,45,680.5,143.5,1.35,17.0,533.5,602.31,471.53
2016,2,12,14,0,531.0,182.0,1.4,17.0,475.0,517.38,407.07
2016,2,12,14,15,559.5,163.0,1.3,17.0,458.5,488.96,385.22
2016,2,12,14,30,588.0,144.0,1.2,17.0,442.0,459.84,361.56
2016,2,12,14,45,549.5,143.0,1.2,17.0,406.5,406.99,319.38
2016,2,12,15,0,511.0,142.0,1.2,17.0,371.0,359.48,280.63
2016,2,12,15,15,507.0,128.0,1.1,16.5,338.5,315.17,243.53
2016,2,12,15,30,503.0,114.0,1.0,16.0,306.0,270.59,205.14
2016,2,12,15,45,465.5,108.0,0.95,16.0,269.0,224.43,165.45
2016,2,12,16,0,428.0,102.0,0.9,16.0,232.0,181.79,128.97
2016,2,12,16,15,391.5,89.0,0.9,15.5,193.0,136.86,92.06
2016,2,12,16,30,355.0,76.0,0.9,15.0,154.0,95.99,61.0
2016,2,12,16,45,302.5,61.0,0.95,14.5,116.0,57.19,36.6
2016,2,12,17,0,250.0,46.0,1.0,14.0,78.0,35.54,25.14
2016,2,12,17,15,125.0,31.0,1.0,13.5,47.0,25.46,13.88
2016,2,12,17,30,0.0,16.0,1.0,13.0,16.0,15.25,0.0
2016,2,12,17,45,0.0,8.0,1.0,13.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,7,15,185.0,11.5,1.35,8.5,24.5,85.73,0.0
2016,2,13,7,30,370.0,23.0,1.5,9.0,49.0,212.64,132.01
2016,2,13,7,45,484.5,31.0,1.65,10.0,93.5,301.16,240.4
2016,2,13,8,0,599.0,39.0,1.8,11.0,138.0,395.51,324.12
2016,2,13,8,15,662.0,44.5,1.8,11.5,186.0,465.29,384.66
2016,2,13,8,30,725.0,50.0,1.8,12.0,234.0,538.28,444.99
2016,2,13,8,45,767.0,53.5,1.85,12.5,281.5,597.4,492.17
2016,2,13,9,0,809.0,57.0,1.9,13.0,329.0,656.98,536.27
2016,2,13,9,15,836.0,59.5,1.95,13.5,372.5,704.28,569.73
2016,2,13,9,30,863.0,62.0,2.0,14.0,416.0,743.74,596.61
2016,2,13,9,45,887.5,62.5,2.05,14.5,455.5,783.2,622.98
2016,2,13,10,0,912.0,63.0,2.1,15.0,495.0,820.57,647.38
2016,2,13,10,15,924.5,64.5,2.0,15.5,528.0,846.87,662.22
2016,2,13,10,30,937.0,66.0,1.9,16.0,561.0,870.01,674.66
2016,2,13,10,45,948.0,66.0,1.85,16.5,587.0,886.63,683.01
2016,2,13,11,0,959.0,66.0,1.8,17.0,613.0,899.71,688.98
2016,2,13,11,15,964.0,67.0,1.8,17.0,631.0,905.21,691.76
2016,2,13,11,30,969.0,68.0,1.8,17.0,649.0,906.88,692.17
2016,2,13,11,45,971.5,68.0,1.8,17.0,659.0,901.37,687.89
2016,2,13,12,0,974.0,68.0,1.8,17.0,669.0,892.02,681.23
2016,2,13,12,15,974.0,68.5,1.7,17.0,671.5,877.39,670.0
2016,2,13,12,30,974.0,69.0,1.6,17.0,674.0,859.04,656.41
2016,2,13,12,45,960.5,74.5,1.5,17.5,667.0,832.31,636.02
2016,2,13,13,0,947.0,80.0,1.4,18.0,660.0,802.54,613.75
2016,2,13,13,15,941.0,79.0,1.55,17.5,645.5,768.25,593.36
2016,2,13,13,30,935.0,78.0,1.7,17.0,631.0,731.14,570.45
2016,2,13,13,45,923.0,78.5,1.85,17.0,608.0,689.12,541.08
2016,2,13,14,0,911.0,79.0,2.0,17.0,585.0,645.1,508.53
2016,2,13,14,15,898.5,77.5,1.95,17.0,556.5,596.94,470.83
2016,2,13,14,30,886.0,76.0,1.9,17.0,528.0,547.39,431.1
2016,2,13,14,45,866.0,74.5,1.85,17.0,492.0,493.6,387.05
2016,2,13,15,0,846.0,73.0,1.8,17.0,456.0,438.69,340.92
2016,2,13,15,15,724.5,84.5,1.65,16.5,392.0,357.87,275.03
2016,2,13,15,30,603.0,96.0,1.5,16.0,328.0,288.63,218.12
2016,2,13,15,45,563.5,92.0,1.35,15.5,288.5,238.24,174.46
2016,2,13,16,0,524.0,88.0,1.2,15.0,249.0,191.54,134.02
2016,2,13,16,15,572.0,70.0,1.2,14.5,220.0,148.9,94.63
2016,2,13,16,30,620.0,52.0,1.2,14.0,191.0,100.45,54.16
2016,2,13,16,45,535.0,45.0,1.25,13.5,144.5,51.98,27.31
2016,2,13,17,0,450.0,38.0,1.3,13.0,98.0,29.62,20.19
2016,2,13,17,15,225.0,30.0,1.25,12.5,60.0,23.5,12.93
2016,2,13,17,30,0.0,22.0,1.2,12.0,22.0,20.97,0.0
2016,2,13,17,45,0.0,11.0,1.2,12.0,11.0,10.48,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,60.5,13.0,1.45,10.5,17.5,36.98,0.0
2016,2,14,7,30,121.0,26.0,1.6,11.0,35.0,109.35,69.94
2016,2,14,7,45,162.0,43.5,1.8,11.5,65.5,149.08,118.09
2016,2,14,8,0,203.0,61.0,2.0,12.0,96.0,199.19,163.49
2016,2,14,8,15,225.5,78.5,1.95,12.5,128.5,241.21,200.56
2016,2,14,8,30,248.0,96.0,1.9,13.0,161.0,284.33,237.33
2016,2,14,8,45,262.0,113.5,1.9,13.5,193.0,322.64,268.9
2016,2,14,9,0,276.0,131.0,1.9,14.0,225.0,361.01,299.51
2016,2,14,9,15,410.5,125.5,2.0,14.5,285.5,472.45,389.44
2016,2,14,9,30,545.0,120.0,2.1,15.0,346.0,578.35,471.95
2016,2,14,9,45,502.0,143.5,2.25,16.0,366.5,584.68,473.01
2016,2,14,10,0,459.0,167.0,2.4,17.0,387.0,586.46,471.16
2016,2,14,10,15,387.0,196.0,2.45,17.0,390.0,553.31,443.91
2016,2,14,10,30,315.0,225.0,2.5,17.0,393.0,530.28,424.0
2016,2,14,10,45,455.5,197.0,2.6,17.5,452.0,630.62,501.54
2016,2,14,11,0,596.0,169.0,2.7,18.0,511.0,723.83,571.05
2016,2,14,11,15,746.0,126.5,2.7,18.0,568.5,803.13,627.33
2016,2,14,11,30,896.0,84.0,2.7,18.0,626.0,866.82,671.09
2016,2,14,11,45,898.5,85.5,2.7,18.5,637.0,863.37,666.35
2016,2,14,12,0,901.0,87.0,2.7,19.0,648.0,856.33,659.87
2016,2,14,12,15,903.0,87.0,2.7,19.0,651.0,843.58,650.82
2016,2,14,12,30,905.0,87.0,2.7,19.0,654.0,827.31,639.48
2016,2,14,12,45,901.5,88.0,2.75,19.5,648.5,804.43,622.72
2016,2,14,13,0,898.0,89.0,2.8,20.0,643.0,778.41,603.83
2016,2,14,13,15,893.5,88.5,2.75,20.0,630.0,747.02,581.7
2016,2,14,13,30,889.0,88.0,2.7,20.0,617.0,712.86,557.57
2016,2,14,13,45,876.0,89.0,2.65,20.0,595.0,674.97,528.93
2016,2,14,14,0,863.0,90.0,2.6,20.0,573.0,631.92,495.77
2016,2,14,14,15,665.0,136.0,2.45,19.5,498.0,528.19,415.63
2016,2,14,14,30,467.0,182.0,2.3,19.0,423.0,433.51,341.68
2016,2,14,14,45,451.0,171.5,2.2,19.0,391.5,390.11,306.92
2016,2,14,15,0,435.0,161.0,2.1,19.0,360.0,347.36,271.75
2016,2,14,15,15,403.0,151.0,1.95,18.5,322.5,299.92,232.83
2016,2,14,15,30,371.0,141.0,1.8,18.0,285.0,255.23,195.61
2016,2,14,15,45,350.5,128.0,1.7,17.5,252.0,213.89,160.52
2016,2,14,16,0,330.0,115.0,1.6,17.0,219.0,174.21,126.74
2016,2,14,16,15,306.0,99.0,1.55,16.5,183.0,134.52,93.8
2016,2,14,16,30,282.0,83.0,1.5,16.0,147.0,96.56,64.12
2016,2,14,16,45,250.0,65.5,1.5,15.5,112.5,60.34,39.68
2016,2,14,17,0,218.0,48.0,1.5,15.0,78.0,36.9,26.35
2016,2,14,17,15,109.0,33.5,1.55,14.5,48.5,27.42,16.3
2016,2,14,17,30,0.0,19.0,1.6,14.0,19.0,17.08,0.0
2016,2,14,17,45,0.0,9.5,1.65,14.0,9.5,9.05,0.0
2016,2,14,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,7,15,201.0,12.0,2.25,13.5,28.0,93.61,0.0
2016,2,15,7,30,402.0,24.0,2.4,14.0,56.0,232.97,158.71
2016,2,15,7,45,506.0,31.5,2.6,14.5,101.0,315.33,250.57
2016,2,15,8,0,610.0,39.0,2.8,15.0,146.0,404.97,329.83
2016,2,15,8,15,669.0,44.0,2.9,15.0,193.5,472.54,389.13
2016,2,15,8,30,728.0,49.0,3.0,15.0,241.0,543.02,448.5
2016,2,15,8,45,767.0,52.5,3.15,15.5,287.5,600.47,494.46
2016,2,15,9,0,806.0,56.0,3.3,16.0,334.0,658.23,537.77
2016,2,15,9,15,831.5,58.5,3.35,16.5,377.5,698.23,566.04
2016,2,15,9,30,857.0,61.0,3.4,17.0,421.0,742.87,597.13
2016,2,15,9,45,875.5,63.0,3.45,17.5,459.0,779.62,621.73
2016,2,15,10,0,894.0,65.0,3.5,18.0,497.0,813.99,644.26
2016,2,15,10,15,906.5,66.5,3.5,18.0,529.5,840.08,661.54
2016,2,15,10,30,919.0,68.0,3.5,18.0,562.0,863.06,676.59
2016,2,15,10,45,927.5,69.0,3.5,18.5,587.5,878.71,685.15
2016,2,15,11,0,936.0,70.0,3.5,19.0,613.0,890.81,691.3
2016,2,15,11,15,941.5,71.0,3.5,19.0,631.0,896.69,694.52
2016,2,15,11,30,947.0,72.0,3.5,19.0,649.0,898.8,695.3
2016,2,15,11,45,949.0,72.5,3.5,19.5,659.0,893.55,689.77
2016,2,15,12,0,951.0,73.0,3.5,20.0,669.0,884.53,681.84
2016,2,15,12,15,951.5,73.5,3.4,20.0,671.5,870.54,671.32
2016,2,15,12,30,952.0,74.0,3.3,20.0,674.0,852.88,658.39
2016,2,15,12,45,942.0,77.5,3.25,20.0,667.0,826.84,639.98
2016,2,15,13,0,932.0,81.0,3.2,20.0,660.0,797.74,619.48
2016,2,15,13,15,927.5,80.0,3.1,20.0,646.5,764.84,596.03
2016,2,15,13,30,923.0,79.0,3.0,20.0,633.0,729.07,570.5
2016,2,15,13,45,914.0,78.5,2.9,20.0,611.5,688.2,540.18
2016,2,15,14,0,905.0,78.0,2.8,20.0,590.0,645.14,506.8
2016,2,15,14,15,894.0,76.5,2.6,20.0,561.5,597.94,469.26
2016,2,15,14,30,883.0,75.0,2.4,20.0,533.0,549.21,429.78
2016,2,15,14,45,866.5,73.5,2.25,20.0,498.5,496.57,386.54
2016,2,15,15,0,850.0,72.0,2.1,20.0,464.0,443.37,341.77
2016,2,15,15,15,828.0,69.5,1.85,19.5,423.5,386.5,293.41
2016,2,15,15,30,806.0,67.0,1.6,19.0,383.0,330.36,244.45
2016,2,15,15,45,775.0,63.0,1.35,18.5,339.0,271.37,192.7
2016,2,15,16,0,744.0,59.0,1.1,18.0,295.0,214.78,142.96
2016,2,15,16,15,697.5,54.5,1.05,17.5,248.0,158.03,95.58
2016,2,15,16,30,651.0,50.0,1.0,17.0,201.0,106.14,56.59
2016,2,15,16,45,580.0,43.5,1.0,16.5,154.5,56.68,28.88
2016,2,15,17,0,509.0,37.0,1.0,16.0,108.0,28.41,18.99
2016,2,15,17,15,377.0,27.0,1.05,16.0,68.0,21.25,11.57
2016,2,15,17,30,245.0,17.0,1.1,16.0,28.0,13.73,0.0
2016,2,15,17,45,122.5,8.5,1.15,16.0,14.0,8.1,0.0
2016,2,15,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,7,15,207.0,12.5,1.25,11.5,30.0,97.06,0.0
2016,2,16,7,30,414.0,25.0,1.4,12.0,60.0,241.9,171.44
2016,2,16,7,45,514.0,32.5,1.6,13.0,105.0,321.9,256.81
2016,2,16,8,0,614.0,40.0,1.8,14.0,150.0,410.06,333.66
2016,2,16,8,15,672.0,45.0,1.75,14.0,198.0,477.44,391.62
2016,2,16,8,30,730.0,50.0,1.7,14.0,246.0,547.63,449.21
2016,2,16,8,45,768.0,54.0,1.7,14.5,293.0,605.29,493.65
2016,2,16,9,0,806.0,58.0,1.7,15.0,340.0,663.17,535.32
2016,2,16,9,15,831.5,61.0,1.7,15.5,383.5,710.23,567.59
2016,2,16,9,30,857.0,64.0,1.7,16.0,427.0,749.31,593.23
2016,2,16,9,45,870.0,67.5,1.75,16.5,464.5,783.65,615.44
2016,2,16,10,0,883.0,71.0,1.8,17.0,502.0,815.33,635.48
2016,2,16,10,15,770.5,103.5,1.8,17.5,497.5,785.83,611.85
2016,2,16,10,30,658.0,136.0,1.8,18.0,493.0,737.91,575.85
2016,2,16,10,45,792.5,106.5,1.8,18.5,556.0,818.36,630.97
2016,2,16,11,0,927.0,77.0,1.8,19.0,619.0,894.45,680.31
2016,2,16,11,15,933.0,78.0,1.8,19.0,637.0,900.66,682.86
2016,2,16,11,30,939.0,79.0,1.8,19.0,655.0,903.15,683.82
2016,2,16,11,45,941.5,80.0,1.8,19.5,665.5,898.86,679.11
2016,2,16,12,0,944.0,81.0,1.8,20.0,676.0,890.81,672.11
2016,2,16,12,15,944.5,81.0,1.85,20.0,678.5,876.22,662.69
2016,2,16,12,30,945.0,81.0,1.9,20.0,681.0,857.99,650.94
2016,2,16,12,45,944.0,80.0,1.95,20.0,675.5,833.92,635.23
2016,2,16,13,0,943.0,79.0,2.0,20.0,670.0,806.46,617.2
2016,2,16,13,15,939.0,78.5,2.0,20.0,656.5,774.12,595.28
2016,2,16,13,30,935.0,78.0,2.0,20.0,643.0,738.82,571.22
2016,2,16,13,45,928.5,76.5,2.05,20.0,622.0,698.01,542.68
2016,2,16,14,0,922.0,75.0,2.1,20.0,601.0,654.82,510.54
2016,2,16,14,15,911.5,73.5,2.05,19.5,572.5,607.14,474.59
2016,2,16,14,30,901.0,72.0,2.0,19.0,544.0,557.85,436.34
2016,2,16,14,45,884.0,70.5,2.0,19.0,508.5,504.05,392.87
2016,2,16,15,0,867.0,69.0,2.0,19.0,473.0,449.77,347.69
2016,2,16,15,15,599.5,110.0,1.8,18.5,378.5,339.84,261.24
2016,2,16,15,30,332.0,151.0,1.6,18.0,284.0,251.42,193.17
2016,2,16,15,45,316.0,136.0,1.4,18.0,251.0,212.1,159.75
2016,2,16,16,0,300.0,121.0,1.2,18.0,218.0,174.34,127.44
2016,2,16,16,15,283.5,103.5,1.1,17.0,183.5,136.05,95.79
2016,2,16,16,30,267.0,86.0,1.0,16.0,149.0,99.75,67.24
2016,2,16,16,45,233.0,68.5,0.9,15.5,114.5,64.9,43.5
2016,2,16,17,0,199.0,51.0,0.8,15.0,80.0,39.07,28.38
2016,2,16,17,15,99.5,36.0,0.75,14.5,50.5,29.37,18.57
2016,2,16,17,30,0.0,21.0,0.7,14.0,21.0,18.86,0.0
2016,2,16,17,45,0.0,10.5,0.7,14.0,10.5,10.01,0.0
2016,2,16,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.5,2.45,14.0,12.5,11.6,0.0
2016,2,17,7,30,0.0,25.0,2.4,14.0,25.0,23.93,12.58
2016,2,17,7,45,1.0,44.5,2.4,14.0,44.5,46.2,32.78
2016,2,17,8,0,2.0,64.0,2.4,14.0,64.0,67.49,51.45
2016,2,17,8,15,11.0,83.0,2.65,14.5,85.5,92.5,73.11
2016,2,17,8,30,20.0,102.0,2.9,15.0,107.0,118.0,94.91
2016,2,17,8,45,27.0,120.0,3.15,15.5,128.5,150.57,122.18
2016,2,17,9,0,34.0,138.0,3.4,16.0,150.0,175.37,142.57
2016,2,17,9,15,17.0,130.0,3.65,16.0,136.0,141.46,113.81
2016,2,17,9,30,0.0,122.0,3.9,16.0,122.0,118.31,93.82
2016,2,17,9,45,4.0,146.5,4.2,16.0,148.5,146.75,117.31
2016,2,17,10,0,8.0,171.0,4.5,16.0,175.0,175.39,140.72
2016,2,17,10,15,43.5,207.0,4.55,16.0,230.5,255.88,207.1
2016,2,17,10,30,79.0,243.0,4.6,16.0,286.0,326.93,264.63
2016,2,17,10,45,39.5,139.5,4.7,16.0,161.0,174.06,140.05
2016,2,17,11,0,0.0,36.0,4.8,16.0,36.0,33.48,22.4
2016,2,17,11,15,0.0,87.0,4.8,16.0,87.0,81.08,62.0
2016,2,17,11,30,0.0,138.0,4.8,16.0,138.0,130.72,102.76
2016,2,17,11,45,0.0,140.5,4.8,16.0,140.5,133.01,104.51
2016,2,17,12,0,0.0,143.0,4.8,16.0,143.0,135.31,106.33
2016,2,17,12,15,0.0,78.5,4.8,15.5,78.5,73.15,55.34
2016,2,17,12,30,0.0,14.0,4.8,15.0,14.0,13.02,5.28
2016,2,17,12,45,0.0,21.5,4.8,15.0,21.5,19.99,11.14
2016,2,17,13,0,0.0,29.0,4.8,15.0,29.0,26.97,17.01
2016,2,17,13,15,0.0,28.5,4.8,15.0,28.5,26.5,16.63
2016,2,17,13,30,0.0,28.0,4.8,15.0,28.0,26.04,16.25
2016,2,17,13,45,0.0,26.5,4.8,15.0,26.5,24.63,15.1
2016,2,17,14,0,0.0,25.0,4.8,15.0,25.0,23.23,13.95
2016,2,17,14,15,0.0,23.5,4.7,14.5,23.5,21.83,12.83
2016,2,17,14,30,0.0,22.0,4.6,14.0,22.0,20.43,11.71
2016,2,17,14,45,0.0,20.0,4.6,14.0,20.0,18.57,10.16
2016,2,17,15,0,0.0,18.0,4.6,14.0,18.0,16.71,8.61
2016,2,17,15,15,0.0,40.0,4.4,14.0,40.0,37.16,26.1
2016,2,17,15,30,0.0,62.0,4.2,14.0,62.0,57.66,43.62
2016,2,17,15,45,0.0,54.5,4.05,14.0,54.5,50.66,37.74
2016,2,17,16,0,0.0,47.0,3.9,14.0,47.0,43.66,31.83
2016,2,17,16,15,0.0,39.5,3.75,13.5,39.5,36.67,25.91
2016,2,17,16,30,0.0,32.0,3.6,13.0,32.0,29.69,19.89
2016,2,17,16,45,0.0,24.5,3.5,13.0,24.5,22.72,13.77
2016,2,17,17,0,0.0,17.0,3.4,13.0,17.0,15.75,8.21
2016,2,17,17,15,0.0,10.5,3.4,13.0,10.5,9.72,2.49
2016,2,17,17,30,0.0,4.0,3.4,13.0,4.0,3.7,0.0
2016,2,17,17,45,0.0,2.0,3.4,13.0,2.0,1.91,0.0
2016,2,17,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,7,15,59.5,20.5,3.05,10.0,26.0,57.85,0.0
2016,2,18,7,30,119.0,41.0,3.1,10.0,52.0,125.87,92.99
2016,2,18,7,45,235.5,56.0,3.2,10.5,94.0,214.54,174.57
2016,2,18,8,0,352.0,71.0,3.3,11.0,136.0,307.3,255.94
2016,2,18,8,15,423.0,81.5,3.4,11.0,182.0,376.72,316.95
2016,2,18,8,30,494.0,92.0,3.5,11.0,228.0,451.18,380.52
2016,2,18,8,45,327.0,120.5,3.65,11.5,217.5,377.66,318.58
2016,2,18,9,0,160.0,149.0,3.8,12.0,207.0,291.0,243.81
2016,2,18,9,15,80.0,116.0,3.85,12.0,145.0,190.99,159.07
2016,2,18,9,30,0.0,83.0,3.9,12.0,83.0,77.56,60.73
2016,2,18,9,45,17.5,141.0,4.0,12.5,150.0,151.41,123.33
2016,2,18,10,0,35.0,199.0,4.1,13.0,217.0,241.06,197.2
2016,2,18,10,15,380.5,171.0,4.1,13.0,380.0,536.55,443.53
2016,2,18,10,30,726.0,143.0,4.1,13.0,543.0,807.76,653.05
2016,2,18,10,45,732.5,148.0,4.1,13.0,567.5,824.1,662.22
2016,2,18,11,0,739.0,153.0,4.1,13.0,592.0,837.39,670.97
2016,2,18,11,15,418.5,221.5,4.1,13.0,471.5,629.68,509.41
2016,2,18,11,30,98.0,290.0,4.1,13.0,351.0,388.52,313.64
2016,2,18,11,45,94.0,298.0,4.1,13.0,357.0,391.15,316.07
2016,2,18,12,0,90.0,306.0,4.1,13.0,363.0,393.47,317.46
2016,2,18,12,15,45.0,222.5,4.05,13.0,251.0,261.25,211.09
2016,2,18,12,30,0.0,139.0,4.0,13.0,139.0,131.07,103.75
2016,2,18,12,45,0.0,149.5,4.0,13.0,149.5,141.18,112.26
2016,2,18,13,0,0.0,160.0,4.0,13.0,160.0,151.26,120.58
2016,2,18,13,15,0.0,101.5,3.9,13.0,101.5,94.78,73.95
2016,2,18,13,30,0.0,43.0,3.8,13.0,43.0,40.01,28.19
2016,2,18,13,45,0.0,103.0,3.75,13.0,103.0,96.17,75.37
2016,2,18,14,0,0.0,163.0,3.7,13.0,163.0,153.36,122.86
2016,2,18,14,15,0.0,129.0,3.55,12.5,129.0,120.72,96.13
2016,2,18,14,30,0.0,95.0,3.4,12.0,95.0,88.55,69.56
2016,2,18,14,45,5.0,131.5,3.3,12.0,134.0,125.22,100.56
2016,2,18,15,0,10.0,168.0,3.2,12.0,173.0,161.0,130.54
2016,2,18,15,15,87.5,170.5,3.0,12.0,206.5,193.24,156.63
2016,2,18,15,30,165.0,173.0,2.8,12.0,240.0,215.98,173.31
2016,2,18,15,45,151.5,156.5,2.6,12.0,212.5,185.49,147.12
2016,2,18,16,0,138.0,140.0,2.4,12.0,185.0,156.47,122.32
2016,2,18,16,15,125.5,119.5,2.1,11.5,155.5,125.86,96.57
2016,2,18,16,30,113.0,99.0,1.8,11.0,126.0,96.97,72.81
2016,2,18,16,45,95.5,78.0,1.55,10.5,97.5,69.35,51.4
2016,2,18,17,0,78.0,57.0,1.3,10.0,69.0,47.24,36.34
2016,2,18,17,15,39.0,38.5,1.2,9.5,44.5,32.54,22.17
2016,2,18,17,30,0.0,20.0,1.1,9.0,20.0,18.27,0.43
2016,2,18,17,45,0.0,10.0,1.05,9.0,10.0,9.53,0.0
2016,2,18,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,2.7,10.0,6.0,5.55,0.0
2016,2,19,7,30,0.0,12.0,2.9,10.0,12.0,11.11,3.25
2016,2,19,7,45,0.0,20.0,3.15,10.5,20.0,18.54,10.07
2016,2,19,8,0,0.0,28.0,3.4,11.0,28.0,25.97,16.69
2016,2,19,8,15,0.0,37.0,3.55,11.0,37.0,34.35,24.1
2016,2,19,8,30,0.0,46.0,3.7,11.0,46.0,42.73,31.43
2016,2,19,8,45,0.0,54.5,3.9,11.5,54.5,50.66,38.2
2016,2,19,9,0,0.0,63.0,4.1,12.0,63.0,58.59,44.87
2016,2,19,9,15,0.0,71.0,4.1,12.0,71.0,66.06,51.15
2016,2,19,9,30,0.0,79.0,4.1,12.0,79.0,73.54,57.39
2016,2,19,9,45,0.0,65.0,4.1,12.0,65.0,60.47,46.13
2016,2,19,10,0,0.0,51.0,4.1,12.0,51.0,47.42,34.92
2016,2,19,10,15,8.5,128.0,4.0,12.0,133.0,129.19,104.13
2016,2,19,10,30,17.0,205.0,3.9,12.0,215.0,216.93,176.61
2016,2,19,10,45,10.5,195.5,3.8,12.0,201.5,200.05,162.02
2016,2,19,11,0,4.0,186.0,3.7,12.0,188.0,183.61,148.05
2016,2,19,11,15,2.0,172.5,3.6,12.0,173.5,167.37,134.47
2016,2,19,11,30,0.0,159.0,3.5,12.0,159.0,151.58,121.27
2016,2,19,11,45,0.0,148.5,3.45,12.0,148.5,140.85,112.36
2016,2,19,12,0,0.0,138.0,3.4,12.0,138.0,130.32,103.62
2016,2,19,12,15,0.0,138.5,3.4,12.0,138.5,130.68,103.9
2016,2,19,12,30,0.0,139.0,3.4,12.0,139.0,131.04,104.2
2016,2,19,12,45,1.0,158.0,3.4,12.0,158.5,150.24,120.09
2016,2,19,13,0,2.0,177.0,3.4,12.0,178.0,169.39,135.88
2016,2,19,13,15,2.5,179.0,3.3,12.0,180.5,171.4,137.57
2016,2,19,13,30,3.0,181.0,3.2,12.0,183.0,173.34,139.28
2016,2,19,13,45,46.0,223.0,3.1,12.0,250.0,248.24,201.52
2016,2,19,14,0,89.0,265.0,3.0,12.0,317.0,314.38,255.26
2016,2,19,14,15,168.0,251.5,2.75,11.5,343.5,346.51,282.16
2016,2,19,14,30,247.0,238.0,2.5,11.0,370.0,370.05,301.36
2016,2,19,14,45,272.5,218.0,2.3,11.0,355.0,348.08,282.84
2016,2,19,15,0,298.0,198.0,2.1,11.0,340.0,323.39,261.66
2016,2,19,15,15,335.0,174.5,1.85,10.5,321.5,297.05,238.6
2016,2,19,15,30,372.0,151.0,1.6,10.0,303.0,268.25,212.35
2016,2,19,15,45,335.5,142.5,1.4,10.0,268.0,225.11,174.93
2016,2,19,16,0,299.0,134.0,1.2,10.0,233.0,187.13,142.21
2016,2,19,16,15,274.5,116.0,1.05,9.5,196.5,146.78,108.08
2016,2,19,16,30,250.0,98.0,0.9,9.0,160.0,109.34,77.85
2016,2,19,16,45,210.5,79.5,0.8,9.0,123.5,73.9,52.46
2016,2,19,17,0,171.0,61.0,0.7,9.0,87.0,48.43,37.63
2016,2,19,17,15,107.5,42.0,0.65,8.5,56.5,33.97,23.72
2016,2,19,17,30,44.0,23.0,0.6,8.0,26.0,19.88,3.46
2016,2,19,17,45,22.0,11.5,0.6,8.0,13.0,10.96,0.0
2016,2,19,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,20,7,15,135.0,17.5,1.7,5.5,31.0,92.15,8.81
2016,2,20,7,30,270.0,35.0,1.8,6.0,62.0,194.94,152.48
2016,2,20,7,45,335.5,49.5,1.95,6.5,102.5,258.14,214.06
2016,2,20,8,0,401.0,64.0,2.1,7.0,143.0,327.28,276.23
2016,2,20,8,15,452.0,74.5,2.1,7.5,186.0,387.32,328.74
2016,2,20,8,30,503.0,85.0,2.1,8.0,229.0,454.13,384.66
2016,2,20,8,45,552.5,87.5,2.15,8.5,270.5,510.78,430.88
2016,2,20,9,0,602.0,90.0,2.2,9.0,312.0,568.58,476.56
2016,2,20,9,15,624.0,97.0,2.15,9.5,351.0,611.92,508.4
2016,2,20,9,30,646.0,104.0,2.1,10.0,390.0,654.21,538.19
2016,2,20,9,45,611.5,125.5,2.05,10.5,414.5,666.35,544.49
2016,2,20,10,0,577.0,147.0,2.0,11.0,439.0,673.66,546.92
2016,2,20,10,15,537.0,171.5,1.9,11.0,457.0,671.4,542.43
2016,2,20,10,30,497.0,196.0,1.8,11.0,475.0,670.56,538.91
2016,2,20,10,45,679.0,153.5,1.7,11.5,552.5,788.39,624.99
2016,2,20,11,0,861.0,111.0,1.6,12.0,630.0,895.52,696.04
2016,2,20,11,15,747.5,145.5,1.5,12.0,606.0,839.7,653.8
2016,2,20,11,30,634.0,180.0,1.4,12.0,582.0,774.71,606.77
2016,2,20,11,45,645.5,180.0,1.3,12.0,594.5,777.91,608.27
2016,2,20,12,0,657.0,180.0,1.2,12.0,607.0,778.13,606.85
2016,2,20,12,15,469.0,240.5,1.15,12.0,546.0,668.79,523.61
2016,2,20,12,30,281.0,301.0,1.1,12.0,485.0,557.81,438.38
2016,2,20,12,45,326.0,288.0,1.05,12.5,500.0,569.86,448.18
2016,2,20,13,0,371.0,275.0,1.0,13.0,515.0,578.79,454.27
2016,2,20,13,15,630.5,188.0,1.0,13.0,585.0,678.19,531.3
2016,2,20,13,30,890.0,101.0,1.0,13.0,655.0,745.09,581.31
2016,2,20,13,45,886.0,98.0,1.0,13.0,634.5,704.84,551.38
2016,2,20,14,0,882.0,95.0,1.0,13.0,614.0,662.17,519.83
2016,2,20,14,15,871.0,93.0,1.0,13.0,585.0,614.19,483.51
2016,2,20,14,30,860.0,91.0,1.0,13.0,556.0,564.76,445.08
2016,2,20,14,45,848.5,87.0,1.0,13.0,521.5,511.88,402.86
2016,2,20,15,0,837.0,83.0,1.0,13.0,487.0,458.16,358.57
2016,2,20,15,15,815.5,80.0,0.95,13.0,446.5,400.95,309.93
2016,2,20,15,30,794.0,77.0,0.9,13.0,406.0,344.48,260.55
2016,2,20,15,45,769.5,71.5,0.85,13.0,361.5,285.8,208.5
2016,2,20,16,0,745.0,66.0,0.8,13.0,317.0,228.84,157.55
2016,2,20,16,15,700.5,61.0,0.8,12.5,269.0,171.1,108.31
2016,2,20,16,30,656.0,56.0,0.8,12.0,221.0,115.52,64.69
2016,2,20,16,45,591.0,49.0,0.8,11.5,173.5,64.33,33.37
2016,2,20,17,0,526.0,42.0,0.8,11.0,126.0,32.01,22.86
2016,2,20,17,15,406.0,32.0,0.8,10.5,83.0,25.05,16.0
2016,2,20,17,30,286.0,22.0,0.8,10.0,40.0,17.78,4.09
2016,2,20,17,45,143.0,11.0,0.8,10.0,20.0,10.48,0.0
2016,2,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,7,15,214.5,15.5,1.05,6.5,38.5,127.1,36.96
2016,2,21,7,30,429.0,31.0,1.2,7.0,77.0,267.37,210.19
2016,2,21,7,45,524.5,39.5,1.35,8.0,124.5,347.8,285.55
2016,2,21,8,0,620.0,48.0,1.5,9.0,172.0,431.48,358.47
2016,2,21,8,15,676.5,53.5,1.45,9.5,222.0,500.18,416.25
2016,2,21,8,30,733.0,59.0,1.4,10.0,272.0,571.4,473.19
2016,2,21,8,45,773.0,62.5,1.35,10.5,320.5,630.82,517.65
2016,2,21,9,0,813.0,66.0,1.3,11.0,369.0,690.48,559.59
2016,2,21,9,15,838.0,69.0,1.25,11.5,413.5,737.92,591.02
2016,2,21,9,30,863.0,72.0,1.2,12.0,458.0,783.8,620.42
2016,2,21,9,45,882.5,74.0,1.15,12.5,498.0,815.19,638.79
2016,2,21,10,0,902.0,76.0,1.1,13.0,538.0,850.82,659.85
2016,2,21,10,15,914.5,78.0,1.05,13.0,571.0,877.8,675.74
2016,2,21,10,30,927.0,80.0,1.0,13.0,604.0,901.58,689.41
2016,2,21,10,45,935.5,81.0,1.0,13.5,630.0,917.28,697.23
2016,2,21,11,0,944.0,82.0,1.0,14.0,656.0,929.37,702.81
2016,2,21,11,15,949.0,83.0,1.0,14.0,674.5,934.67,705.33
2016,2,21,11,30,954.0,84.0,1.0,14.0,693.0,936.14,705.57
2016,2,21,11,45,956.0,85.0,1.0,14.5,703.0,931.14,700.44
2016,2,21,12,0,958.0,86.0,1.0,15.0,713.0,922.31,693.04
2016,2,21,12,15,958.0,86.0,1.05,15.0,715.0,906.85,683.59
2016,2,21,12,30,958.0,86.0,1.1,15.0,717.0,887.7,671.8
2016,2,21,12,45,952.5,87.0,1.15,15.0,710.0,861.67,655.4
2016,2,21,13,0,947.0,88.0,1.2,15.0,703.0,832.38,636.76
2016,2,21,13,15,941.5,87.5,1.25,15.0,688.5,798.37,614.73
2016,2,21,13,30,936.0,87.0,1.3,15.0,674.0,761.49,590.5
2016,2,21,13,45,925.5,86.5,1.4,15.0,651.5,718.54,561.78
2016,2,21,14,0,915.0,86.0,1.5,15.0,629.0,673.49,529.14
2016,2,21,14,15,903.5,84.5,1.5,15.0,599.0,624.94,492.15
2016,2,21,14,30,892.0,83.0,1.5,15.0,569.0,574.89,452.98
2016,2,21,14,45,874.5,81.0,1.55,15.0,533.0,520.51,409.59
2016,2,21,15,0,857.0,79.0,1.6,15.0,497.0,464.81,363.72
2016,2,21,15,15,834.5,76.0,1.5,14.5,455.0,406.11,314.15
2016,2,21,15,30,812.0,73.0,1.4,14.0,413.0,348.21,263.77
2016,2,21,15,45,782.0,69.5,1.3,14.0,367.5,288.83,210.89
2016,2,21,16,0,752.0,66.0,1.2,14.0,322.0,231.75,159.74
2016,2,21,16,15,706.5,61.0,1.15,13.0,273.5,173.29,109.97
2016,2,21,16,30,661.0,56.0,1.1,12.0,225.0,119.63,67.9
2016,2,21,16,45,595.5,49.0,1.1,11.5,177.0,65.47,33.8
2016,2,21,17,0,530.0,42.0,1.1,11.0,129.0,31.83,22.74
2016,2,21,17,15,412.5,32.0,1.1,10.5,85.5,24.88,15.95
2016,2,21,17,30,295.0,22.0,1.1,10.0,42.0,17.62,5.25
2016,2,21,17,45,147.5,11.0,1.15,10.0,21.0,10.48,0.0
2016,2,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,7,15,235.5,15.5,1.65,8.5,41.5,137.59,58.05
2016,2,22,7,30,471.0,31.0,1.9,9.0,83.0,282.45,223.04
2016,2,22,7,45,557.5,38.5,2.15,9.5,131.0,360.46,296.5
2016,2,22,8,0,644.0,46.0,2.4,10.0,179.0,445.05,371.06
2016,2,22,8,15,698.5,51.0,2.55,10.5,228.5,512.94,429.34
2016,2,22,8,30,753.0,56.0,2.7,11.0,278.0,583.21,487.16
2016,2,22,8,45,787.0,60.5,2.85,11.5,326.5,640.47,531.51
2016,2,22,9,0,821.0,65.0,3.0,12.0,375.0,697.58,573.85
2016,2,22,9,15,846.0,68.0,3.05,12.5,419.5,745.34,607.53
2016,2,22,9,30,871.0,71.0,3.1,13.0,464.0,791.53,639.32
2016,2,22,9,45,888.0,73.5,3.15,13.5,503.5,821.74,658.78
2016,2,22,10,0,905.0,76.0,3.2,14.0,543.0,856.08,681.13
2016,2,22,10,15,917.5,77.5,3.2,14.0,576.5,882.53,698.51
2016,2,22,10,30,930.0,79.0,3.2,14.0,610.0,905.78,713.61
2016,2,22,10,45,938.5,81.0,3.2,14.5,636.5,922.73,722.95
2016,2,22,11,0,947.0,83.0,3.2,15.0,663.0,936.03,729.81
2016,2,22,11,15,952.5,84.0,3.2,15.0,681.5,941.75,732.86
