Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,30,958.0,85.0,3.2,15.0,700.0,943.62,733.43
2016,2,22,11,45,960.5,85.5,3.2,15.5,710.5,938.4,727.89
2016,2,22,12,0,963.0,86.0,3.2,16.0,721.0,929.33,719.89
2016,2,22,12,15,964.0,86.0,3.15,16.0,723.5,914.59,709.11
2016,2,22,12,30,965.0,86.0,3.1,16.0,726.0,896.11,695.89
2016,2,22,12,45,959.5,87.5,3.05,16.5,719.5,870.4,676.43
2016,2,22,13,0,954.0,89.0,3.0,17.0,713.0,841.39,654.81
2016,2,22,13,15,950.0,88.5,2.9,17.0,699.0,808.21,631.21
2016,2,22,13,30,946.0,88.0,2.8,17.0,685.0,772.02,605.45
2016,2,22,13,45,937.5,87.5,2.75,17.0,663.0,729.96,575.4
2016,2,22,14,0,929.0,87.0,2.7,17.0,641.0,685.59,541.45
2016,2,22,14,15,918.5,85.0,2.55,17.0,612.0,636.42,502.77
2016,2,22,14,30,908.0,83.0,2.4,17.0,583.0,585.62,462.0
2016,2,22,14,45,711.5,121.0,2.25,17.0,497.5,480.79,378.96
2016,2,22,15,0,515.0,159.0,2.1,17.0,412.0,388.13,305.15
2016,2,22,15,15,530.0,140.5,1.8,16.5,382.5,346.32,269.87
2016,2,22,15,30,545.0,122.0,1.5,16.0,353.0,302.26,231.33
2016,2,22,15,45,516.5,114.5,1.25,15.5,314.0,253.71,189.29
2016,2,22,16,0,488.0,107.0,1.0,15.0,275.0,207.69,149.31
2016,2,22,16,15,461.0,94.5,1.0,14.5,234.5,160.31,109.21
2016,2,22,16,30,434.0,82.0,1.0,14.0,194.0,115.86,73.84
2016,2,22,16,45,382.0,69.5,1.05,13.5,153.0,73.31,45.82
2016,2,22,17,0,330.0,57.0,1.1,13.0,112.0,43.38,32.74
2016,2,22,17,15,255.0,41.0,1.15,12.5,75.0,31.74,21.79
2016,2,22,17,30,180.0,25.0,1.2,12.0,38.0,19.64,7.48
2016,2,22,17,45,90.0,12.5,1.25,12.0,19.0,11.91,0.0
2016,2,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,7,15,225.0,17.0,0.9,9.5,43.0,137.03,70.63
2016,2,23,7,30,450.0,34.0,0.9,10.0,86.0,283.18,223.02
2016,2,23,7,45,540.5,42.5,0.9,10.5,134.5,362.87,294.84
2016,2,23,8,0,631.0,51.0,0.9,11.0,183.0,450.1,368.57
2016,2,23,8,15,654.0,57.5,1.0,11.0,225.0,499.48,411.05
2016,2,23,8,30,677.0,64.0,1.1,11.0,267.0,548.94,451.89
2016,2,23,8,45,732.5,61.0,1.25,11.5,313.5,605.4,495.81
2016,2,23,9,0,788.0,58.0,1.4,12.0,360.0,666.93,540.97
2016,2,23,9,15,828.5,67.0,1.4,12.5,416.5,733.29,587.0
2016,2,23,9,30,869.0,76.0,1.4,13.0,473.0,798.88,630.95
2016,2,23,9,45,888.0,78.0,1.45,13.5,513.0,837.01,655.02
2016,2,23,10,0,907.0,80.0,1.5,14.0,553.0,865.47,672.35
2016,2,23,10,15,919.5,82.0,1.5,14.0,586.5,892.55,689.31
2016,2,23,10,30,932.0,84.0,1.5,14.0,620.0,916.4,704.02
2016,2,23,10,45,939.0,85.5,1.55,14.5,646.0,931.4,712.16
2016,2,23,11,0,946.0,87.0,1.6,15.0,672.0,942.73,718.01
2016,2,23,11,15,951.5,88.0,1.55,15.0,690.5,948.38,720.13
2016,2,23,11,30,957.0,89.0,1.5,15.0,709.0,950.19,719.88
2016,2,23,11,45,957.0,91.0,1.5,15.5,719.0,944.45,714.18
2016,2,23,12,0,957.0,93.0,1.5,16.0,729.0,934.86,706.18
2016,2,23,12,15,957.0,93.0,1.45,16.0,731.0,919.24,694.95
2016,2,23,12,30,957.0,93.0,1.4,16.0,733.0,899.93,681.44
2016,2,23,12,45,949.5,95.0,1.35,16.5,725.5,873.18,661.81
2016,2,23,13,0,942.0,97.0,1.3,17.0,718.0,843.24,640.23
2016,2,23,13,15,937.0,96.5,1.2,17.0,703.5,809.5,616.66
2016,2,23,13,30,932.0,96.0,1.1,17.0,689.0,772.86,591.11
2016,2,23,13,45,923.0,95.0,1.0,17.5,666.5,730.27,559.91
2016,2,23,14,0,914.0,94.0,0.9,18.0,644.0,685.46,525.44
2016,2,23,14,15,902.5,92.0,0.8,18.0,614.0,637.82,489.31
2016,2,23,14,30,891.0,90.0,0.7,18.0,584.0,586.43,449.72
2016,2,23,14,45,872.5,88.5,0.65,18.0,547.5,530.83,406.51
2016,2,23,15,0,854.0,87.0,0.6,18.0,511.0,474.97,361.83
2016,2,23,15,15,832.0,84.0,0.5,17.5,469.0,416.3,313.97
2016,2,23,15,30,810.0,81.0,0.4,17.0,427.0,358.39,265.26
2016,2,23,15,45,773.0,78.0,0.35,17.0,379.5,297.28,213.11
2016,2,23,16,0,736.0,75.0,0.3,17.0,332.0,237.15,161.46
2016,2,23,16,15,689.5,69.5,0.3,16.5,282.5,178.33,112.61
2016,2,23,16,30,643.0,64.0,0.3,16.0,233.0,124.43,71.04
2016,2,23,16,45,560.0,57.5,0.3,15.5,183.0,73.08,39.8
2016,2,23,17,0,477.0,51.0,0.3,15.0,133.0,39.52,29.16
2016,2,23,17,15,360.5,39.0,0.4,14.5,89.5,31.01,21.1
2016,2,23,17,30,244.0,27.0,0.5,14.0,46.0,22.1,9.96
2016,2,23,17,45,122.0,13.5,0.65,14.0,23.0,12.87,0.0
2016,2,23,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,6,45,37.5,5.0,0.85,10.0,5.5,0.0,0.0
2016,2,24,7,0,75.0,10.0,0.8,10.0,11.0,38.24,0.0
2016,2,24,7,15,217.0,24.0,0.9,10.0,46.0,144.34,84.54
2016,2,24,7,30,359.0,38.0,1.0,10.0,81.0,244.62,194.15
2016,2,24,7,45,451.5,47.0,1.15,10.5,127.0,322.28,264.0
2016,2,24,8,0,544.0,56.0,1.3,11.0,173.0,407.62,337.26
2016,2,24,8,15,600.5,63.0,1.3,11.5,221.5,474.96,393.07
2016,2,24,8,30,657.0,70.0,1.3,12.0,270.0,545.26,448.79
2016,2,24,8,45,700.0,73.5,1.35,12.5,317.5,604.04,493.69
2016,2,24,9,0,743.0,77.0,1.4,13.0,365.0,659.69,533.48
2016,2,24,9,15,769.0,81.0,1.35,13.0,408.5,707.29,566.34
2016,2,24,9,30,795.0,85.0,1.3,13.0,452.0,753.56,597.45
2016,2,24,9,45,817.0,86.5,1.3,13.5,491.0,791.88,621.67
2016,2,24,10,0,839.0,88.0,1.3,14.0,530.0,827.99,643.99
2016,2,24,10,15,852.0,90.5,1.3,14.5,562.5,855.07,659.77
2016,2,24,10,30,865.0,93.0,1.3,15.0,595.0,879.11,673.44
2016,2,24,10,45,875.0,94.0,1.35,15.5,620.5,895.47,682.61
2016,2,24,11,0,885.0,95.0,1.4,16.0,646.0,901.02,684.65
2016,2,24,11,15,891.0,96.0,1.4,16.0,664.0,906.96,687.79
2016,2,24,11,30,897.0,97.0,1.4,16.0,682.0,909.29,688.65
2016,2,24,11,45,900.0,97.5,1.4,16.5,692.5,904.75,683.81
2016,2,24,12,0,903.0,98.0,1.4,17.0,703.0,896.57,676.79
2016,2,24,12,15,903.5,98.0,1.3,17.0,705.0,882.09,665.59
2016,2,24,12,30,904.0,98.0,1.2,17.0,707.0,864.1,652.23
2016,2,24,12,45,896.5,100.0,1.2,17.0,699.5,838.4,635.22
2016,2,24,13,0,889.0,102.0,1.2,17.0,692.0,809.71,616.26
2016,2,24,13,15,884.0,101.5,1.15,17.0,678.0,777.44,594.18
2016,2,24,13,30,879.0,101.0,1.1,17.0,664.0,746.01,572.69
2016,2,24,13,45,871.5,99.0,1.05,17.5,642.5,704.57,542.37
2016,2,24,14,0,864.0,97.0,1.0,18.0,621.0,660.99,509.27
2016,2,24,14,15,852.5,95.5,0.95,18.0,592.5,613.62,473.71
2016,2,24,14,30,841.0,94.0,0.9,18.0,564.0,564.88,436.29
2016,2,24,14,45,825.0,91.5,0.85,18.0,528.5,511.78,394.63
2016,2,24,15,0,809.0,89.0,0.8,18.0,493.0,458.32,351.48
2016,2,24,15,15,786.5,85.5,0.7,17.5,452.5,401.2,304.66
2016,2,24,15,30,764.0,82.0,0.6,17.0,412.0,345.01,257.19
2016,2,24,15,45,733.0,78.0,0.55,17.0,367.0,287.12,207.3
2016,2,24,16,0,702.0,74.0,0.5,17.0,322.0,229.63,157.42
2016,2,24,16,15,658.0,68.5,0.55,16.5,274.5,173.13,110.17
2016,2,24,16,30,614.0,63.0,0.6,16.0,227.0,121.29,69.79
2016,2,24,16,45,548.0,55.5,0.65,15.5,179.5,71.48,38.54
2016,2,24,17,0,482.0,48.0,0.7,15.0,132.0,36.54,26.58
2016,2,24,17,15,373.0,37.0,0.75,14.5,89.5,28.91,19.36
2016,2,24,17,30,264.0,26.0,0.8,14.0,47.0,20.93,9.82
2016,2,24,17,45,132.0,13.0,0.9,14.0,23.5,12.39,0.0
2016,2,24,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,6,45,32.5,5.5,0.9,9.5,6.5,0.0,0.0
2016,2,25,7,0,65.0,11.0,0.9,10.0,13.0,35.54,0.0
2016,2,25,7,15,195.5,26.5,1.05,10.5,47.5,138.97,88.35
2016,2,25,7,30,326.0,42.0,1.2,11.0,82.0,233.48,185.81
2016,2,25,7,45,407.0,53.5,1.35,11.5,127.0,306.78,251.4
2016,2,25,8,0,488.0,65.0,1.5,12.0,172.0,386.78,320.07
2016,2,25,8,15,545.5,73.0,1.45,12.5,219.5,454.09,375.67
2016,2,25,8,30,603.0,81.0,1.4,13.0,267.0,524.42,431.22
2016,2,25,8,45,644.5,86.0,1.35,13.5,314.0,582.41,474.98
2016,2,25,9,0,686.0,91.0,1.3,14.0,361.0,641.09,516.95
2016,2,25,9,15,714.0,95.5,1.3,14.5,403.5,689.0,549.43
2016,2,25,9,30,742.0,100.0,1.3,15.0,446.0,735.9,580.42
2016,2,25,9,45,769.5,101.0,1.3,15.5,485.5,776.69,606.38
2016,2,25,10,0,797.0,102.0,1.3,16.0,525.0,811.64,627.85
2016,2,25,10,15,811.0,104.0,1.3,16.5,557.0,838.33,643.38
2016,2,25,10,30,825.0,106.0,1.3,17.0,589.0,862.12,656.89
2016,2,25,10,45,839.5,106.0,1.3,17.5,615.5,880.92,667.01
2016,2,25,11,0,854.0,106.0,1.3,18.0,642.0,896.44,675.0
2016,2,25,11,15,598.5,197.5,1.25,18.0,578.0,770.42,587.06
2016,2,25,11,30,343.0,289.0,1.2,18.0,514.0,629.15,481.8
2016,2,25,11,45,342.5,294.5,1.15,18.5,522.0,629.37,481.51
2016,2,25,12,0,342.0,300.0,1.1,19.0,530.0,628.06,478.78
2016,2,25,12,15,453.5,262.0,1.05,19.0,568.5,684.21,520.2
2016,2,25,12,30,565.0,224.0,1.0,19.0,607.0,724.8,549.6
2016,2,25,12,45,486.5,251.0,0.95,19.5,579.0,673.44,509.88
2016,2,25,13,0,408.0,278.0,0.9,20.0,551.0,614.55,465.98
2016,2,25,13,15,642.5,190.0,0.8,20.0,609.5,696.91,527.56
2016,2,25,13,30,877.0,102.0,0.7,20.0,668.0,747.73,563.0
2016,2,25,13,45,865.5,102.5,0.65,20.0,646.0,706.18,533.17
2016,2,25,14,0,854.0,103.0,0.6,20.0,624.0,662.75,501.74
2016,2,25,14,15,843.0,101.0,0.5,19.5,596.0,615.42,467.26
2016,2,25,14,30,832.0,99.0,0.4,19.0,568.0,566.73,430.92
2016,2,25,14,45,812.0,98.0,0.35,19.0,532.0,513.39,389.92
2016,2,25,15,0,792.0,97.0,0.3,19.0,496.0,460.07,347.8
2016,2,25,15,15,769.5,93.5,0.35,18.5,455.5,403.66,303.43
2016,2,25,15,30,747.0,90.0,0.4,18.0,415.0,346.62,256.9
2016,2,25,15,45,716.5,85.5,0.45,18.0,370.5,288.83,208.06
2016,2,25,16,0,686.0,81.0,0.5,18.0,326.0,233.53,160.58
2016,2,25,16,15,642.0,74.5,0.55,17.5,278.0,176.85,113.48
2016,2,25,16,30,598.0,68.0,0.6,17.0,230.0,124.89,73.08
2016,2,25,16,45,541.5,59.0,0.7,16.5,183.5,75.04,41.22
2016,2,25,17,0,485.0,50.0,0.8,16.0,137.0,38.14,27.89
2016,2,25,17,15,378.5,39.0,0.75,15.5,93.5,30.59,20.78
2016,2,25,17,30,272.0,28.0,0.7,15.0,50.0,22.69,11.64
2016,2,25,17,45,136.0,14.0,0.7,14.5,25.0,13.34,0.0
2016,2,25,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.55,11.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.6,11.0,11.0,10.48,0.0
2016,2,26,7,15,67.0,29.0,0.65,11.0,38.0,78.45,50.87
2016,2,26,7,30,134.0,47.0,0.7,11.0,65.0,136.95,108.32
2016,2,26,7,45,169.0,67.0,0.8,11.5,99.0,185.75,151.78
2016,2,26,8,0,204.0,87.0,0.9,12.0,133.0,237.01,196.15
2016,2,26,8,15,226.5,106.5,1.05,12.0,168.5,282.08,234.67
2016,2,26,8,30,249.0,126.0,1.2,12.0,204.0,328.27,273.13
2016,2,26,8,45,275.0,140.0,1.4,12.5,239.0,370.72,307.47
2016,2,26,9,0,301.0,154.0,1.6,13.0,274.0,414.3,341.92
2016,2,26,9,15,279.0,176.5,1.7,13.5,297.0,432.0,353.93
2016,2,26,9,30,257.0,199.0,1.8,14.0,320.0,447.1,363.74
2016,2,26,9,45,352.5,197.5,1.9,14.5,378.5,527.81,426.87
2016,2,26,10,0,448.0,196.0,2.0,15.0,437.0,626.02,500.6
2016,2,26,10,15,546.0,177.0,2.0,15.0,487.5,694.71,551.84
2016,2,26,10,30,644.0,158.0,2.0,15.0,538.0,770.41,606.19
2016,2,26,10,45,626.5,172.5,2.05,15.5,555.5,775.08,607.08
2016,2,26,11,0,609.0,187.0,2.1,16.0,573.0,776.46,606.1
2016,2,26,11,15,560.5,211.5,2.15,16.0,574.0,753.93,588.36
2016,2,26,11,30,512.0,236.0,2.2,16.0,575.0,733.66,572.3
2016,2,26,11,45,548.0,227.0,2.25,16.0,594.5,749.07,584.25
2016,2,26,12,0,584.0,218.0,2.3,16.0,614.0,761.55,593.79
2016,2,26,12,15,575.5,221.5,2.35,16.0,613.5,746.3,582.49
2016,2,26,12,30,567.0,225.0,2.4,16.0,613.0,728.89,569.87
2016,2,26,12,45,722.0,166.0,2.45,16.0,655.0,780.88,610.59
2016,2,26,13,0,877.0,107.0,2.5,16.0,697.0,814.9,635.0
2016,2,26,13,15,592.5,199.5,2.55,16.0,595.0,670.16,527.46
2016,2,26,13,30,308.0,292.0,2.6,16.0,493.0,524.97,414.43
2016,2,26,13,45,580.0,195.5,2.7,16.0,558.0,605.71,481.41
2016,2,26,14,0,852.0,99.0,2.8,16.0,623.0,659.17,524.48
2016,2,26,14,15,840.0,97.0,2.8,15.5,594.0,611.3,487.49
2016,2,26,14,30,828.0,95.0,2.8,15.0,565.0,562.16,449.15
2016,2,26,14,45,816.0,91.0,2.85,15.0,530.5,510.01,406.65
2016,2,26,15,0,804.0,87.0,2.9,15.0,496.0,457.16,362.29
2016,2,26,15,15,782.0,84.0,2.85,14.5,455.5,400.82,314.3
2016,2,26,15,30,760.0,81.0,2.8,14.0,415.0,345.35,265.64
2016,2,26,15,45,483.0,114.0,2.75,14.0,318.0,246.87,187.37
2016,2,26,16,0,206.0,147.0,2.7,14.0,221.0,180.04,138.57
2016,2,26,16,15,191.0,128.0,2.5,13.5,189.0,146.32,110.29
2016,2,26,16,30,176.0,109.0,2.3,13.0,157.0,114.25,84.08
2016,2,26,16,45,154.0,88.5,2.1,12.5,125.0,82.67,60.23
2016,2,26,17,0,132.0,68.0,1.9,12.0,93.0,53.59,42.09
2016,2,26,17,15,95.5,49.0,1.75,11.5,64.0,41.05,30.33
2016,2,26,17,30,59.0,30.0,1.6,11.0,35.0,25.78,14.78
2016,2,26,17,45,29.5,15.0,1.45,11.0,17.5,14.3,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.0,1.0,8.5,10.0,0.0,0.0
2016,2,27,7,0,0.0,20.0,1.0,9.0,20.0,19.06,0.0
2016,2,27,7,15,226.0,28.5,1.1,9.5,59.0,159.97,113.48
2016,2,27,7,30,452.0,37.0,1.2,10.0,98.0,292.71,235.57
2016,2,27,7,45,531.0,45.0,1.35,10.5,145.5,366.97,301.9
2016,2,27,8,0,610.0,53.0,1.5,11.0,193.0,447.62,370.98
2016,2,27,8,15,661.0,58.5,1.45,11.5,242.5,512.88,424.38
2016,2,27,8,30,712.0,64.0,1.4,12.0,292.0,576.9,474.46
2016,2,27,8,45,744.5,68.5,1.35,12.5,339.0,632.21,514.38
2016,2,27,9,0,777.0,73.0,1.3,13.0,386.0,687.32,552.32
2016,2,27,9,15,801.0,76.5,1.25,13.0,429.5,733.98,583.87
2016,2,27,9,30,825.0,80.0,1.2,13.0,473.0,779.11,613.6
2016,2,27,9,45,626.0,142.0,1.2,13.5,454.0,710.22,561.18
2016,2,27,10,0,427.0,204.0,1.2,14.0,435.0,618.48,489.02
2016,2,27,10,15,421.5,219.5,1.1,14.0,458.5,636.76,501.1
2016,2,27,10,30,416.0,235.0,1.0,14.0,482.0,652.83,510.24
2016,2,27,10,45,380.5,255.5,0.95,14.5,489.0,633.02,492.79
2016,2,27,11,0,345.0,276.0,0.9,15.0,496.0,624.12,483.35
2016,2,27,11,15,632.0,184.0,0.85,15.0,600.0,794.18,608.55
2016,2,27,11,30,919.0,92.0,0.8,15.0,704.0,930.77,696.38
2016,2,27,11,45,922.5,92.0,0.8,15.5,715.0,925.89,689.34
2016,2,27,12,0,926.0,92.0,0.8,16.0,726.0,917.28,682.19
2016,2,27,12,15,753.5,157.5,0.8,16.0,674.0,836.34,628.56
2016,2,27,12,30,581.0,223.0,0.8,16.0,622.0,739.82,561.68
2016,2,27,12,45,733.5,166.5,0.8,16.0,666.0,792.52,601.57
2016,2,27,13,0,886.0,110.0,0.8,16.0,710.0,827.39,624.71
2016,2,27,13,15,578.0,206.0,0.75,16.0,594.5,663.66,507.77
2016,2,27,13,30,270.0,302.0,0.7,16.0,479.0,508.15,391.33
2016,2,27,13,45,261.0,293.0,0.7,16.0,459.5,479.12,371.53
2016,2,27,14,0,252.0,284.0,0.7,16.0,440.0,450.1,350.18
2016,2,27,14,15,350.5,249.0,0.65,16.0,455.5,460.54,359.06
2016,2,27,14,30,449.0,214.0,0.6,16.0,471.0,466.47,363.17
2016,2,27,14,45,451.5,198.5,0.6,16.0,443.5,427.41,332.77
2016,2,27,15,0,454.0,183.0,0.6,16.0,416.0,387.31,301.12
2016,2,27,15,15,430.0,171.5,0.55,15.5,378.0,339.21,262.83
2016,2,27,15,30,406.0,160.0,0.5,15.0,340.0,293.06,225.27
2016,2,27,15,45,576.0,115.0,0.5,15.0,341.0,277.52,205.98
2016,2,27,16,0,746.0,70.0,0.5,15.0,342.0,241.69,167.18
2016,2,27,16,15,704.5,65.0,0.5,14.5,293.5,183.48,117.62
2016,2,27,16,30,663.0,60.0,0.5,14.0,245.0,126.97,72.67
2016,2,27,16,45,603.0,53.5,0.55,13.5,196.5,75.02,39.19
2016,2,27,17,0,543.0,47.0,0.6,13.0,148.0,35.16,25.69
2016,2,27,17,15,437.0,37.5,0.65,12.5,103.0,28.89,19.72
2016,2,27,17,30,331.0,28.0,0.7,12.0,58.0,22.35,12.4
2016,2,27,17,45,165.5,14.0,0.75,12.0,29.0,11.06,0.0
2016,2,27,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,1.05,8.5,8.5,8.1,0.0
2016,2,28,7,0,0.0,17.0,1.1,9.0,17.0,17.13,0.0
2016,2,28,7,15,107.5,34.0,1.25,9.5,49.0,104.99,75.43
2016,2,28,7,30,215.0,51.0,1.4,10.0,81.0,192.16,155.24
2016,2,28,7,45,258.0,69.0,1.55,10.5,119.5,246.76,204.21
2016,2,28,8,0,301.0,87.0,1.7,11.0,158.0,304.89,254.74
2016,2,28,8,15,331.5,103.5,1.7,11.0,198.0,356.27,298.4
2016,2,28,8,30,362.0,120.0,1.7,11.0,238.0,409.23,341.94
2016,2,28,8,45,395.5,129.0,1.7,11.5,275.5,456.6,379.33
2016,2,28,9,0,429.0,138.0,1.7,12.0,313.0,505.08,416.46
2016,2,28,9,15,296.5,175.5,1.7,12.5,302.5,445.36,365.36
2016,2,28,9,30,164.0,213.0,1.7,13.0,292.0,376.74,307.01
2016,2,28,9,45,245.0,220.5,1.75,13.5,349.5,467.55,378.92
2016,2,28,10,0,326.0,228.0,1.8,14.0,407.0,548.09,440.19
2016,2,28,10,15,467.0,200.5,1.8,14.0,472.5,656.05,522.53
2016,2,28,10,30,608.0,173.0,1.8,14.0,538.0,758.86,598.43
2016,2,28,10,45,533.0,210.5,1.8,14.5,540.0,732.59,574.42
2016,2,28,11,0,458.0,248.0,1.8,15.0,542.0,707.37,552.39
2016,2,28,11,15,268.5,278.5,1.8,15.0,452.5,556.48,437.51
2016,2,28,11,30,79.0,309.0,1.8,15.0,363.0,391.72,308.51
2016,2,28,11,45,74.5,311.5,1.85,15.0,363.0,387.62,306.0
2016,2,28,12,0,70.0,314.0,1.9,15.0,363.0,383.39,302.53
2016,2,28,12,15,78.5,319.0,1.9,15.0,374.0,392.94,309.99
2016,2,28,12,30,87.0,324.0,1.9,15.0,385.0,401.85,316.89
2016,2,28,12,45,255.0,302.5,1.95,15.0,477.0,531.98,419.82
2016,2,28,13,0,423.0,281.0,2.0,15.0,569.0,640.31,502.52
2016,2,28,13,15,429.5,272.5,1.95,15.0,560.5,619.76,486.37
2016,2,28,13,30,436.0,264.0,1.9,15.0,552.0,597.36,469.78
2016,2,28,13,45,623.0,196.0,1.85,15.0,593.0,641.21,505.13
2016,2,28,14,0,810.0,128.0,1.8,15.0,634.0,665.18,524.1
2016,2,28,14,15,799.0,125.5,1.75,15.0,605.5,619.15,488.18
2016,2,28,14,30,788.0,123.0,1.7,15.0,577.0,571.03,450.49
2016,2,28,14,45,554.0,168.5,1.65,15.0,478.0,451.92,357.4
2016,2,28,15,0,320.0,214.0,1.6,15.0,379.0,352.6,279.16
2016,2,28,15,15,298.5,198.5,1.5,15.0,343.5,309.17,244.04
2016,2,28,15,30,277.0,183.0,1.4,15.0,308.0,267.75,209.75
2016,2,28,15,45,138.5,147.5,1.3,15.0,210.0,176.15,137.6
2016,2,28,16,0,0.0,112.0,1.2,15.0,112.0,102.8,81.22
2016,2,28,16,15,0.0,96.5,1.1,14.5,96.5,88.33,69.52
2016,2,28,16,30,0.0,81.0,1.0,14.0,81.0,73.98,57.57
2016,2,28,16,45,0.0,65.0,0.9,13.5,65.0,59.36,45.14
2016,2,28,17,0,0.0,49.0,0.8,13.0,49.0,44.95,34.41
2016,2,28,17,15,0.0,34.0,0.85,12.0,34.0,31.58,22.16
2016,2,28,17,30,0.0,19.0,0.9,11.0,19.0,17.63,8.86
2016,2,28,17,45,0.0,9.5,0.95,10.5,9.5,8.8,0.0
2016,2,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,91.5,8.5,0.95,8.5,12.5,40.04,0.0
2016,2,29,7,0,183.0,17.0,0.9,9.0,25.0,108.26,0.0
2016,2,29,7,15,319.0,29.0,1.0,9.5,65.5,204.34,155.6
2016,2,29,7,30,455.0,41.0,1.1,10.0,106.0,302.85,245.68
2016,2,29,7,45,542.0,48.0,1.25,11.0,155.5,381.42,314.12
2016,2,29,8,0,629.0,55.0,1.4,12.0,205.0,466.96,385.48
2016,2,29,8,15,678.0,60.5,1.4,12.5,255.0,528.46,435.27
2016,2,29,8,30,727.0,66.0,1.4,13.0,305.0,596.29,487.6
2016,2,29,8,45,757.0,71.0,1.4,13.5,352.5,651.26,526.59
2016,2,29,9,0,787.0,76.0,1.4,14.0,400.0,705.8,564.05
2016,2,29,9,15,810.0,79.5,1.4,14.5,444.0,752.18,594.52
2016,2,29,9,30,833.0,83.0,1.4,15.0,488.0,796.93,623.16
2016,2,29,9,45,843.0,87.5,1.45,15.5,525.5,829.99,643.68
2016,2,29,10,0,853.0,92.0,1.5,16.0,563.0,860.18,662.12
2016,2,29,10,15,865.0,94.0,1.45,16.0,595.0,886.09,677.49
2016,2,29,10,30,877.0,96.0,1.4,16.0,627.0,908.84,690.66
2016,2,29,10,45,890.5,95.5,1.4,16.5,653.5,919.04,694.84
2016,2,29,11,0,904.0,95.0,1.4,17.0,680.0,933.47,702.1
2016,2,29,11,15,909.5,95.5,1.4,17.0,697.5,938.27,704.31
2016,2,29,11,30,915.0,96.0,1.4,17.0,715.0,939.36,704.35
2016,2,29,11,45,925.0,93.0,1.4,17.5,726.5,936.75,700.83
2016,2,29,12,0,935.0,90.0,1.4,18.0,738.0,930.31,694.98
2016,2,29,12,15,935.5,90.0,1.3,18.0,740.5,915.11,683.37
2016,2,29,12,30,936.0,90.0,1.2,18.0,743.0,896.27,669.57
2016,2,29,12,45,747.0,160.0,1.15,18.5,678.0,801.85,604.69
2016,2,29,13,0,558.0,230.0,1.1,19.0,613.0,697.19,528.88
2016,2,29,13,15,496.0,248.5,1.0,19.0,584.0,648.08,493.12
2016,2,29,13,30,434.0,267.0,0.9,19.0,555.0,600.44,457.54
2016,2,29,13,45,451.0,252.0,0.85,19.0,543.0,577.13,441.19
2016,2,29,14,0,468.0,237.0,0.8,19.0,531.0,551.28,422.46
2016,2,29,14,15,665.5,165.0,0.65,19.0,562.5,580.15,443.88
2016,2,29,14,30,863.0,93.0,0.5,19.0,594.0,586.28,446.56
2016,2,29,14,45,842.5,92.5,0.4,19.5,557.0,531.25,402.54
2016,2,29,15,0,822.0,92.0,0.3,20.0,520.0,476.22,358.29
2016,2,29,15,15,801.0,89.0,0.3,19.5,479.0,418.89,313.27
2016,2,29,15,30,780.0,86.0,0.3,19.0,438.0,362.3,267.16
2016,2,29,15,45,729.0,80.5,0.3,19.0,383.0,295.43,212.06
2016,2,29,16,0,678.0,75.0,0.3,19.0,328.0,231.24,158.56
2016,2,29,16,15,617.0,76.0,0.35,18.5,282.0,178.28,115.3
2016,2,29,16,30,556.0,77.0,0.4,18.0,236.0,132.01,80.03
2016,2,29,16,45,488.5,69.0,0.5,17.5,189.0,84.35,49.14
2016,2,29,17,0,421.0,61.0,0.6,17.0,142.0,46.97,35.63
2016,2,29,17,15,332.5,47.5,0.65,16.5,99.5,36.34,25.94
2016,2,29,17,30,244.0,34.0,0.7,16.0,57.0,26.5,16.26
2016,2,29,17,45,122.0,17.0,0.75,16.0,28.5,13.36,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,0.95,10.0,11.5,10.96,0.0
2016,3,1,7,0,0.0,23.0,0.9,10.0,23.0,24.65,0.0
2016,3,1,7,15,133.5,37.0,1.1,10.5,56.5,119.53,90.84
2016,3,1,7,30,267.0,51.0,1.3,11.0,90.0,218.97,178.13
2016,3,1,7,45,315.0,66.5,1.5,12.0,130.0,276.5,228.68
2016,3,1,8,0,363.0,82.0,1.7,13.0,170.0,337.92,280.9
2016,3,1,8,15,387.5,97.5,1.85,13.5,210.5,387.49,322.06
2016,3,1,8,30,412.0,113.0,2.0,14.0,251.0,437.92,362.55
2016,3,1,8,45,436.0,124.5,2.2,14.5,289.5,483.69,398.45
2016,3,1,9,0,460.0,136.0,2.4,15.0,328.0,529.72,433.66
2016,3,1,9,15,546.5,129.5,2.55,15.0,381.0,603.43,491.45
2016,3,1,9,30,633.0,123.0,2.7,15.0,434.0,687.57,554.54
2016,3,1,9,45,763.0,101.0,2.9,15.5,504.5,781.06,621.55
2016,3,1,10,0,893.0,79.0,3.1,16.0,575.0,874.12,686.48
2016,3,1,10,15,759.5,125.0,3.15,16.0,564.0,836.69,657.83
2016,3,1,10,30,626.0,171.0,3.2,16.0,553.0,778.13,614.91
2016,3,1,10,45,781.0,127.0,3.25,16.5,623.0,866.82,677.25
2016,3,1,11,0,936.0,83.0,3.3,17.0,693.0,950.95,733.72
2016,3,1,11,15,941.0,83.5,3.3,17.0,711.0,955.4,735.25
2016,3,1,11,30,946.0,84.0,3.3,17.0,729.0,956.02,735.0
2016,3,1,11,45,950.5,83.5,3.3,17.0,739.5,951.18,731.16
2016,3,1,12,0,955.0,83.0,3.3,17.0,750.0,942.47,724.85
2016,3,1,12,15,954.5,83.0,3.25,17.0,751.5,926.11,713.05
2016,3,1,12,30,954.0,83.0,3.2,17.0,753.0,906.07,698.87
2016,3,1,12,45,948.0,84.5,3.15,17.0,745.0,879.55,680.27
2016,3,1,13,0,942.0,86.0,3.1,17.0,737.0,849.78,659.47
2016,3,1,13,15,936.5,85.0,3.05,16.5,722.0,814.65,636.06
2016,3,1,13,30,931.0,84.0,3.0,16.0,707.0,776.66,610.46
2016,3,1,13,45,609.5,184.0,3.0,16.0,586.5,623.7,494.47
2016,3,1,14,0,288.0,284.0,3.0,16.0,466.0,474.73,376.56
2016,3,1,14,15,285.5,271.0,2.95,16.0,445.0,444.25,353.56
2016,3,1,14,30,283.0,258.0,2.9,16.0,424.0,413.42,329.36
2016,3,1,14,45,238.0,246.5,2.9,16.0,380.5,358.61,285.91
2016,3,1,15,0,193.0,235.0,2.9,16.0,337.0,311.8,248.46
2016,3,1,15,15,211.5,214.0,2.8,15.5,317.5,286.94,228.32
2016,3,1,15,30,230.0,193.0,2.7,15.0,298.0,260.93,206.4
2016,3,1,15,45,311.5,161.5,2.65,15.0,288.0,240.94,186.68
2016,3,1,16,0,393.0,130.0,2.6,15.0,278.0,211.53,157.55
2016,3,1,16,15,373.0,114.5,2.3,14.5,240.0,167.55,119.81
2016,3,1,16,30,353.0,99.0,2.0,14.0,202.0,125.88,85.6
2016,3,1,16,45,452.5,73.0,1.75,14.0,179.0,86.37,52.67
2016,3,1,17,0,552.0,47.0,1.5,14.0,156.0,34.48,25.05
2016,3,1,17,15,455.5,38.5,1.35,13.5,110.5,29.13,20.0
2016,3,1,17,30,359.0,30.0,1.2,13.0,65.0,23.57,14.21
2016,3,1,17,45,179.5,15.0,1.1,12.5,32.5,11.57,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,120.0,9.5,0.75,11.5,16.0,51.57,0.0
2016,3,2,7,0,240.0,19.0,0.8,12.0,32.0,137.41,46.78
2016,3,2,7,15,366.5,29.0,0.85,12.5,73.5,227.64,175.26
2016,3,2,7,30,493.0,39.0,0.9,13.0,115.0,322.4,259.29
2016,3,2,7,45,566.5,46.0,0.95,13.5,163.5,395.68,322.37
2016,3,2,8,0,640.0,53.0,1.0,14.0,212.0,471.08,384.67
2016,3,2,8,15,350.5,94.5,1.0,14.5,184.0,360.66,295.97
2016,3,2,8,30,61.0,136.0,1.0,15.0,156.0,191.03,154.97
2016,3,2,8,45,195.0,149.0,1.05,15.5,228.5,314.36,257.8
2016,3,2,9,0,329.0,162.0,1.1,16.0,301.0,448.94,363.59
2016,3,2,9,15,397.0,167.0,1.15,16.0,352.0,530.76,425.0
2016,3,2,9,30,465.0,172.0,1.2,16.0,403.0,602.38,478.01
2016,3,2,9,45,370.0,209.0,1.3,16.5,401.5,560.96,443.5
2016,3,2,10,0,275.0,246.0,1.4,17.0,400.0,527.82,415.43
2016,3,2,10,15,404.5,225.5,1.5,17.0,466.5,634.04,496.52
2016,3,2,10,30,534.0,205.0,1.6,17.0,533.0,730.24,567.37
2016,3,2,10,45,717.0,149.0,1.7,17.0,608.5,841.39,646.09
2016,3,2,11,0,900.0,93.0,1.8,17.0,684.0,932.56,707.3
2016,3,2,11,15,743.5,156.5,1.9,17.0,653.5,873.81,666.69
2016,3,2,11,30,587.0,220.0,2.0,17.0,623.0,791.56,609.31
2016,3,2,11,45,603.0,218.5,2.1,17.0,637.5,801.22,617.39
2016,3,2,12,0,619.0,217.0,2.2,17.0,652.0,804.06,619.95
2016,3,2,12,15,514.5,257.5,2.25,17.0,619.5,739.64,571.75
2016,3,2,12,30,410.0,298.0,2.3,17.0,587.0,669.59,519.48
2016,3,2,12,45,427.5,288.5,2.4,17.0,588.5,670.33,521.22
2016,3,2,13,0,445.0,279.0,2.5,17.0,590.0,659.09,513.88
2016,3,2,13,15,416.5,292.0,2.55,16.5,578.5,624.97,489.35
2016,3,2,13,30,388.0,305.0,2.6,16.0,567.0,599.52,470.88
2016,3,2,13,45,197.5,253.5,2.65,16.0,387.0,390.12,310.29
2016,3,2,14,0,7.0,202.0,2.7,16.0,207.0,194.63,153.53
2016,3,2,14,15,17.0,216.0,2.7,15.5,226.5,213.31,169.68
2016,3,2,14,30,27.0,230.0,2.7,15.0,246.0,230.77,184.33
2016,3,2,14,45,24.5,215.0,2.7,15.0,229.0,213.23,170.4
2016,3,2,15,0,22.0,200.0,2.7,15.0,212.0,196.0,156.75
2016,3,2,15,15,11.0,162.0,2.65,14.5,168.0,154.57,123.51
2016,3,2,15,30,0.0,124.0,2.6,14.0,124.0,114.81,91.26
2016,3,2,15,45,0.0,123.0,2.55,14.0,123.0,113.38,90.38
2016,3,2,16,0,0.0,122.0,2.5,14.0,122.0,111.7,89.19
2016,3,2,16,15,0.0,105.0,2.35,13.5,105.0,95.86,76.19
2016,3,2,16,30,0.0,88.0,2.2,13.0,88.0,80.17,63.09
2016,3,2,16,45,0.0,72.0,2.05,13.0,72.0,65.48,50.51
2016,3,2,17,0,0.0,56.0,1.9,13.0,56.0,50.98,39.86
2016,3,2,17,15,0.0,39.5,1.85,12.5,39.5,36.43,26.55
2016,3,2,17,30,0.0,23.0,1.8,12.0,23.0,21.35,12.52
2016,3,2,17,45,0.0,11.5,1.75,12.0,11.5,10.66,0.0
2016,3,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,4.0,0.85,11.5,4.0,3.81,0.0
2016,3,3,7,0,0.0,8.0,0.9,12.0,8.0,7.4,0.0
2016,3,3,7,15,0.0,19.0,0.95,12.0,19.0,17.62,8.88
2016,3,3,7,30,0.0,30.0,1.0,12.0,30.0,27.85,18.06
2016,3,3,7,45,0.0,42.5,1.05,12.5,42.5,39.49,28.28
2016,3,3,8,0,0.0,55.0,1.1,13.0,55.0,51.16,38.38
2016,3,3,8,15,0.0,67.5,1.1,13.0,67.5,63.4,48.89
2016,3,3,8,30,0.0,80.0,1.1,13.0,80.0,75.63,59.22
2016,3,3,8,45,0.0,69.5,1.1,13.0,69.5,64.66,49.77
2016,3,3,9,0,0.0,59.0,1.1,13.0,59.0,54.86,41.33
2016,3,3,9,15,0.0,91.0,1.15,13.0,91.0,85.27,66.88
2016,3,3,9,30,0.0,123.0,1.2,13.0,123.0,117.32,93.37
2016,3,3,9,45,5.0,159.0,1.25,13.5,162.0,158.26,126.71
2016,3,3,10,0,10.0,195.0,1.3,14.0,201.0,199.77,159.83
2016,3,3,10,15,5.0,157.5,1.3,14.0,160.5,155.42,123.38
2016,3,3,10,30,0.0,120.0,1.3,14.0,120.0,113.05,88.51
2016,3,3,10,45,38.5,211.5,1.3,14.0,237.0,250.96,201.11
2016,3,3,11,0,77.0,303.0,1.3,14.0,354.0,387.15,306.83
2016,3,3,11,15,134.0,318.5,1.35,14.0,410.0,467.65,368.26
2016,3,3,11,30,191.0,334.0,1.4,14.0,466.0,533.5,418.0
2016,3,3,11,45,192.0,338.5,1.5,14.0,472.5,534.94,418.68
2016,3,3,12,0,193.0,343.0,1.6,14.0,479.0,535.52,419.3
2016,3,3,12,15,146.5,341.0,1.6,14.0,444.5,486.67,381.5
2016,3,3,12,30,100.0,339.0,1.6,14.0,410.0,428.33,336.63
2016,3,3,12,45,103.0,337.0,1.6,14.0,410.0,424.09,333.87
2016,3,3,13,0,106.0,335.0,1.6,14.0,410.0,419.37,330.43
2016,3,3,13,15,106.0,328.5,1.45,14.0,402.0,407.15,320.81
2016,3,3,13,30,106.0,322.0,1.3,14.0,394.0,394.67,311.04
2016,3,3,13,45,58.5,269.0,1.2,14.0,308.5,302.1,239.02
2016,3,3,14,0,11.0,216.0,1.1,14.0,223.0,210.61,166.65
2016,3,3,14,15,7.5,199.5,1.1,14.0,204.5,191.75,152.14
2016,3,3,14,30,4.0,183.0,1.1,14.0,186.0,173.37,137.64
2016,3,3,14,45,2.0,144.5,1.1,14.0,146.0,135.73,107.39
2016,3,3,15,0,0.0,106.0,1.1,14.0,106.0,98.7,77.25
2016,3,3,15,15,0.0,125.5,0.95,13.5,125.5,116.53,92.46
2016,3,3,15,30,0.0,145.0,0.8,13.0,145.0,133.86,107.14
2016,3,3,15,45,0.0,111.5,0.65,13.0,111.5,103.05,81.74
2016,3,3,16,0,0.0,78.0,0.5,13.0,78.0,72.49,56.32
