Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,6,45,73.5,23.0,1.55,8.5,31.5,64.78,34.3
2016,3,14,7,0,147.0,46.0,1.7,9.0,63.0,134.2,105.44
2016,3,14,7,15,211.5,64.5,1.75,9.0,103.0,194.74,160.29
2016,3,14,7,30,276.0,83.0,1.8,9.0,143.0,261.59,219.46
2016,3,14,7,45,323.5,99.5,1.85,9.5,187.0,331.71,279.27
2016,3,14,8,0,371.0,116.0,1.9,10.0,231.0,396.15,332.71
2016,3,14,8,15,430.5,119.0,1.95,10.0,274.5,456.03,382.05
2016,3,14,8,30,490.0,122.0,2.0,10.0,318.0,519.56,433.03
2016,3,14,8,45,411.0,157.0,2.05,10.5,335.0,517.87,428.13
2016,3,14,9,0,332.0,192.0,2.1,11.0,352.0,495.44,407.37
2016,3,14,9,15,430.5,185.5,2.1,11.0,413.0,591.98,483.08
2016,3,14,9,30,529.0,179.0,2.1,11.0,474.0,679.78,549.54
2016,3,14,9,45,563.5,181.0,2.1,11.5,514.0,723.7,579.77
2016,3,14,10,0,598.0,183.0,2.1,12.0,554.0,772.47,613.15
2016,3,14,10,15,456.0,242.5,2.05,12.0,534.0,711.56,562.98
2016,3,14,10,30,314.0,302.0,2.0,12.0,514.0,636.31,502.89
2016,3,14,10,45,169.5,289.0,2.0,12.5,404.0,471.61,375.38
2016,3,14,11,0,25.0,276.0,2.0,13.0,294.0,292.95,232.41
2016,3,14,11,15,231.5,289.5,1.95,13.0,461.5,540.04,429.32
2016,3,14,11,30,438.0,303.0,1.9,13.0,629.0,756.64,589.2
2016,3,14,11,45,278.5,337.0,1.9,13.0,545.5,626.88,489.15
2016,3,14,12,0,119.0,371.0,1.9,13.0,462.0,498.68,390.25
2016,3,14,12,15,59.5,249.0,1.9,13.0,294.5,300.44,238.78
2016,3,14,12,30,0.0,127.0,1.9,13.0,127.0,119.14,92.79
2016,3,14,12,45,4.5,176.0,1.95,13.5,180.0,169.88,134.27
2016,3,14,13,0,9.0,225.0,2.0,14.0,233.0,220.58,174.59
2016,3,14,13,15,286.5,234.5,2.0,14.0,443.0,469.57,376.12
2016,3,14,13,30,564.0,244.0,2.0,14.0,653.0,684.81,538.32
2016,3,14,13,45,354.0,287.0,2.05,14.0,541.0,543.82,428.8
2016,3,14,14,0,144.0,330.0,2.1,14.0,429.0,419.42,331.37
2016,3,14,14,15,111.0,309.0,2.15,13.5,383.5,364.43,289.98
2016,3,14,14,30,78.0,288.0,2.2,13.0,338.0,317.45,253.75
2016,3,14,14,45,285.5,244.0,2.25,13.0,411.5,386.91,310.64
2016,3,14,15,0,493.0,200.0,2.3,13.0,485.0,431.22,344.27
2016,3,14,15,15,382.0,207.0,2.25,12.5,418.0,357.67,284.95
2016,3,14,15,30,271.0,214.0,2.2,12.0,351.0,297.14,236.53
2016,3,14,15,45,356.5,178.0,2.2,12.0,340.5,273.78,214.26
2016,3,14,16,0,442.0,142.0,2.2,12.0,330.0,239.78,181.19
2016,3,14,16,15,396.5,135.0,2.05,11.5,288.5,194.49,142.83
2016,3,14,16,30,351.0,128.0,1.9,11.0,247.0,156.28,112.0
2016,3,14,16,45,413.0,102.5,1.8,11.0,220.0,112.7,75.24
2016,3,14,17,0,475.0,77.0,1.7,11.0,193.0,65.43,45.87
2016,3,14,17,15,388.5,65.0,1.6,10.5,145.0,48.83,38.3
2016,3,14,17,30,302.0,53.0,1.5,10.0,97.0,40.71,30.51
2016,3,14,17,45,151.0,37.0,1.45,9.5,59.0,30.17,19.72
2016,3,14,18,0,0.0,21.0,1.4,9.0,21.0,18.8,0.0
2016,3,14,18,15,0.0,10.5,1.35,8.5,10.5,10.01,0.0
2016,3,14,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,24.0,5.0,1.1,6.5,5.5,0.0,0.0
2016,3,15,6,30,48.0,10.0,1.2,7.0,11.0,25.84,0.0
2016,3,15,6,45,201.0,24.5,1.35,7.5,46.0,128.38,80.74
2016,3,15,7,0,354.0,39.0,1.5,8.0,81.0,227.52,181.88
2016,3,15,7,15,447.0,48.5,1.45,8.5,129.0,304.61,251.42
2016,3,15,7,30,540.0,58.0,1.4,9.0,177.0,390.49,325.58
2016,3,15,7,45,604.5,64.0,1.35,9.5,229.0,462.98,386.13
2016,3,15,8,0,669.0,70.0,1.3,10.0,281.0,539.92,447.42
2016,3,15,8,15,707.5,75.0,1.3,10.5,332.0,601.43,494.39
2016,3,15,8,30,746.0,80.0,1.3,11.0,383.0,660.52,536.44
2016,3,15,8,45,776.0,83.0,1.3,12.0,431.5,714.86,572.4
2016,3,15,9,0,806.0,86.0,1.3,13.0,480.0,768.59,606.76
2016,3,15,9,15,825.5,89.0,1.2,13.0,524.0,812.54,634.26
2016,3,15,9,30,845.0,92.0,1.1,13.0,568.0,854.51,659.74
2016,3,15,9,45,861.5,93.5,1.05,13.5,606.5,889.74,679.59
2016,3,15,10,0,878.0,95.0,1.0,14.0,645.0,914.54,692.16
2016,3,15,10,15,888.5,97.0,1.0,14.0,677.5,939.11,706.79
2016,3,15,10,30,899.0,99.0,1.0,14.0,710.0,960.38,719.26
2016,3,15,10,45,907.0,100.0,1.0,14.5,735.0,974.7,725.93
2016,3,15,11,0,915.0,101.0,1.0,15.0,760.0,985.4,730.43
2016,3,15,11,15,919.5,102.0,1.0,15.0,777.5,989.07,731.92
2016,3,15,11,30,924.0,103.0,1.0,15.0,795.0,988.95,731.22
2016,3,15,11,45,927.0,103.0,1.0,15.5,804.5,982.5,725.3
2016,3,15,12,0,930.0,103.0,1.0,16.0,814.0,972.27,717.19
2016,3,15,12,15,930.5,103.0,1.0,16.0,815.0,956.01,706.71
2016,3,15,12,30,931.0,103.0,1.0,16.0,816.0,936.12,694.04
2016,3,15,12,45,930.0,102.0,1.05,16.5,809.0,910.34,677.21
2016,3,15,13,0,929.0,101.0,1.1,17.0,802.0,881.19,658.18
2016,3,15,13,15,925.5,100.0,1.1,17.0,787.0,846.81,636.05
2016,3,15,13,30,922.0,99.0,1.1,17.0,772.0,809.5,611.86
2016,3,15,13,45,914.5,98.5,1.1,17.0,749.0,767.03,583.95
2016,3,15,14,0,907.0,98.0,1.1,17.0,726.0,722.29,553.85
2016,3,15,14,15,898.0,96.0,1.05,16.5,695.5,673.07,518.69
2016,3,15,14,30,889.0,94.0,1.0,16.0,665.0,622.19,481.31
2016,3,15,14,45,876.0,92.0,1.0,16.0,628.0,567.73,439.68
2016,3,15,15,0,863.0,90.0,1.0,16.0,591.0,511.82,395.57
2016,3,15,15,15,845.0,87.5,0.9,16.0,548.5,452.93,347.15
2016,3,15,15,30,827.0,85.0,0.8,16.0,506.0,394.43,297.63
2016,3,15,15,45,803.5,81.0,0.75,16.0,459.0,333.46,245.24
2016,3,15,16,0,780.0,77.0,0.7,16.0,412.0,274.14,193.26
2016,3,15,16,15,746.0,73.0,0.65,15.5,362.0,214.65,142.0
2016,3,15,16,30,712.0,69.0,0.6,15.0,312.0,158.67,95.76
2016,3,15,16,45,660.5,63.5,0.6,14.5,260.0,100.36,54.1
2016,3,15,17,0,609.0,58.0,0.6,14.0,208.0,51.22,31.4
2016,3,15,17,15,530.0,50.0,0.65,13.5,158.5,36.99,27.4
2016,3,15,17,30,451.0,42.0,0.7,13.0,109.0,32.32,22.86
2016,3,15,17,45,312.0,30.0,0.8,12.5,67.5,23.63,14.21
2016,3,15,18,0,173.0,18.0,0.9,12.0,26.0,14.45,0.0
2016,3,15,18,15,86.5,9.0,0.95,11.5,13.0,8.58,0.0
2016,3,15,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.0,1.15,8.5,5.0,0.0,0.0
2016,3,16,6,30,0.0,10.0,1.2,9.0,10.0,9.53,0.0
2016,3,16,6,45,84.5,27.0,1.3,10.0,37.5,76.72,49.43
2016,3,16,7,0,169.0,44.0,1.4,11.0,65.0,140.05,110.5
2016,3,16,7,15,206.5,63.5,1.55,11.5,101.5,190.6,155.99
2016,3,16,7,30,244.0,83.0,1.7,12.0,138.0,244.24,202.97
2016,3,16,7,45,268.0,102.0,1.9,12.5,176.5,292.01,243.82
2016,3,16,8,0,292.0,121.0,2.1,13.0,215.0,341.27,284.66
2016,3,16,8,15,311.5,138.0,2.2,13.5,253.0,386.12,320.61
2016,3,16,8,30,331.0,155.0,2.3,14.0,291.0,431.66,356.11
2016,3,16,8,45,575.0,118.5,2.4,14.5,389.0,607.43,495.76
2016,3,16,9,0,819.0,82.0,2.5,15.0,487.0,776.53,619.1
2016,3,16,9,15,838.0,85.0,2.5,15.0,531.0,820.44,647.61
2016,3,16,9,30,857.0,88.0,2.5,15.0,575.0,862.32,675.36
2016,3,16,9,45,871.5,90.0,2.55,15.5,613.5,889.11,691.36
2016,3,16,10,0,886.0,92.0,2.6,16.0,652.0,920.49,710.6
2016,3,16,10,15,895.5,94.0,2.6,16.5,683.5,944.25,723.99
2016,3,16,10,30,905.0,96.0,2.6,17.0,715.0,964.67,735.13
2016,3,16,10,45,912.5,97.0,2.6,17.5,740.0,978.54,741.89
2016,3,16,11,0,920.0,98.0,2.6,18.0,765.0,988.77,746.34
2016,3,16,11,15,924.0,99.0,2.55,18.0,782.0,991.93,747.14
2016,3,16,11,30,928.0,100.0,2.5,18.0,799.0,991.29,745.59
2016,3,16,11,45,931.0,100.0,2.5,18.0,808.5,984.77,740.82
2016,3,16,12,0,934.0,100.0,2.5,18.0,818.0,974.46,733.71
2016,3,16,12,15,934.0,100.0,2.5,18.0,819.0,957.65,722.4
2016,3,16,12,30,934.0,100.0,2.5,18.0,820.0,937.21,708.79
2016,3,16,12,45,935.0,98.0,2.5,18.5,813.0,911.97,690.69
2016,3,16,13,0,936.0,96.0,2.5,19.0,806.0,883.26,670.35
2016,3,16,13,15,932.0,95.5,2.45,19.0,791.0,848.77,646.91
2016,3,16,13,30,928.0,95.0,2.4,19.0,776.0,811.34,621.42
2016,3,16,13,45,922.0,93.5,2.4,19.0,753.0,768.7,592.47
2016,3,16,14,0,916.0,92.0,2.4,19.0,730.0,723.66,561.55
2016,3,16,14,15,907.0,90.5,2.3,18.5,700.0,674.54,525.45
2016,3,16,14,30,898.0,89.0,2.2,18.0,670.0,623.73,487.14
2016,3,16,14,45,886.0,87.0,2.15,18.0,633.0,569.38,444.39
2016,3,16,15,0,874.0,85.0,2.1,18.0,596.0,514.15,399.72
2016,3,16,15,15,857.0,82.5,1.95,18.0,553.5,455.66,350.9
2016,3,16,15,30,840.0,80.0,1.8,18.0,511.0,395.49,299.48
2016,3,16,15,45,817.5,77.0,1.65,18.0,464.0,335.03,246.7
2016,3,16,16,0,795.0,74.0,1.5,18.0,417.0,276.07,194.37
2016,3,16,16,15,762.5,69.5,1.3,17.5,367.0,215.5,141.75
2016,3,16,16,30,730.0,65.0,1.1,17.0,317.0,158.23,94.18
2016,3,16,16,45,682.0,60.0,0.9,16.5,265.5,102.87,54.85
2016,3,16,17,0,634.0,55.0,0.7,16.0,214.0,49.72,29.1
2016,3,16,17,15,558.5,47.5,0.75,15.0,163.5,34.74,25.25
2016,3,16,17,30,483.0,40.0,0.8,14.0,113.0,30.39,21.11
2016,3,16,17,45,349.5,29.0,0.9,13.5,71.0,22.58,13.4
2016,3,16,18,0,216.0,18.0,1.0,13.0,29.0,14.35,0.0
2016,3,16,18,15,108.0,9.0,1.0,12.5,14.5,8.58,0.0
2016,3,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,6,15,80.0,6.0,1.65,9.5,8.5,0.0,0.0
2016,3,17,6,30,160.0,12.0,1.9,10.0,17.0,66.76,0.0
2016,3,17,6,45,313.0,24.0,2.15,11.0,57.0,176.89,123.99
2016,3,17,7,0,466.0,36.0,2.4,12.0,97.0,277.37,221.05
2016,3,17,7,15,551.0,43.5,2.4,12.5,147.5,354.14,290.0
2016,3,17,7,30,636.0,51.0,2.4,13.0,198.0,435.27,360.01
2016,3,17,7,45,688.0,56.5,2.45,13.5,251.0,504.77,418.07
2016,3,17,8,0,740.0,62.0,2.5,14.0,304.0,577.24,476.0
2016,3,17,8,15,775.5,66.0,2.45,14.5,356.0,638.83,521.89
2016,3,17,8,30,811.0,70.0,2.4,15.0,408.0,700.95,565.61
2016,3,17,8,45,835.5,73.5,2.4,15.5,457.0,753.99,601.54
2016,3,17,9,0,860.0,77.0,2.4,16.0,506.0,805.9,635.79
2016,3,17,9,15,877.5,79.5,2.3,16.0,550.5,842.19,658.61
2016,3,17,9,30,895.0,82.0,2.2,16.0,595.0,883.01,684.31
2016,3,17,9,45,908.0,84.0,2.15,16.5,633.5,916.72,703.78
2016,3,17,10,0,921.0,86.0,2.1,17.0,672.0,947.48,721.01
2016,3,17,10,15,930.5,87.5,2.0,17.5,704.5,971.22,732.76
2016,3,17,10,30,940.0,89.0,1.9,18.0,737.0,991.49,742.11
2016,3,17,10,45,946.0,90.0,1.85,18.5,762.0,1004.23,747.12
2016,3,17,11,0,952.0,91.0,1.8,19.0,787.0,1013.17,749.81
2016,3,17,11,15,956.0,92.0,1.7,19.0,804.0,1016.33,749.59
2016,3,17,11,30,960.0,93.0,1.6,19.0,821.0,1015.55,746.98
2016,3,17,11,45,962.5,93.0,1.5,19.5,830.0,1008.29,738.95
2016,3,17,12,0,965.0,93.0,1.4,20.0,839.0,997.12,728.63
2016,3,17,12,15,964.5,93.5,1.3,20.0,840.0,979.88,715.99
2016,3,17,12,30,964.0,94.0,1.2,20.0,841.0,958.92,701.13
2016,3,17,12,45,960.5,94.5,1.15,20.5,833.0,931.73,681.93
2016,3,17,13,0,957.0,95.0,1.1,21.0,825.0,901.16,660.72
2016,3,17,13,15,953.0,94.0,1.0,21.0,809.0,865.42,636.68
2016,3,17,13,30,949.0,93.0,0.9,21.0,793.0,826.69,610.69
2016,3,17,13,45,942.5,92.0,0.8,21.0,769.5,783.34,581.56
2016,3,17,14,0,936.0,91.0,0.7,21.0,746.0,737.57,550.7
2016,3,17,14,15,927.0,89.5,0.65,21.0,715.0,687.51,515.22
2016,3,17,14,30,918.0,88.0,0.6,21.0,684.0,635.71,477.5
2016,3,17,14,45,905.5,86.0,0.55,21.0,646.5,580.04,435.97
2016,3,17,15,0,893.0,84.0,0.5,21.0,609.0,523.52,392.52
2016,3,17,15,15,876.0,81.5,0.5,20.5,566.0,463.96,346.48
2016,3,17,15,30,859.0,79.0,0.5,20.0,523.0,402.63,297.29
2016,3,17,15,45,836.0,75.5,0.55,20.0,475.0,340.42,245.47
2016,3,17,16,0,813.0,72.0,0.6,20.0,427.0,279.74,193.54
2016,3,17,16,15,780.5,68.0,0.6,19.5,376.0,218.51,141.57
2016,3,17,16,30,748.0,64.0,0.6,19.0,325.0,160.57,94.22
2016,3,17,16,45,700.5,59.0,0.65,18.5,272.5,104.08,54.47
2016,3,17,17,0,653.0,54.0,0.7,18.0,220.0,53.29,31.13
2016,3,17,17,15,578.0,47.0,0.75,17.5,169.0,34.21,24.52
2016,3,17,17,30,503.0,40.0,0.8,17.0,118.0,30.27,20.74
2016,3,17,17,45,371.0,29.5,0.9,16.5,74.5,22.92,13.59
2016,3,17,18,0,239.0,19.0,1.0,16.0,31.0,15.18,0.0
2016,3,17,18,15,119.5,9.5,1.0,15.5,15.5,9.05,0.0
2016,3,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,72.5,7.5,1.2,9.5,10.0,7.15,0.0
2016,3,18,6,30,145.0,15.0,1.3,10.0,20.0,78.88,0.0
2016,3,18,6,45,291.0,27.5,1.4,10.5,60.0,172.83,125.04
2016,3,18,7,0,437.0,40.0,1.5,11.0,100.0,270.07,216.15
2016,3,18,7,15,523.0,48.5,1.5,11.5,150.5,347.57,284.75
2016,3,18,7,30,609.0,57.0,1.5,12.0,201.0,432.98,357.18
2016,3,18,7,45,382.5,97.0,1.55,12.5,195.0,367.73,304.95
2016,3,18,8,0,156.0,137.0,1.6,13.0,189.0,262.35,217.03
2016,3,18,8,15,167.5,157.5,1.55,13.0,221.5,299.13,247.41
2016,3,18,8,30,179.0,178.0,1.5,13.0,254.0,336.32,276.76
2016,3,18,8,45,183.5,200.0,1.5,13.5,285.5,370.16,302.16
2016,3,18,9,0,188.0,222.0,1.5,14.0,317.0,403.57,326.67
2016,3,18,9,15,173.0,243.5,1.5,14.0,336.5,419.4,337.27
2016,3,18,9,30,158.0,265.0,1.5,14.0,356.0,433.59,346.58
2016,3,18,9,45,87.5,248.0,1.5,14.5,299.5,337.78,269.58
2016,3,18,10,0,17.0,231.0,1.5,15.0,243.0,241.55,191.22
2016,3,18,10,15,25.5,257.0,1.55,15.0,275.0,275.89,218.57
2016,3,18,10,30,34.0,283.0,1.6,15.0,307.0,324.63,256.18
2016,3,18,10,45,56.5,313.0,1.65,15.5,354.0,377.66,296.5
2016,3,18,11,0,79.0,343.0,1.7,16.0,401.0,430.46,335.85
2016,3,18,11,15,176.0,353.5,1.7,16.0,487.0,545.25,423.26
2016,3,18,11,30,273.0,364.0,1.7,16.0,573.0,657.75,505.59
2016,3,18,11,45,601.0,239.5,1.75,16.5,705.0,841.27,641.57
2016,3,18,12,0,929.0,115.0,1.8,17.0,837.0,989.5,739.76
2016,3,18,12,15,929.0,115.0,1.85,17.0,837.5,972.46,727.27
2016,3,18,12,30,929.0,115.0,1.9,17.0,838.0,951.82,714.42
2016,3,18,12,45,925.5,115.0,1.95,17.0,830.5,924.64,697.22
2016,3,18,13,0,922.0,115.0,2.0,17.0,823.0,894.23,677.8
2016,3,18,13,15,918.0,114.0,2.05,17.0,807.0,859.32,655.2
2016,3,18,13,30,914.0,113.0,2.1,17.0,791.0,821.54,630.43
2016,3,18,13,45,908.5,111.0,2.15,17.0,767.5,778.98,602.05
2016,3,18,14,0,903.0,109.0,2.2,17.0,744.0,734.04,571.13
2016,3,18,14,15,893.5,107.0,2.25,16.5,713.5,684.37,535.55
2016,3,18,14,30,884.0,105.0,2.3,16.0,683.0,633.81,498.1
2016,3,18,14,45,872.0,102.0,2.35,16.0,645.5,578.22,454.73
2016,3,18,15,0,860.0,99.0,2.4,16.0,608.0,521.87,409.34
2016,3,18,15,15,841.5,96.0,2.35,15.5,565.0,462.17,360.28
2016,3,18,15,30,823.0,93.0,2.3,15.0,522.0,402.97,309.97
2016,3,18,15,45,796.0,90.0,2.3,15.0,473.5,341.79,256.38
2016,3,18,16,0,769.0,87.0,2.3,15.0,425.0,282.71,203.66
2016,3,18,16,15,734.0,82.0,2.15,14.5,374.0,219.5,148.41
2016,3,18,16,30,699.0,77.0,2.0,14.0,323.0,162.62,100.56
2016,3,18,16,45,643.0,71.5,1.85,13.5,270.0,107.52,60.75
2016,3,18,17,0,587.0,66.0,1.7,13.0,217.0,59.2,37.23
2016,3,18,17,15,508.0,57.0,1.6,12.5,166.5,42.53,32.49
2016,3,18,17,30,429.0,48.0,1.5,12.0,116.0,37.25,27.41
2016,3,18,17,45,299.0,35.0,1.4,11.5,74.0,27.84,18.25
2016,3,18,18,0,169.0,22.0,1.3,11.0,32.0,17.35,2.21
2016,3,18,18,15,84.5,11.0,1.25,10.5,16.0,10.48,0.0
2016,3,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,0.95,10.0,10.5,10.01,0.0
2016,3,19,6,30,0.0,21.0,1.1,10.0,21.0,22.22,0.0
2016,3,19,6,45,190.5,32.5,1.25,10.5,59.5,137.02,101.07
2016,3,19,7,0,381.0,44.0,1.4,11.0,98.0,249.85,200.85
2016,3,19,7,15,463.0,53.0,1.45,11.0,146.0,323.43,266.26
2016,3,19,7,30,545.0,62.0,1.5,11.0,194.0,404.49,335.97
2016,3,19,7,45,599.5,68.5,1.55,11.5,244.5,472.44,392.18
2016,3,19,8,0,654.0,75.0,1.6,12.0,295.0,543.87,448.9
2016,3,19,8,15,372.5,127.5,1.65,12.0,257.0,430.58,356.11
2016,3,19,8,30,91.0,180.0,1.7,12.0,219.0,261.71,215.02
2016,3,19,8,45,121.5,203.0,1.75,12.5,261.5,325.27,266.71
2016,3,19,9,0,152.0,226.0,1.8,13.0,304.0,379.01,308.54
2016,3,19,9,15,489.0,160.5,1.8,13.0,440.0,617.42,499.4
2016,3,19,9,30,826.0,95.0,1.8,13.0,576.0,850.32,666.96
2016,3,19,9,45,842.5,96.5,1.85,13.5,614.5,885.04,686.31
2016,3,19,10,0,859.0,98.0,1.9,14.0,653.0,909.26,700.49
2016,3,19,10,15,566.5,211.0,1.9,14.0,584.5,783.83,610.24
2016,3,19,10,30,274.0,324.0,1.9,14.0,516.0,625.42,487.9
2016,3,19,10,45,309.5,328.0,1.95,14.5,551.5,662.85,515.98
2016,3,19,11,0,345.0,332.0,2.0,15.0,587.0,699.27,541.39
2016,3,19,11,15,302.0,351.0,2.0,15.0,577.5,675.97,522.39
2016,3,19,11,30,259.0,370.0,2.0,15.0,568.0,651.16,502.84
2016,3,19,11,45,222.5,379.0,2.05,15.0,551.0,608.28,471.04
2016,3,19,12,0,186.0,388.0,2.1,15.0,534.0,578.02,448.1
2016,3,19,12,15,259.0,375.0,2.15,15.0,578.0,635.03,491.98
2016,3,19,12,30,332.0,362.0,2.2,15.0,622.0,676.77,523.82
2016,3,19,12,45,343.0,352.0,2.25,15.5,618.5,663.69,513.72
2016,3,19,13,0,354.0,342.0,2.3,16.0,615.0,648.88,502.78
2016,3,19,13,15,191.5,318.0,2.3,16.0,465.0,471.41,369.02
2016,3,19,13,30,29.0,294.0,2.3,16.0,315.0,306.59,240.09
2016,3,19,13,45,28.5,286.0,2.35,16.0,306.5,295.48,232.36
2016,3,19,14,0,28.0,278.0,2.4,16.0,298.0,284.42,224.06
2016,3,19,14,15,86.5,294.5,2.4,15.5,352.5,334.59,265.06
2016,3,19,14,30,145.0,311.0,2.4,15.0,407.0,381.28,302.37
2016,3,19,14,45,106.5,286.0,2.4,15.0,354.5,324.41,257.61
2016,3,19,15,0,68.0,261.0,2.4,15.0,302.0,274.53,218.4
2016,3,19,15,15,34.0,185.5,2.4,15.0,206.0,186.0,147.94
2016,3,19,15,30,0.0,110.0,2.4,15.0,110.0,102.11,79.9
2016,3,19,15,45,0.0,115.5,2.45,15.0,115.5,106.8,84.16
2016,3,19,16,0,0.0,121.0,2.5,15.0,121.0,111.17,88.06
2016,3,19,16,15,0.0,107.0,2.35,14.5,107.0,98.16,77.59
2016,3,19,16,30,0.0,93.0,2.2,14.0,93.0,85.23,67.04
2016,3,19,16,45,0.0,78.5,2.05,13.5,78.5,71.96,56.02
2016,3,19,17,0,0.0,64.0,1.9,13.0,64.0,58.8,44.87
2016,3,19,17,15,0.0,49.5,1.65,12.5,49.5,45.83,35.45
2016,3,19,17,30,0.0,35.0,1.4,12.0,35.0,32.51,23.25
2016,3,19,17,45,0.0,22.5,1.2,11.5,22.5,20.88,12.37
2016,3,19,18,0,0.0,10.0,1.0,11.0,10.0,9.26,0.0
2016,3,19,18,15,0.0,5.0,0.95,10.5,5.0,4.77,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.5,1.15,10.0,2.5,2.38,0.0
2016,3,20,6,30,0.0,5.0,1.3,10.0,5.0,4.62,0.0
2016,3,20,6,45,0.0,14.0,1.5,10.5,14.0,12.97,4.85
2016,3,20,7,0,0.0,23.0,1.7,11.0,23.0,21.33,12.49
2016,3,20,7,15,0.0,34.0,1.75,11.0,34.0,31.56,21.57
2016,3,20,7,30,0.0,45.0,1.8,11.0,45.0,41.81,30.6
2016,3,20,7,45,0.0,56.5,1.9,11.5,56.5,52.53,39.84
2016,3,20,8,0,0.0,68.0,2.0,12.0,68.0,63.26,48.91
2016,3,20,8,15,0.0,101.5,2.05,12.0,101.5,97.14,77.6
2016,3,20,8,30,0.0,135.0,2.1,12.0,135.0,131.58,106.27
2016,3,20,8,45,0.0,84.0,2.2,12.5,84.0,78.24,60.98
2016,3,20,9,0,0.0,33.0,2.3,13.0,33.0,30.66,20.51
2016,3,20,9,15,0.0,67.0,2.4,13.0,67.0,62.37,47.26
2016,3,20,9,30,0.0,101.0,2.5,13.0,101.0,94.52,73.98
2016,3,20,9,45,3.5,150.5,2.6,13.5,152.5,146.59,116.7
2016,3,20,10,0,7.0,200.0,2.7,14.0,204.0,199.76,159.4
2016,3,20,10,15,3.5,113.0,2.85,14.0,115.0,109.29,85.36
2016,3,20,10,30,0.0,26.0,3.0,14.0,26.0,24.2,14.64
2016,3,20,10,45,0.0,58.5,3.2,14.5,58.5,54.53,39.84
2016,3,20,11,0,0.0,91.0,3.4,15.0,91.0,84.93,64.74
2016,3,20,11,15,0.0,59.5,3.5,15.0,59.5,55.49,40.42
2016,3,20,11,30,0.0,28.0,3.6,15.0,28.0,26.09,16.06
2016,3,20,11,45,0.0,88.5,3.75,15.0,88.5,82.63,62.72
2016,3,20,12,0,0.0,149.0,3.9,15.0,149.0,140.37,109.69
2016,3,20,12,15,0.0,113.0,3.9,15.0,113.0,105.85,81.57
2016,3,20,12,30,0.0,77.0,3.9,15.0,77.0,71.87,53.81
2016,3,20,12,45,0.0,49.5,3.9,15.0,49.5,46.16,32.66
2016,3,20,13,0,0.0,22.0,3.9,15.0,22.0,20.5,11.41
2016,3,20,13,15,0.0,59.0,3.85,15.0,59.0,55.02,40.06
2016,3,20,13,30,0.0,96.0,3.8,15.0,96.0,89.63,68.57
2016,3,20,13,45,0.0,74.5,3.75,15.0,74.5,69.48,52.05
2016,3,20,14,0,0.0,53.0,3.7,15.0,53.0,49.38,35.51
2016,3,20,14,15,0.0,52.0,3.6,14.5,52.0,48.44,34.87
2016,3,20,14,30,0.0,51.0,3.5,14.0,51.0,47.49,34.23
2016,3,20,14,45,0.0,47.5,3.4,14.0,47.5,44.21,31.56
2016,3,20,15,0,0.0,44.0,3.3,14.0,44.0,40.94,28.9
2016,3,20,15,15,0.0,58.5,3.15,14.0,58.5,54.44,40.35
2016,3,20,15,30,0.0,73.0,3.0,14.0,73.0,67.96,51.84
2016,3,20,15,45,0.0,52.5,2.95,14.0,52.5,48.82,35.84
2016,3,20,16,0,0.0,32.0,2.9,14.0,32.0,29.72,19.74
2016,3,20,16,15,88.0,88.5,2.7,13.5,120.5,97.81,74.18
2016,3,20,16,30,176.0,145.0,2.5,13.0,209.0,148.74,112.87
2016,3,20,16,45,157.5,125.0,2.3,13.0,175.5,116.89,87.79
2016,3,20,17,0,139.0,105.0,2.1,13.0,142.0,87.54,67.17
2016,3,20,17,15,118.5,83.0,1.9,12.5,110.0,67.31,54.55
2016,3,20,17,30,98.0,61.0,1.7,12.0,78.0,50.57,39.23
2016,3,20,17,45,57.0,41.5,1.5,12.0,50.5,35.11,24.65
2016,3,20,18,0,16.0,22.0,1.3,12.0,23.0,19.93,6.3
2016,3,20,18,15,8.0,11.0,1.3,11.5,11.5,10.48,0.0
2016,3,20,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,2.0,1.65,10.0,2.0,1.91,0.0
2016,3,21,6,30,0.0,4.0,1.8,10.0,4.0,3.7,0.0
2016,3,21,6,45,0.0,11.0,1.95,10.5,11.0,10.18,2.68
2016,3,21,7,0,0.0,18.0,2.1,11.0,18.0,16.68,8.56
2016,3,21,7,15,0.0,26.5,2.3,11.0,26.5,24.58,15.58
2016,3,21,7,30,0.0,35.0,2.5,11.0,35.0,32.48,22.55
2016,3,21,7,45,0.0,44.0,2.75,11.5,44.0,40.87,29.78
2016,3,21,8,0,0.0,53.0,3.0,12.0,53.0,49.26,36.89
2016,3,21,8,15,0.0,35.0,3.1,12.0,35.0,32.5,22.4
2016,3,21,8,30,0.0,17.0,3.2,12.0,17.0,15.77,7.95
2016,3,21,8,45,0.0,33.5,3.35,12.5,33.5,31.12,21.02
2016,3,21,9,0,0.0,50.0,3.5,13.0,50.0,46.5,33.95
2016,3,21,9,15,0.0,103.5,3.65,13.0,103.5,97.09,76.35
2016,3,21,9,30,0.0,157.0,3.8,13.0,157.0,150.46,120.31
2016,3,21,9,45,0.0,118.0,3.95,13.0,118.0,111.05,87.44
2016,3,21,10,0,0.0,79.0,4.1,13.0,79.0,73.64,56.21
2016,3,21,10,15,3.5,143.0,4.2,13.0,145.5,138.64,110.07
2016,3,21,10,30,7.0,207.0,4.3,13.0,212.0,205.69,164.6
2016,3,21,10,45,23.5,261.5,4.45,13.5,279.0,276.5,221.49
2016,3,21,11,0,40.0,316.0,4.6,14.0,346.0,362.47,289.09
2016,3,21,11,15,20.0,208.5,4.6,14.0,223.5,227.0,180.85
2016,3,21,11,30,0.0,101.0,4.6,14.0,101.0,94.47,72.59
2016,3,21,11,45,2.5,141.5,4.6,14.0,143.5,135.59,106.41
2016,3,21,12,0,5.0,182.0,4.6,14.0,186.0,176.94,139.97
2016,3,21,12,15,4.5,182.0,4.6,14.0,186.0,176.18,139.25
2016,3,21,12,30,4.0,182.0,4.6,14.0,186.0,175.41,138.61
2016,3,21,12,45,4.0,180.5,4.65,14.0,184.0,173.64,137.23
2016,3,21,13,0,4.0,179.0,4.7,14.0,182.0,171.86,135.86
2016,3,21,13,15,2.0,110.0,4.6,14.0,111.5,104.45,80.95
2016,3,21,13,30,0.0,41.0,4.5,14.0,41.0,38.21,26.24
2016,3,21,13,45,0.0,39.5,4.45,14.0,39.5,36.8,25.13
2016,3,21,14,0,0.0,38.0,4.4,14.0,38.0,35.39,23.99
2016,3,21,14,15,3.0,118.5,4.3,13.5,120.5,112.52,88.28
2016,3,21,14,30,6.0,199.0,4.2,13.0,203.0,188.98,151.3
2016,3,21,14,45,3.0,157.5,4.1,13.0,159.5,148.14,117.99
2016,3,21,15,0,0.0,116.0,4.0,13.0,116.0,107.95,85.03
2016,3,21,15,15,63.5,176.5,3.8,12.5,210.5,190.89,153.96
2016,3,21,15,30,127.0,237.0,3.6,12.0,305.0,262.69,211.8
2016,3,21,15,45,103.5,213.5,3.45,12.0,265.5,224.86,180.59
2016,3,21,16,0,80.0,190.0,3.3,12.0,226.0,189.73,151.94
2016,3,21,16,15,49.0,161.0,3.1,11.5,182.5,151.78,121.58
2016,3,21,16,30,18.0,132.0,2.9,11.0,139.0,120.64,97.05
2016,3,21,16,45,13.0,113.5,2.7,11.0,118.0,101.85,81.55
2016,3,21,17,0,8.0,95.0,2.5,11.0,97.0,83.82,66.53
2016,3,21,17,15,186.5,76.5,2.25,10.5,108.5,59.89,48.39
2016,3,21,17,30,365.0,58.0,2.0,10.0,120.0,44.11,33.86
2016,3,21,17,45,251.0,42.5,1.8,10.0,78.5,32.93,23.08
2016,3,21,18,0,137.0,27.0,1.6,10.0,37.0,21.28,8.31
2016,3,21,18,15,68.5,13.5,1.5,9.5,18.5,12.87,0.0
2016,3,21,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,22,6,15,91.0,11.0,1.05,7.5,16.0,38.38,0.0
2016,3,22,6,30,182.0,22.0,1.2,8.0,32.0,106.43,40.1
2016,3,22,6,45,319.5,34.0,1.4,8.5,75.0,194.93,151.46
2016,3,22,7,0,457.0,46.0,1.6,9.0,118.0,291.51,237.94
2016,3,22,7,15,536.0,54.0,1.7,9.5,169.0,367.05,304.82
2016,3,22,7,30,615.0,62.0,1.8,10.0,220.0,449.56,375.1
2016,3,22,7,45,666.5,68.0,1.9,10.5,273.5,518.77,432.14
2016,3,22,8,0,718.0,74.0,2.0,11.0,327.0,591.02,489.37
2016,3,22,8,15,752.0,78.5,2.0,11.0,378.5,648.06,532.49
2016,3,22,8,30,786.0,83.0,2.0,11.0,430.0,709.09,576.52
2016,3,22,8,45,814.5,85.0,2.0,11.5,479.5,762.75,612.86
2016,3,22,9,0,843.0,87.0,2.0,12.0,529.0,815.52,647.69
2016,3,22,9,15,860.5,89.5,2.0,12.0,573.0,858.22,675.82
2016,3,22,9,30,878.0,92.0,2.0,12.0,617.0,891.21,696.88
2016,3,22,9,45,895.0,92.5,2.0,12.5,656.0,926.14,717.91
2016,3,22,10,0,912.0,93.0,2.0,13.0,695.0,958.32,736.79
2016,3,22,10,15,921.0,94.5,1.95,13.0,727.0,981.15,749.96
2016,3,22,10,30,930.0,96.0,1.9,13.0,759.0,1000.5,760.87
2016,3,22,10,45,938.5,96.0,1.9,13.0,784.0,1014.04,768.65
2016,3,22,11,0,947.0,96.0,1.9,13.0,809.0,1023.85,774.13
2016,3,22,11,15,951.0,97.0,1.9,13.0,826.0,1026.61,775.13
2016,3,22,11,30,955.0,98.0,1.9,13.0,843.0,1025.45,773.77
2016,3,22,11,45,958.5,97.5,1.9,13.5,852.0,1018.23,767.17
2016,3,22,12,0,962.0,97.0,1.9,14.0,861.0,1007.1,758.22
2016,3,22,12,15,760.0,190.0,1.95,14.0,794.0,914.54,696.63
2016,3,22,12,30,558.0,283.0,2.0,14.0,727.0,807.19,620.27
2016,3,22,12,45,754.5,191.5,2.05,14.0,786.0,870.14,669.59
2016,3,22,13,0,951.0,100.0,2.1,14.0,845.0,908.27,696.05
2016,3,22,13,15,947.0,99.5,2.15,14.0,829.0,872.85,672.14
2016,3,22,13,30,943.0,99.0,2.2,14.0,813.0,834.47,646.73
2016,3,22,13,45,729.0,177.0,2.25,14.0,719.5,721.63,565.73
2016,3,22,14,0,515.0,255.0,2.3,14.0,626.0,612.56,482.39
2016,3,22,14,15,716.0,173.5,2.3,14.0,665.5,639.88,506.08
2016,3,22,14,30,917.0,92.0,2.3,14.0,705.0,644.16,510.12
2016,3,22,14,45,907.5,89.0,2.3,14.0,667.5,588.94,466.1
2016,3,22,15,0,898.0,86.0,2.3,14.0,630.0,532.59,420.25
2016,3,22,15,15,659.5,142.0,2.25,13.5,526.5,425.92,335.5
2016,3,22,15,30,421.0,198.0,2.2,13.0,423.0,342.11,269.16
2016,3,22,15,45,623.5,136.0,2.2,13.0,435.5,327.26,250.61
2016,3,22,16,0,826.0,74.0,2.2,13.0,448.0,288.78,208.62
2016,3,22,16,15,795.0,70.0,2.0,12.5,396.5,226.86,153.31
2016,3,22,16,30,764.0,66.0,1.8,12.0,345.0,168.06,102.9
2016,3,22,16,45,721.0,61.0,1.65,12.0,292.0,110.72,60.11
2016,3,22,17,0,678.0,56.0,1.5,12.0,239.0,58.54,33.81
2016,3,22,17,15,608.0,49.5,1.4,11.5,187.0,35.65,26.54
2016,3,22,17,30,538.0,43.0,1.3,11.0,135.0,32.21,23.2
2016,3,22,17,45,415.0,33.5,1.25,10.5,89.5,25.89,17.0
2016,3,22,18,0,292.0,24.0,1.2,10.0,44.0,19.28,7.81
2016,3,22,18,15,146.0,12.0,1.2,9.5,22.0,11.44,0.0
2016,3,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,6,15,98.0,11.0,1.4,6.5,17.0,40.81,0.0
2016,3,23,6,30,196.0,22.0,1.6,7.0,34.0,113.62,56.51
2016,3,23,6,45,301.5,35.5,1.8,7.5,75.0,189.89,149.44
2016,3,23,7,0,407.0,49.0,2.0,8.0,116.0,272.38,224.3
2016,3,23,7,15,477.0,59.0,2.05,8.5,164.0,343.18,287.43
2016,3,23,7,30,547.0,69.0,2.1,9.0,212.0,420.17,353.54
2016,3,23,7,45,612.5,68.5,2.2,10.0,261.5,487.29,409.03
2016,3,23,8,0,678.0,68.0,2.3,11.0,311.0,555.53,463.38
2016,3,23,8,15,737.0,75.5,2.3,11.5,374.5,635.88,523.96
2016,3,23,8,30,796.0,83.0,2.3,12.0,438.0,718.79,583.57
2016,3,23,8,45,819.5,86.5,2.3,12.5,487.0,770.64,618.35
2016,3,23,9,0,843.0,90.0,2.3,13.0,536.0,821.25,651.67
2016,3,23,9,15,860.5,93.0,2.2,13.5,580.0,864.53,678.17
2016,3,23,9,30,878.0,96.0,2.1,14.0,624.0,905.57,702.49
2016,3,23,9,45,892.0,97.5,2.05,14.5,663.0,931.33,716.35
2016,3,23,10,0,906.0,99.0,2.0,15.0,702.0,961.77,733.4
2016,3,23,10,15,823.0,133.5,1.95,15.0,700.5,943.66,718.86
2016,3,23,10,30,740.0,168.0,1.9,15.0,699.0,916.47,698.87
2016,3,23,10,45,718.0,186.5,1.85,15.5,715.5,919.35,698.31
2016,3,23,11,0,696.0,205.0,1.8,16.0,732.0,918.34,694.91
2016,3,23,11,15,820.0,156.0,1.75,16.0,790.0,975.55,731.9
2016,3,23,11,30,944.0,107.0,1.7,16.0,848.0,1026.5,763.45
2016,3,23,11,45,944.0,108.5,1.7,16.5,856.5,1018.08,755.5
2016,3,23,12,0,944.0,110.0,1.7,17.0,865.0,1005.84,745.99
2016,3,23,12,15,944.0,110.5,1.65,17.0,865.0,988.78,734.19
2016,3,23,12,30,944.0,111.0,1.6,17.0,865.0,968.06,720.15
2016,3,23,12,45,931.5,116.0,1.6,17.0,854.5,937.53,700.46
2016,3,23,13,0,919.0,121.0,1.6,17.0,844.0,904.1,678.89
2016,3,23,13,15,914.5,120.0,1.6,17.0,828.0,868.51,655.77
2016,3,23,13,30,910.0,119.0,1.6,17.0,812.0,830.11,630.61
2016,3,23,13,45,899.0,119.5,1.65,17.0,787.0,785.77,601.64
2016,3,23,14,0,888.0,120.0,1.7,17.0,762.0,741.76,571.86
2016,3,23,14,15,803.0,139.5,1.7,16.5,701.5,663.72,515.39
2016,3,23,14,30,718.0,159.0,1.7,16.0,641.0,590.39,461.14
2016,3,23,14,45,777.5,135.5,1.7,16.0,631.5,561.66,438.95
2016,3,23,15,0,837.0,112.0,1.7,16.0,622.0,526.9,410.39
2016,3,23,15,15,818.0,108.5,1.65,16.0,578.5,467.41,361.52
2016,3,23,15,30,799.0,105.0,1.6,16.0,535.0,408.55,311.86
2016,3,23,15,45,701.0,110.5,1.55,16.0,463.0,330.11,247.27
2016,3,23,16,0,603.0,116.0,1.5,16.0,391.0,264.27,192.7
2016,3,23,16,15,361.0,133.5,1.35,15.5,293.0,188.23,136.68
2016,3,23,16,30,119.0,151.0,1.2,15.0,195.0,145.46,111.24
2016,3,23,16,45,102.5,130.5,1.1,14.5,164.5,116.82,89.13
2016,3,23,17,0,86.0,110.0,1.0,14.0,134.0,90.48,69.94
2016,3,23,17,15,248.5,83.0,1.0,13.0,131.0,64.67,52.17
2016,3,23,17,30,411.0,56.0,1.0,12.0,128.0,43.67,33.28
2016,3,23,17,45,289.5,42.5,1.0,11.5,84.5,32.81,23.01
2016,3,23,18,0,168.0,29.0,1.0,11.0,41.0,22.83,10.98
2016,3,23,18,15,84.0,14.5,1.0,10.5,20.5,13.82,0.0
2016,3,23,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,86.5,12.0,1.3,8.5,18.0,38.45,0.0
2016,3,24,6,30,173.0,24.0,1.5,9.0,36.0,107.83,61.6
2016,3,24,6,45,278.5,39.0,1.7,9.5,77.5,183.21,144.04
2016,3,24,7,0,384.0,54.0,1.9,10.0,119.0,267.81,219.38
2016,3,24,7,15,460.0,64.5,1.9,10.5,169.0,341.6,284.08
2016,3,24,7,30,536.0,75.0,1.9,11.0,219.0,422.11,352.08
2016,3,24,7,45,563.5,88.5,1.9,11.5,268.0,481.46,400.32
2016,3,24,8,0,591.0,102.0,1.9,12.0,317.0,541.81,447.42
2016,3,24,8,15,629.0,109.0,1.95,12.5,367.5,603.13,494.01
2016,3,24,8,30,667.0,116.0,2.0,13.0,418.0,665.45,539.74
2016,3,24,8,45,679.0,127.5,2.05,14.0,463.0,712.74,570.98
2016,3,24,9,0,691.0,139.0,2.1,15.0,508.0,758.37,600.37
2016,3,24,9,15,713.0,143.5,2.0,15.0,551.5,802.83,629.35
