Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,9,30,735.0,148.0,1.9,15.0,595.0,845.68,656.59
2016,3,24,9,45,766.0,145.0,1.85,15.5,635.5,886.21,680.96
2016,3,24,10,0,797.0,142.0,1.8,16.0,676.0,919.34,699.87
2016,3,24,10,15,808.5,144.5,1.7,16.0,708.0,943.77,713.43
2016,3,24,10,30,820.0,147.0,1.6,16.0,740.0,965.07,724.84
2016,3,24,10,45,823.5,152.0,1.5,16.5,763.5,978.08,729.35
2016,3,24,11,0,827.0,157.0,1.4,17.0,787.0,987.55,731.61
2016,3,24,11,15,832.5,158.5,1.3,17.0,804.0,991.64,731.81
2016,3,24,11,30,838.0,160.0,1.2,17.0,821.0,992.14,729.82
2016,3,24,11,45,834.5,164.0,1.15,17.5,828.5,983.1,721.37
2016,3,24,12,0,831.0,168.0,1.1,18.0,836.0,970.59,711.0
2016,3,24,12,15,831.5,168.0,1.05,18.0,836.0,954.3,699.72
2016,3,24,12,30,832.0,168.0,1.0,18.0,836.0,934.68,686.45
2016,3,24,12,45,860.5,149.5,1.0,18.0,835.5,917.4,675.71
2016,3,24,13,0,889.0,131.0,1.0,18.0,835.0,890.0,658.38
2016,3,24,13,15,884.5,130.5,0.95,18.0,819.0,860.37,638.87
2016,3,24,13,30,880.0,130.0,0.9,18.0,803.0,822.65,613.99
2016,3,24,13,45,871.5,129.0,0.9,18.0,779.0,778.94,585.75
2016,3,24,14,0,863.0,128.0,0.9,18.0,755.0,733.22,554.91
2016,3,24,14,15,852.5,126.0,0.85,18.0,724.0,683.44,519.13
2016,3,24,14,30,842.0,124.0,0.8,18.0,693.0,632.35,481.57
2016,3,24,14,45,820.0,125.0,0.8,18.0,654.0,576.7,440.13
2016,3,24,15,0,798.0,126.0,0.8,18.0,615.0,521.38,397.65
2016,3,24,15,15,779.0,122.0,0.8,17.5,572.0,461.44,351.11
2016,3,24,15,30,760.0,118.0,0.8,17.0,529.0,403.71,304.49
2016,3,24,15,45,731.5,114.0,0.85,17.0,481.0,343.85,254.52
2016,3,24,16,0,703.0,110.0,0.9,17.0,433.0,286.4,205.37
2016,3,24,16,15,668.0,103.5,0.9,16.5,382.5,228.07,155.91
2016,3,24,16,30,633.0,97.0,0.9,16.0,332.0,173.56,111.08
2016,3,24,16,45,603.5,85.0,0.95,15.5,282.0,118.8,70.3
2016,3,24,17,0,574.0,73.0,1.0,15.0,232.0,67.7,42.08
2016,3,24,17,15,504.0,63.5,1.0,14.5,181.5,47.08,36.36
2016,3,24,17,30,434.0,54.0,1.0,14.0,131.0,41.61,31.23
2016,3,24,17,45,331.5,40.5,1.05,13.5,87.5,31.98,22.16
2016,3,24,18,0,229.0,27.0,1.1,13.0,44.0,21.82,10.7
2016,3,24,18,15,114.5,13.5,1.1,12.5,22.0,12.87,0.0
2016,3,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,98.0,13.5,0.9,8.5,20.5,43.75,0.0
2016,3,25,6,30,196.0,27.0,0.9,9.0,41.0,122.29,77.16
2016,3,25,6,45,314.0,40.5,0.95,9.5,85.0,202.2,159.5
2016,3,25,7,0,432.0,54.0,1.0,10.0,129.0,292.24,238.36
2016,3,25,7,15,505.5,63.0,1.1,10.5,179.5,365.71,302.06
2016,3,25,7,30,579.0,72.0,1.2,11.0,230.0,445.49,368.62
2016,3,25,7,45,643.0,75.0,1.35,11.5,284.0,517.9,427.35
2016,3,25,8,0,707.0,78.0,1.5,12.0,338.0,594.29,487.12
2016,3,25,8,15,740.0,82.5,1.45,12.5,389.0,650.21,526.91
2016,3,25,8,30,773.0,87.0,1.4,13.0,440.0,710.12,567.6
2016,3,25,8,45,802.0,88.5,1.4,13.5,489.0,763.19,602.5
2016,3,25,9,0,831.0,90.0,1.4,14.0,538.0,815.41,635.97
2016,3,25,9,15,848.0,93.0,1.35,14.5,582.0,857.85,661.25
2016,3,25,9,30,865.0,96.0,1.3,15.0,626.0,898.05,684.52
2016,3,25,9,45,875.0,100.0,1.3,15.5,663.5,922.69,697.72
2016,3,25,10,0,885.0,104.0,1.3,16.0,701.0,951.86,714.05
2016,3,25,10,15,894.5,106.0,1.3,16.0,732.5,975.06,727.63
2016,3,25,10,30,904.0,108.0,1.3,16.0,764.0,994.88,739.11
2016,3,25,10,45,906.0,112.0,1.35,16.5,787.5,1006.16,744.65
2016,3,25,11,0,908.0,116.0,1.4,17.0,811.0,1013.69,747.97
2016,3,25,11,15,912.0,116.5,1.4,17.0,827.5,1015.52,748.38
2016,3,25,11,30,916.0,117.0,1.4,17.0,844.0,1013.61,746.6
2016,3,25,11,45,921.0,116.0,1.4,17.5,853.0,1007.25,740.77
2016,3,25,12,0,926.0,115.0,1.4,18.0,862.0,997.11,732.72
2016,3,25,12,15,925.5,114.5,1.4,18.0,862.0,978.66,720.85
2016,3,25,12,30,925.0,114.0,1.4,18.0,862.0,956.66,706.86
2016,3,25,12,45,930.0,109.5,1.45,18.5,855.5,931.88,690.55
2016,3,25,13,0,935.0,105.0,1.5,19.0,849.0,903.51,671.87
2016,3,25,13,15,930.5,104.5,1.45,19.0,832.5,867.96,648.36
2016,3,25,13,30,926.0,104.0,1.4,19.0,816.0,829.55,622.93
2016,3,25,13,45,920.0,102.5,1.4,19.0,792.0,786.36,594.68
2016,3,25,14,0,914.0,101.0,1.4,19.0,768.0,740.83,564.54
2016,3,25,14,15,904.5,99.0,1.4,18.5,736.5,690.41,529.58
2016,3,25,14,30,895.0,97.0,1.4,18.0,705.0,638.41,492.11
2016,3,25,14,45,879.5,96.0,1.4,18.0,666.5,582.72,449.74
2016,3,25,15,0,864.0,95.0,1.4,18.0,628.0,525.56,404.93
2016,3,25,15,15,847.0,92.5,1.4,17.5,584.5,466.55,357.92
2016,3,25,15,30,830.0,90.0,1.4,17.0,541.0,407.88,309.39
2016,3,25,15,45,801.5,88.0,1.4,17.0,492.5,346.5,256.83
2016,3,25,16,0,773.0,86.0,1.4,17.0,444.0,287.37,205.11
2016,3,25,16,15,741.0,81.5,1.3,16.5,393.0,227.81,153.45
2016,3,25,16,30,709.0,77.0,1.2,16.0,342.0,168.15,103.54
2016,3,25,16,45,661.0,71.5,1.2,15.5,290.0,112.81,62.96
2016,3,25,17,0,613.0,66.0,1.2,15.0,238.0,63.25,37.31
2016,3,25,17,15,543.5,58.0,1.2,14.5,187.0,42.19,32.04
2016,3,25,17,30,474.0,50.0,1.2,14.0,136.0,37.82,27.92
2016,3,25,17,45,360.5,38.5,1.25,13.5,91.5,29.95,20.45
2016,3,25,18,0,247.0,27.0,1.3,13.0,47.0,21.66,11.04
2016,3,25,18,15,123.5,13.5,1.3,12.5,23.5,12.87,0.0
2016,3,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,150.0,12.0,1.5,10.5,23.5,59.15,0.0
2016,3,26,6,30,300.0,24.0,1.6,11.0,47.0,160.95,107.88
2016,3,26,6,45,410.0,33.5,1.75,12.0,91.5,236.62,186.34
2016,3,26,7,0,520.0,43.0,1.9,13.0,136.0,323.64,262.8
2016,3,26,7,15,585.5,50.0,1.95,13.0,186.5,394.64,325.2
2016,3,26,7,30,651.0,57.0,2.0,13.0,237.0,468.28,387.64
2016,3,26,7,45,693.5,61.5,2.15,13.5,289.0,532.3,439.74
2016,3,26,8,0,736.0,66.0,2.3,14.0,341.0,598.32,491.43
2016,3,26,8,15,765.5,70.0,2.35,14.5,391.5,655.85,532.76
2016,3,26,8,30,795.0,74.0,2.4,15.0,442.0,713.4,572.98
2016,3,26,8,45,816.0,77.0,2.5,15.5,489.0,762.52,606.35
2016,3,26,9,0,837.0,80.0,2.6,16.0,536.0,803.45,633.28
2016,3,26,9,15,852.5,82.5,2.6,16.5,578.5,843.9,658.84
2016,3,26,9,30,868.0,85.0,2.6,17.0,621.0,882.07,682.4
2016,3,26,9,45,879.5,87.0,2.6,17.5,657.5,913.46,700.98
2016,3,26,10,0,891.0,89.0,2.6,18.0,694.0,941.9,717.42
2016,3,26,10,15,899.0,90.5,2.55,18.0,724.5,963.29,729.93
2016,3,26,10,30,907.0,92.0,2.5,18.0,755.0,981.26,740.21
2016,3,26,10,45,912.0,93.5,2.5,18.5,778.5,992.78,745.35
2016,3,26,11,0,917.0,95.0,2.5,19.0,802.0,1000.6,748.2
2016,3,26,11,15,920.5,95.5,2.45,19.0,818.0,1002.1,747.92
2016,3,26,11,30,924.0,96.0,2.4,19.0,834.0,999.81,745.35
2016,3,26,11,45,918.0,101.0,2.35,19.0,840.0,989.59,737.71
2016,3,26,12,0,912.0,106.0,2.3,19.0,846.0,975.69,727.86
2016,3,26,12,15,912.0,106.0,2.25,19.0,846.5,958.5,715.97
2016,3,26,12,30,912.0,106.0,2.2,19.0,847.0,937.79,701.88
2016,3,26,12,45,767.5,183.0,2.15,19.0,802.0,875.98,660.15
2016,3,26,13,0,623.0,260.0,2.1,19.0,757.0,804.92,609.2
2016,3,26,13,15,741.0,193.0,2.1,19.0,773.5,811.08,617.23
2016,3,26,13,30,859.0,126.0,2.1,19.0,790.0,804.02,612.89
2016,3,26,13,45,709.0,187.0,2.1,19.0,724.0,719.16,551.99
2016,3,26,14,0,559.0,248.0,2.1,19.0,658.0,637.68,490.97
2016,3,26,14,15,681.5,189.0,2.1,18.5,668.0,634.38,491.61
2016,3,26,14,30,804.0,130.0,2.1,18.0,678.0,616.58,480.03
2016,3,26,14,45,715.0,150.5,2.1,18.0,618.5,543.03,423.09
2016,3,26,15,0,626.0,171.0,2.1,18.0,559.0,476.8,371.05
2016,3,26,15,15,620.0,158.0,2.1,17.5,520.5,424.73,329.64
2016,3,26,15,30,614.0,145.0,2.1,17.0,482.0,372.42,286.51
2016,3,26,15,45,554.5,146.5,2.1,17.0,430.5,314.14,237.87
2016,3,26,16,0,495.0,148.0,2.1,17.0,379.0,262.94,194.82
2016,3,26,16,15,501.0,128.0,2.0,16.5,339.5,213.98,152.06
2016,3,26,16,30,507.0,108.0,1.9,16.0,300.0,164.34,109.51
2016,3,26,16,45,466.5,98.5,1.8,16.0,255.0,118.34,75.24
2016,3,26,17,0,426.0,89.0,1.7,16.0,210.0,77.19,51.97
2016,3,26,17,15,428.5,71.5,1.6,15.0,172.0,52.68,41.25
2016,3,26,17,30,431.0,54.0,1.5,14.0,134.0,41.19,30.91
2016,3,26,17,45,312.5,42.0,1.45,13.5,90.0,33.0,23.15
2016,3,26,18,0,194.0,30.0,1.4,13.0,46.0,23.48,12.84
2016,3,26,18,15,97.0,15.0,1.45,13.0,23.0,14.3,0.0
2016,3,26,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,6,15,133.0,14.0,1.3,9.5,25.0,56.04,0.0
2016,3,27,6,30,266.0,28.0,1.4,10.0,50.0,154.21,108.07
2016,3,27,6,45,374.0,40.0,1.55,10.5,95.5,229.67,182.6
2016,3,27,7,0,482.0,52.0,1.7,11.0,141.0,317.17,259.68
2016,3,27,7,15,552.5,60.0,1.65,11.0,192.5,390.62,323.74
2016,3,27,7,30,623.0,68.0,1.6,11.0,244.0,470.05,390.21
2016,3,27,7,45,668.5,74.5,1.6,11.5,297.5,537.04,443.67
2016,3,27,8,0,714.0,81.0,1.6,12.0,351.0,606.45,496.78
2016,3,27,8,15,746.5,85.5,1.55,12.5,402.5,665.83,538.91
2016,3,27,8,30,779.0,90.0,1.5,13.0,454.0,722.16,576.76
2016,3,27,8,45,803.0,93.5,1.5,13.5,502.5,773.82,610.59
2016,3,27,9,0,827.0,97.0,1.5,14.0,551.0,824.29,642.8
2016,3,27,9,15,844.5,100.5,1.55,14.0,595.0,867.58,671.19
2016,3,27,9,30,862.0,104.0,1.6,14.0,639.0,908.65,697.85
2016,3,27,9,45,874.0,107.0,1.7,14.5,677.5,941.56,718.15
2016,3,27,10,0,886.0,110.0,1.8,15.0,716.0,971.47,736.41
2016,3,27,10,15,896.0,112.0,1.85,15.0,748.0,986.76,745.62
2016,3,27,10,30,906.0,114.0,1.9,15.0,780.0,1006.9,758.36
2016,3,27,10,45,911.0,116.5,2.0,15.5,804.5,1019.21,765.19
2016,3,27,11,0,916.0,119.0,2.1,16.0,829.0,1027.8,769.74
2016,3,27,11,15,783.0,183.5,2.15,16.0,799.0,980.43,738.12
2016,3,27,11,30,650.0,248.0,2.2,16.0,769.0,913.5,692.85
2016,3,27,11,45,787.0,187.0,2.25,16.0,824.0,971.14,733.41
2016,3,27,12,0,924.0,126.0,2.3,16.0,879.0,1009.37,758.68
2016,3,27,12,15,924.5,126.0,2.3,16.0,879.5,992.15,746.7
2016,3,27,12,30,925.0,126.0,2.3,16.0,880.0,971.34,733.01
2016,3,27,12,45,913.0,131.0,2.3,16.5,869.5,941.13,711.72
2016,3,27,13,0,901.0,136.0,2.3,17.0,859.0,908.09,688.63
2016,3,27,13,15,756.0,194.0,2.3,16.5,792.5,824.92,633.31
2016,3,27,13,30,611.0,252.0,2.3,16.0,726.0,737.52,570.05
2016,3,27,13,45,641.0,229.5,2.35,16.0,713.5,710.38,552.18
2016,3,27,14,0,671.0,207.0,2.4,16.0,701.0,678.98,530.19
2016,3,27,14,15,612.0,216.0,2.4,15.5,653.0,614.92,482.81
2016,3,27,14,30,553.0,225.0,2.4,15.0,605.0,552.83,436.13
2016,3,27,14,45,469.5,239.0,2.4,15.0,549.5,487.59,385.14
2016,3,27,15,0,386.0,253.0,2.4,15.0,494.0,428.15,338.09
2016,3,27,15,15,415.5,226.5,2.35,14.5,469.5,393.47,310.38
2016,3,27,15,30,445.0,200.0,2.3,14.0,445.0,354.15,277.59
2016,3,27,15,45,342.5,198.5,2.25,14.0,377.5,289.67,225.48
2016,3,27,16,0,240.0,197.0,2.2,14.0,310.0,236.1,183.04
2016,3,27,16,15,233.5,174.5,2.1,13.5,274.5,197.7,150.89
2016,3,27,16,30,227.0,152.0,2.0,13.0,239.0,160.32,119.84
2016,3,27,16,45,197.0,135.0,1.95,12.5,202.5,126.06,93.74
2016,3,27,17,0,167.0,118.0,1.9,12.0,166.0,99.08,76.13
2016,3,27,17,15,142.0,95.5,1.9,11.5,130.5,76.43,63.06
2016,3,27,17,30,117.0,73.0,1.9,11.0,95.0,59.61,47.72
2016,3,27,17,45,79.0,51.5,1.95,11.0,64.5,42.97,32.19
2016,3,27,18,0,41.0,30.0,2.0,11.0,34.0,25.85,15.21
2016,3,27,18,15,20.5,15.0,2.05,10.5,17.0,14.3,0.0
2016,3,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,6,15,185.0,13.5,2.25,7.0,29.5,85.53,0.0
2016,3,28,6,30,370.0,27.0,2.5,7.0,59.0,193.39,141.64
2016,3,28,6,45,482.0,35.5,2.8,7.5,107.5,272.62,220.65
2016,3,28,7,0,594.0,44.0,3.1,8.0,156.0,360.61,300.32
2016,3,28,7,15,657.5,50.0,3.3,8.5,210.0,434.06,365.94
2016,3,28,7,30,721.0,56.0,3.5,9.0,264.0,512.43,433.16
2016,3,28,7,45,763.0,60.5,3.7,9.5,318.5,579.58,488.85
2016,3,28,8,0,805.0,65.0,3.9,10.0,373.0,648.52,543.29
2016,3,28,8,15,833.5,68.5,3.95,10.0,426.0,707.68,587.71
2016,3,28,8,30,862.0,72.0,4.0,10.0,479.0,760.41,626.26
2016,3,28,8,45,882.5,74.5,4.1,10.5,528.0,810.6,661.25
2016,3,28,9,0,903.0,77.0,4.2,11.0,577.0,859.24,694.61
2016,3,28,9,15,918.0,79.5,4.2,11.0,621.5,901.18,723.22
2016,3,28,9,30,933.0,82.0,4.2,11.0,666.0,940.59,749.74
2016,3,28,9,45,943.5,84.0,4.2,11.5,704.5,972.44,769.2
2016,3,28,10,0,954.0,86.0,4.2,12.0,743.0,1001.06,786.36
2016,3,28,10,15,961.5,87.0,4.15,12.0,774.5,1022.23,799.35
2016,3,28,10,30,969.0,88.0,4.1,12.0,806.0,1039.72,809.88
2016,3,28,10,45,974.0,89.5,4.1,12.5,830.0,1051.55,815.42
2016,3,28,11,0,979.0,91.0,4.1,13.0,854.0,1059.44,818.39
2016,3,28,11,15,982.0,91.5,4.05,13.0,870.0,1060.26,817.81
2016,3,28,11,30,985.0,92.0,4.0,13.0,886.0,1057.05,814.68
2016,3,28,11,45,985.5,93.0,3.95,13.0,894.0,1047.97,807.69
2016,3,28,12,0,986.0,94.0,3.9,13.0,902.0,1034.93,798.17
2016,3,28,12,15,985.0,94.0,3.8,13.0,901.5,1015.51,784.05
2016,3,28,12,30,984.0,94.0,3.7,13.0,901.0,992.34,767.49
2016,3,28,12,45,965.5,103.0,3.65,13.0,888.0,959.56,744.66
2016,3,28,13,0,947.0,112.0,3.6,13.0,875.0,923.96,719.9
2016,3,28,13,15,942.5,111.0,3.5,13.0,858.0,887.27,694.02
2016,3,28,13,30,938.0,110.0,3.4,13.0,841.0,847.71,666.02
2016,3,28,13,45,780.5,169.0,3.35,13.0,765.5,755.4,598.69
2016,3,28,14,0,623.0,228.0,3.3,13.0,690.0,665.71,529.0
2016,3,28,14,15,719.5,177.0,3.2,13.0,689.5,648.62,517.48
2016,3,28,14,30,816.0,126.0,3.1,13.0,689.0,621.21,496.69
2016,3,28,14,45,498.5,209.0,3.05,13.0,547.0,476.39,381.25
2016,3,28,15,0,181.0,292.0,3.0,13.0,405.0,359.14,286.97
2016,3,28,15,15,322.5,244.0,2.85,13.0,429.5,366.91,292.61
2016,3,28,15,30,464.0,196.0,2.7,13.0,454.0,358.27,282.35
2016,3,28,15,45,634.5,140.5,2.6,13.0,460.0,337.28,258.94
2016,3,28,16,0,805.0,85.0,2.5,13.0,466.0,297.01,216.5
2016,3,28,16,15,747.5,78.5,2.25,12.5,401.5,228.2,156.68
2016,3,28,16,30,690.0,72.0,2.0,12.0,337.0,165.83,104.37
2016,3,28,16,45,626.5,73.5,1.8,11.5,287.5,112.92,65.2
2016,3,28,17,0,563.0,75.0,1.6,11.0,238.0,70.85,44.4
2016,3,28,17,15,500.0,66.0,1.5,10.5,189.0,48.46,38.26
2016,3,28,17,30,437.0,57.0,1.4,10.0,140.0,43.54,33.62
2016,3,28,17,45,344.0,43.5,1.35,9.5,96.5,34.07,24.62
2016,3,28,18,0,251.0,30.0,1.3,9.0,53.0,24.06,14.21
2016,3,28,18,15,125.5,15.0,1.3,9.0,26.5,11.83,0.0
2016,3,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,13.5,1.7,6.5,31.0,88.34,0.0
2016,3,29,6,30,379.0,27.0,1.9,7.0,62.0,197.68,147.67
2016,3,29,6,45,489.0,35.5,2.1,8.0,111.0,276.91,223.98
2016,3,29,7,0,599.0,44.0,2.3,9.0,160.0,364.85,302.21
2016,3,29,7,15,661.0,50.0,2.5,9.5,214.0,437.83,366.59
2016,3,29,7,30,723.0,56.0,2.7,10.0,268.0,515.6,432.41
2016,3,29,7,45,765.0,60.0,2.9,10.5,322.5,582.28,487.0
2016,3,29,8,0,807.0,64.0,3.1,11.0,377.0,650.75,540.19
2016,3,29,8,15,834.5,67.5,3.15,11.5,429.5,709.26,582.36
2016,3,29,8,30,862.0,71.0,3.2,12.0,482.0,761.26,618.56
2016,3,29,8,45,881.5,73.5,3.25,12.5,530.5,810.64,652.06
2016,3,29,9,0,901.0,76.0,3.3,13.0,579.0,858.39,683.74
2016,3,29,9,15,915.5,78.5,3.15,13.0,623.5,899.81,710.34
2016,3,29,9,30,930.0,81.0,3.0,13.0,668.0,938.67,734.66
2016,3,29,9,45,939.5,83.0,2.95,13.5,705.5,969.49,752.43
2016,3,29,10,0,949.0,85.0,2.9,14.0,743.0,997.05,767.83
2016,3,29,10,15,957.0,86.5,2.8,14.0,774.5,1019.14,780.38
2016,3,29,10,30,965.0,88.0,2.7,14.0,806.0,1037.59,790.46
2016,3,29,10,45,969.0,90.0,2.6,14.0,830.0,1048.92,795.8
2016,3,29,11,0,973.0,92.0,2.5,14.0,854.0,1056.31,798.63
2016,3,29,11,15,976.0,92.5,2.45,14.0,870.0,1057.05,797.76
2016,3,29,11,30,979.0,93.0,2.4,14.0,886.0,1053.79,794.46
2016,3,29,11,45,979.0,94.0,2.35,14.5,893.5,1044.21,785.7
2016,3,29,12,0,979.0,95.0,2.3,15.0,901.0,1030.69,774.57
2016,3,29,12,15,978.5,95.0,2.2,15.0,900.5,1011.79,760.89
2016,3,29,12,30,978.0,95.0,2.1,15.0,900.0,989.13,744.89
2016,3,29,12,45,972.0,96.5,2.05,15.0,890.5,959.57,724.97
2016,3,29,13,0,966.0,98.0,2.0,15.0,881.0,926.75,702.93
2016,3,29,13,15,962.0,97.5,1.9,15.0,864.0,890.46,677.98
2016,3,29,13,30,958.0,97.0,1.8,15.0,847.0,851.2,650.96
2016,3,29,13,45,948.5,97.0,1.7,15.0,821.5,805.55,619.43
2016,3,29,14,0,939.0,97.0,1.6,15.0,796.0,757.75,586.23
2016,3,29,14,15,930.0,95.5,1.5,15.0,764.0,706.91,548.98
2016,3,29,14,30,921.0,94.0,1.4,15.0,732.0,654.39,508.96
2016,3,29,14,45,904.5,93.5,1.35,15.0,692.5,597.21,464.85
2016,3,29,15,0,888.0,93.0,1.3,15.0,653.0,539.61,419.12
2016,3,29,15,15,871.5,90.5,1.2,14.5,609.0,480.02,370.91
2016,3,29,15,30,855.0,88.0,1.1,14.0,565.0,418.36,319.49
2016,3,29,15,45,829.5,86.0,1.0,14.0,515.5,356.45,265.92
2016,3,29,16,0,804.0,84.0,0.9,14.0,466.0,296.43,212.91
2016,3,29,16,15,773.0,79.5,0.8,13.5,414.5,235.15,159.44
2016,3,29,16,30,742.0,75.0,0.7,13.0,363.0,177.06,110.28
2016,3,29,16,45,695.0,70.5,0.65,13.0,309.0,117.25,65.29
2016,3,29,17,0,648.0,66.0,0.6,13.0,255.0,66.34,38.13
2016,3,29,17,15,581.0,58.5,0.65,12.0,203.0,42.03,32.31
2016,3,29,17,30,514.0,51.0,0.7,11.0,151.0,38.09,28.66
2016,3,29,17,45,400.0,41.0,0.8,10.5,104.0,31.63,22.43
2016,3,29,18,0,286.0,31.0,0.9,10.0,57.0,24.88,15.08
2016,3,29,18,15,143.0,15.5,0.9,9.5,28.5,12.3,0.0
2016,3,29,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,30,6,15,123.0,17.5,0.8,7.5,29.5,70.98,0.0
2016,3,30,6,30,246.0,35.0,0.9,8.0,59.0,155.16,116.92
2016,3,30,6,45,354.0,47.0,1.05,9.0,105.0,231.5,186.64
2016,3,30,7,0,462.0,59.0,1.2,10.0,151.0,319.04,262.56
2016,3,30,7,15,454.0,77.0,1.2,10.5,189.5,357.09,296.38
2016,3,30,7,30,446.0,95.0,1.2,11.0,228.0,396.15,329.08
2016,3,30,7,45,503.5,99.0,1.2,11.5,276.0,458.81,379.59
2016,3,30,8,0,561.0,103.0,1.2,12.0,324.0,531.48,435.62
2016,3,30,8,15,660.0,100.0,1.2,12.0,393.0,625.05,506.81
2016,3,30,8,30,759.0,97.0,1.2,12.0,462.0,724.09,577.16
2016,3,30,8,45,740.5,106.5,1.2,12.5,492.5,747.62,590.08
2016,3,30,9,0,722.0,116.0,1.2,13.0,523.0,767.18,600.92
2016,3,30,9,15,784.0,112.5,1.15,13.5,584.5,833.97,643.96
2016,3,30,9,30,846.0,109.0,1.1,14.0,646.0,905.43,688.16
2016,3,30,9,45,860.0,110.5,1.05,14.5,684.0,937.92,705.14
2016,3,30,10,0,874.0,112.0,1.0,15.0,722.0,967.54,720.48
2016,3,30,10,15,883.5,114.0,0.95,15.0,753.0,981.92,727.13
2016,3,30,10,30,893.0,116.0,0.9,15.0,784.0,1001.25,737.23
2016,3,30,10,45,900.5,117.0,0.9,15.0,808.5,1014.03,744.15
2016,3,30,11,0,908.0,118.0,0.9,15.0,833.0,1023.19,748.98
2016,3,30,11,15,912.0,118.5,0.9,15.0,849.0,1024.67,749.14
2016,3,30,11,30,916.0,119.0,0.9,15.0,865.0,1022.4,747.18
2016,3,30,11,45,918.5,119.5,0.95,15.5,873.5,1014.93,741.81
2016,3,30,12,0,921.0,120.0,1.0,16.0,882.0,1003.71,734.24
2016,3,30,12,15,921.0,120.0,1.0,16.0,881.5,985.96,723.0
2016,3,30,12,30,921.0,120.0,1.0,16.0,881.0,964.66,709.65
2016,3,30,12,45,922.0,117.5,1.0,16.0,873.5,938.25,693.07
2016,3,30,13,0,923.0,115.0,1.0,16.0,866.0,908.48,674.33
2016,3,30,13,15,919.0,114.0,1.05,16.0,849.5,872.85,652.49
2016,3,30,13,30,915.0,113.0,1.1,16.0,833.0,834.41,628.54
2016,3,30,13,45,909.0,111.5,1.15,16.0,809.0,791.34,601.12
2016,3,30,14,0,903.0,110.0,1.2,16.0,785.0,745.99,571.7
2016,3,30,14,15,894.0,108.5,1.2,16.0,753.5,696.6,536.35
2016,3,30,14,30,885.0,107.0,1.2,16.0,722.0,645.62,498.73
2016,3,30,14,45,872.5,104.5,1.3,16.0,684.0,590.04,457.37
2016,3,30,15,0,860.0,102.0,1.4,16.0,646.0,533.48,413.61
2016,3,30,15,15,843.0,99.0,1.5,15.5,602.5,474.03,366.6
2016,3,30,15,30,826.0,96.0,1.6,15.0,559.0,414.97,317.88
2016,3,30,15,45,803.5,92.5,1.75,15.0,511.0,354.28,265.72
2016,3,30,16,0,781.0,89.0,1.9,15.0,463.0,295.19,213.57
2016,3,30,16,15,749.5,84.5,1.9,14.5,412.0,235.16,160.95
2016,3,30,16,30,718.0,80.0,1.9,14.0,361.0,174.83,109.73
2016,3,30,16,45,674.0,74.5,1.95,13.5,308.0,119.17,67.78
2016,3,30,17,0,630.0,69.0,2.0,13.0,255.0,68.79,40.28
2016,3,30,17,15,564.0,61.5,1.95,12.0,203.5,44.35,34.37
2016,3,30,17,30,498.0,54.0,1.9,11.0,152.0,40.54,30.84
2016,3,30,17,45,389.5,43.0,1.85,10.5,105.5,33.29,23.91
2016,3,30,18,0,281.0,32.0,1.8,10.0,59.0,25.67,15.92
2016,3,30,18,15,140.5,16.0,1.75,10.0,29.5,12.66,0.0
2016,3,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,150.5,17.5,1.35,9.5,33.0,83.31,18.69
2016,3,31,6,30,301.0,35.0,1.5,10.0,66.0,177.85,135.03
2016,3,31,6,45,408.0,45.0,1.7,10.5,113.5,254.53,205.2
2016,3,31,7,0,515.0,55.0,1.9,11.0,161.0,342.46,282.19
2016,3,31,7,15,257.5,71.5,1.9,11.5,124.5,242.39,202.07
2016,3,31,7,30,0.0,88.0,1.9,12.0,88.0,85.08,67.33
2016,3,31,7,45,0.0,105.5,1.9,12.5,105.5,102.35,81.96
2016,3,31,8,0,0.0,123.0,1.9,13.0,123.0,119.58,96.03
2016,3,31,8,15,45.0,165.5,1.8,13.0,187.5,206.97,169.41
2016,3,31,8,30,90.0,208.0,1.7,13.0,252.0,291.26,237.99
2016,3,31,8,45,92.5,230.0,1.65,13.5,279.5,319.35,258.72
2016,3,31,9,0,95.0,252.0,1.6,14.0,307.0,347.23,279.14
2016,3,31,9,15,207.0,264.5,1.55,14.0,394.0,473.29,378.37
2016,3,31,9,30,319.0,277.0,1.5,14.0,481.0,605.91,477.64
2016,3,31,9,45,611.0,189.0,1.45,14.5,608.0,802.4,622.2
2016,3,31,10,0,903.0,101.0,1.4,15.0,735.0,975.68,734.42
2016,3,31,10,15,911.5,102.5,1.4,15.5,766.0,997.29,743.65
2016,3,31,10,30,920.0,104.0,1.4,16.0,797.0,1015.45,752.67
2016,3,31,10,45,926.0,105.0,1.4,16.5,820.5,1026.99,757.51
2016,3,31,11,0,932.0,106.0,1.4,17.0,844.0,1034.8,760.15
2016,3,31,11,15,936.0,107.0,1.4,17.0,860.0,1036.85,760.7
2016,3,31,11,30,940.0,108.0,1.4,17.0,876.0,1035.04,759.02
2016,3,31,11,45,942.0,108.0,1.45,17.0,884.0,1026.36,753.99
2016,3,31,12,0,944.0,108.0,1.5,17.0,892.0,1013.89,746.7
2016,3,31,12,15,943.5,108.0,1.6,17.0,891.5,995.33,736.32
2016,3,31,12,30,943.0,108.0,1.7,17.0,891.0,973.17,723.58
2016,3,31,12,45,945.0,105.0,1.85,17.0,883.5,946.62,708.45
2016,3,31,13,0,947.0,102.0,2.0,17.0,876.0,916.58,690.71
2016,3,31,13,15,943.0,101.5,2.1,17.0,859.5,880.76,668.23
2016,3,31,13,30,939.0,101.0,2.2,17.0,843.0,842.05,643.47
2016,3,31,13,45,932.5,100.0,2.35,17.0,818.5,798.25,615.17
2016,3,31,14,0,926.0,99.0,2.5,17.0,794.0,752.14,584.66
2016,3,31,14,15,917.5,97.5,2.55,16.5,762.5,702.13,549.57
2016,3,31,14,30,909.0,96.0,2.6,16.0,731.0,650.44,511.4
2016,3,31,14,45,897.0,94.0,2.7,16.0,693.5,594.88,468.27
2016,3,31,15,0,885.0,92.0,2.8,16.0,656.0,538.5,423.03
2016,3,31,15,15,869.5,89.5,2.8,15.5,612.5,479.52,374.69
2016,3,31,15,30,854.0,87.0,2.8,15.0,569.0,418.26,322.87
2016,3,31,15,45,832.0,84.5,2.85,15.0,521.0,357.12,269.13
2016,3,31,16,0,810.0,82.0,2.9,15.0,473.0,297.46,215.55
2016,3,31,16,15,781.5,78.0,2.85,14.5,421.5,236.81,161.66
2016,3,31,16,30,753.0,74.0,2.8,14.0,370.0,179.04,111.93
2016,3,31,16,45,710.5,69.0,2.75,13.5,317.0,122.19,68.78
2016,3,31,17,0,668.0,64.0,2.7,13.0,264.0,66.47,37.16
2016,3,31,17,15,606.0,57.5,2.55,12.5,211.5,40.96,31.25
2016,3,31,17,30,544.0,51.0,2.4,12.0,159.0,37.82,28.29
2016,3,31,17,45,439.5,41.0,2.3,11.5,111.5,31.36,22.13
2016,3,31,18,0,335.0,31.0,2.2,11.0,64.0,24.59,15.1
2016,3,31,18,15,167.5,15.5,2.1,10.5,32.0,12.11,0.0
2016,3,31,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,6,15,173.0,17.0,1.15,9.5,35.5,91.64,35.01
2016,4,1,6,30,346.0,34.0,1.3,10.0,71.0,195.43,149.74
2016,4,1,6,45,444.0,43.5,1.45,10.5,119.0,270.12,217.94
2016,4,1,7,0,542.0,53.0,1.6,11.0,167.0,355.1,292.21
2016,4,1,7,15,602.5,60.0,1.55,11.5,219.0,425.68,352.26
2016,4,1,7,30,663.0,67.0,1.5,12.0,271.0,501.09,413.48
2016,4,1,7,45,703.0,72.5,1.45,12.5,324.0,565.51,463.42
2016,4,1,8,0,743.0,78.0,1.4,13.0,377.0,628.75,510.12
2016,4,1,8,15,771.5,82.0,1.35,13.0,428.0,686.05,550.09
2016,4,1,8,30,800.0,86.0,1.3,13.0,479.0,743.18,588.78
2016,4,1,8,45,575.5,159.0,1.3,13.5,456.0,670.37,531.74
2016,4,1,9,0,351.0,232.0,1.3,14.0,433.0,567.64,449.71
2016,4,1,9,15,611.5,165.0,1.25,14.0,546.5,749.64,587.04
2016,4,1,9,30,872.0,98.0,1.2,14.0,660.0,911.71,694.72
2016,4,1,9,45,883.5,100.5,1.2,14.5,697.5,943.34,710.81
2016,4,1,10,0,895.0,103.0,1.2,15.0,735.0,971.98,726.55
2016,4,1,10,15,718.5,183.5,1.2,15.0,704.5,918.2,689.43
2016,4,1,10,30,542.0,264.0,1.2,15.0,674.0,835.22,630.7
2016,4,1,10,45,733.5,186.0,1.2,15.5,759.0,944.03,705.18
2016,4,1,11,0,925.0,108.0,1.2,16.0,844.0,1031.49,758.24
2016,4,1,11,15,928.5,108.5,1.2,16.0,859.5,1032.42,756.93
2016,4,1,11,30,932.0,109.0,1.2,16.0,875.0,1029.55,754.59
2016,4,1,11,45,934.5,109.0,1.25,16.5,883.5,1021.35,748.6
2016,4,1,12,0,937.0,109.0,1.3,17.0,892.0,1009.39,740.36
2016,4,1,12,15,937.5,109.0,1.35,17.0,891.5,991.81,730.01
2016,4,1,12,30,938.0,109.0,1.4,17.0,891.0,970.62,717.4
2016,4,1,12,45,937.5,107.5,1.5,17.0,883.0,943.48,701.62
2016,4,1,13,0,937.0,106.0,1.6,17.0,875.0,912.99,683.46
2016,4,1,13,15,933.5,105.0,1.65,17.0,858.5,877.32,660.97
2016,4,1,13,30,930.0,104.0,1.7,17.0,842.0,838.77,636.32
2016,4,1,13,45,924.5,102.5,1.8,17.0,818.5,795.51,608.6
2016,4,1,14,0,919.0,101.0,1.9,17.0,795.0,749.89,578.72
2016,4,1,14,15,911.0,99.5,1.95,16.5,763.5,700.48,544.58
2016,4,1,14,30,903.0,98.0,2.0,16.0,732.0,649.36,507.39
2016,4,1,14,45,891.5,96.0,2.1,16.0,694.5,594.35,465.29
2016,4,1,15,0,880.0,94.0,2.2,16.0,657.0,538.47,421.0
2016,4,1,15,15,865.0,91.5,2.25,15.5,613.5,479.96,373.61
2016,4,1,15,30,850.0,89.0,2.3,15.0,570.0,419.12,322.64
2016,4,1,15,45,829.0,86.0,2.35,15.0,522.5,358.06,269.3
2016,4,1,16,0,808.0,83.0,2.4,15.0,475.0,298.39,215.98
2016,4,1,16,15,779.0,79.0,2.35,14.5,423.5,237.75,162.31
2016,4,1,16,30,750.0,75.0,2.3,14.0,372.0,180.04,112.77
2016,4,1,16,45,708.5,70.0,2.25,13.5,319.0,123.46,69.77
2016,4,1,17,0,667.0,65.0,2.2,13.0,266.0,67.82,37.97
2016,4,1,17,15,605.5,58.0,2.0,12.5,214.0,41.22,31.5
2016,4,1,17,30,544.0,51.0,1.8,12.0,162.0,37.66,28.18
2016,4,1,17,45,442.0,41.5,1.65,11.5,114.0,31.66,22.45
2016,4,1,18,0,340.0,32.0,1.5,11.0,66.0,25.38,15.93
2016,4,1,18,15,170.0,16.0,1.45,10.5,33.0,12.47,0.0
2016,4,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,175.0,17.5,0.8,9.5,37.5,94.41,46.13
2016,4,2,6,30,350.0,35.0,0.8,10.0,75.0,199.01,153.35
2016,4,2,6,45,441.0,45.5,0.8,10.5,122.5,272.21,219.12
2016,4,2,7,0,532.0,56.0,0.8,11.0,170.0,354.95,290.2
2016,4,2,7,15,283.0,87.5,0.75,11.0,150.0,277.26,229.24
2016,4,2,7,30,34.0,119.0,0.7,11.0,130.0,147.71,120.52
2016,4,2,7,45,39.5,139.5,0.65,11.5,154.5,174.22,142.83
2016,4,2,8,0,45.0,160.0,0.6,12.0,179.0,201.08,164.23
2016,4,2,8,15,71.5,187.0,0.65,12.5,221.0,251.7,204.97
2016,4,2,8,30,98.0,214.0,0.7,13.0,263.0,304.13,246.03
2016,4,2,8,45,129.5,237.5,0.75,13.5,309.0,370.46,296.9
2016,4,2,9,0,161.0,261.0,0.8,14.0,355.0,426.53,338.66
2016,4,2,9,15,179.5,281.5,0.8,14.5,392.5,468.82,368.68
2016,4,2,9,30,198.0,302.0,0.8,15.0,430.0,511.33,398.35
2016,4,2,9,45,235.0,315.0,0.85,15.5,476.0,562.38,434.67
2016,4,2,10,0,272.0,328.0,0.9,16.0,522.0,628.22,480.39
2016,4,2,10,15,270.0,344.0,0.95,16.0,543.0,645.62,491.31
2016,4,2,10,30,268.0,360.0,1.0,16.0,564.0,661.56,501.75
2016,4,2,10,45,418.0,319.5,1.05,16.5,649.0,775.13,583.06
2016,4,2,11,0,568.0,279.0,1.1,17.0,734.0,877.44,653.12
2016,4,2,11,15,724.0,211.5,1.15,17.0,802.0,958.92,708.03
2016,4,2,11,30,880.0,144.0,1.2,17.0,870.0,1026.06,750.45
2016,4,2,11,45,885.5,142.0,1.3,17.0,878.5,1018.36,746.08
2016,4,2,12,0,891.0,140.0,1.4,17.0,887.0,998.99,735.26
2016,4,2,12,15,891.0,140.0,1.45,17.0,886.5,981.39,724.87
2016,4,2,12,30,891.0,140.0,1.5,17.0,886.0,960.37,712.22
2016,4,2,12,45,899.5,133.0,1.6,17.0,880.0,936.57,698.44
2016,4,2,13,0,908.0,126.0,1.7,17.0,874.0,909.14,682.09
2016,4,2,13,15,904.0,125.0,1.7,17.0,857.0,873.76,659.06
2016,4,2,13,30,900.0,124.0,1.7,17.0,840.0,835.63,634.09
2016,4,2,13,45,896.0,120.5,1.75,17.0,816.5,792.51,605.96
2016,4,2,14,0,892.0,117.0,1.8,17.0,793.0,747.03,575.8
2016,4,2,14,15,883.0,115.5,1.8,17.0,761.5,697.98,540.09
2016,4,2,14,30,874.0,114.0,1.8,17.0,730.0,647.79,502.6
2016,4,2,14,45,859.5,112.5,1.85,17.0,692.0,592.15,460.28
2016,4,2,15,0,845.0,111.0,1.9,17.0,654.0,536.08,416.23
2016,4,2,15,15,828.5,108.0,1.85,16.5,610.5,477.55,369.18
2016,4,2,15,30,812.0,105.0,1.8,16.0,567.0,419.4,320.79
2016,4,2,15,45,786.0,102.0,1.8,16.0,518.5,358.69,268.65
2016,4,2,16,0,760.0,99.0,1.8,16.0,470.0,296.85,214.67
2016,4,2,16,15,729.5,94.0,1.7,15.5,419.5,237.37,162.84
2016,4,2,16,30,699.0,89.0,1.6,15.0,369.0,181.07,115.14
2016,4,2,16,45,647.5,84.5,1.5,14.5,315.5,126.59,74.42
2016,4,2,17,0,596.0,80.0,1.4,14.0,262.0,78.4,47.99
2016,4,2,17,15,531.5,71.0,1.25,13.5,210.0,51.9,40.9
2016,4,2,17,30,467.0,62.0,1.1,13.0,158.0,47.15,36.53
2016,4,2,17,45,362.0,50.0,1.0,12.5,111.5,39.26,29.09
2016,4,2,18,0,257.0,38.0,0.9,12.0,65.0,29.6,19.58
2016,4,2,18,15,128.5,19.0,0.9,11.5,32.5,14.92,0.0
2016,4,2,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,6,15,177.0,19.0,1.0,8.5,40.0,98.57,55.85
2016,4,3,6,30,354.0,38.0,1.1,9.0,80.0,204.69,159.63
2016,4,3,6,45,449.0,48.5,1.25,9.5,129.0,280.38,227.77
2016,4,3,7,0,544.0,59.0,1.4,10.0,178.0,365.88,302.14
2016,4,3,7,15,296.5,92.0,1.4,10.5,159.0,290.73,242.26
2016,4,3,7,30,49.0,125.0,1.4,11.0,140.0,163.96,134.86
2016,4,3,7,45,56.5,146.0,1.4,11.5,167.0,193.02,159.29
2016,4,3,8,0,64.0,167.0,1.4,12.0,194.0,222.58,183.08
2016,4,3,8,15,120.5,192.5,1.4,12.5,250.5,305.84,250.84
2016,4,3,8,30,177.0,218.0,1.4,13.0,307.0,382.65,311.28
2016,4,3,8,45,141.5,239.5,1.4,13.5,315.0,382.5,308.16
2016,4,3,9,0,106.0,261.0,1.4,14.0,323.0,366.36,293.19
2016,4,3,9,15,152.5,282.5,1.4,14.5,378.5,445.99,354.06
2016,4,3,9,30,199.0,304.0,1.4,15.0,434.0,514.46,404.39
2016,4,3,9,45,163.0,322.5,1.45,15.5,433.0,503.86,393.38
2016,4,3,10,0,127.0,341.0,1.5,16.0,432.0,491.01,381.38
2016,4,3,10,15,93.5,343.0,1.5,16.0,411.5,445.95,346.47
2016,4,3,10,30,60.0,345.0,1.5,16.0,391.0,414.08,321.24
2016,4,3,10,45,492.0,233.5,1.55,16.5,628.0,755.19,581.21
2016,4,3,11,0,924.0,122.0,1.6,17.0,865.0,1048.24,775.2
2016,4,3,11,15,527.5,267.5,1.65,17.0,693.5,822.1,618.9
2016,4,3,11,30,131.0,413.0,1.7,17.0,522.0,560.2,425.34
2016,4,3,11,45,196.5,412.5,1.8,17.0,577.5,618.11,471.24
