Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,12,0,262.0,412.0,1.9,17.0,633.0,684.58,519.92
2016,4,3,12,15,593.0,271.5,1.95,17.0,771.0,851.19,645.23
2016,4,3,12,30,924.0,131.0,2.0,17.0,909.0,982.12,734.59
2016,4,3,12,45,919.5,132.0,2.05,17.0,899.5,954.0,715.22
2016,4,3,13,0,915.0,133.0,2.1,17.0,890.0,922.77,695.47
2016,4,3,13,15,736.5,208.0,2.15,17.0,810.0,826.37,630.53
2016,4,3,13,30,558.0,283.0,2.2,17.0,730.0,726.39,557.35
2016,4,3,13,45,722.5,206.5,2.25,17.0,767.5,751.5,579.76
2016,4,3,14,0,887.0,130.0,2.3,17.0,805.0,758.71,587.64
2016,4,3,14,15,877.5,128.0,2.3,16.5,773.0,708.16,551.16
2016,4,3,14,30,868.0,126.0,2.3,16.0,741.0,656.19,513.02
2016,4,3,14,45,783.0,140.0,2.35,16.0,673.0,575.74,451.41
2016,4,3,15,0,698.0,154.0,2.4,16.0,605.0,500.17,392.26
2016,4,3,15,15,615.0,167.5,2.35,15.5,545.0,433.53,339.21
2016,4,3,15,30,532.0,181.0,2.3,15.0,485.0,373.26,290.39
2016,4,3,15,45,540.0,162.0,2.3,15.0,448.5,325.14,248.95
2016,4,3,16,0,548.0,143.0,2.3,15.0,412.0,275.79,205.38
2016,4,3,16,15,462.5,142.0,2.15,14.5,352.5,219.7,159.52
2016,4,3,16,30,377.0,141.0,2.0,14.0,293.0,173.4,123.47
2016,4,3,16,45,472.5,115.5,1.9,14.0,279.0,135.28,89.09
2016,4,3,17,0,568.0,90.0,1.8,14.0,265.0,86.55,55.23
2016,4,3,17,15,502.0,80.0,1.65,13.0,213.0,59.65,47.9
2016,4,3,17,30,436.0,70.0,1.5,12.0,161.0,52.37,41.35
2016,4,3,17,45,338.5,55.5,1.4,11.5,114.0,42.38,32.0
2016,4,3,18,0,241.0,41.0,1.3,11.0,67.0,31.95,21.8
2016,4,3,18,15,120.5,20.5,1.25,11.0,33.5,16.1,1.4
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,24.0,5.5,1.25,9.0,6.0,0.0,0.0
2016,4,4,6,0,48.0,11.0,1.3,9.0,12.0,24.32,0.0
2016,4,4,6,15,199.0,26.0,1.4,9.5,48.0,114.74,71.43
2016,4,4,6,30,350.0,41.0,1.5,10.0,84.0,207.08,162.04
2016,4,4,6,45,449.5,50.5,1.65,10.5,133.5,283.99,230.9
2016,4,4,7,0,549.0,60.0,1.8,11.0,183.0,370.98,306.38
2016,4,4,7,15,610.0,67.0,1.8,11.5,237.0,442.77,367.08
2016,4,4,7,30,671.0,74.0,1.8,12.0,291.0,519.31,429.05
2016,4,4,7,45,711.0,79.5,1.85,12.5,344.5,584.35,479.79
2016,4,4,8,0,751.0,85.0,1.9,13.0,398.0,647.71,527.19
2016,4,4,8,15,779.5,89.5,1.85,13.5,450.0,706.01,567.15
2016,4,4,8,30,808.0,94.0,1.8,14.0,502.0,764.08,605.67
2016,4,4,8,45,826.0,98.5,1.8,14.5,550.0,812.86,636.95
2016,4,4,9,0,844.0,103.0,1.8,15.0,598.0,859.94,666.44
2016,4,4,9,15,860.0,106.0,1.75,15.0,641.5,901.5,692.29
2016,4,4,9,30,876.0,109.0,1.7,15.0,685.0,940.67,716.15
2016,4,4,9,45,886.5,112.0,1.65,15.5,722.5,972.03,733.12
2016,4,4,10,0,897.0,115.0,1.6,16.0,760.0,991.85,742.35
2016,4,4,10,15,905.5,116.5,1.5,16.0,791.0,1013.0,753.15
2016,4,4,10,30,914.0,118.0,1.4,16.0,822.0,1030.7,761.57
2016,4,4,10,45,919.5,119.5,1.35,16.5,845.0,1041.87,765.24
2016,4,4,11,0,925.0,121.0,1.3,17.0,868.0,1049.3,766.69
2016,4,4,11,15,928.5,122.0,1.2,17.0,884.0,1050.44,764.77
2016,4,4,11,30,932.0,123.0,1.1,17.0,900.0,1047.76,760.59
2016,4,4,11,45,931.5,124.5,1.05,17.5,907.0,1037.92,751.67
2016,4,4,12,0,931.0,126.0,1.0,18.0,914.0,1024.35,740.69
2016,4,4,12,15,930.5,126.0,0.9,18.0,913.0,1005.6,726.99
2016,4,4,12,30,930.0,126.0,0.8,18.0,912.0,983.31,711.23
2016,4,4,12,45,927.0,126.0,0.75,18.5,903.0,955.37,691.77
2016,4,4,13,0,924.0,126.0,0.7,19.0,894.0,924.24,670.46
2016,4,4,13,15,919.5,125.0,0.8,18.5,876.5,887.86,651.14
2016,4,4,13,30,915.0,124.0,0.9,18.0,859.0,848.71,629.52
2016,4,4,13,45,637.5,230.5,1.0,18.0,736.0,711.16,535.55
2016,4,4,14,0,360.0,337.0,1.1,18.0,613.0,579.41,439.83
2016,4,4,14,15,617.0,228.5,1.25,18.0,677.5,631.87,483.86
2016,4,4,14,30,874.0,120.0,1.4,18.0,742.0,654.62,503.11
2016,4,4,14,45,860.0,118.0,1.6,18.0,703.5,598.7,461.63
2016,4,4,15,0,846.0,116.0,1.8,18.0,665.0,542.3,418.64
2016,4,4,15,15,828.5,112.5,1.8,17.5,621.0,482.75,371.41
2016,4,4,15,30,811.0,109.0,1.8,17.0,577.0,423.7,322.84
2016,4,4,15,45,791.5,104.0,1.8,17.0,529.0,363.4,271.22
2016,4,4,16,0,772.0,99.0,1.8,17.0,481.0,304.44,219.55
2016,4,4,16,15,740.5,94.0,1.6,16.5,429.0,240.81,164.54
2016,4,4,16,30,709.0,89.0,1.4,16.0,377.0,183.69,116.31
2016,4,4,16,45,667.0,82.5,1.25,15.5,324.0,127.81,74.08
2016,4,4,17,0,625.0,76.0,1.1,15.0,271.0,77.03,45.33
2016,4,4,17,15,559.5,68.0,1.1,14.5,218.0,48.98,38.16
2016,4,4,17,30,494.0,60.0,1.1,14.0,165.0,44.97,34.49
2016,4,4,17,45,395.5,49.0,1.1,13.5,118.0,37.96,27.9
2016,4,4,18,0,297.0,38.0,1.1,13.0,71.0,30.59,20.57
2016,4,4,18,15,148.5,19.0,1.15,12.5,35.5,14.85,2.04
2016,4,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,45.0,6.0,1.75,9.5,7.5,0.0,0.0
2016,4,5,6,0,90.0,12.0,1.8,10.0,15.0,37.62,0.0
2016,4,5,6,15,244.0,25.5,1.95,10.5,52.5,133.09,87.9
2016,4,5,6,30,398.0,39.0,2.1,11.0,90.0,225.5,176.9
2016,4,5,6,45,491.5,48.0,2.25,11.5,140.5,301.72,245.39
2016,4,5,7,0,585.0,57.0,2.4,12.0,191.0,387.42,319.94
2016,4,5,7,15,642.0,63.5,2.5,12.5,245.0,458.2,380.17
2016,4,5,7,30,699.0,70.0,2.6,13.0,299.0,533.3,441.53
2016,4,5,7,45,740.5,73.5,2.75,13.5,353.0,595.33,490.77
2016,4,5,8,0,782.0,77.0,2.9,14.0,407.0,662.21,541.06
2016,4,5,8,15,808.5,81.0,2.95,14.5,458.5,719.61,581.39
2016,4,5,8,30,835.0,85.0,3.0,15.0,510.0,776.56,620.44
2016,4,5,8,45,853.5,88.0,3.1,15.5,558.0,824.88,652.68
2016,4,5,9,0,872.0,91.0,3.2,16.0,606.0,871.46,683.21
2016,4,5,9,15,886.0,93.5,3.2,16.5,649.0,904.08,702.82
2016,4,5,9,30,900.0,96.0,3.2,17.0,692.0,941.24,725.49
2016,4,5,9,45,907.5,99.5,3.25,17.5,728.5,970.69,742.94
2016,4,5,10,0,915.0,103.0,3.3,18.0,765.0,996.86,758.14
2016,4,5,10,15,922.5,104.5,3.35,18.0,795.0,1017.35,770.95
2016,4,5,10,30,930.0,106.0,3.4,18.0,825.0,1034.29,781.51
2016,4,5,10,45,934.0,107.5,3.45,18.5,848.0,1044.14,785.94
2016,4,5,11,0,938.0,109.0,3.5,19.0,871.0,1050.19,788.01
2016,4,5,11,15,941.5,110.0,3.5,19.0,886.0,1051.36,788.1
2016,4,5,11,30,945.0,111.0,3.5,19.0,901.0,1048.67,785.81
2016,4,5,11,45,945.5,111.5,3.5,19.5,908.0,1038.68,777.33
2016,4,5,12,0,946.0,112.0,3.5,20.0,915.0,1024.92,766.56
2016,4,5,12,15,945.0,112.0,3.45,20.0,914.0,1005.52,753.26
2016,4,5,12,30,944.0,112.0,3.4,20.0,913.0,982.56,737.7
2016,4,5,12,45,942.5,111.0,3.35,20.0,904.0,954.68,718.89
2016,4,5,13,0,941.0,110.0,3.3,20.0,895.0,923.51,697.9
2016,4,5,13,15,936.5,109.0,3.2,20.0,877.5,886.69,672.7
2016,4,5,13,30,932.0,108.0,3.1,20.0,860.0,847.07,645.53
2016,4,5,13,45,925.0,106.5,3.05,20.5,835.0,802.46,613.87
2016,4,5,14,0,918.0,105.0,3.0,21.0,810.0,755.63,580.55
2016,4,5,14,15,909.0,103.5,2.9,20.5,777.5,705.49,544.94
2016,4,5,14,30,900.0,102.0,2.8,20.0,745.0,653.76,506.58
2016,4,5,14,45,888.0,100.0,2.75,20.0,706.5,598.53,463.8
2016,4,5,15,0,876.0,98.0,2.7,20.0,668.0,542.52,419.2
2016,4,5,15,15,860.0,95.0,2.55,20.0,624.5,481.32,369.16
2016,4,5,15,30,844.0,92.0,2.4,20.0,581.0,421.73,318.94
2016,4,5,15,45,822.5,88.5,2.3,20.0,532.5,360.37,266.24
2016,4,5,16,0,801.0,85.0,2.2,20.0,484.0,300.49,213.76
2016,4,5,16,15,772.5,81.0,2.0,19.5,432.5,240.38,161.54
2016,4,5,16,30,744.0,77.0,1.8,19.0,381.0,183.15,113.24
2016,4,5,16,45,703.0,72.0,1.6,18.5,328.0,126.97,71.0
2016,4,5,17,0,662.0,67.0,1.4,18.0,275.0,71.56,39.05
2016,4,5,17,15,602.5,60.5,1.3,17.0,222.5,42.67,32.21
2016,4,5,17,30,543.0,54.0,1.2,16.0,170.0,39.63,29.51
2016,4,5,17,45,445.5,44.5,1.2,15.5,122.0,33.74,24.0
2016,4,5,18,0,348.0,35.0,1.2,15.0,74.0,27.58,17.9
2016,4,5,18,15,174.0,17.5,1.2,14.5,37.0,13.44,2.13
2016,4,5,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,5,45,50.0,6.5,1.65,11.5,8.0,0.0,0.0
2016,4,6,6,0,100.0,13.0,1.7,12.0,16.0,41.75,0.0
2016,4,6,6,15,244.5,26.5,1.9,12.5,54.0,135.75,92.65
2016,4,6,6,30,389.0,40.0,2.1,13.0,92.0,223.94,175.14
2016,4,6,6,45,478.0,49.5,2.35,14.0,142.0,298.39,241.07
2016,4,6,7,0,567.0,59.0,2.6,15.0,192.0,381.86,312.59
2016,4,6,7,15,624.0,66.0,2.6,15.0,246.0,452.45,372.45
2016,4,6,7,30,681.0,73.0,2.6,15.0,300.0,527.39,433.59
2016,4,6,7,45,720.0,78.5,2.65,15.5,353.5,592.28,484.07
2016,4,6,8,0,759.0,84.0,2.7,16.0,407.0,655.66,531.1
2016,4,6,8,15,787.0,88.0,2.7,16.5,459.0,713.3,571.0
2016,4,6,8,30,815.0,92.0,2.7,17.0,511.0,770.63,609.64
2016,4,6,8,45,836.0,95.0,2.7,17.5,559.0,820.3,641.85
2016,4,6,9,0,857.0,98.0,2.7,18.0,607.0,868.44,672.38
2016,4,6,9,15,872.0,101.0,2.7,18.5,650.5,909.39,697.36
2016,4,6,9,30,887.0,104.0,2.7,19.0,694.0,940.04,715.02
2016,4,6,9,45,899.0,105.5,2.75,19.5,732.0,971.0,733.27
2016,4,6,10,0,911.0,107.0,2.8,20.0,770.0,998.93,749.38
2016,4,6,10,15,919.0,109.0,2.8,20.5,801.0,1020.3,760.64
2016,4,6,10,30,927.0,111.0,2.8,21.0,832.0,1038.15,769.65
2016,4,6,10,45,933.0,112.0,2.8,21.5,855.5,1049.27,774.34
2016,4,6,11,0,939.0,113.0,2.8,22.0,879.0,1056.63,776.75
2016,4,6,11,15,942.5,114.0,2.75,22.0,894.5,1057.69,776.24
2016,4,6,11,30,946.0,115.0,2.7,22.0,910.0,1054.89,773.43
2016,4,6,11,45,947.0,115.0,2.65,22.5,917.0,1044.74,764.55
2016,4,6,12,0,948.0,115.0,2.6,23.0,924.0,1030.81,753.48
2016,4,6,12,15,947.5,115.0,2.55,23.0,923.0,1011.76,740.71
2016,4,6,12,30,947.0,115.0,2.5,23.0,922.0,989.13,725.75
2016,4,6,12,45,945.5,114.0,2.45,23.5,913.0,961.1,705.99
2016,4,6,13,0,944.0,113.0,2.4,24.0,904.0,929.77,684.18
2016,4,6,13,15,939.5,112.0,2.3,24.0,886.5,892.79,659.56
2016,4,6,13,30,935.0,111.0,2.2,24.0,869.0,853.0,633.04
2016,4,6,13,45,927.5,110.5,2.1,24.0,843.5,808.82,603.45
2016,4,6,14,0,920.0,110.0,2.0,24.0,818.0,762.43,572.2
2016,4,6,14,15,911.0,108.5,1.9,24.0,786.0,712.13,536.34
2016,4,6,14,30,902.0,107.0,1.8,24.0,754.0,660.24,498.05
2016,4,6,14,45,823.0,123.0,1.75,24.5,690.5,583.53,440.17
2016,4,6,15,0,744.0,139.0,1.7,25.0,627.0,510.78,384.37
2016,4,6,15,15,690.5,144.0,1.6,24.5,573.5,447.39,335.71
2016,4,6,15,30,637.0,149.0,1.5,24.0,520.0,388.57,289.36
2016,4,6,15,45,642.0,132.5,1.45,24.0,480.0,335.69,245.41
2016,4,6,16,0,647.0,116.0,1.4,24.0,440.0,281.73,199.39
2016,4,6,16,15,414.0,143.0,1.25,23.5,342.5,210.53,148.04
2016,4,6,16,30,181.0,170.0,1.1,23.0,245.0,171.71,125.69
2016,4,6,16,45,164.5,149.5,1.0,23.0,211.0,139.1,101.09
2016,4,6,17,0,148.0,129.0,0.9,23.0,177.0,108.74,80.12
2016,4,6,17,15,132.5,106.5,0.9,22.5,143.5,84.63,67.39
2016,4,6,17,30,117.0,84.0,0.9,22.0,110.0,68.07,53.12
2016,4,6,17,45,89.5,62.5,0.95,21.5,79.0,51.67,38.67
2016,4,6,18,0,62.0,41.0,1.0,21.0,48.0,34.81,23.49
2016,4,6,18,15,31.0,20.5,1.0,20.5,24.0,18.11,5.51
2016,4,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,0.95,11.5,6.5,6.2,0.0
2016,4,7,6,0,0.0,13.0,1.0,12.0,13.0,12.06,0.0
2016,4,7,6,15,75.5,32.0,1.2,12.5,42.5,73.96,50.57
2016,4,7,6,30,151.0,51.0,1.4,13.0,72.0,130.92,102.05
2016,4,7,6,45,197.5,71.0,1.6,13.5,110.5,183.6,148.44
2016,4,7,7,0,244.0,91.0,1.8,14.0,149.0,240.81,197.91
2016,4,7,7,15,294.5,103.5,1.9,14.5,190.5,295.24,244.09
2016,4,7,7,30,345.0,116.0,2.0,15.0,232.0,365.42,301.47
2016,4,7,7,45,344.0,138.0,2.1,15.5,270.0,394.89,324.51
2016,4,7,8,0,343.0,160.0,2.2,16.0,308.0,434.12,354.35
2016,4,7,8,15,297.5,190.0,2.3,16.0,329.5,447.9,363.26
2016,4,7,8,30,252.0,220.0,2.4,16.0,351.0,456.74,368.09
2016,4,7,8,45,224.0,246.0,2.5,16.5,370.5,458.07,366.95
2016,4,7,9,0,196.0,272.0,2.6,17.0,390.0,468.89,372.8
2016,4,7,9,15,214.5,291.0,2.6,17.0,428.0,510.49,403.66
2016,4,7,9,30,233.0,310.0,2.6,17.0,466.0,552.19,434.01
2016,4,7,9,45,389.5,279.0,2.65,17.5,556.5,680.88,531.12
2016,4,7,10,0,546.0,248.0,2.7,18.0,647.0,815.7,628.21
2016,4,7,10,15,577.0,250.5,2.7,18.0,687.5,854.39,653.64
2016,4,7,10,30,608.0,253.0,2.7,18.0,728.0,894.7,680.65
2016,4,7,10,45,635.0,250.5,2.7,18.0,759.0,920.46,697.67
2016,4,7,11,0,662.0,248.0,2.7,18.0,790.0,943.45,712.9
2016,4,7,11,15,773.0,194.5,2.7,18.0,838.5,992.41,745.36
2016,4,7,11,30,884.0,141.0,2.7,18.0,887.0,1022.39,764.4
2016,4,7,11,45,885.0,141.5,2.75,18.0,894.0,1013.07,758.07
2016,4,7,12,0,886.0,142.0,2.8,18.0,901.0,1000.21,749.88
2016,4,7,12,15,710.5,234.0,2.85,18.0,842.5,925.07,699.68
2016,4,7,12,30,535.0,326.0,2.9,18.0,784.0,835.29,633.97
2016,4,7,12,45,691.5,242.5,2.95,18.0,828.0,875.18,667.24
2016,4,7,13,0,848.0,159.0,3.0,18.0,872.0,899.21,684.84
2016,4,7,13,15,843.0,158.0,3.05,17.5,855.0,863.7,662.08
2016,4,7,13,30,838.0,157.0,3.1,17.0,838.0,825.72,637.81
2016,4,7,13,45,828.0,156.5,3.15,17.0,813.0,782.18,608.1
2016,4,7,14,0,818.0,156.0,3.2,17.0,788.0,736.96,575.37
2016,4,7,14,15,604.5,229.5,3.2,16.5,686.5,625.01,490.19
2016,4,7,14,30,391.0,303.0,3.2,16.0,585.0,524.79,412.59
2016,4,7,14,45,402.5,282.5,3.2,16.0,559.5,488.97,385.38
2016,4,7,15,0,414.0,262.0,3.2,16.0,534.0,451.93,356.13
2016,4,7,15,15,570.0,199.5,3.15,15.5,548.0,441.34,346.81
2016,4,7,15,30,726.0,137.0,3.1,15.0,562.0,413.75,321.25
2016,4,7,15,45,668.5,132.0,3.05,15.0,498.5,344.67,262.79
2016,4,7,16,0,611.0,127.0,3.0,15.0,435.0,281.56,208.84
2016,4,7,16,15,548.0,126.5,2.85,14.5,381.0,227.53,163.11
2016,4,7,16,30,485.0,126.0,2.7,14.0,327.0,179.72,124.16
2016,4,7,16,45,428.5,121.0,2.6,14.0,281.0,136.63,91.88
2016,4,7,17,0,372.0,116.0,2.5,14.0,235.0,100.21,70.48
2016,4,7,17,15,327.0,99.5,2.35,13.5,190.0,72.35,59.11
2016,4,7,17,30,282.0,83.0,2.2,13.0,145.0,61.75,49.58
2016,4,7,17,45,218.5,64.5,2.05,13.0,104.5,51.16,39.67
2016,4,7,18,0,155.0,46.0,1.9,13.0,64.0,37.13,26.44
2016,4,7,18,15,77.5,26.5,1.8,12.5,35.5,21.89,9.19
2016,4,7,18,30,0.0,7.0,1.7,12.0,7.0,6.67,0.0
2016,4,7,18,45,0.0,3.5,1.65,12.0,3.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.1,10.5,5.0,4.77,0.0
2016,4,8,6,0,0.0,10.0,1.2,11.0,10.0,9.27,0.0
2016,4,8,6,15,8.5,29.5,1.35,11.5,30.5,34.27,21.47
2016,4,8,6,30,17.0,49.0,1.5,12.0,51.0,59.72,44.54
2016,4,8,6,45,31.0,70.5,1.65,12.5,77.0,90.53,71.48
2016,4,8,7,0,45.0,92.0,1.8,13.0,103.0,122.32,99.03
2016,4,8,7,15,58.0,113.5,1.8,13.0,131.5,154.67,126.77
2016,4,8,7,30,71.0,135.0,1.8,13.0,160.0,188.08,154.89
2016,4,8,7,45,57.5,153.5,1.8,13.5,175.5,201.03,164.69
2016,4,8,8,0,44.0,172.0,1.8,14.0,191.0,212.63,173.06
2016,4,8,8,15,59.5,198.0,1.75,14.5,227.0,253.84,205.87
2016,4,8,8,30,75.0,224.0,1.7,15.0,263.0,296.0,238.6
2016,4,8,8,45,87.5,248.0,1.7,15.5,298.0,334.1,267.47
2016,4,8,9,0,100.0,272.0,1.7,16.0,333.0,372.67,296.15
2016,4,8,9,15,89.5,288.5,1.75,16.0,345.5,382.3,302.26
2016,4,8,9,30,79.0,305.0,1.8,16.0,358.0,391.05,307.84
2016,4,8,9,45,59.5,306.0,1.85,16.5,347.0,373.04,292.32
2016,4,8,10,0,40.0,307.0,1.9,17.0,336.0,354.37,276.47
2016,4,8,10,15,129.0,345.0,1.95,17.0,445.0,495.5,385.06
2016,4,8,10,30,218.0,383.0,2.0,17.0,554.0,623.75,479.46
2016,4,8,10,45,194.5,396.5,2.1,17.0,553.0,613.82,470.36
2016,4,8,11,0,171.0,410.0,2.2,17.0,552.0,602.66,461.47
2016,4,8,11,15,118.0,402.0,2.25,17.0,500.5,538.24,413.05
2016,4,8,11,30,65.0,394.0,2.3,17.0,449.0,461.54,355.22
2016,4,8,11,45,138.5,413.0,2.35,17.0,531.5,561.47,431.36
2016,4,8,12,0,212.0,432.0,2.4,17.0,614.0,646.09,493.76
2016,4,8,12,15,188.5,432.5,2.45,17.0,595.0,616.95,471.65
2016,4,8,12,30,165.0,433.0,2.5,17.0,576.0,587.9,450.31
2016,4,8,12,45,306.5,388.5,2.55,17.0,649.5,668.77,513.36
2016,4,8,13,0,448.0,344.0,2.6,17.0,723.0,739.23,566.9
2016,4,8,13,15,441.0,339.5,2.65,17.0,706.5,709.34,545.25
2016,4,8,13,30,434.0,335.0,2.7,17.0,690.0,678.47,523.42
2016,4,8,13,45,407.0,338.5,2.75,17.0,663.0,635.46,492.1
2016,4,8,14,0,380.0,342.0,2.8,17.0,636.0,598.03,464.43
2016,4,8,14,15,368.0,328.5,2.8,16.5,604.5,555.91,434.06
2016,4,8,14,30,356.0,315.0,2.8,16.0,573.0,514.18,403.39
2016,4,8,14,45,480.5,263.0,2.85,16.0,592.0,516.67,406.27
2016,4,8,15,0,605.0,211.0,2.9,16.0,611.0,504.54,396.27
2016,4,8,15,15,394.5,239.0,2.9,16.0,493.0,396.12,310.98
2016,4,8,15,30,184.0,267.0,2.9,16.0,375.0,310.61,244.34
2016,4,8,15,45,159.5,244.5,2.9,16.0,332.5,268.77,211.06
2016,4,8,16,0,135.0,222.0,2.9,16.0,290.0,229.95,179.94
2016,4,8,16,15,71.0,182.5,2.85,15.5,218.0,175.09,137.55
2016,4,8,16,30,7.0,143.0,2.8,15.0,146.0,129.29,102.9
2016,4,8,16,45,3.5,124.0,2.75,14.5,125.5,111.03,88.36
2016,4,8,17,0,0.0,105.0,2.7,14.0,105.0,93.38,74.0
2016,4,8,17,15,0.0,84.5,2.55,13.5,84.5,75.46,61.89
2016,4,8,17,30,0.0,64.0,2.4,13.0,64.0,57.94,46.22
2016,4,8,17,45,0.0,45.5,2.3,13.0,45.5,41.79,31.45
2016,4,8,18,0,0.0,27.0,2.2,13.0,27.0,25.07,16.1
2016,4,8,18,15,0.0,14.5,2.1,13.0,14.5,13.44,3.9
2016,4,8,18,30,0.0,2.0,2.0,13.0,2.0,1.91,0.0
2016,4,8,18,45,0.0,1.0,1.95,13.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,6.5,1.7,12.0,6.5,6.2,0.0
2016,4,9,6,0,0.0,13.0,1.7,12.0,13.0,12.06,0.0
2016,4,9,6,15,24.0,33.5,1.75,12.0,37.0,45.03,30.19
2016,4,9,6,30,48.0,54.0,1.8,12.0,61.0,78.94,60.57
2016,4,9,6,45,78.0,76.5,1.85,12.0,93.5,126.96,102.49
2016,4,9,7,0,108.0,99.0,1.9,12.0,126.0,171.62,141.39
2016,4,9,7,15,133.5,119.0,1.95,12.0,160.0,213.2,177.14
2016,4,9,7,30,159.0,139.0,2.0,12.0,194.0,257.05,214.07
2016,4,9,7,45,79.5,140.0,2.05,12.0,167.5,199.49,164.91
2016,4,9,8,0,0.0,141.0,2.1,12.0,141.0,137.13,110.63
2016,4,9,8,15,0.0,77.5,2.15,12.0,77.5,72.15,55.9
2016,4,9,8,30,0.0,14.0,2.2,12.0,14.0,13.0,5.48
2016,4,9,8,45,1.5,94.5,2.25,12.5,95.5,89.47,70.13
2016,4,9,9,0,3.0,175.0,2.3,13.0,177.0,170.89,136.86
2016,4,9,9,15,1.5,165.5,2.35,13.0,167.0,159.4,126.9
2016,4,9,9,30,0.0,156.0,2.4,13.0,157.0,148.19,117.42
2016,4,9,9,45,2.0,168.5,2.45,13.0,170.5,162.21,128.69
2016,4,9,10,0,4.0,181.0,2.5,13.0,184.0,176.28,139.91
2016,4,9,10,15,2.0,142.0,2.55,13.0,143.5,135.92,106.87
2016,4,9,10,30,0.0,103.0,2.6,13.0,103.0,96.41,74.4
2016,4,9,10,45,0.5,125.0,2.65,13.5,125.5,117.97,91.86
2016,4,9,11,0,1.0,147.0,2.7,14.0,148.0,139.6,109.11
2016,4,9,11,15,0.5,106.5,2.7,14.0,107.0,100.3,77.07
2016,4,9,11,30,0.0,66.0,2.7,14.0,66.0,61.64,45.4
2016,4,9,11,45,4.0,135.0,2.7,14.5,138.5,130.8,101.84
2016,4,9,12,0,8.0,204.0,2.7,15.0,211.0,200.69,157.52
2016,4,9,12,15,18.0,273.0,2.7,15.0,289.0,276.45,217.21
2016,4,9,12,30,28.0,342.0,2.7,15.0,367.0,360.85,282.31
2016,4,9,12,45,26.5,334.5,2.7,15.0,358.0,349.33,273.16
2016,4,9,13,0,25.0,327.0,2.7,15.0,349.0,331.14,259.31
2016,4,9,13,15,19.0,291.5,2.7,15.0,308.0,290.44,227.9
2016,4,9,13,30,13.0,256.0,2.7,15.0,267.0,250.58,196.92
2016,4,9,13,45,12.5,249.0,2.7,15.0,259.5,242.47,190.83
2016,4,9,14,0,12.0,242.0,2.7,15.0,252.0,234.39,184.68
2016,4,9,14,15,11.0,233.0,2.65,14.5,242.0,224.17,177.14
2016,4,9,14,30,10.0,224.0,2.6,14.0,232.0,214.05,169.66
2016,4,9,14,45,5.0,175.5,2.6,14.0,179.5,165.66,131.0
2016,4,9,15,0,0.0,127.0,2.6,14.0,127.0,118.07,92.52
2016,4,9,15,15,0.0,118.5,2.55,14.0,118.5,110.11,86.28
2016,4,9,15,30,0.0,110.0,2.5,14.0,110.0,102.19,79.98
2016,4,9,15,45,0.0,101.0,2.45,14.0,101.0,93.85,73.31
2016,4,9,16,0,0.0,92.0,2.4,14.0,92.0,85.55,66.62
2016,4,9,16,15,0.0,59.5,2.3,13.5,59.5,55.34,41.51
2016,4,9,16,30,0.0,27.0,2.2,13.0,27.0,25.06,15.89
2016,4,9,16,45,0.0,23.0,2.1,13.0,23.0,21.34,12.76
2016,4,9,17,0,0.0,19.0,2.0,13.0,19.0,17.62,9.58
2016,4,9,17,15,0.0,15.5,1.8,13.0,15.5,14.36,7.34
2016,4,9,17,30,0.0,12.0,1.6,13.0,12.0,11.11,4.36
2016,4,9,17,45,0.0,8.5,1.4,13.0,8.5,7.87,1.37
2016,4,9,18,0,0.0,5.0,1.2,13.0,5.0,4.62,0.0
2016,4,9,18,15,0.0,2.5,1.15,12.5,2.5,2.31,0.0
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,0.8,10.5,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,0.9,11.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,2.5,0.9,11.0,2.5,2.31,0.0
2016,4,10,6,30,0.0,4.0,0.9,11.0,4.0,3.7,0.0
2016,4,10,6,45,0.0,6.0,0.95,11.5,6.0,5.55,0.0
2016,4,10,7,0,0.0,8.0,1.0,12.0,8.0,7.41,0.78
2016,4,10,7,15,0.0,10.5,0.95,12.0,10.5,9.73,2.81
2016,4,10,7,30,0.0,13.0,0.9,12.0,13.0,12.05,4.82
2016,4,10,7,45,0.0,35.5,0.9,12.5,35.5,32.96,22.82
2016,4,10,8,0,0.0,58.0,0.9,13.0,58.0,53.94,40.54
2016,4,10,8,15,0.0,53.0,0.9,13.0,53.0,49.28,36.43
2016,4,10,8,30,0.0,48.0,0.9,13.0,48.0,44.64,32.37
2016,4,10,8,45,0.0,102.5,0.9,13.0,102.5,96.0,75.26
2016,4,10,9,0,0.0,157.0,0.9,13.0,157.0,149.9,119.13
2016,4,10,9,15,0.5,161.5,0.9,13.0,162.5,154.42,122.3
2016,4,10,9,30,1.0,166.0,0.9,13.0,168.0,159.02,125.73
2016,4,10,9,45,0.5,159.5,0.95,13.5,161.0,151.84,119.44
2016,4,10,10,0,0.0,153.0,1.0,14.0,154.0,144.79,113.34
2016,4,10,10,15,16.0,237.5,1.0,14.0,251.0,244.09,192.57
2016,4,10,10,30,32.0,322.0,1.0,14.0,348.0,359.61,280.87
2016,4,10,10,45,29.0,322.0,1.05,14.0,346.0,355.1,276.36
2016,4,10,11,0,26.0,322.0,1.1,14.0,344.0,350.53,272.69
2016,4,10,11,15,18.0,274.5,1.15,14.0,290.0,281.06,219.52
2016,4,10,11,30,10.0,227.0,1.2,14.0,236.0,225.78,176.67
2016,4,10,11,45,10.5,230.0,1.25,14.5,239.5,228.74,178.88
2016,4,10,12,0,11.0,233.0,1.3,15.0,243.0,231.61,180.79
2016,4,10,12,15,6.5,192.0,1.35,15.0,198.0,187.31,145.95
2016,4,10,12,30,2.0,151.0,1.4,15.0,153.0,143.71,111.37
2016,4,10,12,45,5.5,183.5,1.5,15.0,188.5,177.52,138.59
2016,4,10,13,0,9.0,216.0,1.6,15.0,224.0,211.01,165.15
2016,4,10,13,15,9.0,216.5,1.65,14.5,224.0,210.81,165.32
2016,4,10,13,30,9.0,217.0,1.7,14.0,224.0,210.55,165.58
2016,4,10,13,45,13.0,244.0,1.75,14.0,254.0,238.11,187.61
2016,4,10,14,0,17.0,271.0,1.8,14.0,284.0,264.95,208.88
2016,4,10,14,15,14.5,254.5,1.8,14.0,265.5,246.37,194.4
2016,4,10,14,30,12.0,238.0,1.8,14.0,247.0,228.12,180.31
2016,4,10,14,45,10.5,224.5,1.85,14.0,232.0,213.53,169.1
2016,4,10,15,0,9.0,211.0,1.9,14.0,217.0,199.16,157.99
2016,4,10,15,15,6.5,195.0,1.85,13.5,199.5,182.3,145.05
2016,4,10,15,30,4.0,179.0,1.8,13.0,182.0,165.82,132.33
2016,4,10,15,45,10.5,182.0,1.8,13.0,188.0,169.46,135.58
2016,4,10,16,0,17.0,185.0,1.8,13.0,194.0,171.82,137.65
2016,4,10,16,15,91.0,181.0,1.75,13.0,220.5,178.61,140.75
2016,4,10,16,30,165.0,177.0,1.7,13.0,247.0,175.06,134.44
2016,4,10,16,45,147.5,156.5,1.7,13.0,213.0,143.25,109.39
2016,4,10,17,0,130.0,136.0,1.7,13.0,179.0,113.79,87.92
2016,4,10,17,15,113.0,113.0,1.55,12.5,145.5,89.17,74.26
2016,4,10,17,30,96.0,90.0,1.4,12.0,112.0,72.43,59.32
2016,4,10,17,45,71.0,68.0,1.3,12.0,82.0,55.84,44.09
2016,4,10,18,0,46.0,46.0,1.2,12.0,52.0,38.75,28.21
2016,4,10,18,15,23.0,27.0,1.15,11.5,30.0,24.21,12.88
2016,4,10,18,30,0.0,8.0,1.1,11.0,8.0,7.63,0.0
2016,4,10,18,45,0.0,4.0,1.05,11.0,4.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,45,60.5,11.0,0.5,10.5,14.0,25.66,0.0
2016,4,11,6,0,121.0,22.0,0.5,11.0,28.0,73.38,23.9
2016,4,11,6,15,238.0,36.5,0.55,11.0,67.5,145.45,108.9
2016,4,11,6,30,355.0,51.0,0.6,11.0,107.0,224.56,178.59
2016,4,11,6,45,432.0,61.5,0.65,11.5,155.0,295.45,240.08
2016,4,11,7,0,509.0,72.0,0.7,12.0,203.0,372.39,304.69
2016,4,11,7,15,269.5,102.5,0.8,12.0,173.5,280.71,231.87
2016,4,11,7,30,30.0,133.0,0.9,12.0,144.0,158.81,129.24
2016,4,11,7,45,21.0,145.5,1.0,12.5,153.5,157.75,128.17
2016,4,11,8,0,12.0,158.0,1.1,13.0,163.0,163.69,132.24
2016,4,11,8,15,17.0,178.5,1.15,13.0,187.0,188.28,152.07
2016,4,11,8,30,22.0,199.0,1.2,13.0,211.0,213.18,171.86
2016,4,11,8,45,15.0,198.0,1.3,13.5,206.5,205.48,164.59
2016,4,11,9,0,8.0,197.0,1.4,14.0,202.0,197.68,157.39
2016,4,11,9,15,9.5,210.0,1.4,14.0,216.5,211.76,168.31
2016,4,11,9,30,11.0,223.0,1.4,14.0,231.0,225.89,179.13
2016,4,11,9,45,31.5,274.5,1.45,14.5,298.5,310.89,245.61
2016,4,11,10,0,52.0,326.0,1.5,15.0,366.0,386.13,302.4
2016,4,11,10,15,99.5,358.5,1.5,15.0,437.0,466.98,363.6
2016,4,11,10,30,147.0,391.0,1.5,15.0,508.0,562.13,433.38
2016,4,11,10,45,154.5,403.5,1.5,15.5,529.5,581.24,445.15
2016,4,11,11,0,162.0,416.0,1.5,16.0,551.0,599.52,456.87
2016,4,11,11,15,512.0,281.5,1.5,16.0,718.5,824.27,624.53
2016,4,11,11,30,862.0,147.0,1.5,16.0,886.0,1018.83,754.3
2016,4,11,11,45,861.5,149.0,1.5,16.0,892.5,1009.25,745.22
2016,4,11,12,0,861.0,151.0,1.5,16.0,899.0,996.16,736.69
2016,4,11,12,15,670.0,243.0,1.5,16.0,825.0,897.32,671.49
2016,4,11,12,30,479.0,335.0,1.5,16.0,751.0,793.17,596.65
2016,4,11,12,45,462.0,342.0,1.55,16.0,740.0,767.77,580.29
2016,4,11,13,0,445.0,349.0,1.6,16.0,729.0,741.31,562.17
2016,4,11,13,15,627.0,259.5,1.65,16.0,783.0,787.57,599.87
2016,4,11,13,30,809.0,170.0,1.7,16.0,837.0,816.78,623.43
2016,4,11,13,45,464.5,275.5,1.75,16.0,656.0,623.2,480.89
2016,4,11,14,0,120.0,381.0,1.8,16.0,475.0,446.41,345.13
2016,4,11,14,15,93.5,355.5,1.8,15.5,427.0,393.68,307.04
2016,4,11,14,30,67.0,330.0,1.8,15.0,379.0,346.63,271.85
2016,4,11,14,45,182.5,313.0,1.85,15.0,437.5,391.14,307.92
2016,4,11,15,0,298.0,296.0,1.9,15.0,496.0,422.0,331.55
2016,4,11,15,15,286.0,282.0,1.9,15.0,463.5,383.67,300.97
2016,4,11,15,30,274.0,268.0,1.9,15.0,431.0,346.34,271.04
2016,4,11,15,45,308.0,235.0,1.95,15.0,404.5,310.33,241.0
2016,4,11,16,0,342.0,202.0,2.0,15.0,378.0,270.69,206.81
2016,4,11,16,15,221.5,190.0,1.95,14.5,299.5,209.08,159.72
2016,4,11,16,30,101.0,178.0,1.9,14.0,221.0,168.81,131.55
2016,4,11,16,45,90.0,156.5,1.85,14.0,191.5,141.24,109.78
2016,4,11,17,0,79.0,135.0,1.8,14.0,162.0,115.26,90.13
2016,4,11,17,15,245.5,106.0,1.6,13.5,167.5,80.64,66.44
2016,4,11,17,30,412.0,77.0,1.4,13.0,173.0,56.91,45.35
2016,4,11,17,45,339.5,62.0,1.25,12.5,127.5,46.8,36.07
2016,4,11,18,0,267.0,47.0,1.1,12.0,82.0,36.22,26.08
2016,4,11,18,15,155.0,29.5,1.05,11.5,48.0,23.07,12.44
2016,4,11,18,30,43.0,12.0,1.0,11.0,14.0,11.44,0.0
2016,4,11,18,45,21.5,6.0,1.0,11.0,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,5,45,53.5,11.5,1.55,10.5,14.5,24.51,0.0
2016,4,12,6,0,107.0,23.0,1.7,11.0,29.0,71.31,30.93
2016,4,12,6,15,212.5,39.0,1.7,11.0,67.5,139.52,105.65
2016,4,12,6,30,318.0,55.0,1.7,11.0,106.0,214.45,172.12
2016,4,12,6,45,398.5,66.0,1.75,11.0,154.0,282.82,232.72
2016,4,12,7,0,479.0,77.0,1.8,11.0,202.0,362.91,301.63
2016,4,12,7,15,311.0,111.0,1.75,11.0,199.5,315.71,263.64
2016,4,12,7,30,143.0,145.0,1.7,11.0,197.0,253.91,211.19
2016,4,12,7,45,215.0,162.0,1.7,11.5,253.0,337.77,280.42
2016,4,12,8,0,287.0,179.0,1.7,12.0,309.0,417.88,344.11
2016,4,12,8,15,152.5,187.5,1.7,12.5,257.5,323.02,264.5
2016,4,12,8,30,18.0,196.0,1.7,13.0,206.0,206.56,166.24
2016,4,12,8,45,31.5,226.0,1.7,13.5,245.5,260.69,209.66
2016,4,12,9,0,45.0,256.0,1.7,14.0,285.0,305.29,244.06
2016,4,12,9,15,22.5,208.0,1.7,14.0,222.5,231.32,184.27
2016,4,12,9,30,0.0,160.0,1.7,14.0,160.0,152.03,119.65
2016,4,12,9,45,1.5,167.5,1.75,14.5,168.5,160.62,126.37
2016,4,12,10,0,3.0,175.0,1.8,15.0,177.0,169.26,132.88
2016,4,12,10,15,41.5,275.0,1.85,15.0,308.0,319.08,251.93
2016,4,12,10,30,80.0,375.0,1.9,15.0,439.0,464.22,361.86
2016,4,12,10,45,84.0,388.0,2.0,15.5,457.0,480.45,372.24
2016,4,12,11,0,88.0,401.0,2.1,16.0,475.0,496.21,383.07
2016,4,12,11,15,221.0,398.5,2.15,16.0,588.0,635.48,488.62
2016,4,12,11,30,354.0,396.0,2.2,16.0,701.0,771.31,587.02
2016,4,12,11,45,236.0,415.5,2.25,16.0,619.5,657.99,502.69
2016,4,12,12,0,118.0,435.0,2.3,16.0,538.0,558.2,427.69
2016,4,12,12,15,500.0,287.0,2.35,16.0,722.5,779.53,599.47
2016,4,12,12,30,882.0,139.0,2.4,16.0,907.0,957.21,724.57
2016,4,12,12,45,858.0,152.5,2.5,16.0,893.5,931.11,706.22
2016,4,12,13,0,834.0,166.0,2.6,16.0,880.0,896.05,683.69
2016,4,12,13,15,667.5,240.5,2.65,16.0,805.0,803.12,618.22
2016,4,12,13,30,501.0,315.0,2.7,16.0,730.0,712.44,550.39
2016,4,12,13,45,566.0,279.5,2.75,16.0,735.0,703.46,546.3
2016,4,12,14,0,631.0,244.0,2.8,16.0,740.0,689.17,537.27
2016,4,12,14,15,610.0,238.5,2.85,15.5,703.0,637.46,499.8
2016,4,12,14,30,589.0,233.0,2.9,15.0,666.0,585.14,461.19
2016,4,12,14,45,605.0,212.0,2.95,15.0,637.0,542.81,428.66
2016,4,12,15,0,621.0,191.0,3.0,15.0,608.0,496.69,392.08
2016,4,12,15,15,674.5,166.0,3.05,15.0,592.5,461.63,362.53
2016,4,12,15,30,728.0,141.0,3.1,15.0,577.0,419.89,325.93
2016,4,12,15,45,609.5,155.0,3.15,15.0,500.0,346.25,265.22
2016,4,12,16,0,491.0,169.0,3.2,15.0,423.0,283.99,214.25
2016,4,12,16,15,365.5,171.0,3.05,14.5,349.5,226.89,169.42
2016,4,12,16,30,240.0,173.0,2.9,14.0,276.0,181.24,136.02
2016,4,12,16,45,212.0,156.5,2.8,13.5,239.0,146.5,109.27
2016,4,12,17,0,184.0,140.0,2.7,13.0,202.0,119.4,91.15
2016,4,12,17,15,161.0,117.5,2.6,12.5,165.0,92.37,77.16
2016,4,12,17,30,138.0,95.0,2.5,12.0,128.0,76.03,62.58
2016,4,12,17,45,104.5,73.0,2.45,12.0,94.0,59.51,47.41
2016,4,12,18,0,71.0,51.0,2.4,12.0,60.0,42.54,31.62
2016,4,12,18,15,35.5,30.5,2.4,11.5,35.0,26.17,15.23
2016,4,12,18,30,0.0,10.0,2.4,11.0,10.0,9.53,0.0
2016,4,12,18,45,0.0,5.0,2.45,11.0,5.0,4.77,0.0
2016,4,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.5,12.5,1.2,8.5,17.0,28.66,0.0
2016,4,13,6,0,131.0,25.0,1.3,9.0,34.0,82.49,43.19
2016,4,13,6,15,246.5,40.5,1.45,9.5,75.0,154.13,118.27
2016,4,13,6,30,362.0,56.0,1.6,10.0,116.0,234.91,189.54
2016,4,13,6,45,441.5,66.5,1.75,10.5,166.0,307.31,253.28
2016,4,13,7,0,521.0,77.0,1.9,11.0,216.0,386.49,321.05
2016,4,13,7,15,574.0,85.0,1.9,11.5,269.0,454.53,377.35
2016,4,13,7,30,627.0,93.0,1.9,12.0,322.0,526.39,434.52
2016,4,13,7,45,667.5,98.5,1.95,12.5,375.0,590.23,483.6
2016,4,13,8,0,708.0,104.0,2.0,13.0,428.0,655.77,532.36
2016,4,13,8,15,735.0,109.0,2.0,13.0,478.0,711.6,571.72
2016,4,13,8,30,762.0,114.0,2.0,13.0,528.0,767.19,610.07
2016,4,13,8,45,786.0,116.0,2.0,13.5,575.5,812.16,638.88
2016,4,13,9,0,810.0,118.0,2.0,14.0,623.0,860.01,669.26
2016,4,13,9,15,825.0,121.0,2.05,14.0,665.0,899.26,694.89
2016,4,13,9,30,840.0,124.0,2.1,14.0,707.0,936.13,718.81
2016,4,13,9,45,859.0,122.5,2.15,14.5,745.0,969.1,738.6
2016,4,13,10,0,878.0,121.0,2.2,15.0,783.0,990.76,750.7
2016,4,13,10,15,885.5,122.5,2.25,15.0,812.5,1010.07,762.79
2016,4,13,10,30,893.0,124.0,2.3,15.0,842.0,1025.99,772.74
2016,4,13,10,45,896.0,127.0,2.35,15.5,863.5,1035.52,777.15
2016,4,13,11,0,899.0,130.0,2.4,16.0,885.0,1041.39,779.32
2016,4,13,11,15,902.0,131.0,2.45,16.0,899.5,1041.45,779.28
2016,4,13,11,30,905.0,132.0,2.5,16.0,914.0,1037.84,777.01
2016,4,13,11,45,899.5,136.5,2.55,16.0,919.0,1025.85,769.34
2016,4,13,12,0,894.0,141.0,2.6,16.0,924.0,1010.35,759.5
2016,4,13,12,15,894.0,141.0,2.6,16.0,923.0,992.18,747.47
2016,4,13,12,30,894.0,141.0,2.6,16.0,922.0,970.64,733.26
2016,4,13,12,45,888.5,142.5,2.65,16.0,912.0,942.37,715.0
2016,4,13,13,0,883.0,144.0,2.7,16.0,902.0,911.21,694.73
2016,4,13,13,15,879.0,143.0,2.75,16.0,885.0,876.2,671.68
2016,4,13,13,30,875.0,142.0,2.8,16.0,868.0,842.5,649.39
2016,4,13,13,45,860.5,144.5,2.9,16.0,842.0,797.11,618.9
2016,4,13,14,0,846.0,147.0,3.0,16.0,816.0,750.26,586.12
2016,4,13,14,15,837.0,145.0,3.0,15.5,785.0,701.66,550.99
2016,4,13,14,30,828.0,143.0,3.0,15.0,754.0,651.76,513.87
