Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,45,809.5,142.5,3.05,15.0,715.0,596.77,471.02
2016,4,13,15,0,791.0,142.0,3.1,15.0,676.0,541.94,427.06
2016,4,13,15,15,774.0,138.0,3.05,14.5,633.0,482.57,378.92
2016,4,13,15,30,757.0,134.0,3.0,14.0,590.0,425.75,331.21
2016,4,13,15,45,734.0,129.5,3.0,14.0,542.0,367.28,280.44
2016,4,13,16,0,711.0,125.0,3.0,14.0,494.0,310.66,230.28
2016,4,13,16,15,680.0,119.0,2.95,13.5,443.5,253.03,179.79
2016,4,13,16,30,649.0,113.0,2.9,13.0,393.0,198.76,133.28
2016,4,13,16,45,601.0,106.5,2.85,13.0,340.0,145.87,92.18
2016,4,13,17,0,553.0,100.0,2.8,13.0,287.0,98.96,63.61
2016,4,13,17,15,493.0,90.0,2.55,12.5,235.0,64.85,52.7
2016,4,13,17,30,433.0,80.0,2.3,12.0,183.0,59.05,47.49
2016,4,13,17,45,337.5,67.0,2.1,11.5,135.0,50.55,39.6
2016,4,13,18,0,242.0,54.0,1.9,11.0,87.0,41.68,31.08
2016,4,13,18,15,121.0,35.0,1.8,10.5,51.5,28.56,17.58
2016,4,13,18,30,0.0,16.0,1.7,10.0,16.0,14.65,0.0
2016,4,13,18,45,0.0,8.0,1.65,10.0,8.0,7.63,0.0
2016,4,13,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,45,60.0,14.5,1.05,8.5,18.5,29.3,0.0
2016,4,14,6,0,120.0,29.0,1.1,9.0,37.0,79.7,46.06
2016,4,14,6,15,236.5,44.5,1.25,9.0,79.0,155.74,120.5
2016,4,14,6,30,353.0,60.0,1.4,9.0,121.0,236.53,191.82
2016,4,14,6,45,426.0,72.0,1.55,9.5,170.5,304.8,252.11
2016,4,14,7,0,499.0,84.0,1.7,10.0,220.0,383.11,319.03
2016,4,14,7,15,535.0,87.0,1.85,10.5,260.5,434.89,362.75
2016,4,14,7,30,571.0,90.0,2.0,11.0,301.0,488.37,406.46
2016,4,14,7,45,621.0,104.5,2.15,11.5,365.0,566.38,467.57
2016,4,14,8,0,671.0,119.0,2.3,12.0,429.0,647.08,528.64
2016,4,14,8,15,682.0,118.0,2.35,12.0,463.0,682.36,554.07
2016,4,14,8,30,693.0,117.0,2.4,12.0,497.0,716.0,577.48
2016,4,14,8,45,724.5,131.5,2.5,12.5,558.5,783.39,624.63
2016,4,14,9,0,756.0,146.0,2.6,13.0,620.0,850.11,669.98
2016,4,14,9,15,732.0,157.0,2.65,13.0,641.0,861.59,676.25
2016,4,14,9,30,708.0,168.0,2.7,13.0,662.0,868.87,680.17
2016,4,14,9,45,771.0,158.0,2.8,13.5,721.0,931.2,722.05
2016,4,14,10,0,834.0,148.0,2.9,14.0,780.0,987.73,758.74
2016,4,14,10,15,843.0,150.0,2.95,14.0,809.5,1008.45,771.62
2016,4,14,10,30,852.0,152.0,3.0,14.0,839.0,1025.85,782.69
2016,4,14,10,45,722.0,222.0,3.05,14.0,815.0,980.72,751.27
2016,4,14,11,0,592.0,292.0,3.1,14.0,791.0,919.79,706.69
2016,4,14,11,15,445.0,354.5,3.15,14.0,733.0,834.34,642.6
2016,4,14,11,30,298.0,417.0,3.2,14.0,675.0,738.03,569.78
2016,4,14,11,45,291.0,424.0,3.3,14.5,678.0,731.3,564.43
2016,4,14,12,0,284.0,431.0,3.4,15.0,681.0,723.22,557.52
2016,4,14,12,15,371.0,394.0,3.45,15.0,720.0,757.58,585.29
2016,4,14,12,30,458.0,357.0,3.5,15.0,759.0,795.43,614.8
2016,4,14,12,45,247.0,359.0,3.6,15.0,575.5,585.11,457.16
2016,4,14,13,0,36.0,361.0,3.7,15.0,392.0,379.92,297.04
2016,4,14,13,15,72.0,384.0,3.75,15.0,445.0,428.68,336.35
2016,4,14,13,30,108.0,407.0,3.8,15.0,498.0,474.06,371.74
2016,4,14,13,45,131.0,398.0,3.85,15.0,504.5,479.17,376.29
2016,4,14,14,0,154.0,389.0,3.9,15.0,511.0,477.39,375.72
2016,4,14,14,15,316.0,332.0,3.9,14.5,570.0,524.03,415.43
2016,4,14,14,30,478.0,275.0,3.9,14.0,629.0,554.73,441.43
2016,4,14,14,45,403.5,284.0,3.9,14.0,572.5,491.74,391.23
2016,4,14,15,0,329.0,293.0,3.9,14.0,516.0,435.27,346.15
2016,4,14,15,15,164.5,218.0,3.85,13.5,329.5,273.62,218.72
2016,4,14,15,30,0.0,143.0,3.8,13.0,143.0,132.06,104.82
2016,4,14,15,45,0.0,105.0,3.8,13.0,105.0,97.5,76.58
2016,4,14,16,0,0.0,67.0,3.8,13.0,67.0,62.36,47.32
2016,4,14,16,15,343.5,84.5,3.7,12.5,234.0,148.24,107.17
2016,4,14,16,30,687.0,102.0,3.6,12.0,401.0,196.25,130.41
2016,4,14,16,45,649.0,95.0,3.5,12.0,348.5,141.7,86.96
2016,4,14,17,0,611.0,88.0,3.4,12.0,296.0,91.79,55.88
2016,4,14,17,15,552.5,80.0,3.15,11.5,243.5,57.3,46.14
2016,4,14,17,30,494.0,72.0,2.9,11.0,191.0,53.76,42.95
2016,4,14,17,45,406.5,60.5,2.65,11.0,142.5,46.72,36.29
2016,4,14,18,0,319.0,49.0,2.4,11.0,94.0,37.66,27.6
2016,4,14,18,15,193.0,33.0,2.2,10.5,56.5,25.78,15.59
2016,4,14,18,30,67.0,17.0,2.0,10.0,19.0,14.26,0.0
2016,4,14,18,45,33.5,8.5,1.85,9.5,9.5,8.1,0.0
2016,4,14,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,5,45,117.5,13.0,1.75,6.5,22.0,42.98,0.0
2016,4,15,6,0,235.0,26.0,1.9,7.0,44.0,120.26,76.43
2016,4,15,6,15,354.5,38.0,2.15,7.5,88.5,193.94,151.76
2016,4,15,6,30,474.0,50.0,2.4,8.0,133.0,279.82,228.63
2016,4,15,6,45,543.0,59.0,2.7,9.0,185.0,350.58,291.82
2016,4,15,7,0,612.0,68.0,3.0,10.0,237.0,427.83,358.37
2016,4,15,7,15,661.0,74.5,3.2,10.5,291.5,496.24,416.04
2016,4,15,7,30,710.0,81.0,3.4,11.0,346.0,567.98,474.39
2016,4,15,7,45,740.5,87.0,3.6,11.5,399.5,629.23,522.57
2016,4,15,8,0,771.0,93.0,3.8,12.0,453.0,687.98,566.42
2016,4,15,8,15,796.5,97.5,3.8,12.5,504.5,744.61,606.3
2016,4,15,8,30,822.0,102.0,3.8,13.0,556.0,800.67,644.81
2016,4,15,8,45,841.0,105.0,3.8,13.5,603.5,848.57,676.52
2016,4,15,9,0,860.0,108.0,3.8,14.0,651.0,894.74,706.47
2016,4,15,9,15,874.5,110.5,3.75,14.0,693.5,934.23,732.27
2016,4,15,9,30,889.0,113.0,3.7,14.0,736.0,963.15,750.41
2016,4,15,9,45,905.0,112.5,3.7,14.5,774.5,995.14,769.61
2016,4,15,10,0,921.0,112.0,3.7,15.0,813.0,1024.25,786.64
2016,4,15,10,15,928.5,113.5,3.7,15.0,843.0,1044.09,798.77
2016,4,15,10,30,936.0,115.0,3.7,15.0,873.0,1060.37,808.63
2016,4,15,10,45,943.0,115.0,3.7,15.5,896.0,1070.85,813.17
2016,4,15,11,0,950.0,115.0,3.7,16.0,919.0,1077.57,815.32
2016,4,15,11,15,952.5,115.5,3.7,16.0,933.0,1076.52,813.95
2016,4,15,11,30,955.0,116.0,3.7,16.0,947.0,1071.61,810.21
2016,4,15,11,45,957.0,115.5,3.7,16.5,954.0,1061.33,801.51
2016,4,15,12,0,959.0,115.0,3.7,17.0,961.0,1047.27,790.46
2016,4,15,12,15,958.0,115.0,3.7,17.0,959.0,1027.16,776.96
2016,4,15,12,30,957.0,115.0,3.7,17.0,957.0,1003.48,761.16
2016,4,15,12,45,956.5,113.0,3.7,17.5,947.0,974.81,740.59
2016,4,15,13,0,956.0,111.0,3.7,18.0,937.0,942.81,717.82
2016,4,15,13,15,951.5,110.0,3.65,18.0,919.0,905.27,692.26
2016,4,15,13,30,947.0,109.0,3.6,18.0,901.0,864.93,664.68
2016,4,15,13,45,941.0,107.5,3.55,18.0,875.5,820.37,633.94
2016,4,15,14,0,935.0,106.0,3.5,18.0,850.0,773.51,601.35
2016,4,15,14,15,926.5,104.5,3.4,18.0,817.5,722.91,564.31
2016,4,15,14,30,918.0,103.0,3.3,18.0,785.0,670.69,524.24
2016,4,15,14,45,906.0,101.0,3.2,18.0,746.0,614.63,480.32
2016,4,15,15,0,894.0,99.0,3.1,18.0,707.0,557.81,434.65
2016,4,15,15,15,879.0,96.5,2.95,17.5,662.5,498.64,386.5
2016,4,15,15,30,864.0,94.0,2.8,17.0,618.0,436.74,334.75
2016,4,15,15,45,844.5,91.0,2.7,17.0,569.5,375.55,281.57
2016,4,15,16,0,825.0,88.0,2.6,17.0,521.0,315.6,228.35
2016,4,15,16,15,799.0,84.0,2.35,16.5,469.0,254.79,174.7
2016,4,15,16,30,773.0,80.0,2.1,16.0,417.0,196.57,124.48
2016,4,15,16,45,738.0,75.0,1.9,16.0,363.5,139.33,79.58
2016,4,15,17,0,703.0,70.0,1.7,16.0,310.0,82.05,43.87
2016,4,15,17,15,651.0,63.5,1.55,15.0,256.5,43.8,33.51
2016,4,15,17,30,599.0,57.0,1.4,14.0,203.0,40.81,30.94
2016,4,15,17,45,519.5,48.5,1.3,13.5,153.0,35.9,26.38
2016,4,15,18,0,440.0,40.0,1.2,13.0,103.0,30.75,21.4
2016,4,15,18,15,304.5,28.0,1.2,12.5,63.0,21.99,12.56
2016,4,15,18,30,169.0,16.0,1.2,12.0,23.0,12.73,0.0
2016,4,15,18,45,84.5,8.0,1.25,11.5,11.5,7.63,0.0
2016,4,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,16,5,45,124.0,13.5,1.65,10.5,23.0,45.43,0.0
2016,4,16,6,0,248.0,27.0,1.7,11.0,46.0,127.19,83.49
2016,4,16,6,15,358.5,39.0,1.85,11.5,90.5,197.27,152.67
2016,4,16,6,30,469.0,51.0,2.0,12.0,135.0,279.76,225.36
2016,4,16,6,45,539.0,59.5,2.15,13.0,186.5,350.29,286.91
2016,4,16,7,0,609.0,68.0,2.3,14.0,238.0,427.38,351.65
2016,4,16,7,15,656.0,74.5,2.35,14.5,292.0,494.48,406.55
2016,4,16,7,30,703.0,81.0,2.4,15.0,346.0,564.72,461.81
2016,4,16,7,45,735.0,86.5,2.5,15.5,399.0,626.07,508.48
2016,4,16,8,0,767.0,92.0,2.6,16.0,452.0,685.2,550.96
2016,4,16,8,15,791.5,96.0,2.65,16.5,503.0,740.28,588.61
2016,4,16,8,30,816.0,100.0,2.7,17.0,554.0,794.71,624.96
2016,4,16,8,45,831.0,105.0,2.75,17.5,600.5,841.24,654.97
2016,4,16,9,0,846.0,110.0,2.8,18.0,647.0,885.82,683.19
2016,4,16,9,15,860.0,112.5,2.8,18.5,689.0,924.42,706.49
2016,4,16,9,30,874.0,115.0,2.8,19.0,731.0,960.48,727.82
2016,4,16,9,45,888.5,115.0,2.8,19.5,768.5,983.15,739.94
2016,4,16,10,0,903.0,115.0,2.8,20.0,806.0,1011.01,755.61
2016,4,16,10,15,910.5,116.5,2.75,20.0,835.0,1030.53,766.61
2016,4,16,10,30,918.0,118.0,2.7,20.0,864.0,1046.55,775.44
2016,4,16,10,45,928.5,115.5,2.7,20.5,888.0,1057.65,780.17
2016,4,16,11,0,939.0,113.0,2.7,21.0,912.0,1065.12,782.69
2016,4,16,11,15,942.0,114.0,2.65,21.0,926.0,1065.09,781.49
2016,4,16,11,30,945.0,115.0,2.6,21.0,940.0,1061.24,778.03
2016,4,16,11,45,948.0,114.0,2.6,21.0,947.0,1051.5,771.47
2016,4,16,12,0,951.0,113.0,2.6,21.0,954.0,1037.99,762.66
2016,4,16,12,15,950.5,113.0,2.5,21.0,952.5,1018.49,749.03
2016,4,16,12,30,950.0,113.0,2.4,21.0,951.0,995.44,733.24
2016,4,16,12,45,948.0,112.0,2.35,21.5,941.0,966.6,712.9
2016,4,16,13,0,946.0,111.0,2.3,22.0,931.0,934.55,690.57
2016,4,16,13,15,942.0,110.0,2.2,22.0,913.5,897.75,665.97
2016,4,16,13,30,938.0,109.0,2.1,22.0,896.0,858.15,639.47
2016,4,16,13,45,934.0,107.0,2.05,22.0,871.5,814.97,610.87
2016,4,16,14,0,930.0,105.0,2.0,22.0,847.0,769.38,580.42
2016,4,16,14,15,922.0,103.0,1.9,21.5,815.0,718.89,545.83
2016,4,16,14,30,914.0,101.0,1.8,21.0,783.0,666.76,508.12
2016,4,16,14,45,902.0,99.5,1.75,21.0,744.5,611.41,466.35
2016,4,16,15,0,890.0,98.0,1.7,21.0,706.0,555.29,422.8
2016,4,16,15,15,875.5,95.5,1.6,21.0,662.0,496.62,375.79
2016,4,16,15,30,861.0,93.0,1.5,21.0,618.0,435.11,325.32
2016,4,16,15,45,832.0,93.5,1.45,21.0,568.0,373.95,274.03
2016,4,16,16,0,803.0,94.0,1.4,21.0,518.0,315.09,223.53
2016,4,16,16,15,776.5,90.0,1.25,20.5,467.0,255.47,172.41
2016,4,16,16,30,750.0,86.0,1.1,20.0,416.0,198.53,124.55
2016,4,16,16,45,689.0,86.5,1.0,19.5,360.0,140.11,80.85
2016,4,16,17,0,628.0,87.0,0.9,19.0,304.0,92.87,54.03
2016,4,16,17,15,573.5,79.0,0.85,18.5,251.5,56.11,43.79
2016,4,16,17,30,519.0,71.0,0.8,18.0,199.0,52.5,40.67
2016,4,16,17,45,420.5,61.5,0.8,17.5,149.0,47.26,35.87
2016,4,16,18,0,322.0,52.0,0.8,17.0,99.0,39.91,28.95
2016,4,16,18,15,161.0,37.5,0.8,16.5,61.0,29.3,18.46
2016,4,16,18,30,0.0,23.0,0.8,16.0,23.0,20.38,0.0
2016,4,16,18,45,0.0,11.5,0.85,16.0,11.5,10.96,0.0
2016,4,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,45,104.5,15.0,1.05,11.5,23.5,41.98,0.0
2016,4,17,6,0,209.0,30.0,1.1,12.0,47.0,117.67,79.47
2016,4,17,6,15,312.5,43.5,1.3,12.5,90.5,183.72,142.06
2016,4,17,6,30,416.0,57.0,1.5,13.0,134.0,263.95,211.94
2016,4,17,6,45,487.5,67.0,1.7,13.5,184.5,334.35,273.11
2016,4,17,7,0,559.0,77.0,1.9,14.0,235.0,411.48,338.03
2016,4,17,7,15,607.5,84.0,1.95,14.0,288.0,477.76,392.63
2016,4,17,7,30,656.0,91.0,2.0,14.0,341.0,547.34,448.02
2016,4,17,7,45,693.0,96.5,2.05,14.5,394.0,610.08,495.51
2016,4,17,8,0,730.0,102.0,2.1,15.0,447.0,674.14,542.0
2016,4,17,8,15,755.5,106.5,2.1,15.5,497.5,729.0,579.03
2016,4,17,8,30,781.0,111.0,2.1,16.0,548.0,779.78,612.27
2016,4,17,8,45,804.0,113.0,2.1,17.0,595.5,828.49,642.15
2016,4,17,9,0,827.0,115.0,2.1,18.0,643.0,875.82,670.33
2016,4,17,9,15,841.5,117.5,2.1,18.0,684.5,914.28,694.48
2016,4,17,9,30,856.0,120.0,2.1,18.0,726.0,950.31,716.85
2016,4,17,9,45,874.5,118.5,2.1,18.5,764.0,974.54,729.86
2016,4,17,10,0,893.0,117.0,2.1,19.0,802.0,1004.33,746.59
2016,4,17,10,15,900.5,118.5,2.1,19.5,831.5,1023.64,756.31
2016,4,17,10,30,908.0,120.0,2.1,20.0,861.0,1039.5,763.93
2016,4,17,10,45,913.5,121.0,2.1,20.5,883.5,1049.27,767.73
2016,4,17,11,0,919.0,122.0,2.1,21.0,906.0,1055.36,769.35
2016,4,17,11,15,922.0,122.5,2.1,21.0,920.5,1054.72,768.31
2016,4,17,11,30,925.0,123.0,2.1,21.0,935.0,1050.35,765.1
2016,4,17,11,45,926.0,124.0,2.1,21.5,941.5,1040.81,757.31
2016,4,17,12,0,927.0,125.0,2.1,22.0,948.0,1027.62,747.38
2016,4,17,12,15,926.5,124.5,2.05,22.0,946.0,1007.9,734.23
2016,4,17,12,30,926.0,124.0,2.0,22.0,944.0,984.74,719.02
2016,4,17,12,45,924.5,123.0,1.95,22.5,934.5,956.86,699.49
2016,4,17,13,0,923.0,122.0,1.9,23.0,925.0,925.82,678.02
2016,4,17,13,15,919.0,121.0,1.8,23.0,907.5,889.66,654.0
2016,4,17,13,30,915.0,120.0,1.7,23.0,890.0,850.79,628.17
2016,4,17,13,45,910.0,118.0,1.6,23.0,865.5,807.68,599.42
2016,4,17,14,0,905.0,116.0,1.5,23.0,841.0,762.3,568.99
2016,4,17,14,15,896.5,114.5,1.4,23.0,809.0,712.99,534.14
2016,4,17,14,30,888.0,113.0,1.3,23.0,777.0,662.14,496.91
2016,4,17,14,45,878.0,109.5,1.2,23.0,739.0,607.3,455.99
2016,4,17,15,0,868.0,106.0,1.1,23.0,701.0,551.59,413.34
2016,4,17,15,15,853.5,103.5,1.0,23.0,657.5,491.86,366.56
2016,4,17,15,30,839.0,101.0,0.9,23.0,614.0,433.87,319.65
2016,4,17,15,45,821.0,96.5,0.8,23.0,566.0,373.3,269.56
2016,4,17,16,0,803.0,92.0,0.7,23.0,518.0,313.86,219.26
2016,4,17,16,15,777.0,88.0,0.6,22.5,467.0,254.4,169.19
2016,4,17,16,30,751.0,84.0,0.5,22.0,416.0,197.55,122.14
2016,4,17,16,45,717.0,78.5,0.45,22.0,363.5,137.31,76.27
2016,4,17,17,0,683.0,73.0,0.4,22.0,311.0,84.81,44.85
2016,4,17,17,15,632.5,66.5,0.4,21.5,258.0,45.85,34.36
2016,4,17,17,30,582.0,60.0,0.4,21.0,205.0,42.98,31.94
2016,4,17,17,45,505.0,51.0,0.4,20.5,155.5,37.76,27.24
2016,4,17,18,0,428.0,42.0,0.4,20.0,106.0,32.25,22.1
2016,4,17,18,15,306.0,29.5,0.5,19.5,66.0,23.12,13.34
2016,4,17,18,30,184.0,17.0,0.6,19.0,26.0,13.46,0.0
2016,4,17,18,45,92.0,8.5,0.7,18.5,13.0,8.1,0.0
2016,4,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,5,45,138.0,14.5,0.85,13.5,27.0,61.07,0.0
2016,4,18,6,0,276.0,29.0,0.8,14.0,54.0,139.66,95.98
2016,4,18,6,15,381.0,41.0,0.85,14.5,99.5,209.51,160.82
2016,4,18,6,30,486.0,53.0,0.9,15.0,145.0,291.34,231.12
2016,4,18,6,45,554.0,61.0,1.0,15.5,197.0,361.5,291.01
2016,4,18,7,0,622.0,69.0,1.1,16.0,249.0,437.91,353.8
2016,4,18,7,15,668.0,75.5,1.05,16.5,303.0,505.15,406.35
2016,4,18,7,30,714.0,82.0,1.0,17.0,357.0,575.39,458.75
2016,4,18,7,45,744.5,87.5,0.95,17.5,410.0,636.19,501.84
2016,4,18,8,0,775.0,93.0,0.9,18.0,463.0,694.66,540.32
2016,4,18,8,15,799.0,97.5,0.8,18.5,514.0,750.17,574.31
2016,4,18,8,30,823.0,102.0,0.7,19.0,565.0,804.97,606.47
2016,4,18,8,45,840.5,105.5,0.65,20.0,612.5,852.04,632.0
2016,4,18,9,0,858.0,109.0,0.6,21.0,660.0,897.29,655.6
2016,4,18,9,15,871.5,111.5,0.75,21.0,701.5,935.64,680.8
2016,4,18,9,30,885.0,114.0,0.9,21.0,743.0,963.36,699.28
2016,4,18,9,45,900.0,113.5,1.05,21.5,780.5,994.17,718.49
2016,4,18,10,0,915.0,113.0,1.2,22.0,818.0,1022.06,735.72
2016,4,18,10,15,922.0,114.5,1.2,22.0,847.5,1041.14,746.12
2016,4,18,10,30,929.0,116.0,1.2,22.0,877.0,1056.68,754.52
2016,4,18,10,45,934.5,116.0,1.3,22.5,899.0,1065.46,759.32
2016,4,18,11,0,940.0,116.0,1.4,23.0,921.0,1070.51,761.99
2016,4,18,11,15,943.0,117.0,1.4,23.0,935.5,1070.35,761.27
2016,4,18,11,30,946.0,118.0,1.4,23.0,950.0,1066.37,758.4
2016,4,18,11,45,946.0,118.5,1.4,23.0,956.0,1055.12,751.23
2016,4,18,12,0,946.0,119.0,1.4,23.0,962.0,1040.18,741.98
2016,4,18,12,15,945.0,119.0,1.35,23.0,960.0,1020.17,728.86
2016,4,18,12,30,944.0,119.0,1.3,23.0,958.0,996.67,713.7
2016,4,18,12,45,937.0,121.5,1.3,23.5,946.5,966.89,694.14
2016,4,18,13,0,930.0,124.0,1.3,24.0,935.0,934.14,672.78
2016,4,18,13,15,925.5,123.5,1.3,24.0,917.5,897.8,650.37
2016,4,18,13,30,921.0,123.0,1.3,24.0,900.0,858.75,626.08
2016,4,18,13,45,908.5,125.0,1.35,24.0,873.0,813.48,598.06
2016,4,18,14,0,896.0,127.0,1.4,24.0,846.0,766.48,568.47
2016,4,18,14,15,887.0,125.0,1.4,23.5,814.0,716.68,535.21
2016,4,18,14,30,878.0,123.0,1.4,23.0,782.0,665.56,499.74
2016,4,18,14,45,856.5,125.0,1.45,23.0,741.5,608.96,458.54
2016,4,18,15,0,835.0,127.0,1.5,23.0,701.0,552.66,416.2
2016,4,18,15,15,819.0,124.0,1.45,22.5,657.5,494.98,371.74
2016,4,18,15,30,803.0,121.0,1.4,22.0,614.0,437.73,326.03
2016,4,18,15,45,775.5,119.0,1.35,22.0,564.5,374.68,274.17
2016,4,18,16,0,748.0,117.0,1.3,22.0,515.0,316.7,225.16
2016,4,18,16,15,719.5,111.5,1.25,21.5,464.0,258.06,175.79
2016,4,18,16,30,691.0,106.0,1.2,21.0,413.0,202.41,129.68
2016,4,18,16,45,650.5,99.5,1.15,20.5,360.0,147.82,88.28
2016,4,18,17,0,610.0,93.0,1.1,20.0,307.0,98.16,58.14
2016,4,18,17,15,555.5,84.5,1.05,19.0,254.5,60.37,47.4
2016,4,18,17,30,501.0,76.0,1.0,18.0,202.0,56.53,44.21
2016,4,18,17,45,421.5,64.0,0.95,17.0,153.0,49.18,37.66
2016,4,18,18,0,342.0,52.0,0.9,16.0,104.0,39.77,29.05
2016,4,18,18,15,171.0,39.0,0.9,15.5,65.0,30.39,19.79
2016,4,18,18,30,0.0,26.0,0.9,15.0,26.0,22.85,0.26
2016,4,18,18,45,0.0,13.0,0.95,14.5,13.0,12.39,0.0
2016,4,18,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,5,45,118.5,16.5,1.0,12.5,27.5,57.63,0.0
2016,4,19,6,0,237.0,33.0,0.9,13.0,55.0,130.77,92.05
2016,4,19,6,15,339.5,46.0,0.9,13.5,100.0,199.49,154.46
2016,4,19,6,30,442.0,59.0,0.9,14.0,145.0,279.28,222.99
2016,4,19,6,45,520.5,67.0,0.95,14.5,197.5,352.63,285.21
2016,4,19,7,0,599.0,75.0,1.0,15.0,250.0,433.28,351.09
2016,4,19,7,15,645.0,81.5,1.05,15.5,303.5,499.49,403.38
2016,4,19,7,30,691.0,88.0,1.1,16.0,357.0,568.69,455.96
2016,4,19,7,45,731.0,91.0,1.15,16.5,411.0,632.12,502.4
2016,4,19,8,0,771.0,94.0,1.2,17.0,465.0,693.99,545.01
2016,4,19,8,15,795.0,98.0,1.15,17.5,516.0,748.73,579.79
2016,4,19,8,30,819.0,102.0,1.1,18.0,567.0,802.77,613.05
2016,4,19,8,45,838.0,105.0,1.05,18.5,614.0,850.35,640.97
2016,4,19,9,0,857.0,108.0,1.0,19.0,661.0,896.22,667.07
2016,4,19,9,15,870.0,110.5,0.8,19.5,703.0,934.03,684.5
2016,4,19,9,30,883.0,113.0,0.6,20.0,745.0,961.23,694.28
2016,4,19,9,45,887.0,118.5,0.45,20.5,779.5,988.07,704.51
2016,4,19,10,0,891.0,124.0,0.3,21.0,814.0,1011.53,712.4
2016,4,19,10,15,898.5,126.0,0.4,21.5,843.5,1031.18,723.77
2016,4,19,10,30,906.0,128.0,0.5,22.0,873.0,1047.37,733.3
2016,4,19,10,45,905.0,133.0,0.6,22.5,893.5,1054.68,737.66
2016,4,19,11,0,904.0,138.0,0.7,23.0,914.0,1058.22,739.99
2016,4,19,11,15,907.0,139.0,0.8,23.0,928.0,1057.89,741.54
2016,4,19,11,30,910.0,140.0,0.9,23.0,942.0,1053.87,740.96
2016,4,19,11,45,906.0,143.5,1.0,23.0,947.5,1041.86,735.56
2016,4,19,12,0,902.0,147.0,1.1,23.0,953.0,1026.34,728.06
2016,4,19,12,15,721.0,245.5,1.15,23.0,889.5,949.0,680.91
2016,4,19,12,30,540.0,344.0,1.2,23.0,826.0,857.78,619.37
2016,4,19,12,45,530.5,342.5,1.3,23.0,811.5,828.91,602.76
2016,4,19,13,0,521.0,341.0,1.4,23.0,797.0,798.57,584.08
2016,4,19,13,15,447.0,360.0,1.45,22.5,746.0,732.55,540.11
2016,4,19,13,30,373.0,379.0,1.5,22.0,695.0,666.35,495.35
2016,4,19,13,45,447.0,337.0,1.55,22.0,705.0,666.77,498.41
2016,4,19,14,0,521.0,295.0,1.6,22.0,715.0,657.16,493.56
2016,4,19,14,15,425.5,316.0,1.6,21.5,650.5,583.93,441.0
2016,4,19,14,30,330.0,337.0,1.6,21.0,586.0,517.17,392.63
2016,4,19,14,45,277.0,329.0,1.6,21.0,531.0,458.6,349.53
2016,4,19,15,0,224.0,321.0,1.6,21.0,476.0,405.63,309.98
2016,4,19,15,15,149.5,296.0,1.6,20.5,397.0,333.39,256.2
2016,4,19,15,30,75.0,271.0,1.6,20.0,318.0,271.57,209.92
2016,4,19,15,45,59.5,243.5,1.65,19.5,279.0,235.77,183.04
2016,4,19,16,0,44.0,216.0,1.7,19.0,240.0,202.18,157.5
2016,4,19,16,15,58.5,200.0,1.65,18.5,228.5,186.86,145.27
2016,4,19,16,30,73.0,184.0,1.6,18.0,217.0,169.75,131.28
2016,4,19,16,45,64.5,163.0,1.55,17.5,189.5,144.62,111.87
2016,4,19,17,0,56.0,142.0,1.5,17.0,162.0,120.75,93.89
2016,4,19,17,15,47.5,119.5,1.5,16.5,134.5,98.35,81.11
2016,4,19,17,30,39.0,97.0,1.5,16.0,107.0,81.13,66.15
2016,4,19,17,45,28.5,75.5,1.5,15.5,81.5,64.21,51.08
2016,4,19,18,0,18.0,54.0,1.5,15.0,56.0,46.93,35.42
2016,4,19,18,15,9.0,34.0,1.45,14.5,35.0,30.84,20.38
2016,4,19,18,30,0.0,14.0,1.4,14.0,14.0,12.99,0.0
2016,4,19,18,45,0.0,7.0,1.4,14.0,7.0,6.67,0.0
2016,4,19,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,134.5,16.5,0.75,11.5,29.5,62.59,0.0
2016,4,20,6,0,269.0,33.0,0.7,12.0,59.0,142.44,102.12
2016,4,20,6,15,370.5,44.5,0.8,12.5,104.0,210.71,164.0
2016,4,20,6,30,472.0,56.0,0.9,13.0,149.0,290.33,232.81
2016,4,20,6,45,533.5,65.5,1.0,13.5,200.0,358.42,291.18
2016,4,20,7,0,595.0,75.0,1.1,14.0,251.0,432.12,352.02
2016,4,20,7,15,640.5,81.5,1.15,14.5,304.5,497.84,404.24
2016,4,20,7,30,686.0,88.0,1.2,15.0,358.0,566.5,456.7
2016,4,20,7,45,719.5,93.0,1.3,15.5,410.5,627.53,501.95
2016,4,20,8,0,753.0,98.0,1.4,16.0,463.0,689.52,545.59
2016,4,20,8,15,777.0,101.5,1.45,16.0,513.0,739.69,579.71
2016,4,20,8,30,801.0,105.0,1.5,16.0,563.0,792.46,615.2
2016,4,20,8,45,825.0,106.0,1.6,16.5,610.5,841.36,646.77
2016,4,20,9,0,849.0,107.0,1.7,17.0,658.0,888.9,676.98
2016,4,20,9,15,658.5,187.0,1.75,17.0,631.0,832.01,636.41
2016,4,20,9,30,468.0,267.0,1.8,17.0,604.0,750.84,575.31
2016,4,20,9,45,577.0,239.5,1.9,17.5,674.5,833.52,635.11
2016,4,20,10,0,686.0,212.0,2.0,18.0,745.0,923.32,695.48
2016,4,20,10,15,582.0,266.0,2.05,18.0,729.5,881.22,663.63
2016,4,20,10,30,478.0,320.0,2.1,18.0,714.0,838.48,631.29
2016,4,20,10,45,477.5,331.0,2.15,18.5,733.5,849.42,637.47
2016,4,20,11,0,477.0,342.0,2.2,19.0,753.0,857.97,641.56
2016,4,20,11,15,707.5,229.0,2.2,19.0,849.5,969.18,721.38
2016,4,20,11,30,938.0,116.0,2.2,19.0,946.0,1057.2,777.31
2016,4,20,11,45,925.5,125.5,2.25,19.0,949.0,1043.01,767.47
2016,4,20,12,0,913.0,135.0,2.3,19.0,952.0,1025.25,756.53
2016,4,20,12,15,760.5,224.0,2.3,19.0,904.0,964.8,716.99
2016,4,20,12,30,608.0,313.0,2.3,19.0,856.0,889.85,664.3
2016,4,20,12,45,755.0,225.0,2.35,19.0,892.0,916.6,687.02
2016,4,20,13,0,902.0,137.0,2.4,19.0,928.0,922.97,691.85
2016,4,20,13,15,897.5,136.0,2.4,19.0,910.0,886.95,667.91
2016,4,20,13,30,893.0,135.0,2.4,19.0,892.0,848.34,642.45
2016,4,20,13,45,883.5,135.0,2.45,19.0,866.5,804.45,613.5
2016,4,20,14,0,874.0,135.0,2.5,19.0,841.0,760.64,584.11
2016,4,20,14,15,864.5,132.5,2.5,18.5,808.5,710.19,548.49
2016,4,20,14,30,855.0,130.0,2.5,18.0,776.0,658.45,510.91
2016,4,20,14,45,843.0,127.5,2.5,18.0,738.0,604.23,469.39
2016,4,20,15,0,831.0,125.0,2.5,18.0,700.0,549.47,426.23
2016,4,20,15,15,814.5,121.5,2.45,17.5,656.0,491.41,379.86
2016,4,20,15,30,798.0,118.0,2.4,17.0,612.0,433.84,332.34
2016,4,20,15,45,563.5,166.5,2.35,17.0,502.5,341.74,259.65
2016,4,20,16,0,329.0,215.0,2.3,17.0,393.0,278.98,212.29
2016,4,20,16,15,188.0,196.5,2.15,16.5,296.5,211.2,161.43
2016,4,20,16,30,47.0,178.0,2.0,16.0,200.0,160.86,126.22
2016,4,20,16,45,340.5,131.5,1.9,16.0,255.5,139.37,96.38
2016,4,20,17,0,634.0,85.0,1.8,16.0,311.0,93.95,54.38
2016,4,20,17,15,582.0,77.5,1.6,15.5,258.5,54.15,42.61
2016,4,20,17,30,530.0,70.0,1.4,15.0,206.0,50.88,39.78
2016,4,20,17,45,454.0,59.5,1.2,14.5,157.5,44.7,34.14
2016,4,20,18,0,378.0,49.0,1.0,14.0,109.0,38.16,27.98
2016,4,20,18,15,263.5,35.0,0.95,13.5,69.5,27.11,17.46
2016,4,20,18,30,149.0,21.0,0.9,13.0,30.0,16.51,2.06
2016,4,20,18,45,74.5,10.5,0.9,12.5,15.0,10.01,0.0
2016,4,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,16.0,0.6,12.5,16.0,14.85,0.0
2016,4,21,6,0,0.0,32.0,0.6,13.0,32.0,31.13,19.54
2016,4,21,6,15,18.0,53.0,0.75,13.0,56.5,63.39,47.55
2016,4,21,6,30,36.0,74.0,0.9,13.0,81.0,94.71,74.8
2016,4,21,6,45,47.5,96.5,1.05,13.5,109.0,126.25,101.9
2016,4,21,7,0,59.0,119.0,1.2,14.0,137.0,158.68,129.24
2016,4,21,7,15,71.5,140.0,1.3,14.0,166.0,190.84,156.07
2016,4,21,7,30,84.0,161.0,1.4,14.0,195.0,224.03,183.28
2016,4,21,7,45,42.0,147.0,1.55,14.0,164.0,179.74,145.87
2016,4,21,8,0,0.0,133.0,1.7,14.0,133.0,127.19,101.15
2016,4,21,8,15,0.0,138.0,1.75,14.0,138.0,131.58,104.54
2016,4,21,8,30,0.0,143.0,1.8,14.0,143.0,136.08,107.9
2016,4,21,8,45,4.0,173.5,1.9,14.5,176.0,169.77,134.93
2016,4,21,9,0,8.0,204.0,2.0,15.0,209.0,203.81,161.74
2016,4,21,9,15,59.5,272.0,2.05,15.0,315.0,333.42,265.21
2016,4,21,9,30,111.0,340.0,2.1,15.0,421.0,456.78,359.79
2016,4,21,9,45,124.5,360.0,2.15,15.5,454.0,505.57,394.47
2016,4,21,10,0,138.0,380.0,2.2,16.0,487.0,540.55,419.01
2016,4,21,10,15,229.5,382.5,2.25,16.0,569.0,632.9,488.58
2016,4,21,10,30,321.0,385.0,2.3,16.0,651.0,739.79,566.03
2016,4,21,10,45,491.5,326.0,2.35,16.5,745.5,858.21,651.29
2016,4,21,11,0,662.0,267.0,2.4,17.0,840.0,967.69,727.67
2016,4,21,11,15,410.0,358.0,2.45,17.0,715.0,802.79,607.11
2016,4,21,11,30,158.0,449.0,2.5,17.0,590.0,619.85,471.25
2016,4,21,11,45,163.0,448.5,2.55,17.5,594.5,618.92,471.14
2016,4,21,12,0,168.0,448.0,2.6,18.0,599.0,617.08,469.17
2016,4,21,12,15,121.5,438.0,2.65,18.0,547.0,555.94,423.85
2016,4,21,12,30,75.0,428.0,2.7,18.0,495.0,488.05,373.34
2016,4,21,12,45,58.5,404.0,2.8,18.0,456.0,444.61,341.47
2016,4,21,13,0,42.0,380.0,2.9,18.0,417.0,402.41,309.99
2016,4,21,13,15,286.0,351.0,2.95,18.0,595.0,584.56,452.68
2016,4,21,13,30,530.0,322.0,3.0,18.0,773.0,741.47,569.72
2016,4,21,13,45,351.0,361.0,3.1,18.0,656.5,613.05,472.77
2016,4,21,14,0,172.0,400.0,3.2,18.0,540.0,499.05,385.76
2016,4,21,14,15,148.5,382.0,3.2,17.5,500.0,454.82,353.68
2016,4,21,14,30,125.0,364.0,3.2,17.0,460.0,412.71,322.42
2016,4,21,14,45,361.5,286.5,3.25,17.0,542.0,469.35,368.83
2016,4,21,15,0,598.0,209.0,3.3,17.0,624.0,502.25,393.89
2016,4,21,15,15,647.0,175.5,3.25,17.0,599.5,459.48,358.47
2016,4,21,15,30,696.0,142.0,3.2,17.0,575.0,410.72,317.06
2016,4,21,15,45,583.5,163.0,3.15,17.0,507.0,346.6,264.15
2016,4,21,16,0,471.0,184.0,3.1,17.0,439.0,292.88,220.27
2016,4,21,16,15,288.5,187.5,3.0,16.5,339.0,224.12,168.65
2016,4,21,16,30,106.0,191.0,2.9,16.0,239.0,177.11,137.18
2016,4,21,16,45,176.5,164.0,2.85,15.5,232.0,154.36,116.14
2016,4,21,17,0,247.0,137.0,2.8,15.0,225.0,118.71,87.1
2016,4,21,17,15,222.5,118.0,2.55,14.5,188.0,88.62,73.27
2016,4,21,17,30,198.0,99.0,2.3,14.0,151.0,75.75,61.99
2016,4,21,17,45,171.5,78.5,2.05,14.0,116.0,61.29,48.88
2016,4,21,18,0,145.0,58.0,1.8,14.0,81.0,46.25,35.07
2016,4,21,18,15,90.0,39.5,1.65,13.5,52.0,32.13,21.8
2016,4,21,18,30,35.0,21.0,1.5,13.0,23.0,18.42,4.29
2016,4,21,18,45,17.5,10.5,1.4,13.0,11.5,10.01,0.0
2016,4,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.0,2.95,13.0,4.0,3.7,0.0
2016,4,22,6,0,0.0,8.0,3.0,13.0,8.0,7.4,0.37
2016,4,22,6,15,0.0,14.5,3.05,13.0,14.5,13.43,5.71
2016,4,22,6,30,0.0,21.0,3.1,13.0,21.0,19.46,11.04
2016,4,22,6,45,0.0,28.5,3.2,13.0,28.5,26.44,17.14
2016,4,22,7,0,0.0,36.0,3.3,13.0,36.0,33.42,23.18
2016,4,22,7,15,0.0,43.5,3.4,13.0,43.5,40.4,29.15
2016,4,22,7,30,0.0,51.0,3.5,13.0,51.0,47.4,35.04
2016,4,22,7,45,6.5,111.5,3.65,13.0,115.0,110.45,88.46
2016,4,22,8,0,13.0,172.0,3.8,13.0,179.0,177.46,144.05
2016,4,22,8,15,6.5,92.5,3.9,13.0,96.0,91.43,71.89
2016,4,22,8,30,0.0,13.0,4.0,13.0,13.0,12.08,4.61
2016,4,22,8,45,0.0,43.5,4.1,13.0,43.5,40.48,28.6
2016,4,22,9,0,0.0,74.0,4.2,13.0,74.0,68.96,52.37
2016,4,22,9,15,5.0,149.0,4.25,13.0,153.0,145.63,115.84
2016,4,22,9,30,10.0,224.0,4.3,13.0,232.0,224.95,180.1
2016,4,22,9,45,5.0,155.5,4.4,13.5,159.5,151.91,120.08
2016,4,22,10,0,0.0,87.0,4.5,14.0,87.0,81.22,61.73
2016,4,22,10,15,1.0,120.5,4.5,13.5,121.5,114.15,88.89
2016,4,22,10,30,2.0,154.0,4.5,13.0,156.0,147.38,116.07
2016,4,22,10,45,157.0,283.0,4.5,13.0,419.0,452.15,363.86
2016,4,22,11,0,312.0,412.0,4.5,13.0,682.0,755.33,593.09
2016,4,22,11,15,163.0,343.5,4.5,13.0,485.5,517.87,410.74
2016,4,22,11,30,14.0,275.0,4.5,13.0,289.0,276.21,218.5
2016,4,22,11,45,265.5,317.5,4.5,13.0,557.5,593.97,473.71
2016,4,22,12,0,517.0,360.0,4.5,13.0,826.0,882.55,689.06
2016,4,22,12,15,262.0,271.0,4.4,13.0,507.0,527.9,421.09
2016,4,22,12,30,7.0,182.0,4.3,13.0,188.0,177.71,139.71
2016,4,22,12,45,223.0,274.0,4.25,13.0,470.5,477.31,383.49
2016,4,22,13,0,439.0,366.0,4.2,13.0,753.0,750.83,590.45
2016,4,22,13,15,399.5,378.0,4.15,13.0,725.0,705.18,553.96
2016,4,22,13,30,360.0,390.0,4.1,13.0,697.0,665.89,523.91
2016,4,22,13,45,620.0,260.5,4.1,13.0,771.5,727.25,576.25
2016,4,22,14,0,880.0,131.0,4.1,13.0,846.0,759.87,605.2
2016,4,22,14,15,521.5,249.5,4.1,13.0,669.0,587.77,469.07
2016,4,22,14,30,163.0,368.0,4.1,13.0,492.0,439.81,349.46
2016,4,22,14,45,101.5,327.5,4.15,13.0,403.5,356.82,284.78
2016,4,22,15,0,40.0,287.0,4.2,13.0,315.0,281.12,224.76
2016,4,22,15,15,118.0,286.0,4.15,13.0,361.0,310.17,248.42
2016,4,22,15,30,196.0,285.0,4.1,13.0,407.0,330.76,263.78
2016,4,22,15,45,98.0,214.5,4.1,13.0,275.5,223.15,177.93
2016,4,22,16,0,0.0,144.0,4.1,13.0,144.0,131.88,105.26
2016,4,22,16,15,118.0,165.0,3.95,12.5,219.0,170.2,133.52
2016,4,22,16,30,236.0,186.0,3.8,12.0,294.0,192.35,146.61
2016,4,22,16,45,434.5,138.0,3.7,12.0,306.5,155.96,107.78
2016,4,22,17,0,633.0,90.0,3.6,12.0,319.0,99.3,59.34
2016,4,22,17,15,578.5,82.5,3.3,11.5,266.0,57.95,46.72
2016,4,22,17,30,524.0,75.0,3.0,11.0,213.0,54.87,44.02
2016,4,22,17,45,441.0,65.5,2.75,11.0,163.5,49.76,39.2
2016,4,22,18,0,358.0,56.0,2.5,11.0,114.0,42.65,32.36
2016,4,22,18,15,237.0,41.0,2.3,10.5,74.0,31.8,21.91
2016,4,22,18,30,116.0,26.0,2.1,10.0,34.0,20.5,6.75
2016,4,22,18,45,58.0,13.0,1.95,10.0,17.0,12.39,0.0
2016,4,22,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,5,45,161.0,17.0,1.2,9.5,35.0,75.02,29.64
2016,4,23,6,0,322.0,34.0,1.3,10.0,70.0,162.85,121.27
2016,4,23,6,15,418.0,44.0,1.35,10.5,116.0,230.92,182.84
2016,4,23,6,30,514.0,54.0,1.4,11.0,162.0,309.52,251.67
2016,4,23,6,45,567.0,63.0,1.5,11.5,212.5,375.16,308.69
2016,4,23,7,0,620.0,72.0,1.6,12.0,263.0,445.45,367.43
2016,4,23,7,15,662.0,78.0,1.55,12.0,316.0,509.69,419.43
2016,4,23,7,30,704.0,84.0,1.5,12.0,369.0,576.49,471.42
2016,4,23,7,45,727.0,90.5,1.5,12.5,419.5,632.68,512.78
2016,4,23,8,0,750.0,97.0,1.5,13.0,470.0,685.87,549.38
2016,4,23,8,15,772.5,101.0,1.4,13.5,519.0,738.43,583.29
2016,4,23,8,30,795.0,105.0,1.3,14.0,568.0,790.22,615.5
2016,4,23,8,45,808.0,110.5,1.25,14.5,612.5,834.48,642.11
2016,4,23,9,0,821.0,116.0,1.2,15.0,657.0,876.73,666.78
2016,4,23,9,15,834.0,118.5,1.15,15.0,697.5,913.32,688.41
2016,4,23,9,30,847.0,121.0,1.1,15.0,738.0,947.42,708.15
2016,4,23,9,45,865.5,118.5,1.1,15.5,774.5,970.11,719.82
2016,4,23,10,0,884.0,116.0,1.1,16.0,811.0,998.41,735.21
2016,4,23,10,15,890.5,117.5,1.15,16.0,839.5,1016.29,746.13
2016,4,23,10,30,897.0,119.0,1.2,16.0,868.0,1030.77,755.12
2016,4,23,10,45,901.5,120.0,1.25,16.0,889.0,1039.18,760.41
2016,4,23,11,0,906.0,121.0,1.3,16.0,910.0,1044.0,763.63
2016,4,23,11,15,909.0,122.0,1.3,16.0,924.0,1043.67,762.82
2016,4,23,11,30,912.0,123.0,1.3,16.0,938.0,1039.68,759.89
2016,4,23,11,45,909.5,125.5,1.35,16.5,943.0,1028.18,751.85
2016,4,23,12,0,907.0,128.0,1.4,17.0,948.0,1013.17,741.74
2016,4,23,12,15,558.0,290.5,1.55,17.0,795.0,837.62,625.61
2016,4,23,12,30,209.0,453.0,1.7,17.0,642.0,644.61,485.03
2016,4,23,12,45,552.0,291.5,1.85,17.0,782.0,797.9,605.15
2016,4,23,13,0,895.0,130.0,2.0,17.0,922.0,910.79,685.92
2016,4,23,13,15,890.5,129.5,2.1,17.0,904.5,875.57,662.32
