Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,30,886.0,129.0,2.2,17.0,887.0,837.78,638.23
2016,4,23,13,45,654.0,232.0,2.35,17.0,783.0,726.61,559.17
2016,4,23,14,0,422.0,335.0,2.5,17.0,679.0,622.43,480.34
2016,4,23,14,15,632.5,232.0,2.55,16.5,725.5,647.13,504.03
2016,4,23,14,30,843.0,129.0,2.6,16.0,772.0,650.9,510.04
2016,4,23,14,45,825.5,129.0,2.7,16.0,733.0,596.54,467.92
2016,4,23,15,0,808.0,129.0,2.8,16.0,694.0,542.2,424.91
2016,4,23,15,15,792.0,126.0,2.8,15.5,651.5,486.16,379.74
2016,4,23,15,30,776.0,123.0,2.8,15.0,609.0,430.59,333.42
2016,4,23,15,45,750.5,120.5,2.8,15.0,561.5,369.42,280.93
2016,4,23,16,0,725.0,118.0,2.8,15.0,514.0,313.22,231.42
2016,4,23,16,15,697.0,113.0,2.75,14.5,464.0,256.65,181.8
2016,4,23,16,30,669.0,108.0,2.7,14.0,414.0,203.01,135.52
2016,4,23,16,45,621.5,104.0,2.7,14.0,361.5,151.1,94.58
2016,4,23,17,0,574.0,100.0,2.7,14.0,309.0,105.0,65.25
2016,4,23,17,15,520.5,91.5,2.55,13.5,258.0,65.26,52.84
2016,4,23,17,30,467.0,83.0,2.4,13.0,207.0,60.38,48.59
2016,4,23,17,45,394.0,71.0,2.3,13.0,159.5,52.81,41.62
2016,4,23,18,0,321.0,59.0,2.2,13.0,112.0,44.9,34.1
2016,4,23,18,15,215.5,42.5,2.15,12.5,73.0,32.92,22.77
2016,4,23,18,30,110.0,26.0,2.1,12.0,34.0,21.51,8.28
2016,4,23,18,45,55.0,13.0,2.05,12.0,17.0,12.39,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,45,118.5,21.5,1.8,9.5,35.0,67.65,31.69
2016,4,24,6,0,237.0,43.0,2.0,10.0,70.0,143.95,108.45
2016,4,24,6,15,333.0,56.5,2.05,10.5,115.5,210.31,167.7
2016,4,24,6,30,429.0,70.0,2.1,11.0,161.0,287.49,235.23
2016,4,24,6,45,503.0,78.5,2.2,11.5,214.0,360.69,298.43
2016,4,24,7,0,577.0,87.0,2.3,12.0,267.0,439.17,364.08
2016,4,24,7,15,623.0,94.0,2.35,12.5,320.5,505.18,417.53
2016,4,24,7,30,669.0,101.0,2.4,13.0,374.0,574.11,471.41
2016,4,24,7,45,707.0,105.0,2.45,13.5,427.5,636.49,518.52
2016,4,24,8,0,745.0,109.0,2.5,14.0,481.0,700.14,564.47
2016,4,24,8,15,769.5,113.5,2.5,14.5,531.5,754.63,601.27
2016,4,24,8,30,794.0,118.0,2.5,15.0,582.0,804.73,634.12
2016,4,24,8,45,816.0,119.5,2.5,15.5,629.0,852.21,664.46
2016,4,24,9,0,838.0,121.0,2.5,16.0,676.0,898.16,693.2
2016,4,24,9,15,851.0,124.0,2.4,16.0,717.5,935.73,716.1
2016,4,24,9,30,864.0,127.0,2.3,16.0,759.0,970.74,736.98
2016,4,24,9,45,874.5,129.0,2.2,16.5,794.5,999.44,751.95
2016,4,24,10,0,885.0,131.0,2.1,17.0,830.0,1016.16,758.82
2016,4,24,10,15,892.0,132.5,2.1,17.0,858.5,1034.37,769.48
2016,4,24,10,30,899.0,134.0,2.1,17.0,887.0,1049.16,777.96
2016,4,24,10,45,901.0,137.0,2.1,17.0,907.5,1056.98,782.05
2016,4,24,11,0,903.0,140.0,2.1,17.0,928.0,1061.15,783.98
2016,4,24,11,15,905.5,141.0,2.2,17.0,941.5,1060.09,784.01
2016,4,24,11,30,908.0,142.0,2.3,17.0,955.0,1055.38,781.81
2016,4,24,11,45,899.5,148.0,2.45,17.0,958.5,1041.25,774.11
2016,4,24,12,0,891.0,154.0,2.6,17.0,962.0,1023.71,764.19
2016,4,24,12,15,890.0,154.0,2.75,17.0,960.0,1004.25,752.91
2016,4,24,12,30,889.0,154.0,2.9,17.0,958.0,981.54,739.35
2016,4,24,12,45,732.0,239.0,3.05,17.0,896.5,909.74,692.09
2016,4,24,13,0,575.0,324.0,3.2,17.0,835.0,828.55,632.81
2016,4,24,13,15,581.5,312.5,3.3,16.5,820.5,799.26,614.78
2016,4,24,13,30,588.0,301.0,3.4,16.0,806.0,767.82,594.39
2016,4,24,13,45,585.5,290.0,3.5,16.0,781.0,727.91,566.2
2016,4,24,14,0,583.0,279.0,3.6,16.0,756.0,686.71,536.56
2016,4,24,14,15,675.0,232.5,3.6,15.5,764.5,676.22,531.21
2016,4,24,14,30,767.0,186.0,3.6,15.0,773.0,655.41,517.11
2016,4,24,14,45,763.0,177.0,3.65,15.0,737.0,603.28,476.5
2016,4,24,15,0,759.0,168.0,3.7,15.0,701.0,550.13,434.09
2016,4,24,15,15,741.5,163.5,3.75,14.5,657.5,493.82,388.64
2016,4,24,15,30,724.0,159.0,3.8,14.0,614.0,438.29,342.37
2016,4,24,15,45,717.0,147.0,3.85,14.0,569.0,380.99,292.67
2016,4,24,16,0,710.0,135.0,3.9,14.0,524.0,323.87,241.95
2016,4,24,16,15,680.5,129.0,3.85,13.5,473.5,266.89,191.89
2016,4,24,16,30,651.0,123.0,3.8,13.0,423.0,213.1,145.4
2016,4,24,16,45,608.5,116.5,3.75,13.0,370.0,160.78,103.65
2016,4,24,17,0,566.0,110.0,3.7,13.0,317.0,113.73,72.95
2016,4,24,17,15,512.5,100.0,3.6,12.5,265.0,71.07,58.25
2016,4,24,17,30,459.0,90.0,3.5,12.0,213.0,65.54,53.41
2016,4,24,17,45,381.5,77.0,3.4,12.0,164.5,57.34,45.84
2016,4,24,18,0,304.0,64.0,3.3,12.0,116.0,48.77,37.69
2016,4,24,18,15,205.5,46.0,3.15,11.5,76.0,35.68,25.32
2016,4,24,18,30,107.0,28.0,3.0,11.0,36.0,23.07,10.23
2016,4,24,18,45,53.5,14.0,2.9,10.5,18.0,13.34,0.0
2016,4,24,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,5,15,46.5,5.0,2.0,6.5,5.5,0.0,0.0
2016,4,25,5,30,93.0,10.0,2.2,7.0,11.0,30.53,0.0
2016,4,25,5,45,253.0,22.0,2.45,7.5,47.0,109.0,59.42
2016,4,25,6,0,413.0,34.0,2.7,8.0,83.0,194.91,148.3
2016,4,25,6,15,505.0,42.5,2.9,8.5,132.0,265.16,213.17
2016,4,25,6,30,597.0,51.0,3.1,9.0,181.0,345.3,285.06
2016,4,25,6,45,655.5,57.0,3.3,9.5,235.0,412.31,344.77
2016,4,25,7,0,714.0,63.0,3.5,10.0,289.0,486.94,408.62
2016,4,25,7,15,752.5,68.0,3.6,10.0,343.5,552.64,463.73
2016,4,25,7,30,791.0,73.0,3.7,10.0,398.0,620.31,518.66
2016,4,25,7,45,819.0,76.5,3.8,10.5,452.0,680.36,564.01
2016,4,25,8,0,847.0,80.0,3.9,11.0,506.0,740.58,607.34
2016,4,25,8,15,867.0,83.0,3.9,11.5,557.0,787.81,639.52
2016,4,25,8,30,887.0,86.0,3.9,12.0,608.0,839.39,674.37
2016,4,25,8,45,902.5,88.5,3.9,12.5,655.0,885.06,704.2
2016,4,25,9,0,918.0,91.0,3.9,13.0,702.0,928.65,732.1
2016,4,25,9,15,928.5,93.0,3.85,13.0,743.5,964.73,755.38
2016,4,25,9,30,939.0,95.0,3.8,13.0,785.0,997.94,776.51
2016,4,25,9,45,946.5,97.5,3.8,13.5,820.0,1025.76,792.67
2016,4,25,10,0,954.0,100.0,3.8,14.0,855.0,1050.2,806.47
2016,4,25,10,15,959.5,101.0,3.75,14.0,884.0,1067.47,816.51
2016,4,25,10,30,965.0,102.0,3.7,14.0,913.0,1081.06,824.18
2016,4,25,10,45,968.0,103.5,3.65,14.5,934.0,1088.91,826.54
2016,4,25,11,0,971.0,105.0,3.6,15.0,955.0,1092.9,826.47
2016,4,25,11,15,973.0,105.5,3.5,15.0,968.5,1090.92,823.68
2016,4,25,11,30,975.0,106.0,3.4,15.0,982.0,1085.08,818.49
2016,4,25,11,45,972.5,108.0,3.3,15.5,986.5,1072.51,807.44
2016,4,25,12,0,970.0,110.0,3.2,16.0,991.0,1056.22,794.14
2016,4,25,12,15,969.0,110.0,3.1,16.0,988.5,1035.71,779.67
2016,4,25,12,30,968.0,110.0,3.0,16.0,986.0,1011.68,762.96
2016,4,25,12,45,961.0,112.5,2.95,16.0,974.5,981.3,742.49
2016,4,25,13,0,954.0,115.0,2.9,16.0,963.0,947.91,720.02
2016,4,25,13,15,950.0,114.0,2.8,16.0,945.0,910.84,694.59
2016,4,25,13,30,946.0,113.0,2.7,16.0,927.0,871.01,667.2
2016,4,25,13,45,939.0,112.5,2.65,16.0,901.0,826.78,636.98
2016,4,25,14,0,932.0,112.0,2.6,16.0,875.0,780.38,605.02
2016,4,25,14,15,923.5,110.0,2.55,16.0,842.5,729.63,568.49
2016,4,25,14,30,915.0,108.0,2.5,16.0,810.0,677.33,528.93
2016,4,25,14,45,903.5,106.5,2.5,16.0,771.0,622.44,486.61
2016,4,25,15,0,892.0,105.0,2.5,16.0,732.0,566.76,442.42
2016,4,25,15,15,877.5,102.0,2.45,16.0,688.0,507.81,394.23
2016,4,25,15,30,863.0,99.0,2.4,16.0,644.0,445.92,342.37
2016,4,25,15,45,843.0,96.5,2.4,16.0,595.5,385.41,290.24
2016,4,25,16,0,823.0,94.0,2.4,16.0,547.0,326.22,237.97
2016,4,25,16,15,797.5,90.0,2.25,15.5,495.0,265.99,184.89
2016,4,25,16,30,772.0,86.0,2.1,15.0,443.0,208.28,134.81
2016,4,25,16,45,734.5,82.0,2.0,15.0,389.0,151.93,89.74
2016,4,25,17,0,697.0,78.0,1.9,15.0,335.0,95.36,52.36
2016,4,25,17,15,648.5,72.0,1.75,14.0,282.0,49.12,38.39
2016,4,25,17,30,600.0,66.0,1.6,13.0,229.0,46.84,36.53
2016,4,25,17,45,522.0,58.0,1.5,12.5,178.0,42.66,32.7
2016,4,25,18,0,444.0,50.0,1.4,12.0,127.0,38.3,28.5
2016,4,25,18,15,328.0,38.0,1.4,11.5,84.5,29.91,20.43
2016,4,25,18,30,212.0,26.0,1.4,11.0,42.0,21.04,9.52
2016,4,25,18,45,106.0,13.0,1.4,10.5,21.0,12.39,0.0
2016,4,25,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,7.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.1,8.0,12.0,11.44,0.0
2016,4,26,5,45,159.0,26.0,1.1,8.5,45.0,86.7,50.51
2016,4,26,6,0,318.0,40.0,1.1,9.0,78.0,169.29,128.85
2016,4,26,6,15,409.0,50.5,1.2,9.5,125.0,236.47,189.03
2016,4,26,6,30,500.0,61.0,1.3,10.0,172.0,313.42,256.33
2016,4,26,6,45,551.0,70.5,1.4,10.5,222.5,378.1,312.25
2016,4,26,7,0,602.0,80.0,1.5,11.0,273.0,447.16,369.74
2016,4,26,7,15,644.0,86.5,1.5,11.5,325.5,511.22,420.83
2016,4,26,7,30,686.0,93.0,1.5,12.0,378.0,577.82,471.89
2016,4,26,7,45,564.0,133.0,1.55,12.5,387.5,568.0,461.25
2016,4,26,8,0,442.0,173.0,1.6,13.0,397.0,541.29,437.64
2016,4,26,8,15,606.5,146.5,1.5,13.0,486.5,664.64,531.8
2016,4,26,8,30,771.0,120.0,1.4,13.0,576.0,793.24,621.51
2016,4,26,8,45,743.0,135.5,1.3,13.5,602.5,812.88,629.66
2016,4,26,9,0,715.0,151.0,1.2,14.0,629.0,827.86,635.69
2016,4,26,9,15,707.5,168.0,1.15,14.0,665.0,858.85,654.49
2016,4,26,9,30,700.0,185.0,1.1,14.0,701.0,886.47,670.57
2016,4,26,9,45,555.5,257.5,1.05,14.0,679.0,833.78,630.34
2016,4,26,10,0,411.0,330.0,1.0,14.0,657.0,777.26,586.31
2016,4,26,10,15,313.5,372.5,1.1,14.5,627.0,717.77,542.64
2016,4,26,10,30,216.0,415.0,1.2,15.0,597.0,653.12,494.48
2016,4,26,10,45,252.0,419.0,1.35,15.5,636.5,704.68,531.77
2016,4,26,11,0,288.0,423.0,1.5,16.0,676.0,741.97,557.83
2016,4,26,11,15,289.0,430.0,1.6,16.0,687.0,745.83,560.53
2016,4,26,11,30,290.0,437.0,1.7,16.0,698.0,748.16,562.55
2016,4,26,11,45,281.0,442.5,1.8,16.0,697.0,737.57,555.45
2016,4,26,12,0,272.0,448.0,1.9,16.0,696.0,725.75,547.6
2016,4,26,12,15,361.5,412.0,1.95,16.0,740.5,764.53,577.86
2016,4,26,12,30,451.0,376.0,2.0,16.0,785.0,805.62,608.75
2016,4,26,12,45,535.0,339.5,2.05,16.0,820.0,829.12,627.27
2016,4,26,13,0,619.0,303.0,2.1,16.0,855.0,846.21,641.38
2016,4,26,13,15,729.0,232.0,2.15,16.0,870.0,846.64,645.16
2016,4,26,13,30,839.0,161.0,2.2,16.0,885.0,834.82,638.62
2016,4,26,13,45,839.0,155.5,2.25,16.0,862.0,794.11,611.37
2016,4,26,14,0,839.0,150.0,2.3,16.0,839.0,751.05,581.71
2016,4,26,14,15,829.5,147.5,2.35,16.0,807.5,702.22,546.26
2016,4,26,14,30,820.0,145.0,2.4,16.0,776.0,652.21,509.04
2016,4,26,14,45,800.0,146.5,2.45,16.0,737.0,598.88,468.14
2016,4,26,15,0,780.0,148.0,2.5,16.0,698.0,545.88,426.33
2016,4,26,15,15,763.0,144.0,2.5,15.5,655.0,487.25,379.72
2016,4,26,15,30,746.0,140.0,2.5,15.0,612.0,431.45,333.72
2016,4,26,15,45,599.0,166.5,2.5,15.0,527.5,356.65,272.99
2016,4,26,16,0,452.0,193.0,2.5,15.0,443.0,295.98,224.46
2016,4,26,16,15,534.0,151.5,2.55,14.5,419.5,251.43,183.29
2016,4,26,16,30,616.0,110.0,2.6,14.0,396.0,196.85,132.76
2016,4,26,16,45,606.5,103.5,2.65,14.0,357.5,150.63,94.67
2016,4,26,17,0,597.0,97.0,2.7,14.0,319.0,105.59,64.26
2016,4,26,17,15,546.5,89.0,2.6,13.5,268.0,62.56,50.44
2016,4,26,17,30,496.0,81.0,2.5,13.0,217.0,59.3,47.65
2016,4,26,17,45,416.5,71.0,2.45,12.5,168.5,52.59,41.55
2016,4,26,18,0,337.0,61.0,2.4,12.0,120.0,46.24,35.54
2016,4,26,18,15,237.0,45.0,2.4,11.5,80.0,34.75,24.68
2016,4,26,18,30,137.0,29.0,2.4,11.0,40.0,22.76,11.33
2016,4,26,18,45,68.5,14.5,2.4,11.0,20.0,13.82,0.0
2016,4,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,24.0,5.5,1.35,9.0,6.5,0.0,0.0
2016,4,27,5,30,48.0,11.0,1.6,9.0,13.0,21.5,0.0
2016,4,27,5,45,171.0,26.5,1.85,9.5,46.0,91.6,56.2
2016,4,27,6,0,294.0,42.0,2.1,10.0,79.0,162.55,124.11
2016,4,27,6,15,383.5,53.0,2.2,10.5,125.0,229.51,183.99
2016,4,27,6,30,473.0,64.0,2.3,11.0,171.0,305.08,250.36
2016,4,27,6,45,528.0,73.5,2.45,11.5,221.5,370.44,307.21
2016,4,27,7,0,583.0,83.0,2.6,12.0,272.0,440.6,366.18
2016,4,27,7,15,291.5,101.0,2.65,12.0,195.5,307.02,256.7
2016,4,27,7,30,0.0,119.0,2.7,12.0,119.0,114.04,91.39
2016,4,27,7,45,0.0,117.5,2.8,12.0,117.5,111.66,89.38
2016,4,27,8,0,0.0,116.0,2.9,12.0,116.0,109.63,87.37
2016,4,27,8,15,0.0,108.5,2.95,12.0,108.5,101.9,80.62
2016,4,27,8,30,0.0,101.0,3.0,12.0,101.0,94.45,74.15
2016,4,27,8,45,3.5,150.0,3.1,12.5,152.5,145.41,116.12
2016,4,27,9,0,7.0,199.0,3.2,13.0,204.0,197.35,157.97
2016,4,27,9,15,3.5,175.5,3.2,13.0,178.5,170.3,135.43
2016,4,27,9,30,0.0,152.0,3.2,13.0,153.0,143.72,113.41
2016,4,27,9,45,49.5,266.5,3.25,13.0,307.0,316.66,253.8
2016,4,27,10,0,99.0,381.0,3.3,13.0,461.0,488.16,386.53
2016,4,27,10,15,60.5,345.5,3.3,13.0,394.5,410.65,324.81
2016,4,27,10,30,22.0,310.0,3.3,13.0,328.0,321.17,254.01
2016,4,27,10,45,34.5,349.5,3.35,13.0,379.5,386.22,304.88
2016,4,27,11,0,47.0,389.0,3.4,13.0,431.0,438.6,344.85
2016,4,27,11,15,463.5,273.5,3.4,13.0,692.0,767.96,604.06
2016,4,27,11,30,880.0,158.0,3.4,13.0,953.0,1053.62,806.19
2016,4,27,11,45,505.0,309.5,3.4,13.0,766.5,830.99,643.86
2016,4,27,12,0,130.0,461.0,3.4,13.0,580.0,591.89,459.21
2016,4,27,12,15,75.0,391.5,3.35,13.0,460.0,454.45,356.34
2016,4,27,12,30,20.0,322.0,3.3,13.0,340.0,323.62,254.66
2016,4,27,12,45,444.0,242.5,3.3,13.5,639.5,651.72,517.46
2016,4,27,13,0,868.0,163.0,3.3,14.0,939.0,925.22,715.42
2016,4,27,13,15,863.0,162.0,3.25,14.0,921.0,888.89,687.76
2016,4,27,13,30,858.0,161.0,3.2,14.0,903.0,850.15,660.95
2016,4,27,13,45,854.0,157.0,3.2,14.0,878.5,807.1,631.2
2016,4,27,14,0,850.0,153.0,3.2,14.0,854.0,761.97,598.99
2016,4,27,14,15,840.5,150.5,3.15,14.0,821.5,712.65,561.89
2016,4,27,14,30,831.0,148.0,3.1,14.0,789.0,662.14,523.11
2016,4,27,14,45,822.5,143.0,3.05,14.0,751.5,608.95,481.43
2016,4,27,15,0,814.0,138.0,3.0,14.0,714.0,554.97,438.02
2016,4,27,15,15,695.5,162.5,2.9,14.0,634.0,472.25,371.35
2016,4,27,15,30,577.0,187.0,2.8,14.0,554.0,402.96,314.78
2016,4,27,15,45,666.0,151.0,2.75,14.0,544.0,367.47,281.92
2016,4,27,16,0,755.0,115.0,2.7,14.0,534.0,321.73,238.42
2016,4,27,16,15,727.5,110.0,2.55,14.0,483.0,263.69,186.85
2016,4,27,16,30,700.0,105.0,2.4,14.0,432.0,208.48,138.69
2016,4,27,16,45,674.0,96.5,2.3,14.0,381.0,153.64,94.08
2016,4,27,17,0,648.0,88.0,2.2,14.0,330.0,101.94,59.19
2016,4,27,17,15,598.5,80.5,2.05,13.5,277.5,55.47,44.12
2016,4,27,17,30,549.0,73.0,1.9,13.0,225.0,52.27,41.39
2016,4,27,17,45,486.0,63.0,1.75,12.5,176.5,46.65,36.28
2016,4,27,18,0,423.0,53.0,1.6,12.0,128.0,40.69,30.66
2016,4,27,18,15,313.5,40.5,1.55,11.5,86.0,31.93,22.31
2016,4,27,18,30,204.0,28.0,1.5,11.0,44.0,21.94,11.19
2016,4,27,18,45,102.0,14.0,1.5,11.0,22.0,13.34,0.0
2016,4,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,15,44.0,6.5,1.7,8.5,7.5,0.0,0.0
2016,4,28,5,30,88.0,13.0,1.9,9.0,15.0,32.74,0.0
2016,4,28,5,45,226.5,26.0,2.1,9.5,50.5,109.49,70.23
2016,4,28,6,0,365.0,39.0,2.3,10.0,86.0,185.64,142.2
2016,4,28,6,15,452.0,48.0,2.4,10.5,133.0,252.36,202.48
2016,4,28,6,30,539.0,57.0,2.5,11.0,180.0,328.3,269.53
2016,4,28,6,45,599.5,63.0,2.7,12.0,232.5,395.86,327.87
2016,4,28,7,0,660.0,69.0,2.9,13.0,285.0,468.67,388.39
2016,4,28,7,15,699.0,74.0,2.95,13.5,338.0,531.83,439.49
2016,4,28,7,30,738.0,79.0,3.0,14.0,391.0,594.95,488.84
2016,4,28,7,45,767.5,83.0,3.05,14.5,443.5,654.18,532.89
2016,4,28,8,0,797.0,87.0,3.1,15.0,496.0,713.83,574.87
2016,4,28,8,15,818.0,90.5,3.1,15.5,545.5,766.2,610.24
2016,4,28,8,30,839.0,94.0,3.1,16.0,595.0,817.6,644.17
2016,4,28,8,45,855.0,96.5,3.1,16.5,641.0,855.47,667.81
2016,4,28,9,0,871.0,99.0,3.1,17.0,687.0,897.83,694.38
2016,4,28,9,15,883.5,101.5,3.05,17.0,728.0,934.81,717.76
2016,4,28,9,30,896.0,104.0,3.0,17.0,769.0,969.18,739.15
2016,4,28,9,45,910.0,103.0,3.0,17.5,805.5,998.27,755.82
2016,4,28,10,0,924.0,102.0,3.0,18.0,842.0,1024.4,770.44
2016,4,28,10,15,930.5,103.5,2.9,18.0,870.5,1042.68,780.34
2016,4,28,10,30,937.0,105.0,2.8,18.0,899.0,1057.41,787.95
2016,4,28,10,45,936.5,109.0,2.75,18.5,919.0,1064.14,789.4
2016,4,28,11,0,936.0,113.0,2.7,19.0,939.0,1067.06,788.54
2016,4,28,11,15,938.5,114.0,2.65,19.0,953.0,1066.05,786.79
2016,4,28,11,30,941.0,115.0,2.6,19.0,967.0,1061.3,782.77
2016,4,28,11,45,937.5,118.0,2.6,19.0,971.5,1048.96,774.53
2016,4,28,12,0,934.0,121.0,2.6,19.0,976.0,1033.06,764.13
2016,4,28,12,15,934.0,121.0,2.55,19.0,974.0,1014.04,751.3
2016,4,28,12,30,934.0,121.0,2.5,19.0,972.0,991.61,736.31
2016,4,28,12,45,934.0,119.0,2.45,19.0,963.0,963.89,717.92
2016,4,28,13,0,934.0,117.0,2.4,19.0,954.0,932.99,697.44
2016,4,28,13,15,930.0,116.5,2.35,19.0,936.5,897.1,673.6
2016,4,28,13,30,926.0,116.0,2.3,19.0,919.0,858.52,647.87
2016,4,28,13,45,915.5,117.5,2.3,19.0,893.0,814.34,618.55
2016,4,28,14,0,905.0,119.0,2.3,19.0,867.0,768.32,587.66
2016,4,28,14,15,897.0,117.5,2.3,19.0,835.5,719.64,553.18
2016,4,28,14,30,889.0,116.0,2.3,19.0,804.0,669.42,515.97
2016,4,28,14,45,872.0,116.5,2.3,19.0,764.5,614.49,474.22
2016,4,28,15,0,855.0,117.0,2.3,19.0,725.0,557.74,429.98
2016,4,28,15,15,840.5,114.5,2.3,18.5,682.0,500.65,384.88
2016,4,28,15,30,826.0,112.0,2.3,18.0,639.0,443.78,338.33
2016,4,28,15,45,803.5,109.5,2.3,17.5,590.5,384.51,288.5
2016,4,28,16,0,781.0,107.0,2.3,17.0,542.0,326.92,238.74
2016,4,28,16,15,755.0,102.5,2.25,16.5,491.5,264.68,184.8
2016,4,28,16,30,729.0,98.0,2.2,16.0,441.0,208.64,136.52
2016,4,28,16,45,694.5,92.5,2.15,16.0,388.0,153.58,92.32
2016,4,28,17,0,660.0,87.0,2.1,16.0,335.0,102.61,58.6
2016,4,28,17,15,611.0,80.0,2.0,15.0,282.5,54.94,43.38
2016,4,28,17,30,562.0,73.0,1.9,14.0,230.0,52.14,41.1
2016,4,28,17,45,489.0,64.0,1.8,13.5,180.5,47.37,36.78
2016,4,28,18,0,416.0,55.0,1.7,13.0,131.0,42.35,32.03
2016,4,28,18,15,307.5,42.5,1.6,12.5,88.5,32.69,22.92
2016,4,28,18,30,199.0,30.0,1.5,12.0,46.0,23.51,12.74
2016,4,28,18,45,99.5,15.0,1.4,11.5,23.0,14.3,0.0
2016,4,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,0.9,9.0,6.0,5.72,0.0
2016,4,29,5,30,0.0,12.0,0.9,9.0,12.0,11.44,0.0
2016,4,29,5,45,88.5,32.0,0.9,9.5,43.5,70.12,45.82
2016,4,29,6,0,177.0,52.0,0.9,10.0,75.0,128.57,98.79
2016,4,29,6,15,248.5,69.0,0.9,10.0,117.5,192.5,154.74
2016,4,29,6,30,320.0,86.0,0.9,10.0,160.0,258.41,211.96
2016,4,29,6,45,418.0,85.5,0.95,10.5,208.0,325.2,268.8
2016,4,29,7,0,516.0,85.0,1.0,11.0,256.0,406.31,335.59
2016,4,29,7,15,438.0,118.5,1.0,11.0,280.5,418.05,344.43
2016,4,29,7,30,360.0,152.0,1.0,11.0,305.0,425.04,348.69
2016,4,29,7,45,525.0,138.5,1.0,11.5,393.0,543.29,441.39
2016,4,29,8,0,690.0,125.0,1.0,12.0,481.0,680.57,542.83
2016,4,29,8,15,714.5,130.0,0.95,12.0,530.0,733.35,576.98
2016,4,29,8,30,739.0,135.0,0.9,12.0,579.0,785.65,610.75
2016,4,29,8,45,756.0,140.0,0.9,12.5,624.0,830.67,638.33
2016,4,29,9,0,773.0,145.0,0.9,13.0,669.0,874.07,664.36
2016,4,29,9,15,787.0,148.5,0.85,13.0,709.0,906.2,682.78
2016,4,29,9,30,801.0,152.0,0.8,13.0,749.0,940.93,702.8
2016,4,29,9,45,827.5,146.0,0.8,13.5,787.0,974.92,721.75
2016,4,29,10,0,854.0,140.0,0.8,14.0,825.0,1006.45,738.91
2016,4,29,10,15,861.5,141.5,0.85,14.5,853.5,1024.64,748.64
2016,4,29,10,30,869.0,143.0,0.9,15.0,882.0,1039.47,756.52
2016,4,29,10,45,875.0,144.0,1.0,15.5,903.5,1039.35,756.2
2016,4,29,11,0,881.0,145.0,1.1,16.0,925.0,1045.21,759.92
2016,4,29,11,15,884.5,145.5,1.25,16.0,938.5,1044.51,761.83
2016,4,29,11,30,888.0,146.0,1.4,16.0,952.0,1040.28,761.51
2016,4,29,11,45,891.5,145.0,1.55,16.5,958.5,1031.03,756.51
2016,4,29,12,0,895.0,144.0,1.7,17.0,965.0,1018.3,749.21
2016,4,29,12,15,895.0,144.0,1.85,17.0,963.5,999.78,739.45
2016,4,29,12,30,895.0,144.0,2.0,17.0,962.0,977.99,727.41
2016,4,29,12,45,882.5,150.0,2.15,17.5,949.5,947.47,708.02
2016,4,29,13,0,870.0,156.0,2.3,18.0,937.0,920.25,690.66
2016,4,29,13,15,865.5,155.0,2.4,18.0,919.5,884.39,668.01
2016,4,29,13,30,861.0,154.0,2.5,18.0,902.0,846.08,643.44
2016,4,29,13,45,856.0,151.0,2.65,18.0,877.5,803.23,615.68
2016,4,29,14,0,851.0,148.0,2.8,18.0,853.0,758.36,585.51
2016,4,29,14,15,842.5,146.0,2.85,18.0,822.0,710.26,550.53
2016,4,29,14,30,834.0,144.0,2.9,18.0,791.0,660.87,513.69
2016,4,29,14,45,825.5,139.5,2.95,18.0,754.0,608.11,473.39
2016,4,29,15,0,817.0,135.0,3.0,18.0,717.0,554.56,431.26
2016,4,29,15,15,802.0,132.0,3.05,17.5,675.0,498.73,386.79
2016,4,29,15,30,787.0,129.0,3.1,17.0,633.0,443.25,341.06
2016,4,29,15,45,771.0,123.5,3.15,17.0,586.5,382.29,289.1
2016,4,29,16,0,755.0,118.0,3.2,17.0,540.0,325.43,239.17
2016,4,29,16,15,729.0,113.0,3.15,16.5,490.0,267.8,188.8
2016,4,29,16,30,703.0,108.0,3.1,16.0,440.0,212.84,141.36
2016,4,29,16,45,663.5,94.5,3.05,16.0,379.0,152.09,92.54
2016,4,29,17,0,624.0,81.0,3.0,16.0,318.0,96.26,54.3
2016,4,29,17,15,545.5,84.0,2.9,15.0,268.5,58.42,46.47
2016,4,29,17,30,467.0,87.0,2.8,14.0,219.0,62.78,50.57
2016,4,29,17,45,443.5,72.5,2.75,13.5,177.0,53.53,42.26
2016,4,29,18,0,420.0,58.0,2.7,13.0,135.0,44.98,34.37
2016,4,29,18,15,312.5,45.0,2.65,12.5,92.0,34.63,24.64
2016,4,29,18,30,205.0,32.0,2.6,12.0,49.0,25.1,14.32
2016,4,29,18,45,102.5,16.0,2.55,12.0,24.5,15.25,0.0
2016,4,29,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,66.5,7.5,3.35,10.5,10.0,19.13,0.0
2016,4,30,5,30,133.0,15.0,3.5,11.0,20.0,54.34,0.0
2016,4,30,5,45,273.5,27.0,3.65,11.5,58.0,125.21,84.14
2016,4,30,6,0,414.0,39.0,3.8,12.0,96.0,203.85,156.3
2016,4,30,6,15,498.0,47.5,3.9,12.0,144.5,271.72,218.1
2016,4,30,6,30,582.0,56.0,4.0,12.0,193.0,348.41,286.51
2016,4,30,6,45,638.0,62.0,4.15,12.5,246.0,415.99,345.7
2016,4,30,7,0,694.0,68.0,4.3,13.0,299.0,488.29,406.83
2016,4,30,7,15,731.0,72.5,4.35,13.5,353.0,549.19,456.7
2016,4,30,7,30,768.0,77.0,4.4,14.0,407.0,614.19,508.03
2016,4,30,7,45,795.0,81.0,4.45,14.5,459.5,672.9,551.86
2016,4,30,8,0,822.0,85.0,4.5,15.0,512.0,731.75,593.79
2016,4,30,8,15,842.0,88.0,4.55,15.0,561.5,783.64,630.81
2016,4,30,8,30,862.0,91.0,4.6,15.0,611.0,828.11,661.88
2016,4,30,8,45,877.0,93.5,4.65,15.5,657.0,872.2,691.08
2016,4,30,9,0,892.0,96.0,4.7,16.0,703.0,914.27,718.43
2016,4,30,9,15,903.0,98.0,4.7,16.0,743.5,949.79,741.86
2016,4,30,9,30,914.0,100.0,4.7,16.0,784.0,982.57,763.27
2016,4,30,9,45,927.5,99.0,4.7,16.5,820.0,1011.47,780.38
2016,4,30,10,0,941.0,98.0,4.7,17.0,856.0,1037.34,795.32
2016,4,30,10,15,946.5,99.0,4.7,17.0,884.0,1054.24,805.64
2016,4,30,10,30,952.0,100.0,4.7,17.0,912.0,1067.52,813.65
2016,4,30,10,45,955.5,101.0,4.7,17.5,932.5,1075.1,816.29
2016,4,30,11,0,959.0,102.0,4.7,18.0,953.0,1078.9,816.53
2016,4,30,11,15,961.0,102.5,4.6,18.0,966.0,1076.85,813.57
2016,4,30,11,30,963.0,103.0,4.5,18.0,979.0,1071.01,808.21
2016,4,30,11,45,963.0,103.5,4.45,18.5,984.0,1059.41,798.07
2016,4,30,12,0,963.0,104.0,4.4,19.0,989.0,1044.14,785.66
2016,4,30,12,15,962.0,104.0,4.3,19.0,987.0,1023.8,771.43
2016,4,30,12,30,961.0,104.0,4.2,19.0,985.0,999.99,754.93
2016,4,30,12,45,954.5,106.5,4.15,19.5,973.0,970.34,733.4
2016,4,30,13,0,948.0,109.0,4.1,20.0,961.0,937.71,709.94
2016,4,30,13,15,944.0,108.0,4.0,20.0,943.5,901.0,684.77
2016,4,30,13,30,940.0,107.0,3.9,20.0,926.0,861.57,657.65
2016,4,30,13,45,935.0,105.0,3.85,20.0,901.0,817.89,627.66
2016,4,30,14,0,930.0,103.0,3.8,20.0,876.0,771.95,595.85
2016,4,30,14,15,922.5,101.5,3.7,20.0,844.0,722.72,560.45
2016,4,30,14,30,915.0,100.0,3.6,20.0,812.0,671.86,521.69
2016,4,30,14,45,904.5,98.0,3.55,20.0,773.5,617.41,479.48
2016,4,30,15,0,894.0,96.0,3.5,20.0,735.0,562.1,435.47
2016,4,30,15,15,881.0,93.5,3.35,20.0,692.0,504.56,388.3
2016,4,30,15,30,868.0,91.0,3.2,20.0,649.0,446.95,339.76
2016,4,30,15,45,849.5,88.5,3.05,20.0,601.0,387.52,288.64
2016,4,30,16,0,831.0,86.0,2.9,20.0,553.0,324.9,234.07
2016,4,30,16,15,807.5,83.0,2.7,19.5,502.5,265.85,182.35
2016,4,30,16,30,784.0,80.0,2.5,19.0,452.0,209.05,133.25
2016,4,30,16,45,751.0,76.0,2.3,19.0,399.0,152.69,88.02
2016,4,30,17,0,718.0,72.0,2.1,19.0,346.0,100.21,53.42
2016,4,30,17,15,673.5,66.5,1.95,18.0,293.5,46.02,35.01
2016,4,30,17,30,629.0,61.0,1.8,17.0,241.0,42.19,31.83
2016,4,30,17,45,561.0,54.5,1.65,16.5,190.0,39.08,29.04
2016,4,30,18,0,493.0,48.0,1.5,16.0,139.0,35.83,25.96
2016,4,30,18,15,387.0,38.0,1.45,15.5,95.5,29.23,19.72
2016,4,30,18,30,281.0,28.0,1.4,15.0,52.0,22.28,12.17
2016,4,30,18,45,140.5,14.0,1.4,15.0,26.0,11.01,0.0
2016,4,30,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,8.0,1.55,11.5,10.5,18.97,0.0
2016,5,1,5,30,125.0,16.0,1.7,12.0,21.0,52.96,0.0
2016,5,1,5,45,256.0,28.5,1.85,12.5,58.0,121.97,83.06
2016,5,1,6,0,387.0,41.0,2.0,13.0,95.0,197.08,150.61
2016,5,1,6,15,471.0,50.0,2.1,13.5,143.5,264.16,210.25
2016,5,1,6,30,555.0,59.0,2.2,14.0,192.0,340.06,276.16
2016,5,1,6,45,608.0,66.0,2.35,14.5,243.5,405.91,332.53
2016,5,1,7,0,661.0,73.0,2.5,15.0,295.0,476.19,390.54
2016,5,1,7,15,699.0,78.0,2.5,15.5,348.0,538.81,440.15
2016,5,1,7,30,737.0,83.0,2.5,16.0,401.0,601.09,487.78
2016,5,1,7,45,763.5,88.0,2.55,17.0,453.0,659.21,529.2
2016,5,1,8,0,790.0,93.0,2.6,18.0,505.0,717.49,568.28
2016,5,1,8,15,810.5,96.0,2.55,18.0,554.0,768.51,602.69
2016,5,1,8,30,831.0,99.0,2.5,18.0,603.0,818.51,635.73
2016,5,1,8,45,845.5,102.5,2.5,18.5,648.0,862.55,663.17
2016,5,1,9,0,860.0,106.0,2.5,19.0,693.0,904.59,688.8
2016,5,1,9,15,871.5,108.5,2.4,19.5,733.5,932.93,703.86
2016,5,1,9,30,883.0,111.0,2.3,20.0,774.0,965.86,721.86
2016,5,1,9,45,892.0,113.0,2.25,20.5,808.5,993.01,736.21
2016,5,1,10,0,901.0,115.0,2.2,21.0,843.0,1017.04,748.44
2016,5,1,10,15,907.5,116.5,2.1,21.0,870.5,1034.79,757.39
2016,5,1,10,30,914.0,118.0,2.0,21.0,898.0,1049.08,764.14
2016,5,1,10,45,918.0,119.0,1.95,21.5,919.0,1056.78,765.95
2016,5,1,11,0,922.0,120.0,1.9,22.0,940.0,1060.84,765.62
2016,5,1,11,15,924.5,120.5,1.8,22.0,953.5,1059.2,762.59
2016,5,1,11,30,927.0,121.0,1.7,22.0,967.0,1053.91,757.42
2016,5,1,11,45,927.5,121.5,1.65,22.5,972.0,1043.01,748.19
2016,5,1,12,0,928.0,122.0,1.6,23.0,977.0,1028.55,736.95
2016,5,1,12,15,927.5,122.0,1.5,23.0,975.0,1009.16,723.43
2016,5,1,12,30,927.0,122.0,1.4,23.0,973.0,986.41,707.93
2016,5,1,12,45,926.0,120.5,1.35,23.0,963.0,958.5,690.03
2016,5,1,13,0,925.0,119.0,1.3,23.0,953.0,927.5,670.22
2016,5,1,13,15,921.0,118.0,1.2,23.0,935.5,891.49,646.47
2016,5,1,13,30,917.0,117.0,1.1,23.0,918.0,852.84,620.99
2016,5,1,13,45,910.5,116.0,1.0,23.0,892.5,809.81,592.58
2016,5,1,14,0,904.0,115.0,0.9,23.0,867.0,764.7,562.66
2016,5,1,14,15,896.0,113.0,0.85,22.5,835.5,715.77,530.53
2016,5,1,14,30,888.0,111.0,0.8,22.0,804.0,665.33,495.58
2016,5,1,14,45,876.0,109.5,0.75,22.0,766.0,611.75,456.44
2016,5,1,15,0,864.0,108.0,0.7,22.0,728.0,557.5,415.7
2016,5,1,15,15,850.0,105.5,0.7,21.5,685.0,498.45,371.43
2016,5,1,15,30,836.0,103.0,0.7,21.0,642.0,441.51,326.91
2016,5,1,15,45,816.5,100.0,0.75,21.0,594.5,382.53,278.94
2016,5,1,16,0,797.0,97.0,0.8,21.0,547.0,324.86,230.55
2016,5,1,16,15,772.5,93.0,0.8,20.5,496.5,266.66,181.39
2016,5,1,16,30,748.0,89.0,0.8,20.0,446.0,210.88,134.56
2016,5,1,16,45,714.0,84.5,0.85,20.0,393.5,151.83,88.05
2016,5,1,17,0,680.0,80.0,0.9,20.0,341.0,100.66,54.46
2016,5,1,17,15,634.5,74.0,0.85,19.0,289.0,52.4,40.42
2016,5,1,17,30,589.0,68.0,0.8,18.0,237.0,47.58,36.45
2016,5,1,17,45,522.5,60.0,0.8,17.5,187.5,43.48,32.82
2016,5,1,18,0,456.0,52.0,0.8,17.0,138.0,39.16,28.81
2016,5,1,18,15,353.0,40.5,0.8,16.0,95.0,31.33,21.56
2016,5,1,18,30,250.0,29.0,0.8,15.0,52.0,23.06,13.05
2016,5,1,18,45,125.0,14.5,0.85,14.5,26.0,11.37,0.0
2016,5,1,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,15,47.5,8.5,0.7,9.5,11.0,16.79,0.0
2016,5,2,5,30,95.0,17.0,0.7,10.0,22.0,47.55,0.0
2016,5,2,5,45,205.5,32.5,0.75,10.5,58.0,110.45,76.94
2016,5,2,6,0,316.0,48.0,0.8,11.0,94.0,178.66,137.68
2016,5,2,6,15,398.0,59.5,0.85,11.5,140.5,244.96,195.74
2016,5,2,6,30,480.0,71.0,0.9,12.0,187.0,318.96,259.09
2016,5,2,6,45,336.5,101.5,1.0,12.5,192.5,302.48,248.06
2016,5,2,7,0,193.0,132.0,1.1,13.0,198.0,263.93,216.88
2016,5,2,7,15,241.5,149.5,1.15,13.5,245.5,322.6,264.85
2016,5,2,7,30,290.0,167.0,1.2,14.0,293.0,385.44,314.37
2016,5,2,7,45,327.5,183.0,1.25,14.5,342.0,442.47,357.9
2016,5,2,8,0,365.0,199.0,1.3,15.0,391.0,501.88,402.14
2016,5,2,8,15,369.0,220.0,1.3,15.0,430.0,542.29,430.89
2016,5,2,8,30,373.0,241.0,1.3,15.0,469.0,581.72,458.49
2016,5,2,8,45,484.0,221.5,1.3,15.5,539.5,680.67,530.28
2016,5,2,9,0,595.0,202.0,1.3,16.0,610.0,777.74,597.76
2016,5,2,9,15,593.0,219.5,1.35,16.5,646.5,809.96,616.72
2016,5,2,9,30,591.0,237.0,1.4,17.0,683.0,839.52,634.38
2016,5,2,9,45,730.0,183.5,1.45,17.5,758.5,927.8,692.8
2016,5,2,10,0,869.0,130.0,1.5,18.0,834.0,1002.01,738.46
2016,5,2,10,15,876.0,131.5,1.55,18.0,862.0,1019.69,748.64
2016,5,2,10,30,883.0,133.0,1.6,18.0,890.0,1034.05,757.51
2016,5,2,10,45,886.5,135.0,1.65,18.5,910.5,1041.97,760.97
2016,5,2,11,0,890.0,137.0,1.7,19.0,931.0,1046.35,762.36
2016,5,2,11,15,893.0,138.0,1.75,19.0,944.5,1045.65,762.11
2016,5,2,11,30,896.0,139.0,1.8,19.0,958.0,1041.39,759.77
2016,5,2,11,45,893.0,142.0,1.85,19.5,962.5,1029.67,751.35
2016,5,2,12,0,890.0,145.0,1.9,20.0,967.0,1014.57,740.94
2016,5,2,12,15,889.0,144.5,1.9,20.0,964.5,994.7,728.3
2016,5,2,12,30,888.0,144.0,1.9,20.0,962.0,971.66,713.71
2016,5,2,12,45,881.5,146.5,1.95,20.0,951.0,943.44,696.34
2016,5,2,13,0,875.0,149.0,2.0,20.0,940.0,912.51,677.11
2016,5,2,13,15,870.5,148.0,2.0,20.0,922.5,877.49,654.51
2016,5,2,13,30,866.0,147.0,2.0,20.0,905.0,840.03,630.15
2016,5,2,13,45,853.5,149.0,2.05,20.0,878.5,799.88,604.17
2016,5,2,14,0,841.0,151.0,2.1,20.0,852.0,754.55,573.72
2016,5,2,14,15,714.5,202.5,2.1,19.5,783.0,676.16,516.76
2016,5,2,14,30,588.0,254.0,2.1,19.0,714.0,605.25,464.33
2016,5,2,14,45,683.5,202.0,2.1,19.0,712.5,581.65,447.63
2016,5,2,15,0,779.0,150.0,2.1,19.0,711.0,549.24,422.61
2016,5,2,15,15,763.0,146.5,2.05,18.5,668.5,491.77,377.51
2016,5,2,15,30,747.0,143.0,2.0,18.0,626.0,437.08,333.18
2016,5,2,15,45,716.5,142.0,2.0,18.0,578.0,380.1,285.5
2016,5,2,16,0,686.0,141.0,2.0,18.0,530.0,325.8,239.09
2016,5,2,16,15,664.5,123.5,1.9,17.5,472.0,262.67,185.5
2016,5,2,16,30,643.0,106.0,1.8,17.0,414.0,202.0,134.15
2016,5,2,16,45,535.5,114.0,1.75,16.5,350.5,154.06,99.18
2016,5,2,17,0,428.0,122.0,1.7,16.0,287.0,118.06,78.52
2016,5,2,17,15,362.0,117.0,1.55,15.5,242.5,84.45,69.23
2016,5,2,17,30,296.0,112.0,1.4,15.0,198.0,84.87,69.81
2016,5,2,17,45,245.5,94.0,1.25,14.5,156.0,72.41,58.79
2016,5,2,18,0,195.0,76.0,1.1,14.0,114.0,59.48,47.09
2016,5,2,18,15,135.0,55.5,1.05,13.5,78.0,44.28,33.11
2016,5,2,18,30,75.0,35.0,1.0,13.0,42.0,29.76,18.88
2016,5,2,18,45,37.5,17.5,1.0,13.0,21.0,15.37,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.5,0.75,11.5,8.5,8.1,0.0
2016,5,3,5,30,0.0,17.0,0.7,12.0,17.0,15.93,0.0
2016,5,3,5,45,58.5,36.5,0.7,12.5,45.5,61.13,41.86
2016,5,3,6,0,117.0,56.0,0.7,13.0,74.0,111.87,85.83
2016,5,3,6,15,159.5,77.0,0.7,13.0,110.5,159.3,127.1
2016,5,3,6,30,202.0,98.0,0.7,13.0,147.0,211.08,171.57
2016,5,3,6,45,256.5,109.5,0.7,13.5,187.5,261.94,214.22
2016,5,3,7,0,311.0,121.0,0.7,14.0,228.0,318.35,260.22
2016,5,3,7,15,209.0,151.5,0.7,14.0,228.5,304.71,248.01
2016,5,3,7,30,107.0,182.0,0.7,14.0,229.0,270.58,218.88
2016,5,3,7,45,200.0,198.5,0.7,14.5,299.5,358.75,289.34
2016,5,3,8,0,293.0,215.0,0.7,15.0,370.0,465.68,370.44
2016,5,3,8,15,286.5,239.0,0.7,15.0,402.5,498.13,392.27
2016,5,3,8,30,280.0,263.0,0.7,15.0,435.0,529.02,413.25
2016,5,3,8,45,198.5,291.0,0.75,15.5,417.5,485.26,377.5
2016,5,3,9,0,117.0,319.0,0.8,16.0,400.0,447.59,346.33
2016,5,3,9,15,173.5,338.0,0.85,16.0,465.5,522.05,402.16
2016,5,3,9,30,230.0,357.0,0.9,16.0,531.0,598.54,457.17
2016,5,3,9,45,280.5,363.0,0.95,16.5,584.5,669.73,506.14
2016,5,3,10,0,331.0,369.0,1.0,17.0,638.0,728.2,545.56
2016,5,3,10,15,286.0,394.5,1.0,17.0,633.0,712.7,531.97
2016,5,3,10,30,241.0,420.0,1.0,17.0,628.0,681.76,508.94
2016,5,3,10,45,294.0,417.5,1.0,17.5,676.5,743.38,551.0
2016,5,3,11,0,347.0,415.0,1.0,18.0,725.0,791.04,582.03
2016,5,3,11,15,278.5,438.5,0.95,18.0,689.5,742.2,545.68
2016,5,3,11,30,210.0,462.0,0.9,18.0,654.0,681.65,502.47
2016,5,3,11,45,126.5,433.5,0.85,18.0,549.5,564.33,419.72
2016,5,3,12,0,43.0,405.0,0.8,18.0,445.0,439.71,329.65
2016,5,3,12,15,52.0,417.0,0.75,18.0,465.5,457.07,343.09
