Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,30,61.0,429.0,0.7,18.0,486.0,473.53,354.59
2016,5,3,12,45,195.5,428.0,0.7,18.0,606.0,595.95,444.46
2016,5,3,13,0,330.0,427.0,0.7,18.0,726.0,707.56,522.3
2016,5,3,13,15,272.0,431.5,0.75,18.0,675.0,647.2,479.3
2016,5,3,13,30,214.0,436.0,0.8,18.0,624.0,586.64,437.47
2016,5,3,13,45,363.0,374.5,0.9,18.0,683.0,633.09,475.18
2016,5,3,14,0,512.0,313.0,1.0,18.0,742.0,666.44,501.76
2016,5,3,14,15,512.5,297.0,1.05,18.0,713.0,624.81,472.6
2016,5,3,14,30,513.0,281.0,1.1,18.0,684.0,582.19,442.74
2016,5,3,14,45,416.5,299.5,1.2,18.0,616.0,512.51,391.66
2016,5,3,15,0,320.0,318.0,1.3,18.0,548.0,452.25,346.81
2016,5,3,15,15,299.0,301.5,1.3,17.5,507.0,406.69,313.0
2016,5,3,15,30,278.0,285.0,1.3,17.0,466.0,363.17,279.92
2016,5,3,15,45,220.0,269.0,1.35,17.0,405.5,312.05,240.57
2016,5,3,16,0,162.0,253.0,1.4,17.0,345.0,264.56,204.15
2016,5,3,16,15,178.5,228.0,1.4,16.5,321.0,235.36,180.38
2016,5,3,16,30,195.0,203.0,1.4,16.0,297.0,204.54,154.83
2016,5,3,16,45,115.0,175.0,1.45,16.0,228.5,157.58,120.45
2016,5,3,17,0,35.0,147.0,1.5,16.0,160.0,125.64,98.54
2016,5,3,17,15,26.0,126.5,1.4,15.5,135.5,104.97,87.13
2016,5,3,17,30,17.0,106.0,1.3,15.0,111.0,92.4,76.38
2016,5,3,17,45,8.5,85.0,1.25,15.0,87.5,74.81,60.79
2016,5,3,18,0,0.0,64.0,1.2,15.0,64.0,57.05,44.79
2016,5,3,18,15,0.0,44.0,1.1,14.5,44.0,39.89,29.2
2016,5,3,18,30,0.0,24.0,1.0,14.0,24.0,22.28,12.83
2016,5,3,18,45,0.0,12.0,0.95,14.0,12.0,11.13,0.0
2016,5,3,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,2.0,1.35,12.0,2.0,1.91,0.0
2016,5,4,5,30,0.0,4.0,1.5,12.0,4.0,3.7,0.0
2016,5,4,5,45,0.0,13.0,1.65,12.0,13.0,12.04,4.1
2016,5,4,6,0,0.0,22.0,1.8,12.0,22.0,20.4,11.64
2016,5,4,6,15,0.0,33.5,1.85,12.0,33.5,31.09,21.08
2016,5,4,6,30,0.0,45.0,1.9,12.0,45.0,41.81,30.47
2016,5,4,6,45,0.0,57.5,2.0,12.5,57.5,53.46,40.47
2016,5,4,7,0,0.0,70.0,2.1,13.0,70.0,65.22,50.38
2016,5,4,7,15,161.0,117.5,2.1,13.0,188.5,235.23,195.66
2016,5,4,7,30,322.0,165.0,2.1,13.0,307.0,404.6,333.98
2016,5,4,7,45,354.0,181.0,2.1,13.0,354.5,459.19,376.05
2016,5,4,8,0,386.0,197.0,2.1,13.0,402.0,515.59,419.19
2016,5,4,8,15,328.5,231.5,2.05,13.0,417.5,523.03,421.79
2016,5,4,8,30,271.0,266.0,2.0,13.0,433.0,524.77,420.11
2016,5,4,8,45,272.0,288.0,1.95,13.5,466.0,557.99,442.87
2016,5,4,9,0,273.0,310.0,1.9,14.0,499.0,590.14,464.16
2016,5,4,9,15,346.0,307.5,1.8,14.0,560.5,660.57,515.79
2016,5,4,9,30,419.0,305.0,1.7,14.0,622.0,745.74,575.8
2016,5,4,9,45,464.5,303.0,1.65,14.5,669.0,794.69,607.77
2016,5,4,10,0,510.0,301.0,1.6,15.0,716.0,843.19,639.04
2016,5,4,10,15,456.5,333.5,1.55,15.0,715.0,828.47,625.23
2016,5,4,10,30,403.0,366.0,1.5,15.0,714.0,809.98,609.64
2016,5,4,10,45,359.5,395.5,1.45,15.5,711.0,785.7,589.63
2016,5,4,11,0,316.0,425.0,1.4,16.0,708.0,770.08,575.45
2016,5,4,11,15,318.0,431.0,1.4,16.0,719.5,773.73,577.68
2016,5,4,11,30,320.0,437.0,1.4,16.0,731.0,775.75,578.64
2016,5,4,11,45,337.5,433.0,1.4,16.0,744.5,781.16,582.59
2016,5,4,12,0,355.0,429.0,1.4,16.0,758.0,784.65,585.22
2016,5,4,12,15,379.0,415.0,1.5,16.0,766.0,782.26,585.35
2016,5,4,12,30,403.0,401.0,1.6,16.0,774.0,777.61,583.94
2016,5,4,12,45,404.0,396.0,1.7,16.0,766.5,763.52,575.2
2016,5,4,13,0,405.0,391.0,1.8,16.0,759.0,742.27,561.58
2016,5,4,13,15,408.0,381.5,1.9,16.0,746.5,717.15,545.22
2016,5,4,13,30,411.0,372.0,2.0,16.0,734.0,690.65,527.62
2016,5,4,13,45,444.0,348.0,2.1,16.0,729.0,672.63,516.49
2016,5,4,14,0,477.0,324.0,2.2,16.0,724.0,651.08,502.36
2016,5,4,14,15,495.5,303.0,2.25,16.0,705.0,618.69,479.4
2016,5,4,14,30,514.0,282.0,2.3,16.0,686.0,583.77,454.02
2016,5,4,14,45,492.5,273.5,2.4,16.0,646.0,534.02,416.59
2016,5,4,15,0,471.0,265.0,2.5,16.0,606.0,485.57,379.35
2016,5,4,15,15,424.0,264.0,2.55,16.0,557.0,432.9,337.89
2016,5,4,15,30,377.0,263.0,2.6,16.0,508.0,386.74,300.97
2016,5,4,15,45,440.0,223.5,2.65,16.0,489.5,349.11,268.96
2016,5,4,16,0,503.0,184.0,2.7,16.0,471.0,306.69,231.28
2016,5,4,16,15,476.0,172.0,2.7,15.5,424.5,257.22,189.55
2016,5,4,16,30,449.0,160.0,2.7,15.0,378.0,210.77,150.7
2016,5,4,16,45,394.5,149.5,2.7,15.0,325.0,165.06,115.12
2016,5,4,17,0,340.0,139.0,2.7,15.0,272.0,131.19,92.7
2016,5,4,17,15,295.5,127.0,2.5,14.5,230.5,97.59,81.08
2016,5,4,17,30,251.0,115.0,2.3,14.0,189.0,86.76,71.79
2016,5,4,17,45,217.0,95.0,2.15,14.0,150.0,73.04,59.52
2016,5,4,18,0,183.0,75.0,2.0,14.0,111.0,58.77,46.52
2016,5,4,18,15,131.0,55.5,1.85,13.5,77.5,44.32,33.23
2016,5,4,18,30,79.0,36.0,1.7,13.0,44.0,29.38,18.94
2016,5,4,18,45,39.5,18.0,1.6,12.5,22.0,15.87,0.0
2016,5,4,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,13.5,10.0,1.75,11.0,10.5,12.05,0.0
2016,5,5,5,30,27.0,20.0,1.9,11.0,21.0,29.22,4.91
2016,5,5,5,45,91.5,40.0,2.05,11.5,52.5,79.96,57.09
2016,5,5,6,0,156.0,60.0,2.2,12.0,84.0,130.52,101.47
2016,5,5,6,15,209.0,78.5,2.25,12.0,123.5,181.36,146.36
2016,5,5,6,30,262.0,97.0,2.3,12.0,163.0,237.83,195.73
2016,5,5,6,45,294.5,115.5,2.4,12.5,206.0,288.96,239.45
2016,5,5,7,0,327.0,134.0,2.5,13.0,249.0,342.97,284.35
2016,5,5,7,15,379.5,140.0,2.5,13.0,293.5,407.52,337.2
2016,5,5,7,30,432.0,146.0,2.5,13.0,338.0,467.61,385.41
2016,5,5,7,45,378.5,179.0,2.55,13.5,361.5,474.48,388.49
2016,5,5,8,0,325.0,212.0,2.6,14.0,385.0,486.42,395.05
2016,5,5,8,15,256.5,245.5,2.6,14.0,390.0,481.36,388.3
2016,5,5,8,30,188.0,279.0,2.6,14.0,395.0,457.94,367.43
2016,5,5,8,45,159.5,301.0,2.6,14.0,405.0,462.27,368.99
2016,5,5,9,0,131.0,323.0,2.6,14.0,415.0,464.11,368.45
2016,5,5,9,15,125.0,342.5,2.55,14.0,433.5,481.72,380.55
2016,5,5,9,30,119.0,362.0,2.5,14.0,452.0,498.42,391.79
2016,5,5,9,45,164.0,380.0,2.5,14.5,510.5,561.88,438.88
2016,5,5,10,0,209.0,398.0,2.5,15.0,569.0,626.08,485.2
2016,5,5,10,15,104.5,222.0,2.5,15.0,307.5,334.64,265.04
2016,5,5,10,30,0.0,46.0,2.5,15.0,46.0,42.95,29.71
2016,5,5,10,45,0.0,65.5,2.5,15.5,65.5,61.21,44.73
2016,5,5,11,0,0.0,85.0,2.5,16.0,85.0,79.55,59.5
2016,5,5,11,15,3.5,132.0,2.55,16.0,135.5,127.65,98.39
2016,5,5,11,30,7.0,179.0,2.6,16.0,186.0,175.94,136.87
2016,5,5,11,45,3.5,154.0,2.65,16.5,157.5,148.42,114.51
2016,5,5,12,0,0.0,129.0,2.7,17.0,129.0,121.15,92.45
2016,5,5,12,15,8.0,214.0,2.65,17.0,222.0,209.4,162.6
2016,5,5,12,30,16.0,299.0,2.6,17.0,315.0,297.42,230.76
2016,5,5,12,45,8.0,166.5,2.6,17.0,174.5,163.46,126.18
2016,5,5,13,0,0.0,34.0,2.6,17.0,34.0,31.76,20.35
2016,5,5,13,15,7.5,157.5,2.55,17.0,164.5,153.71,119.05
2016,5,5,13,30,15.0,281.0,2.5,17.0,295.0,274.74,213.81
2016,5,5,13,45,13.0,257.5,2.5,17.0,269.0,250.03,194.43
2016,5,5,14,0,11.0,234.0,2.5,17.0,243.0,225.65,175.68
2016,5,5,14,15,5.5,153.0,2.5,17.0,157.5,146.22,113.1
2016,5,5,14,30,0.0,72.0,2.5,17.0,72.0,67.19,49.52
2016,5,5,14,45,0.0,61.5,2.5,17.0,61.5,57.35,41.64
2016,5,5,15,0,0.0,51.0,2.5,17.0,51.0,47.52,33.66
2016,5,5,15,15,182.5,159.0,2.45,16.5,278.5,229.16,181.35
2016,5,5,15,30,365.0,267.0,2.4,16.0,506.0,385.21,300.47
2016,5,5,15,45,182.5,194.0,2.35,16.0,313.5,233.85,182.14
2016,5,5,16,0,0.0,121.0,2.3,16.0,121.0,111.74,87.12
2016,5,5,16,15,3.0,140.5,2.2,15.5,142.0,129.02,101.87
2016,5,5,16,30,6.0,160.0,2.1,15.0,163.0,144.64,115.06
2016,5,5,16,45,17.0,153.0,2.05,15.0,160.0,138.04,109.47
2016,5,5,17,0,28.0,146.0,2.0,15.0,157.0,124.78,98.54
2016,5,5,17,15,19.5,126.0,1.85,14.5,133.0,109.7,87.26
2016,5,5,17,30,11.0,106.0,1.7,14.0,109.0,92.59,76.88
2016,5,5,17,45,5.5,85.0,1.55,14.0,86.5,75.0,61.24
2016,5,5,18,0,0.0,64.0,1.4,14.0,64.0,57.23,45.19
2016,5,5,18,15,0.0,44.5,1.2,13.5,44.5,40.43,29.89
2016,5,5,18,30,0.0,25.0,1.0,13.0,25.0,23.21,13.93
2016,5,5,18,45,0.0,12.5,0.8,12.5,12.5,11.59,0.0
2016,5,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,0.6,10.0,5.5,5.24,0.0
2016,5,6,5,30,0.0,11.0,0.6,10.0,11.0,10.19,0.0
2016,5,6,5,45,0.0,26.5,0.65,10.5,26.5,24.61,14.65
2016,5,6,6,0,0.0,42.0,0.7,11.0,42.0,39.72,28.2
2016,5,6,6,15,0.0,61.5,0.6,11.0,61.5,59.18,45.31
2016,5,6,6,30,0.0,81.0,0.5,11.0,81.0,78.49,62.08
2016,5,6,6,45,3.5,100.5,0.45,11.5,102.0,99.53,79.87
2016,5,6,7,0,7.0,120.0,0.4,12.0,123.0,120.86,97.49
2016,5,6,7,15,204.5,136.5,0.35,12.0,228.0,284.29,234.1
2016,5,6,7,30,402.0,153.0,0.3,12.0,333.0,455.42,368.0
2016,5,6,7,45,225.0,185.0,0.25,12.5,288.0,371.34,297.52
2016,5,6,8,0,48.0,217.0,0.2,13.0,243.0,260.11,206.46
2016,5,6,8,15,25.0,194.0,0.2,13.0,208.0,216.42,171.87
2016,5,6,8,30,2.0,171.0,0.2,13.0,173.0,165.08,130.12
2016,5,6,8,45,1.0,134.5,0.2,13.0,135.5,127.74,100.04
2016,5,6,9,0,0.0,98.0,0.2,13.0,98.0,91.51,70.49
2016,5,6,9,15,6.5,171.5,0.25,13.0,176.5,168.83,133.17
2016,5,6,9,30,13.0,245.0,0.3,13.0,255.0,247.98,194.75
2016,5,6,9,45,15.0,261.0,0.35,13.5,273.0,265.66,207.23
2016,5,6,10,0,17.0,277.0,0.4,14.0,291.0,283.31,220.06
2016,5,6,10,15,54.5,347.0,0.45,14.0,394.0,404.53,311.7
2016,5,6,10,30,92.0,417.0,0.5,14.0,497.0,515.35,391.45
2016,5,6,10,45,53.5,349.0,0.6,14.5,395.5,403.23,308.19
2016,5,6,11,0,15.0,281.0,0.7,15.0,294.0,283.56,218.39
2016,5,6,11,15,25.5,334.0,0.75,15.0,357.0,356.51,274.25
2016,5,6,11,30,36.0,387.0,0.8,15.0,420.0,419.34,320.25
2016,5,6,11,45,25.0,331.0,0.85,15.0,354.5,349.51,268.17
2016,5,6,12,0,14.0,275.0,0.9,15.0,289.0,274.24,211.77
2016,5,6,12,15,11.0,234.5,0.95,15.0,245.5,231.81,179.68
2016,5,6,12,30,8.0,194.0,1.0,15.0,202.0,189.9,147.3
2016,5,6,12,45,6.0,175.0,1.05,15.0,181.0,169.68,131.58
2016,5,6,13,0,4.0,156.0,1.1,15.0,160.0,149.66,115.83
2016,5,6,13,15,7.5,198.0,1.1,15.0,205.5,191.7,149.27
2016,5,6,13,30,11.0,240.0,1.1,15.0,251.0,233.18,181.67
2016,5,6,13,45,8.5,213.0,1.1,15.5,221.5,205.2,159.49
2016,5,6,14,0,6.0,186.0,1.1,16.0,192.0,177.61,137.79
2016,5,6,14,15,3.0,132.0,1.05,16.0,135.0,125.08,96.28
2016,5,6,14,30,0.0,78.0,1.0,16.0,78.0,72.81,54.26
2016,5,6,14,45,0.0,74.0,1.0,16.0,74.0,69.04,51.37
2016,5,6,15,0,0.0,70.0,1.0,16.0,70.0,65.27,48.41
2016,5,6,15,15,5.5,141.0,0.95,16.0,145.0,133.25,103.87
2016,5,6,15,30,11.0,212.0,0.9,16.0,220.0,197.98,155.47
2016,5,6,15,45,5.5,184.0,0.9,16.0,188.0,169.85,133.26
2016,5,6,16,0,0.0,156.0,0.9,16.0,156.0,142.56,111.92
2016,5,6,16,15,3.5,158.5,0.9,15.5,160.5,144.6,114.13
2016,5,6,16,30,7.0,161.0,0.9,15.0,165.0,145.71,115.47
2016,5,6,16,45,56.0,161.0,0.95,15.0,184.0,144.91,113.04
2016,5,6,17,0,105.0,161.0,1.0,15.0,203.0,135.95,104.66
2016,5,6,17,15,90.0,140.0,0.9,14.5,172.5,115.3,91.09
2016,5,6,17,30,75.0,119.0,0.8,14.0,142.0,97.85,81.38
2016,5,6,17,45,60.0,97.0,0.7,14.0,113.0,80.96,66.44
2016,5,6,18,0,45.0,75.0,0.6,14.0,84.0,63.73,50.92
2016,5,6,18,15,25.5,54.5,0.6,13.5,59.0,47.19,35.86
2016,5,6,18,30,6.0,34.0,0.6,13.0,34.0,30.8,20.46
2016,5,6,18,45,3.0,17.0,0.65,12.5,17.0,15.78,0.42
2016,5,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.15,11.0,5.5,5.24,0.0
2016,5,7,5,30,0.0,11.0,1.3,11.0,11.0,10.19,0.0
2016,5,7,5,45,0.0,25.5,1.45,11.5,25.5,23.67,13.87
2016,5,7,6,0,0.0,40.0,1.6,12.0,40.0,37.47,26.17
2016,5,7,6,15,0.0,58.0,1.65,12.0,58.0,55.27,41.79
2016,5,7,6,30,0.0,76.0,1.7,12.0,76.0,72.97,57.17
2016,5,7,6,45,0.0,96.0,1.75,12.0,96.0,92.72,74.05
2016,5,7,7,0,0.0,116.0,1.8,12.0,116.0,112.41,90.59
2016,5,7,7,15,33.0,149.0,1.85,12.0,163.5,173.84,142.44
2016,5,7,7,30,66.0,182.0,1.9,12.0,211.0,232.88,191.31
2016,5,7,7,45,33.0,133.0,1.95,12.5,147.5,156.33,126.87
2016,5,7,8,0,0.0,84.0,2.0,13.0,84.0,78.24,60.53
2016,5,7,8,15,0.0,100.5,2.0,13.0,100.5,93.98,73.54
2016,5,7,8,30,0.0,117.0,2.0,13.0,117.0,109.91,86.49
2016,5,7,8,45,0.0,122.0,2.05,13.5,122.0,114.67,89.96
2016,5,7,9,0,0.0,127.0,2.1,14.0,127.0,119.44,93.46
2016,5,7,9,15,0.0,106.0,2.05,14.0,106.0,99.19,76.67
2016,5,7,9,30,0.0,85.0,2.0,14.0,85.0,79.33,60.24
2016,5,7,9,45,0.0,99.5,2.0,14.0,99.5,93.07,71.4
2016,5,7,10,0,0.0,114.0,2.0,14.0,114.0,106.93,82.57
2016,5,7,10,15,0.0,101.5,2.0,14.0,101.5,95.06,72.77
2016,5,7,10,30,0.0,89.0,2.0,14.0,89.0,83.26,63.06
2016,5,7,10,45,0.0,99.0,2.0,14.5,99.0,92.77,70.63
2016,5,7,11,0,0.0,109.0,2.0,15.0,109.0,102.28,78.11
2016,5,7,11,15,0.0,112.5,2.0,15.0,112.5,105.61,80.73
2016,5,7,11,30,0.0,116.0,2.0,15.0,116.0,108.92,83.35
2016,5,7,11,45,0.0,118.5,2.0,15.0,118.5,111.26,85.21
2016,5,7,12,0,0.0,121.0,2.0,15.0,121.0,113.58,87.06
2016,5,7,12,15,0.0,99.5,1.95,15.0,99.5,93.24,70.65
2016,5,7,12,30,0.0,78.0,1.9,15.0,78.0,73.0,54.26
2016,5,7,12,45,0.0,77.0,1.9,15.0,77.0,72.04,53.52
2016,5,7,13,0,0.0,76.0,1.9,15.0,76.0,71.08,52.77
2016,5,7,13,15,0.0,107.0,1.85,15.0,107.5,100.08,76.36
2016,5,7,13,30,0.0,138.0,1.8,15.0,139.0,129.0,99.68
2016,5,7,13,45,0.0,99.0,1.8,15.0,99.5,92.5,70.28
2016,5,7,14,0,0.0,60.0,1.8,15.0,60.0,56.02,40.63
2016,5,7,14,15,4.0,134.5,1.75,15.0,138.0,128.08,99.52
2016,5,7,14,30,8.0,209.0,1.7,15.0,216.0,198.69,156.02
2016,5,7,14,45,4.0,175.5,1.7,15.0,179.0,164.95,129.13
2016,5,7,15,0,0.0,142.0,1.7,15.0,142.0,131.77,102.73
2016,5,7,15,15,0.0,104.5,1.65,14.5,104.5,97.34,75.15
2016,5,7,15,30,0.0,67.0,1.6,14.0,67.0,62.42,46.66
2016,5,7,15,45,0.0,106.0,1.6,14.0,106.0,98.52,76.8
2016,5,7,16,0,0.0,145.0,1.6,14.0,145.0,132.96,105.36
2016,5,7,16,15,0.0,123.5,1.55,14.0,123.5,113.53,89.6
2016,5,7,16,30,0.0,102.0,1.5,14.0,102.0,94.21,73.88
2016,5,7,16,45,10.0,123.0,1.45,14.0,127.0,112.79,89.22
2016,5,7,17,0,20.0,144.0,1.4,14.0,152.0,127.85,101.68
2016,5,7,17,15,13.5,124.0,1.3,13.5,129.0,108.44,86.47
2016,5,7,17,30,7.0,104.0,1.2,13.0,106.0,91.29,75.99
2016,5,7,17,45,3.5,83.5,1.2,13.0,84.5,74.04,60.65
2016,5,7,18,0,0.0,63.0,1.2,13.0,63.0,56.61,44.88
2016,5,7,18,15,0.0,44.5,1.1,12.5,44.5,40.56,30.22
2016,5,7,18,30,0.0,26.0,1.0,12.0,26.0,24.14,15.0
2016,5,7,18,45,0.0,13.0,0.95,12.0,13.0,12.05,0.01
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,54.0,12.0,0.8,11.0,15.5,21.73,0.0
2016,5,8,5,30,108.0,24.0,0.9,11.0,31.0,62.21,28.55
2016,5,8,5,45,210.0,39.0,1.05,11.5,68.0,119.78,87.44
2016,5,8,6,0,312.0,54.0,1.2,12.0,105.0,185.46,144.51
2016,5,8,6,15,386.5,65.0,1.2,12.0,151.0,246.34,198.17
2016,5,8,6,30,461.0,76.0,1.2,12.0,197.0,318.19,259.97
2016,5,8,6,45,235.0,99.5,1.25,12.5,162.0,238.91,196.85
2016,5,8,7,0,9.0,123.0,1.3,13.0,127.0,124.97,100.5
2016,5,8,7,15,84.0,156.0,1.25,13.0,194.0,213.6,175.33
2016,5,8,7,30,159.0,189.0,1.2,13.0,261.0,312.69,255.86
2016,5,8,7,45,98.5,200.5,1.2,13.5,247.0,277.58,225.11
2016,5,8,8,0,38.0,212.0,1.2,14.0,233.0,246.48,197.8
2016,5,8,8,15,31.5,223.0,1.15,14.0,241.5,253.13,202.34
2016,5,8,8,30,25.0,234.0,1.1,14.0,250.0,248.68,197.93
2016,5,8,8,45,32.0,259.5,1.05,14.5,281.5,292.56,231.42
2016,5,8,9,0,39.0,285.0,1.0,15.0,313.0,326.07,255.98
2016,5,8,9,15,49.0,312.0,1.0,15.0,349.0,364.14,284.37
2016,5,8,9,30,59.0,339.0,1.0,15.0,385.0,402.37,312.45
2016,5,8,9,45,37.0,304.0,1.0,15.5,333.5,342.9,265.92
2016,5,8,10,0,15.0,269.0,1.0,16.0,282.0,273.2,211.75
2016,5,8,10,15,45.5,339.5,1.05,16.0,379.5,387.28,299.04
2016,5,8,10,30,76.0,410.0,1.1,16.0,477.0,491.35,374.99
2016,5,8,10,45,57.5,397.0,1.15,16.5,448.5,457.21,348.01
2016,5,8,11,0,39.0,384.0,1.2,17.0,420.0,423.1,322.04
2016,5,8,11,15,53.0,409.5,1.25,17.0,458.5,461.52,350.67
2016,5,8,11,30,67.0,435.0,1.3,17.0,497.0,499.16,377.94
2016,5,8,11,45,40.0,351.0,1.4,17.0,388.5,384.18,293.63
2016,5,8,12,0,13.0,267.0,1.5,17.0,280.0,265.5,204.39
2016,5,8,12,15,10.0,225.0,1.55,17.0,235.0,221.75,171.23
2016,5,8,12,30,7.0,183.0,1.6,17.0,190.0,178.53,137.7
2016,5,8,12,45,9.5,215.5,1.65,17.0,225.0,211.1,163.39
2016,5,8,13,0,12.0,248.0,1.7,17.0,260.0,243.3,188.38
2016,5,8,13,15,11.5,239.5,1.75,17.0,250.5,233.99,181.21
2016,5,8,13,30,11.0,231.0,1.8,17.0,241.0,224.74,174.22
2016,5,8,13,45,11.0,237.0,1.9,17.0,247.0,229.4,178.09
2016,5,8,14,0,11.0,243.0,2.0,17.0,253.0,233.93,181.83
2016,5,8,14,15,15.5,264.0,2.05,17.0,277.0,255.09,198.6
2016,5,8,14,30,20.0,285.0,2.1,17.0,301.0,275.34,214.56
2016,5,8,14,45,22.5,280.0,2.2,17.0,297.0,270.14,210.89
2016,5,8,15,0,25.0,275.0,2.3,17.0,293.0,264.55,206.97
2016,5,8,15,15,17.0,240.0,2.3,16.5,252.0,227.21,178.39
2016,5,8,15,30,9.0,205.0,2.3,16.0,211.0,191.03,150.44
2016,5,8,15,45,6.5,189.0,2.35,16.0,193.5,174.61,137.74
2016,5,8,16,0,4.0,173.0,2.4,16.0,176.0,158.55,125.22
2016,5,8,16,15,375.5,130.5,2.4,15.5,316.0,200.13,147.45
2016,5,8,16,30,747.0,88.0,2.4,15.0,456.0,215.35,142.52
2016,5,8,16,45,436.5,126.0,2.4,15.0,335.0,154.38,104.3
2016,5,8,17,0,126.0,164.0,2.4,15.0,214.0,140.09,107.52
2016,5,8,17,15,116.0,142.0,2.35,14.5,183.0,112.39,88.41
2016,5,8,17,30,106.0,120.0,2.3,14.0,152.0,94.43,78.53
2016,5,8,17,45,288.5,87.5,2.25,14.0,152.5,63.76,51.34
2016,5,8,18,0,471.0,55.0,2.2,14.0,153.0,40.8,30.72
2016,5,8,18,15,378.0,45.0,2.0,13.5,109.5,34.46,24.75
2016,5,8,18,30,285.0,35.0,1.8,13.0,66.0,27.77,18.08
2016,5,8,18,45,142.5,17.5,1.65,12.5,33.0,13.63,1.66
2016,5,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,53.0,13.5,1.3,10.0,17.0,23.03,0.0
2016,5,9,5,30,106.0,27.0,1.4,10.0,34.0,61.61,30.85
2016,5,9,5,45,208.0,43.0,1.5,10.5,72.5,124.04,91.68
2016,5,9,6,0,310.0,59.0,1.6,11.0,111.0,190.76,149.8
2016,5,9,6,15,387.0,70.5,1.6,11.0,158.0,253.2,205.03
2016,5,9,6,30,464.0,82.0,1.6,11.0,205.0,323.82,266.26
2016,5,9,6,45,234.0,101.5,1.6,11.5,164.0,240.73,199.48
2016,5,9,7,0,4.0,121.0,1.6,12.0,123.0,119.81,96.54
2016,5,9,7,15,3.5,133.5,1.55,12.0,135.5,131.38,106.23
2016,5,9,7,30,3.0,146.0,1.5,12.0,148.0,142.98,115.5
2016,5,9,7,45,1.5,145.0,1.5,12.5,146.0,139.98,112.34
2016,5,9,8,0,0.0,144.0,1.5,13.0,144.0,137.19,109.41
2016,5,9,8,15,7.0,179.5,1.5,13.0,184.0,178.11,142.74
2016,5,9,8,30,14.0,215.0,1.5,13.0,224.0,219.71,175.94
2016,5,9,8,45,12.5,219.0,1.5,13.5,227.5,222.07,176.81
2016,5,9,9,0,11.0,223.0,1.5,14.0,231.0,224.41,177.83
2016,5,9,9,15,12.0,235.5,1.5,14.5,245.0,237.61,187.52
2016,5,9,9,30,13.0,248.0,1.5,15.0,259.0,250.81,197.1
2016,5,9,9,45,14.5,261.0,1.5,15.5,273.0,264.98,207.37
2016,5,9,10,0,16.0,274.0,1.5,16.0,287.0,279.12,217.54
2016,5,9,10,15,28.5,323.0,1.5,16.0,347.5,352.81,273.67
2016,5,9,10,30,41.0,372.0,1.5,16.0,408.0,415.7,320.24
2016,5,9,10,45,36.5,370.0,1.5,16.5,402.5,407.54,312.72
2016,5,9,11,0,32.0,368.0,1.5,17.0,397.0,399.27,305.63
2016,5,9,11,15,87.5,418.5,1.5,17.0,499.5,505.3,384.89
2016,5,9,11,30,143.0,469.0,1.5,17.0,602.0,620.5,467.17
2016,5,9,11,45,147.0,467.5,1.55,17.5,605.0,617.69,463.61
2016,5,9,12,0,151.0,466.0,1.6,18.0,608.0,614.04,460.56
2016,5,9,12,15,306.5,417.5,1.6,18.0,704.0,714.62,535.54
2016,5,9,12,30,462.0,369.0,1.6,18.0,800.0,806.29,601.3
2016,5,9,12,45,449.0,375.5,1.65,18.0,791.0,783.68,585.03
2016,5,9,13,0,436.0,382.0,1.7,18.0,782.0,759.95,569.08
2016,5,9,13,15,663.0,258.5,1.7,18.0,853.0,815.71,613.81
2016,5,9,13,30,890.0,135.0,1.7,18.0,924.0,849.35,638.53
2016,5,9,13,45,613.5,261.0,1.7,18.0,798.0,722.34,547.41
2016,5,9,14,0,337.0,387.0,1.7,18.0,672.0,605.27,459.39
2016,5,9,14,15,600.0,257.0,1.65,18.0,742.5,648.67,496.16
2016,5,9,14,30,863.0,127.0,1.6,18.0,813.0,666.95,511.73
2016,5,9,14,45,853.5,124.0,1.6,18.0,776.0,613.97,471.54
2016,5,9,15,0,844.0,121.0,1.6,18.0,739.0,560.51,430.43
2016,5,9,15,15,830.0,118.5,1.55,18.0,697.0,504.81,386.09
2016,5,9,15,30,816.0,116.0,1.5,18.0,655.0,449.31,340.58
2016,5,9,15,45,602.0,169.0,1.5,18.0,551.0,364.87,274.69
2016,5,9,16,0,388.0,222.0,1.5,18.0,447.0,307.41,231.3
2016,5,9,16,15,558.5,161.5,1.45,17.5,454.5,271.93,196.17
2016,5,9,16,30,729.0,101.0,1.4,17.0,462.0,219.39,144.68
2016,5,9,16,45,692.5,97.0,1.4,17.0,409.5,165.57,101.15
2016,5,9,17,0,656.0,93.0,1.4,17.0,357.0,116.02,66.83
2016,5,9,17,15,611.5,86.5,1.3,16.5,305.5,68.78,45.42
2016,5,9,17,30,567.0,80.0,1.2,16.0,254.0,56.22,44.37
2016,5,9,17,45,499.5,71.5,1.15,15.5,204.0,52.1,40.78
2016,5,9,18,0,432.0,63.0,1.1,15.0,154.0,47.76,36.79
2016,5,9,18,15,337.5,51.0,1.05,14.0,110.5,38.76,28.52
2016,5,9,18,30,243.0,39.0,1.0,13.0,67.0,30.23,20.29
2016,5,9,18,45,121.5,19.5,1.0,12.5,33.5,15.2,3.36
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,73.5,13.0,0.8,11.5,18.0,26.57,0.0
2016,5,10,5,30,147.0,26.0,0.9,12.0,36.0,75.35,40.53
2016,5,10,5,45,258.5,39.0,1.0,12.5,75.5,134.59,98.53
2016,5,10,6,0,370.0,52.0,1.1,13.0,115.0,206.25,160.27
2016,5,10,6,15,444.0,62.0,1.15,13.5,162.0,270.21,216.04
2016,5,10,6,30,518.0,72.0,1.2,14.0,209.0,341.68,276.75
2016,5,10,6,45,410.5,101.0,1.25,14.5,224.5,342.15,278.96
2016,5,10,7,0,303.0,130.0,1.3,15.0,240.0,324.6,265.13
2016,5,10,7,15,208.0,160.5,1.4,15.5,241.5,313.9,255.35
2016,5,10,7,30,113.0,191.0,1.5,16.0,243.0,283.62,228.94
2016,5,10,7,45,88.5,209.5,1.65,16.5,253.0,280.25,225.12
2016,5,10,8,0,64.0,228.0,1.8,17.0,263.0,283.86,226.4
2016,5,10,8,15,196.0,244.5,1.8,17.5,365.0,419.53,333.84
2016,5,10,8,30,328.0,261.0,1.8,18.0,467.0,565.94,443.77
2016,5,10,8,45,231.0,295.0,1.8,18.5,445.0,516.64,402.08
2016,5,10,9,0,134.0,329.0,1.8,19.0,423.0,472.22,364.88
2016,5,10,9,15,497.5,225.0,1.75,19.0,603.5,722.97,555.71
2016,5,10,9,30,861.0,121.0,1.7,19.0,784.0,957.51,713.75
2016,5,10,9,45,860.5,128.5,1.7,19.5,815.5,980.52,723.37
2016,5,10,10,0,860.0,136.0,1.7,20.0,847.0,1009.0,739.01
2016,5,10,10,15,867.5,138.0,1.65,20.0,875.0,1018.42,742.97
2016,5,10,10,30,875.0,140.0,1.6,20.0,903.0,1033.48,750.83
2016,5,10,10,45,883.0,139.5,1.6,20.5,925.0,1043.1,754.57
2016,5,10,11,0,891.0,139.0,1.6,21.0,947.0,1049.3,756.3
2016,5,10,11,15,894.5,139.5,1.55,21.0,960.5,1048.49,754.43
2016,5,10,11,30,898.0,140.0,1.5,21.0,974.0,1044.17,750.57
2016,5,10,11,45,902.0,138.5,1.5,21.5,980.5,1034.86,743.13
2016,5,10,12,0,906.0,137.0,1.5,22.0,987.0,1022.1,733.71
2016,5,10,12,15,906.0,137.0,1.5,22.0,985.0,1003.56,722.21
2016,5,10,12,30,906.0,137.0,1.5,22.0,983.0,981.79,708.78
2016,5,10,12,45,908.5,133.5,1.5,22.0,975.0,955.81,692.71
2016,5,10,13,0,911.0,130.0,1.5,22.0,967.0,926.69,674.63
2016,5,10,13,15,907.5,129.0,1.5,22.0,949.5,891.79,652.75
2016,5,10,13,30,904.0,128.0,1.5,22.0,932.0,854.32,629.07
2016,5,10,13,45,900.5,125.5,1.5,22.0,908.0,813.03,602.66
2016,5,10,14,0,897.0,123.0,1.5,22.0,884.0,769.5,574.49
2016,5,10,14,15,889.5,121.0,1.5,21.5,853.0,721.63,542.89
2016,5,10,14,30,882.0,119.0,1.5,21.0,822.0,672.25,508.47
2016,5,10,14,45,873.5,116.0,1.55,21.0,785.0,620.1,470.37
2016,5,10,15,0,865.0,113.0,1.6,21.0,748.0,566.98,430.27
2016,5,10,15,15,851.5,110.5,1.6,20.5,705.5,508.53,385.4
2016,5,10,15,30,838.0,108.0,1.6,20.0,663.0,452.19,340.42
2016,5,10,15,45,822.0,104.0,1.65,20.0,616.5,393.97,292.01
2016,5,10,16,0,806.0,100.0,1.7,20.0,570.0,336.66,242.96
2016,5,10,16,15,783.0,96.0,1.7,19.5,520.0,278.72,193.2
2016,5,10,16,30,760.0,92.0,1.7,19.0,470.0,222.99,145.48
2016,5,10,16,45,731.5,87.0,1.7,19.0,418.5,168.11,100.81
2016,5,10,17,0,703.0,82.0,1.7,19.0,367.0,111.83,60.91
2016,5,10,17,15,661.0,76.5,1.65,18.5,315.0,62.7,38.72
2016,5,10,17,30,619.0,71.0,1.6,18.0,263.0,48.86,37.55
2016,5,10,17,45,561.5,63.5,1.55,17.5,213.0,45.26,34.43
2016,5,10,18,0,504.0,56.0,1.5,17.0,163.0,41.46,30.96
2016,5,10,18,15,412.5,46.0,1.45,16.0,118.0,35.13,25.14
2016,5,10,18,30,321.0,36.0,1.4,15.0,73.0,28.46,18.67
2016,5,10,18,45,188.0,22.5,1.35,14.5,41.5,17.96,5.71
2016,5,10,19,0,55.0,9.0,1.3,14.0,10.0,8.58,0.0
2016,5,10,19,15,27.5,4.5,1.25,13.5,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,5,15,1.5,12.0,1.05,10.5,12.0,11.73,0.0
2016,5,11,5,30,3.0,24.0,1.2,11.0,24.0,23.72,10.78
2016,5,11,5,45,33.5,43.0,1.35,11.5,48.5,55.42,39.69
2016,5,11,6,0,64.0,62.0,1.5,12.0,73.0,93.11,72.33
2016,5,11,6,15,80.0,83.0,1.45,12.5,101.5,126.03,101.13
2016,5,11,6,30,96.0,104.0,1.4,13.0,130.0,160.4,130.69
2016,5,11,6,45,110.0,125.0,1.4,13.5,161.0,195.19,159.93
2016,5,11,7,0,124.0,146.0,1.4,14.0,192.0,231.16,189.42
2016,5,11,7,15,127.0,169.5,1.3,14.5,222.5,264.23,215.46
2016,5,11,7,30,130.0,193.0,1.2,15.0,253.0,297.21,240.65
2016,5,11,7,45,90.0,207.5,1.2,15.5,251.5,278.87,224.15
2016,5,11,8,0,50.0,222.0,1.2,16.0,250.0,266.25,212.12
2016,5,11,8,15,127.5,253.0,1.1,16.0,331.5,374.05,297.0
2016,5,11,8,30,205.0,284.0,1.0,16.0,413.0,476.57,373.99
2016,5,11,8,45,154.5,304.5,0.95,16.5,406.0,460.46,357.78
2016,5,11,9,0,104.0,325.0,0.9,17.0,399.0,428.0,330.67
2016,5,11,9,15,213.5,335.0,0.8,17.5,496.5,553.91,423.39
2016,5,11,9,30,323.0,345.0,0.7,18.0,594.0,684.93,513.22
2016,5,11,9,45,608.0,235.0,0.65,18.5,730.0,864.32,636.59
2016,5,11,10,0,893.0,125.0,0.6,19.0,866.0,1020.87,730.5
2016,5,11,10,15,899.5,126.5,0.55,19.0,893.0,1038.15,736.33
2016,5,11,10,30,906.0,128.0,0.5,19.0,920.0,1052.04,742.4
2016,5,11,10,45,911.0,129.0,0.45,19.5,941.0,1060.41,743.84
2016,5,11,11,0,916.0,130.0,0.4,20.0,962.0,1065.23,743.32
2016,5,11,11,15,918.5,130.5,0.45,20.0,974.5,1063.41,742.94
2016,5,11,11,30,921.0,131.0,0.5,20.0,987.0,1058.01,740.64
2016,5,11,11,45,925.5,128.5,0.55,20.5,993.5,1048.04,734.35
2016,5,11,12,0,930.0,126.0,0.6,21.0,1000.0,1034.53,726.07
2016,5,11,12,15,929.5,126.0,0.75,21.0,997.5,1015.2,717.98
2016,5,11,12,30,929.0,126.0,0.9,21.0,995.0,992.58,707.62
2016,5,11,12,45,925.5,126.0,1.05,21.0,984.5,964.05,693.18
2016,5,11,13,0,922.0,126.0,1.2,21.0,974.0,932.6,676.46
2016,5,11,13,15,918.0,125.0,1.3,21.0,956.0,897.01,655.84
2016,5,11,13,30,914.0,124.0,1.4,21.0,938.0,858.84,633.14
2016,5,11,13,45,907.5,123.0,1.55,21.0,913.0,816.33,607.63
2016,5,11,14,0,901.0,122.0,1.7,21.0,888.0,771.78,580.07
2016,5,11,14,15,893.0,120.5,1.75,20.5,856.5,723.92,548.63
2016,5,11,14,30,885.0,119.0,1.8,20.0,825.0,674.57,514.21
2016,5,11,14,45,873.5,117.5,1.9,20.0,787.5,621.9,475.52
2016,5,11,15,0,862.0,116.0,2.0,20.0,750.0,568.55,434.96
2016,5,11,15,15,848.5,113.0,2.0,19.5,707.5,509.91,389.47
2016,5,11,15,30,835.0,110.0,2.0,19.0,665.0,453.33,343.87
2016,5,11,15,45,818.0,106.5,2.0,19.0,618.5,395.39,295.12
2016,5,11,16,0,801.0,103.0,2.0,19.0,572.0,338.46,245.96
2016,5,11,16,15,778.0,99.0,1.95,18.5,522.0,280.84,196.11
2016,5,11,16,30,755.0,95.0,1.9,18.0,472.0,225.44,148.38
2016,5,11,16,45,726.5,89.5,1.9,18.0,420.5,165.96,99.71
2016,5,11,17,0,698.0,84.0,1.9,18.0,369.0,113.93,62.88
2016,5,11,17,15,656.0,78.5,1.75,17.5,316.5,65.09,40.25
2016,5,11,17,30,614.0,73.0,1.6,17.0,264.0,50.32,38.99
2016,5,11,17,45,557.5,65.0,1.5,16.5,214.0,46.37,35.56
2016,5,11,18,0,501.0,57.0,1.4,16.0,164.0,42.18,31.75
2016,5,11,18,15,410.0,47.0,1.3,15.0,119.0,35.89,25.95
2016,5,11,18,30,319.0,37.0,1.2,14.0,74.0,29.26,19.52
2016,5,11,18,45,159.5,24.0,1.1,13.5,42.5,18.8,6.99
2016,5,11,19,0,0.0,11.0,1.0,13.0,11.0,10.48,0.0
2016,5,11,19,15,0.0,5.5,1.0,12.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.5,1.5,10.0,19.5,27.37,0.0
2016,5,12,5,30,139.0,29.0,1.7,10.0,39.0,78.08,46.49
2016,5,12,5,45,237.5,44.0,1.9,10.5,78.0,134.26,100.22
2016,5,12,6,0,336.0,59.0,2.1,11.0,117.0,200.57,158.24
2016,5,12,6,15,193.5,81.5,2.15,11.5,117.5,177.97,144.4
2016,5,12,6,30,51.0,104.0,2.2,12.0,118.0,132.44,107.68
2016,5,12,6,45,64.0,124.5,2.25,12.5,146.0,162.99,133.73
2016,5,12,7,0,77.0,145.0,2.3,13.0,174.0,194.73,160.11
2016,5,12,7,15,45.0,152.5,2.25,13.5,170.0,184.47,150.5
2016,5,12,7,30,13.0,160.0,2.2,14.0,166.0,164.11,132.32
2016,5,12,7,45,11.0,170.5,2.2,14.5,176.0,172.9,138.83
2016,5,12,8,0,9.0,181.0,2.2,15.0,186.0,181.59,145.1
2016,5,12,8,15,113.0,232.0,2.15,15.0,303.5,338.7,273.04
2016,5,12,8,30,217.0,283.0,2.1,15.0,421.0,485.3,386.86
2016,5,12,8,45,168.5,306.0,2.05,15.5,418.0,474.09,374.15
2016,5,12,9,0,120.0,329.0,2.0,16.0,415.0,459.12,359.59
2016,5,12,9,15,247.5,331.0,1.9,16.5,519.0,593.68,460.95
2016,5,12,9,30,375.0,333.0,1.8,17.0,623.0,720.97,551.61
2016,5,12,9,45,398.5,335.5,1.75,17.5,656.0,751.97,570.29
2016,5,12,10,0,422.0,338.0,1.7,18.0,689.0,793.96,596.77
2016,5,12,10,15,351.5,378.5,1.7,18.0,677.5,758.38,569.02
2016,5,12,10,30,281.0,419.0,1.7,18.0,666.0,731.05,547.35
2016,5,12,10,45,581.0,281.0,1.7,18.5,805.0,901.03,670.63
2016,5,12,11,0,881.0,143.0,1.7,19.0,944.0,1043.09,761.37
2016,5,12,11,15,883.5,143.5,1.75,19.0,957.0,1041.27,758.7
2016,5,12,11,30,886.0,144.0,1.8,19.0,970.0,1036.0,755.73
2016,5,12,11,45,887.0,144.5,1.85,19.0,975.0,1025.82,749.75
2016,5,12,12,0,888.0,145.0,1.9,19.0,980.0,1012.3,741.73
2016,5,12,12,15,716.0,255.5,1.95,19.0,928.0,952.2,703.39
2016,5,12,12,30,544.0,366.0,2.0,19.0,876.0,879.04,650.66
2016,5,12,12,45,692.0,268.5,2.1,19.5,910.5,900.48,670.23
2016,5,12,13,0,840.0,171.0,2.2,20.0,945.0,909.1,676.74
2016,5,12,13,15,835.5,169.5,2.25,19.5,927.5,874.05,655.26
2016,5,12,13,30,831.0,168.0,2.3,19.0,910.0,836.72,632.35
2016,5,12,13,45,823.0,167.0,2.35,19.0,885.0,795.06,604.94
2016,5,12,14,0,815.0,166.0,2.4,19.0,860.0,751.75,575.06
2016,5,12,14,15,806.0,163.5,2.4,19.0,829.5,704.94,541.26
2016,5,12,14,30,797.0,161.0,2.4,19.0,799.0,657.01,505.87
2016,5,12,14,45,786.5,157.0,2.45,19.0,762.5,605.97,467.54
2016,5,12,15,0,776.0,153.0,2.5,19.0,726.0,554.43,427.71
2016,5,12,15,15,760.5,149.5,2.5,18.5,684.0,497.77,383.46
2016,5,12,15,30,745.0,146.0,2.5,18.0,642.0,443.93,339.88
2016,5,12,15,45,729.0,140.0,2.5,18.0,597.0,388.51,293.18
2016,5,12,16,0,713.0,134.0,2.5,18.0,552.0,334.18,246.28
2016,5,12,16,15,687.5,128.5,2.5,17.5,503.0,279.12,198.92
2016,5,12,16,30,662.0,123.0,2.5,17.0,454.0,226.68,154.0
2016,5,12,16,45,647.0,104.5,2.5,17.0,399.5,167.82,105.21
2016,5,12,17,0,632.0,86.0,2.5,17.0,345.0,111.09,63.14
2016,5,12,17,15,555.0,91.0,2.4,16.5,295.5,73.72,48.54
2016,5,12,17,30,478.0,96.0,2.3,16.0,246.0,68.2,54.93
2016,5,12,17,45,444.5,82.0,2.25,15.5,202.0,59.59,47.4
2016,5,12,18,0,411.0,68.0,2.2,15.0,158.0,50.52,39.25
2016,5,12,18,15,323.5,55.5,2.1,14.5,114.5,42.08,31.44
2016,5,12,18,30,236.0,43.0,2.0,14.0,71.0,33.27,23.0
2016,5,12,18,45,118.0,27.0,1.95,13.5,41.0,21.18,9.22
2016,5,12,19,0,0.0,11.0,1.9,13.0,11.0,10.48,0.0
2016,5,12,19,15,0.0,5.5,1.95,12.5,5.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,90.0,14.5,1.85,10.0,21.5,31.46,0.0
2016,5,13,5,30,180.0,29.0,2.1,10.0,43.0,88.89,54.52
2016,5,13,5,45,285.0,42.5,2.35,10.5,83.5,147.16,109.99
2016,5,13,6,0,390.0,56.0,2.6,11.0,124.0,218.49,172.55
2016,5,13,6,15,461.5,65.5,2.65,11.0,172.5,282.2,229.63
2016,5,13,6,30,533.0,75.0,2.7,11.0,221.0,353.02,291.72
2016,5,13,6,45,591.5,73.5,2.8,11.5,266.5,411.43,342.03
2016,5,13,7,0,650.0,72.0,2.9,12.0,312.0,474.11,394.33
2016,5,13,7,15,530.5,115.0,2.9,12.5,330.0,479.71,397.19
2016,5,13,7,30,411.0,158.0,2.9,13.0,348.0,467.44,384.89
2016,5,13,7,45,584.5,135.0,2.95,13.5,439.0,590.5,482.71
2016,5,13,8,0,758.0,112.0,3.0,14.0,530.0,721.86,581.44
2016,5,13,8,15,467.5,200.0,3.0,14.0,465.0,610.73,491.37
2016,5,13,8,30,177.0,288.0,3.0,14.0,400.0,457.18,366.21
2016,5,13,8,45,228.0,303.0,3.0,14.5,458.0,522.34,416.59
2016,5,13,9,0,279.0,318.0,3.0,15.0,516.0,602.5,475.71
2016,5,13,9,15,259.0,342.0,3.0,15.0,533.5,616.16,483.53
2016,5,13,9,30,239.0,366.0,3.0,15.0,551.0,614.63,480.77
2016,5,13,9,45,298.0,369.5,3.05,15.5,610.5,691.24,536.6
2016,5,13,10,0,357.0,373.0,3.1,16.0,670.0,755.69,582.27
2016,5,13,10,15,237.5,402.5,3.15,16.0,603.0,670.25,516.28
2016,5,13,10,30,118.0,432.0,3.2,16.0,536.0,568.52,438.2
2016,5,13,10,45,521.5,277.0,3.3,16.5,750.5,834.13,642.8
2016,5,13,11,0,925.0,122.0,3.4,17.0,965.0,1065.88,801.49
2016,5,13,11,15,927.0,122.5,3.45,17.0,978.0,1063.62,797.75
2016,5,13,11,30,929.0,123.0,3.5,17.0,991.0,1057.77,793.9
2016,5,13,11,45,931.5,122.5,3.6,17.0,996.5,1047.83,787.86
2016,5,13,12,0,934.0,122.0,3.7,17.0,1002.0,1034.37,779.53
2016,5,13,12,15,933.5,122.0,3.8,17.0,1000.0,1015.06,767.31
2016,5,13,12,30,933.0,122.0,3.9,17.0,998.0,992.45,752.87
2016,5,13,12,45,930.5,121.5,4.0,17.0,987.5,964.36,734.63
2016,5,13,13,0,928.0,121.0,4.1,17.0,977.0,933.29,714.26
2016,5,13,13,15,924.5,120.5,4.1,17.0,960.0,898.54,690.66
2016,5,13,13,30,921.0,120.0,4.1,17.0,943.0,861.15,665.1
2016,5,13,13,45,920.5,116.0,4.15,17.0,920.0,820.34,637.16
