Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,0,920.0,112.0,4.2,17.0,897.0,777.02,607.16
2016,5,13,14,15,913.5,110.5,4.15,16.5,866.0,729.55,573.8
2016,5,13,14,30,907.0,109.0,4.1,16.0,835.0,680.42,536.97
2016,5,13,14,45,902.5,104.5,4.05,16.0,799.5,628.32,495.98
2016,5,13,15,0,898.0,100.0,4.0,16.0,764.0,574.84,452.81
2016,5,13,15,15,886.5,97.5,3.95,15.5,722.0,518.57,406.98
2016,5,13,15,30,875.0,95.0,3.9,15.0,680.0,462.07,359.44
2016,5,13,15,45,865.5,90.5,3.85,15.0,635.0,404.6,309.03
2016,5,13,16,0,856.0,86.0,3.8,15.0,590.0,347.2,257.45
2016,5,13,16,15,836.0,83.0,3.7,14.5,540.0,283.74,201.02
2016,5,13,16,30,816.0,80.0,3.6,14.0,490.0,226.59,150.03
2016,5,13,16,45,794.5,75.0,3.55,14.0,439.0,169.58,101.56
2016,5,13,17,0,773.0,70.0,3.5,14.0,388.0,115.01,61.55
2016,5,13,17,15,736.0,65.5,3.35,13.5,335.0,63.12,36.78
2016,5,13,17,30,699.0,61.0,3.2,13.0,282.0,45.02,34.89
2016,5,13,17,45,647.5,55.0,3.1,12.5,231.0,41.91,32.16
2016,5,13,18,0,596.0,49.0,3.0,12.0,180.0,35.32,26.15
2016,5,13,18,15,510.5,41.5,2.8,11.5,133.0,30.92,21.95
2016,5,13,18,30,425.0,34.0,2.6,11.0,86.0,26.31,17.32
2016,5,13,18,45,278.5,23.0,2.4,10.5,50.5,18.15,7.69
2016,5,13,19,0,132.0,12.0,2.2,10.0,15.0,11.44,0.0
2016,5,13,19,15,66.0,6.0,2.15,10.0,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,5,15,134.0,13.0,1.55,11.0,24.0,38.78,0.0
2016,5,14,5,30,268.0,26.0,1.7,11.0,48.0,109.48,68.18
2016,5,14,5,45,376.0,35.5,1.9,11.5,90.0,169.42,125.76
2016,5,14,6,0,484.0,45.0,2.1,12.0,132.0,241.69,189.45
2016,5,14,6,15,551.0,52.0,2.15,12.5,181.0,305.48,246.38
2016,5,14,6,30,618.0,59.0,2.2,13.0,230.0,375.89,307.33
2016,5,14,6,45,419.5,101.5,2.3,13.5,228.0,347.95,286.67
2016,5,14,7,0,221.0,144.0,2.4,14.0,226.0,293.04,241.29
2016,5,14,7,15,491.5,112.5,2.4,14.0,331.0,447.73,369.49
2016,5,14,7,30,762.0,81.0,2.4,14.0,436.0,621.35,506.73
2016,5,14,7,45,427.0,160.0,2.4,14.5,363.0,499.57,405.7
2016,5,14,8,0,92.0,239.0,2.4,15.0,290.0,316.84,254.64
2016,5,14,8,15,92.5,261.0,2.35,15.0,316.0,343.23,275.32
2016,5,14,8,30,93.0,283.0,2.3,15.0,342.0,369.34,294.66
2016,5,14,8,45,68.5,289.5,2.3,15.5,335.0,356.2,282.3
2016,5,14,9,0,44.0,296.0,2.3,16.0,328.0,341.48,268.92
2016,5,14,9,15,33.5,292.5,2.3,16.0,317.5,327.56,257.32
2016,5,14,9,30,23.0,289.0,2.3,16.0,307.0,301.41,236.32
2016,5,14,9,45,64.0,345.0,2.35,16.5,397.5,411.9,321.3
2016,5,14,10,0,105.0,401.0,2.4,17.0,488.0,511.65,395.03
2016,5,14,10,15,56.0,293.0,2.45,17.0,339.5,348.21,271.01
2016,5,14,10,30,7.0,185.0,2.5,17.0,191.0,182.14,141.04
2016,5,14,10,45,12.0,244.0,2.6,17.5,255.0,244.37,189.82
2016,5,14,11,0,17.0,303.0,2.7,18.0,319.0,306.83,237.29
2016,5,14,11,15,110.5,387.5,2.75,18.0,490.5,506.81,389.97
2016,5,14,11,30,204.0,472.0,2.8,18.0,662.0,683.14,517.87
2016,5,14,11,45,213.0,473.5,2.85,18.0,673.5,687.64,520.09
2016,5,14,12,0,222.0,475.0,2.9,18.0,685.0,690.86,522.65
2016,5,14,12,15,174.0,474.0,2.95,18.0,638.5,635.96,482.31
2016,5,14,12,30,126.0,473.0,3.0,18.0,592.0,582.24,442.7
2016,5,14,12,45,73.0,398.5,3.05,18.0,467.5,448.62,344.33
2016,5,14,13,0,20.0,324.0,3.1,18.0,343.0,321.91,248.24
2016,5,14,13,15,68.5,383.0,3.15,18.0,445.0,420.46,324.76
2016,5,14,13,30,117.0,442.0,3.2,18.0,547.0,512.46,393.85
2016,5,14,13,45,88.5,414.5,3.25,18.0,493.0,454.58,350.23
2016,5,14,14,0,60.0,387.0,3.3,18.0,439.0,401.97,310.72
2016,5,14,14,15,217.5,367.0,3.3,18.0,544.0,486.15,377.81
2016,5,14,14,30,375.0,347.0,3.3,18.0,649.0,553.89,429.91
2016,5,14,14,45,413.0,313.5,3.3,18.0,631.5,523.46,406.94
2016,5,14,15,0,451.0,280.0,3.3,18.0,614.0,489.51,380.99
2016,5,14,15,15,361.5,288.5,3.3,17.5,546.5,427.3,332.83
2016,5,14,15,30,272.0,297.0,3.3,17.0,479.0,372.01,289.98
2016,5,14,15,45,136.0,197.0,3.3,17.0,288.0,224.02,174.82
2016,5,14,16,0,0.0,97.0,3.3,17.0,97.0,90.27,69.2
2016,5,14,16,15,37.0,153.5,3.25,16.5,172.5,146.15,114.39
2016,5,14,16,30,74.0,210.0,3.2,16.0,248.0,193.2,151.47
2016,5,14,16,45,159.5,186.0,3.15,16.0,255.5,174.26,132.4
2016,5,14,17,0,245.0,162.0,3.1,16.0,263.0,144.79,106.09
2016,5,14,17,15,221.0,144.5,2.95,15.5,226.5,112.78,85.96
2016,5,14,17,30,197.0,127.0,2.8,15.0,190.0,94.55,78.35
2016,5,14,17,45,180.0,105.5,2.65,15.0,155.0,80.17,65.67
2016,5,14,18,0,163.0,84.0,2.5,15.0,120.0,65.19,52.21
2016,5,14,18,15,226.5,63.0,2.2,14.5,99.0,50.1,38.52
2016,5,14,18,30,290.0,42.0,1.9,14.0,78.0,32.41,22.38
2016,5,14,18,45,173.0,27.5,1.65,13.5,46.0,21.54,10.47
2016,5,14,19,0,56.0,13.0,1.4,13.0,14.0,12.39,0.0
2016,5,14,19,15,28.0,6.5,1.35,12.5,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,5,15,91.5,15.0,1.15,10.5,23.0,32.4,0.0
2016,5,15,5,30,183.0,30.0,1.3,11.0,46.0,91.32,58.25
2016,5,15,5,45,293.5,42.0,1.45,12.0,86.5,149.24,111.17
2016,5,15,6,0,404.0,54.0,1.6,13.0,127.0,222.18,173.91
2016,5,15,6,15,475.0,62.5,1.6,13.5,175.0,285.26,229.14
2016,5,15,6,30,546.0,71.0,1.6,14.0,223.0,355.4,288.84
2016,5,15,6,45,603.5,76.0,1.6,14.5,275.5,421.09,343.25
2016,5,15,7,0,661.0,81.0,1.6,15.0,328.0,491.47,399.39
2016,5,15,7,15,695.5,86.0,1.6,15.5,380.0,551.64,445.57
2016,5,15,7,30,730.0,91.0,1.6,16.0,432.0,613.45,491.35
2016,5,15,7,45,761.5,93.0,1.65,16.5,483.5,668.64,530.53
2016,5,15,8,0,793.0,95.0,1.7,17.0,535.0,726.7,569.69
2016,5,15,8,15,812.0,98.0,1.65,17.5,583.0,776.03,600.82
2016,5,15,8,30,831.0,101.0,1.6,18.0,631.0,824.24,630.44
2016,5,15,8,45,850.0,102.0,1.55,18.5,676.5,862.12,652.33
2016,5,15,9,0,869.0,103.0,1.5,19.0,722.0,904.66,677.0
2016,5,15,9,15,880.0,105.0,1.45,19.0,761.5,938.94,696.97
2016,5,15,9,30,891.0,107.0,1.4,19.0,801.0,970.6,715.08
2016,5,15,9,45,905.0,105.5,1.35,19.5,836.5,998.53,729.24
2016,5,15,10,0,919.0,104.0,1.3,20.0,872.0,1023.58,741.41
2016,5,15,10,15,925.0,105.5,1.35,20.0,899.0,1040.81,751.82
2016,5,15,10,30,931.0,107.0,1.4,20.0,926.0,1054.58,760.25
2016,5,15,10,45,935.5,107.5,1.5,20.5,946.5,1062.23,764.39
2016,5,15,11,0,940.0,108.0,1.6,21.0,967.0,1066.26,766.41
2016,5,15,11,15,942.0,109.0,1.65,21.0,980.0,1064.63,765.67
2016,5,15,11,30,944.0,110.0,1.7,21.0,993.0,1059.35,762.81
2016,5,15,11,45,943.0,111.5,1.8,21.0,998.0,1047.98,756.98
2016,5,15,12,0,942.0,113.0,1.9,21.0,1003.0,1033.1,748.97
2016,5,15,12,15,941.0,113.0,1.95,21.0,1000.5,1013.32,737.18
2016,5,15,12,30,940.0,113.0,2.0,21.0,998.0,990.25,723.3
2016,5,15,12,45,939.0,112.0,2.1,21.0,988.5,963.02,707.25
2016,5,15,13,0,938.0,111.0,2.2,21.0,979.0,932.71,689.03
2016,5,15,13,15,934.5,110.5,2.25,21.0,961.5,897.82,667.08
2016,5,15,13,30,931.0,110.0,2.3,21.0,944.0,860.27,643.16
2016,5,15,13,45,925.0,109.0,2.35,21.0,919.5,817.83,615.64
2016,5,15,14,0,919.0,108.0,2.4,21.0,895.0,773.28,586.34
2016,5,15,14,15,911.5,106.5,2.45,20.5,864.0,725.33,554.75
2016,5,15,14,30,904.0,105.0,2.5,20.0,833.0,675.81,519.54
2016,5,15,14,45,894.5,103.0,2.6,20.0,796.0,623.33,480.25
2016,5,15,15,0,885.0,101.0,2.7,20.0,759.0,569.94,438.99
2016,5,15,15,15,873.0,98.5,2.75,19.5,717.0,514.24,395.2
2016,5,15,15,30,861.0,96.0,2.8,19.0,675.0,458.37,349.66
2016,5,15,15,45,842.5,94.0,2.85,19.0,628.0,400.57,300.56
2016,5,15,16,0,824.0,92.0,2.9,19.0,581.0,339.36,247.65
2016,5,15,16,15,803.0,89.0,2.9,18.5,531.5,282.06,197.48
2016,5,15,16,30,782.0,86.0,2.9,18.0,482.0,226.68,149.1
2016,5,15,16,45,750.5,82.5,2.9,18.0,430.0,171.53,103.39
2016,5,15,17,0,719.0,79.0,2.9,18.0,378.0,120.01,66.33
2016,5,15,17,15,680.0,74.0,2.75,17.5,326.5,66.08,38.28
2016,5,15,17,30,641.0,69.0,2.6,17.0,275.0,46.74,35.83
2016,5,15,17,45,579.5,63.0,2.5,16.5,224.0,44.26,33.71
2016,5,15,18,0,518.0,57.0,2.4,16.0,173.0,41.67,31.34
2016,5,15,18,15,432.0,48.0,2.25,15.5,128.0,36.27,26.3
2016,5,15,18,30,346.0,39.0,2.1,15.0,83.0,30.6,20.78
2016,5,15,18,45,213.0,26.0,1.95,14.5,49.5,20.7,10.14
2016,5,15,19,0,80.0,13.0,1.8,14.0,16.0,12.39,0.0
2016,5,15,19,15,40.0,6.5,1.8,13.5,8.0,6.2,0.0
2016,5,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,89.5,15.0,1.4,11.5,23.0,38.13,0.0
2016,5,16,5,30,179.0,30.0,1.6,12.0,46.0,90.16,58.11
2016,5,16,5,45,279.0,43.0,1.85,12.5,86.0,145.95,108.89
2016,5,16,6,0,379.0,56.0,2.1,13.0,126.0,215.21,169.02
2016,5,16,6,15,448.5,65.5,2.2,13.5,173.0,277.42,223.71
2016,5,16,6,30,518.0,75.0,2.3,14.0,220.0,346.56,283.04
2016,5,16,6,45,572.0,81.0,2.4,14.5,271.0,410.15,336.44
2016,5,16,7,0,626.0,87.0,2.5,15.0,322.0,478.12,391.66
2016,5,16,7,15,661.0,92.5,2.55,15.5,373.5,537.51,438.27
2016,5,16,7,30,696.0,98.0,2.6,16.0,425.0,598.65,484.74
2016,5,16,7,45,728.0,101.0,2.7,16.5,476.0,656.1,527.22
2016,5,16,8,0,760.0,104.0,2.8,17.0,527.0,711.68,565.78
2016,5,16,8,15,780.0,107.5,2.8,17.5,574.5,761.11,598.58
2016,5,16,8,30,800.0,111.0,2.8,18.0,622.0,809.57,630.04
2016,5,16,8,45,818.5,112.5,2.8,18.5,666.5,853.2,657.53
2016,5,16,9,0,837.0,114.0,2.8,19.0,711.0,895.17,683.45
2016,5,16,9,15,848.5,116.5,2.75,19.5,750.5,922.29,698.48
2016,5,16,9,30,860.0,119.0,2.7,20.0,790.0,954.13,716.65
2016,5,16,9,45,876.5,116.5,2.65,20.5,825.5,982.74,732.4
2016,5,16,10,0,893.0,114.0,2.6,21.0,861.0,1008.67,746.23
2016,5,16,10,15,899.5,115.5,2.5,21.0,888.5,1025.99,755.28
2016,5,16,10,30,906.0,117.0,2.4,21.0,916.0,1039.95,762.21
2016,5,16,10,45,911.0,117.5,2.35,21.5,936.5,1047.9,764.42
2016,5,16,11,0,916.0,118.0,2.3,22.0,957.0,1052.33,764.51
2016,5,16,11,15,918.5,119.0,2.25,22.0,970.0,1051.19,762.66
2016,5,16,11,30,921.0,120.0,2.2,22.0,983.0,1046.48,758.72
2016,5,16,11,45,922.0,120.5,2.2,22.0,988.5,1036.24,752.0
2016,5,16,12,0,923.0,121.0,2.2,22.0,994.0,1022.54,743.24
2016,5,16,12,15,922.5,121.0,2.15,22.0,992.0,1003.54,730.6
2016,5,16,12,30,922.0,121.0,2.1,22.0,990.0,981.3,715.99
2016,5,16,12,45,920.5,120.0,2.1,22.0,980.0,954.06,698.75
2016,5,16,13,0,919.0,119.0,2.1,22.0,970.0,923.83,679.58
2016,5,16,13,15,915.0,118.5,2.1,22.0,953.0,889.12,657.37
2016,5,16,13,30,911.0,118.0,2.1,22.0,936.0,851.84,633.34
2016,5,16,13,45,905.5,116.5,2.1,22.0,911.5,810.09,606.09
2016,5,16,14,0,900.0,115.0,2.1,22.0,887.0,766.24,577.15
2016,5,16,14,15,892.5,113.5,2.05,22.0,856.5,719.13,544.5
2016,5,16,14,30,885.0,112.0,2.0,22.0,826.0,670.49,508.88
2016,5,16,14,45,872.0,112.0,2.0,22.0,788.5,618.66,470.28
2016,5,16,15,0,859.0,112.0,2.0,22.0,751.0,566.26,430.17
2016,5,16,15,15,846.0,109.5,1.95,21.5,709.5,508.61,385.63
2016,5,16,15,30,833.0,107.0,1.9,21.0,668.0,453.16,341.18
2016,5,16,15,45,810.5,106.0,1.9,21.0,620.5,395.76,293.43
2016,5,16,16,0,788.0,105.0,1.9,21.0,573.0,339.95,245.81
2016,5,16,16,15,765.5,101.0,1.85,20.5,524.0,283.43,197.38
2016,5,16,16,30,743.0,97.0,1.8,20.0,475.0,229.06,150.85
2016,5,16,16,45,712.5,92.5,1.75,20.0,424.0,170.87,103.37
2016,5,16,17,0,682.0,88.0,1.7,20.0,373.0,120.4,67.22
2016,5,16,17,15,641.0,82.5,1.55,19.0,322.0,72.52,43.49
2016,5,16,17,30,600.0,77.0,1.4,18.0,271.0,52.82,41.01
2016,5,16,17,45,541.0,69.5,1.3,17.5,221.5,49.42,38.12
2016,5,16,18,0,482.0,62.0,1.2,17.0,172.0,45.82,34.88
2016,5,16,18,15,396.0,52.0,1.15,16.5,127.0,39.71,29.23
2016,5,16,18,30,310.0,42.0,1.1,16.0,82.0,33.26,23.04
2016,5,16,18,45,188.5,28.0,1.1,15.5,49.0,21.87,11.3
2016,5,16,19,0,67.0,14.0,1.1,15.0,16.0,13.34,0.0
2016,5,16,19,15,33.5,7.0,1.1,14.5,8.0,6.67,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,5,15,136.5,14.0,2.1,14.5,26.5,47.77,0.0
2016,5,17,5,30,273.0,28.0,2.3,15.0,53.0,113.25,72.86
2016,5,17,5,45,376.0,38.5,2.5,15.5,95.5,173.26,127.77
2016,5,17,6,0,479.0,49.0,2.7,16.0,138.0,245.0,190.15
2016,5,17,6,15,545.5,56.0,2.8,16.5,187.0,308.44,246.04
2016,5,17,6,30,612.0,63.0,2.9,17.0,236.0,378.37,305.9
2016,5,17,6,45,658.0,68.5,3.0,17.5,288.0,441.76,358.89
2016,5,17,7,0,704.0,74.0,3.1,18.0,340.0,506.75,411.42
2016,5,17,7,15,736.5,78.5,3.15,18.5,392.5,567.12,458.45
2016,5,17,7,30,769.0,83.0,3.2,19.0,445.0,628.81,504.93
2016,5,17,7,45,793.5,86.5,3.3,19.5,496.0,684.54,544.55
2016,5,17,8,0,818.0,90.0,3.4,20.0,547.0,740.18,582.64
2016,5,17,8,15,836.0,93.0,3.4,20.5,595.5,789.58,615.01
2016,5,17,8,30,854.0,96.0,3.4,21.0,644.0,831.59,641.56
2016,5,17,8,45,868.0,98.5,3.4,21.5,688.0,873.83,667.89
2016,5,17,9,0,882.0,101.0,3.4,22.0,732.0,914.03,692.42
2016,5,17,9,15,893.0,103.0,3.4,22.0,772.0,948.62,714.19
2016,5,17,9,30,904.0,105.0,3.4,22.0,812.0,980.56,734.08
2016,5,17,9,45,912.5,106.5,3.4,22.5,846.0,1006.66,748.56
2016,5,17,10,0,921.0,108.0,3.4,23.0,880.0,1029.63,760.95
2016,5,17,10,15,927.0,109.5,3.35,23.0,907.0,1046.83,770.65
2016,5,17,10,30,933.0,111.0,3.3,23.0,934.0,1060.57,778.17
2016,5,17,10,45,936.5,112.0,3.25,23.5,954.5,1067.71,779.99
2016,5,17,11,0,940.0,113.0,3.2,24.0,975.0,1071.21,779.62
2016,5,17,11,15,942.0,114.0,3.1,24.0,987.5,1069.55,777.14
2016,5,17,11,30,944.0,115.0,3.0,24.0,1000.0,1064.25,772.46
2016,5,17,11,45,944.0,115.5,2.95,24.5,1005.0,1052.84,762.99
2016,5,17,12,0,944.0,116.0,2.9,25.0,1010.0,1037.93,751.47
2016,5,17,12,15,943.0,116.0,2.8,25.0,1007.5,1018.15,737.96
2016,5,17,12,30,942.0,116.0,2.7,25.0,1005.0,995.08,722.46
2016,5,17,12,45,939.0,116.0,2.6,25.0,994.5,967.01,703.8
2016,5,17,13,0,936.0,116.0,2.5,25.0,984.0,935.98,683.26
2016,5,17,13,15,932.5,115.0,2.4,25.0,966.5,900.74,659.97
2016,5,17,13,30,929.0,114.0,2.3,25.0,949.0,862.87,634.9
2016,5,17,13,45,922.5,113.0,2.25,25.5,924.5,820.21,605.74
2016,5,17,14,0,916.0,112.0,2.2,26.0,900.0,775.48,575.11
2016,5,17,14,15,909.0,110.5,2.15,25.5,868.5,728.09,544.03
2016,5,17,14,30,902.0,109.0,2.1,25.0,837.0,679.1,509.63
2016,5,17,14,45,892.5,107.0,2.05,25.0,800.5,626.81,470.93
2016,5,17,15,0,883.0,105.0,2.0,25.0,764.0,573.62,430.52
2016,5,17,15,15,870.5,102.5,1.95,24.5,721.5,517.86,387.81
2016,5,17,15,30,858.0,100.0,1.9,24.0,679.0,461.99,343.54
2016,5,17,15,45,841.5,97.0,1.85,24.0,632.5,400.32,292.97
2016,5,17,16,0,825.0,94.0,1.8,24.0,586.0,343.06,244.46
2016,5,17,16,15,803.5,91.0,1.75,23.5,536.5,285.65,195.64
2016,5,17,16,30,782.0,88.0,1.7,23.0,487.0,230.22,148.52
2016,5,17,16,45,751.5,84.0,1.7,23.0,435.0,174.84,103.63
2016,5,17,17,0,721.0,80.0,1.7,23.0,383.0,122.96,66.79
2016,5,17,17,15,682.5,75.0,1.55,22.0,331.5,68.9,38.66
2016,5,17,17,30,644.0,70.0,1.4,21.0,280.0,47.3,35.7
2016,5,17,17,45,584.5,64.0,1.25,20.5,229.0,44.86,33.67
2016,5,17,18,0,525.0,58.0,1.1,20.0,178.0,42.29,31.38
2016,5,17,18,15,442.0,49.0,1.1,19.0,132.5,36.92,26.52
2016,5,17,18,30,359.0,40.0,1.1,18.0,87.0,31.28,21.18
2016,5,17,18,45,230.5,27.0,1.15,17.5,52.5,21.42,11.09
2016,5,17,19,0,102.0,14.0,1.2,17.0,18.0,11.02,0.0
2016,5,17,19,15,51.0,7.0,1.2,16.5,9.0,6.67,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,117.5,15.0,0.8,15.5,26.0,44.09,0.0
2016,5,18,5,30,235.0,30.0,0.8,16.0,52.0,105.6,68.51
2016,5,18,5,45,331.5,41.5,0.8,16.5,92.5,162.6,119.37
2016,5,18,6,0,428.0,53.0,0.8,17.0,133.0,230.61,177.28
2016,5,18,6,15,493.5,61.5,0.8,17.0,181.0,292.61,230.67
2016,5,18,6,30,559.0,70.0,0.8,17.0,229.0,361.06,287.89
2016,5,18,6,45,604.0,76.5,0.8,17.5,279.0,422.39,337.25
2016,5,18,7,0,649.0,83.0,0.8,18.0,329.0,487.19,387.33
2016,5,18,7,15,682.0,88.0,0.85,18.5,380.0,545.75,431.2
2016,5,18,7,30,715.0,93.0,0.9,19.0,431.0,605.83,474.7
2016,5,18,7,45,738.5,97.5,0.95,19.5,480.0,657.26,510.25
2016,5,18,8,0,762.0,102.0,1.0,20.0,529.0,711.0,545.42
2016,5,18,8,15,781.0,106.0,0.95,20.5,576.0,760.19,575.37
2016,5,18,8,30,800.0,110.0,0.9,21.0,623.0,808.33,603.81
2016,5,18,8,45,811.0,114.5,0.9,21.5,665.5,848.74,627.19
2016,5,18,9,0,822.0,119.0,0.9,22.0,708.0,887.05,648.9
2016,5,18,9,15,833.5,121.5,0.9,22.5,746.5,921.28,667.68
2016,5,18,9,30,845.0,124.0,0.9,23.0,785.0,953.01,684.7
2016,5,18,9,45,857.0,124.0,0.9,23.5,818.5,971.61,693.38
2016,5,18,10,0,869.0,124.0,0.9,24.0,852.0,995.42,705.46
2016,5,18,10,15,875.5,125.5,1.0,24.0,879.0,1012.36,716.59
2016,5,18,10,30,882.0,127.0,1.1,24.0,906.0,1026.03,725.87
2016,5,18,10,45,884.5,129.0,1.2,24.0,925.5,1032.82,731.03
2016,5,18,11,0,887.0,131.0,1.3,24.0,945.0,1036.15,734.21
2016,5,18,11,15,890.0,131.5,1.4,24.0,958.0,1034.99,734.71
2016,5,18,11,30,893.0,132.0,1.5,24.0,971.0,1030.38,733.17
2016,5,18,11,45,896.0,130.5,1.65,24.5,977.0,1020.37,727.62
2016,5,18,12,0,899.0,129.0,1.8,25.0,983.0,1006.99,719.93
2016,5,18,12,15,899.0,129.0,1.85,25.0,981.0,988.9,709.32
2016,5,18,12,30,899.0,129.0,1.9,25.0,979.0,967.65,696.74
2016,5,18,12,45,894.0,130.5,2.0,25.0,968.5,940.21,680.73
2016,5,18,13,0,889.0,132.0,2.1,25.0,958.0,910.05,662.8
2016,5,18,13,15,885.5,131.0,2.2,24.5,941.5,876.26,643.52
2016,5,18,13,30,882.0,130.0,2.3,24.0,925.0,839.97,622.23
2016,5,18,13,45,874.0,130.5,2.4,24.0,900.5,799.25,596.35
2016,5,18,14,0,866.0,131.0,2.5,24.0,876.0,756.69,568.83
2016,5,18,14,15,858.5,129.0,2.5,23.5,846.0,710.61,537.6
2016,5,18,14,30,851.0,127.0,2.5,23.0,816.0,663.09,503.94
2016,5,18,14,45,841.0,125.0,2.55,23.0,780.0,611.72,465.77
2016,5,18,15,0,831.0,123.0,2.6,23.0,744.0,560.07,426.25
2016,5,18,15,15,818.0,120.0,2.6,22.5,703.0,505.61,384.03
2016,5,18,15,30,805.0,117.0,2.6,22.0,662.0,451.26,340.46
2016,5,18,15,45,794.5,111.0,2.6,21.5,618.0,395.58,294.41
2016,5,18,16,0,784.0,105.0,2.6,21.0,574.0,340.25,247.27
2016,5,18,16,15,762.5,101.0,2.55,20.5,525.5,284.3,199.0
2016,5,18,16,30,741.0,97.0,2.5,20.0,477.0,230.39,152.53
2016,5,18,16,45,718.5,91.0,2.45,20.0,428.0,172.39,104.53
2016,5,18,17,0,696.0,85.0,2.4,20.0,379.0,121.16,67.01
2016,5,18,17,15,657.5,79.5,2.3,19.5,328.0,72.57,42.08
2016,5,18,17,30,619.0,74.0,2.2,19.0,277.0,50.24,38.57
2016,5,18,17,45,564.0,67.0,2.1,18.5,227.5,47.14,35.95
2016,5,18,18,0,509.0,60.0,2.0,18.0,178.0,43.85,33.01
2016,5,18,18,15,425.5,51.0,1.9,17.0,133.0,38.56,28.19
2016,5,18,18,30,342.0,42.0,1.8,16.0,88.0,33.0,22.89
2016,5,18,18,45,216.5,29.0,1.7,15.5,53.5,22.61,12.38
2016,5,18,19,0,91.0,16.0,1.6,15.0,19.0,12.62,0.0
2016,5,18,19,15,45.5,8.0,1.65,14.5,9.5,7.63,0.0
2016,5,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,14.5,2.1,10.0,14.5,13.46,0.0
2016,5,19,5,30,0.0,29.0,2.3,10.0,29.0,27.79,16.47
2016,5,19,5,45,16.0,48.0,2.55,10.5,51.0,54.53,40.07
2016,5,19,6,0,32.0,67.0,2.8,11.0,73.0,81.01,63.24
2016,5,19,6,15,43.5,88.5,2.8,11.5,99.5,110.06,88.59
2016,5,19,6,30,55.0,110.0,2.8,12.0,126.0,140.14,114.47
2016,5,19,6,45,67.5,131.0,2.85,12.5,154.5,171.2,140.71
2016,5,19,7,0,80.0,152.0,2.9,13.0,183.0,203.37,167.39
2016,5,19,7,15,248.0,157.0,2.85,13.5,271.0,334.08,276.51
2016,5,19,7,30,416.0,162.0,2.8,14.0,359.0,474.94,389.67
2016,5,19,7,45,623.0,128.5,2.8,15.0,460.0,611.31,495.63
2016,5,19,8,0,830.0,95.0,2.8,16.0,561.0,755.05,599.97
2016,5,19,8,15,848.0,98.0,2.8,16.0,609.5,804.87,633.07
2016,5,19,8,30,866.0,101.0,2.8,16.0,658.0,853.4,665.48
2016,5,19,8,45,881.5,102.5,2.8,16.5,703.5,889.89,687.7
2016,5,19,9,0,897.0,104.0,2.8,17.0,749.0,930.67,712.69
2016,5,19,9,15,907.0,106.5,2.7,17.0,788.5,965.21,733.54
2016,5,19,9,30,917.0,109.0,2.6,17.0,828.0,997.0,752.31
2016,5,19,9,45,913.0,117.0,2.55,17.5,858.5,1018.19,762.91
2016,5,19,10,0,909.0,125.0,2.5,18.0,889.0,1035.67,771.11
2016,5,19,10,15,915.0,126.5,2.5,18.0,916.0,1052.56,780.99
2016,5,19,10,30,921.0,128.0,2.5,18.0,943.0,1066.04,788.73
2016,5,19,10,45,926.5,128.0,2.5,18.5,964.0,1073.94,791.47
2016,5,19,11,0,932.0,128.0,2.5,19.0,985.0,1078.29,792.08
2016,5,19,11,15,734.0,250.0,2.45,19.0,931.0,1014.69,749.63
2016,5,19,11,30,536.0,372.0,2.4,19.0,877.0,929.92,687.91
2016,5,19,11,45,548.0,364.0,2.4,19.5,882.5,923.83,683.57
2016,5,19,12,0,560.0,356.0,2.4,20.0,888.0,915.19,676.82
2016,5,19,12,15,537.5,371.0,2.35,20.0,881.0,893.45,661.04
2016,5,19,12,30,515.0,386.0,2.3,20.0,874.0,870.08,644.31
2016,5,19,12,45,520.5,378.0,2.3,20.0,867.0,849.15,630.68
2016,5,19,13,0,526.0,370.0,2.3,20.0,860.0,826.21,615.57
2016,5,19,13,15,732.5,244.0,2.4,20.0,912.5,860.64,645.95
2016,5,19,13,30,939.0,118.0,2.5,20.0,965.0,875.17,657.54
2016,5,19,13,45,932.0,117.5,2.6,20.0,939.5,832.28,629.46
2016,5,19,14,0,925.0,117.0,2.7,20.0,914.0,787.34,600.03
2016,5,19,14,15,801.5,170.5,2.8,19.5,844.0,710.4,545.62
2016,5,19,14,30,678.0,224.0,2.9,19.0,774.0,639.06,492.9
2016,5,19,14,45,644.5,224.5,3.0,18.5,728.5,583.39,452.12
2016,5,19,15,0,611.0,225.0,3.1,18.0,683.0,529.79,411.63
2016,5,19,15,15,608.0,209.0,3.15,17.5,643.5,479.08,372.3
2016,5,19,15,30,605.0,193.0,3.2,17.0,604.0,427.98,331.32
2016,5,19,15,45,707.5,149.5,3.3,16.5,598.0,392.97,300.19
2016,5,19,16,0,810.0,106.0,3.4,16.0,592.0,350.3,260.21
2016,5,19,16,15,600.0,146.5,3.45,15.5,490.0,276.16,201.93
2016,5,19,16,30,390.0,187.0,3.5,15.0,388.0,227.37,167.15
2016,5,19,16,45,357.5,171.0,3.6,14.5,340.5,188.66,136.23
2016,5,19,17,0,325.0,155.0,3.7,14.0,293.0,149.08,106.89
2016,5,19,17,15,297.0,140.5,3.65,13.5,254.0,114.63,85.66
2016,5,19,17,30,269.0,126.0,3.6,13.0,215.0,94.01,78.49
2016,5,19,17,45,243.5,106.5,3.55,13.0,176.5,80.99,66.96
2016,5,19,18,0,218.0,87.0,3.5,13.0,138.0,67.43,54.71
2016,5,19,18,15,181.5,68.0,3.5,12.5,103.5,53.7,42.17
2016,5,19,18,30,145.0,49.0,3.5,12.0,69.0,39.47,28.98
2016,5,19,18,45,72.5,32.5,3.55,12.0,42.5,26.64,16.06
2016,5,19,19,0,0.0,16.0,3.6,12.0,16.0,14.76,0.0
2016,5,19,19,15,0.0,8.0,3.55,11.5,8.0,7.63,0.0
2016,5,19,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,134.0,16.0,2.55,9.0,29.0,50.37,0.0
2016,5,20,5,30,268.0,32.0,2.7,9.0,58.0,116.26,79.07
2016,5,20,5,45,373.5,42.0,2.85,9.5,101.0,176.61,134.13
2016,5,20,6,0,479.0,52.0,3.0,10.0,144.0,248.77,198.09
2016,5,20,6,15,545.0,59.5,3.05,10.0,193.5,312.63,255.91
2016,5,20,6,30,611.0,67.0,3.1,10.0,243.0,382.9,317.93
2016,5,20,6,45,659.5,71.5,3.15,10.5,295.5,446.41,372.27
2016,5,20,7,0,708.0,76.0,3.2,11.0,348.0,513.61,427.77
2016,5,20,7,15,739.5,80.5,3.15,11.5,400.0,571.52,473.8
2016,5,20,7,30,771.0,85.0,3.1,12.0,452.0,632.58,520.6
2016,5,20,7,45,794.0,89.0,3.05,12.5,503.0,687.8,560.22
2016,5,20,8,0,817.0,93.0,3.0,13.0,554.0,742.79,597.98
2016,5,20,8,15,835.0,96.0,2.95,13.0,602.0,792.06,631.78
2016,5,20,8,30,853.0,99.0,2.9,13.0,650.0,840.1,664.12
2016,5,20,8,45,864.0,103.0,2.85,13.5,693.5,875.08,685.38
2016,5,20,9,0,875.0,107.0,2.8,14.0,737.0,914.02,709.19
2016,5,20,9,15,885.5,109.0,2.8,14.0,776.0,947.87,730.84
2016,5,20,9,30,896.0,111.0,2.8,14.0,815.0,979.06,750.58
2016,5,20,9,45,905.5,112.0,2.85,14.5,849.0,1005.36,765.97
2016,5,20,10,0,915.0,113.0,2.9,15.0,883.0,1028.6,779.3
2016,5,20,10,15,599.0,269.0,2.95,15.0,779.5,902.13,690.39
2016,5,20,10,30,283.0,425.0,3.0,15.0,676.0,737.17,564.65
2016,5,20,10,45,274.5,438.0,3.05,15.0,686.0,740.53,567.52
2016,5,20,11,0,266.0,451.0,3.1,15.0,696.0,742.35,568.12
2016,5,20,11,15,601.0,286.5,3.15,15.0,850.0,917.35,702.26
2016,5,20,11,30,936.0,122.0,3.2,15.0,1004.0,1063.01,801.9
2016,5,20,11,45,934.5,124.0,3.3,15.0,1008.5,1051.71,793.57
2016,5,20,12,0,933.0,126.0,3.4,15.0,1013.0,1036.96,784.47
2016,5,20,12,15,932.0,126.0,3.4,15.0,1011.0,1017.39,771.36
2016,5,20,12,30,931.0,126.0,3.4,15.0,1009.0,994.59,756.15
2016,5,20,12,45,922.5,130.0,3.45,15.0,997.0,965.66,737.13
2016,5,20,13,0,914.0,134.0,3.5,15.0,985.0,934.05,716.22
2016,5,20,13,15,910.0,133.0,3.55,15.0,967.5,899.12,692.87
2016,5,20,13,30,906.0,132.0,3.6,15.0,950.0,861.67,667.59
2016,5,20,13,45,899.5,131.0,3.65,15.0,925.5,819.91,639.02
2016,5,20,14,0,893.0,130.0,3.7,15.0,901.0,776.16,608.72
2016,5,20,14,15,885.0,128.5,3.7,15.0,870.0,729.14,574.29
2016,5,20,14,30,877.0,127.0,3.7,15.0,839.0,680.65,537.21
2016,5,20,14,45,866.5,124.5,3.7,15.0,802.0,628.57,496.54
2016,5,20,15,0,856.0,122.0,3.7,15.0,765.0,573.84,452.81
2016,5,20,15,15,842.5,119.5,3.65,14.5,723.0,518.4,407.94
2016,5,20,15,30,829.0,117.0,3.6,14.0,681.0,463.07,361.71
2016,5,20,15,45,812.5,113.0,3.55,14.0,634.5,405.66,311.9
2016,5,20,16,0,796.0,109.0,3.5,14.0,588.0,349.21,261.76
2016,5,20,16,15,773.0,105.5,3.45,13.5,538.5,292.68,211.52
2016,5,20,16,30,750.0,102.0,3.4,13.0,489.0,233.9,159.67
2016,5,20,16,45,720.5,97.0,3.35,13.0,438.0,179.33,113.24
2016,5,20,17,0,691.0,92.0,3.3,13.0,387.0,128.13,74.67
2016,5,20,17,15,650.0,86.5,3.15,12.5,335.0,79.71,48.49
2016,5,20,17,30,609.0,81.0,3.0,12.0,283.0,55.54,44.46
2016,5,20,17,45,548.5,74.0,2.95,12.0,232.5,52.68,41.92
2016,5,20,18,0,488.0,67.0,2.9,12.0,182.0,49.67,39.09
2016,5,20,18,15,403.5,57.0,2.7,11.5,137.0,43.73,33.51
2016,5,20,18,30,319.0,47.0,2.5,11.0,92.0,36.1,26.2
2016,5,20,18,45,197.5,33.0,2.35,11.0,57.0,25.76,15.63
2016,5,20,19,0,76.0,19.0,2.2,11.0,22.0,15.87,0.0
2016,5,20,19,15,38.0,9.5,2.15,10.5,11.0,9.05,0.0
2016,5,20,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,1.65,9.0,14.0,12.99,0.0
2016,5,21,5,30,0.0,28.0,1.7,9.0,28.0,26.45,15.74
2016,5,21,5,45,7.0,47.5,1.8,9.5,49.0,48.37,35.32
2016,5,21,6,0,14.0,67.0,1.9,10.0,70.0,70.75,55.02
2016,5,21,6,15,24.5,87.5,1.95,10.0,94.5,100.46,80.97
2016,5,21,6,30,35.0,108.0,2.0,10.0,119.0,127.88,104.75
2016,5,21,6,45,44.0,128.5,2.1,10.5,144.5,155.48,128.12
2016,5,21,7,0,53.0,149.0,2.2,11.0,170.0,183.89,151.71
2016,5,21,7,15,36.0,160.0,2.25,11.0,175.0,185.93,152.77
2016,5,21,7,30,19.0,171.0,2.3,11.0,180.0,178.93,146.15
2016,5,21,7,45,9.5,157.0,2.4,11.5,161.5,157.34,127.37
2016,5,21,8,0,0.0,143.0,2.5,12.0,143.0,135.76,108.63
2016,5,21,8,15,24.5,205.5,2.5,12.0,221.5,226.71,183.63
2016,5,21,8,30,49.0,268.0,2.5,12.0,300.0,314.61,253.92
2016,5,21,8,45,112.5,303.0,2.55,12.0,383.0,420.04,337.56
2016,5,21,9,0,176.0,338.0,2.6,12.0,466.0,517.39,412.7
2016,5,21,9,15,193.5,356.5,2.6,12.0,504.0,556.67,441.29
2016,5,21,9,30,211.0,375.0,2.6,12.0,542.0,595.94,469.89
2016,5,21,9,45,121.0,356.0,2.65,12.0,453.0,490.47,387.46
2016,5,21,10,0,31.0,337.0,2.7,12.0,364.0,369.36,291.72
2016,5,21,10,15,29.0,341.0,2.65,12.0,367.0,370.58,292.63
2016,5,21,10,30,27.0,345.0,2.6,12.0,370.0,371.64,292.94
2016,5,21,10,45,62.5,398.0,2.6,12.0,456.0,461.11,362.07
2016,5,21,11,0,98.0,451.0,2.6,12.0,542.0,550.09,428.74
2016,5,21,11,15,55.5,356.5,2.6,12.0,408.5,407.87,320.34
2016,5,21,11,30,13.0,262.0,2.6,12.0,275.0,261.57,206.19
2016,5,21,11,45,14.5,280.5,2.6,12.5,295.0,280.34,220.93
2016,5,21,12,0,16.0,299.0,2.6,13.0,315.0,298.87,234.85
2016,5,21,12,15,15.0,290.0,2.6,13.0,305.0,288.38,226.6
2016,5,21,12,30,14.0,281.0,2.6,13.0,295.0,277.94,218.49
2016,5,21,12,45,18.5,314.5,2.6,13.0,332.5,312.8,245.78
2016,5,21,13,0,23.0,348.0,2.6,13.0,370.0,347.0,272.2
2016,5,21,13,15,155.0,391.0,2.6,13.0,532.0,504.37,395.7
2016,5,21,13,30,287.0,434.0,2.6,13.0,694.0,643.97,500.5
2016,5,21,13,45,297.5,418.5,2.65,13.0,681.5,621.8,483.95
2016,5,21,14,0,308.0,403.0,2.7,13.0,669.0,598.29,467.32
2016,5,21,14,15,382.0,358.0,2.7,13.0,676.5,590.8,463.54
2016,5,21,14,30,456.0,313.0,2.7,13.0,684.0,576.22,453.75
2016,5,21,14,45,531.0,270.0,2.7,13.0,683.5,556.78,439.49
2016,5,21,15,0,606.0,227.0,2.7,13.0,683.0,529.58,418.26
2016,5,21,15,15,314.0,238.0,2.7,13.0,473.5,363.0,287.92
2016,5,21,15,30,22.0,249.0,2.7,13.0,264.0,235.24,187.16
2016,5,21,15,45,319.0,202.5,2.7,13.0,396.0,294.94,232.01
2016,5,21,16,0,616.0,156.0,2.7,13.0,528.0,327.62,249.16
2016,5,21,16,15,403.0,188.5,2.7,13.0,424.0,259.16,195.93
2016,5,21,16,30,190.0,221.0,2.7,13.0,320.0,221.98,171.61
2016,5,21,16,45,416.5,162.0,2.75,13.0,349.0,186.41,132.34
2016,5,21,17,0,643.0,103.0,2.8,13.0,378.0,133.41,80.85
2016,5,21,17,15,602.5,96.0,2.65,12.5,327.5,86.57,54.87
2016,5,21,17,30,562.0,89.0,2.5,12.0,277.0,61.81,50.08
2016,5,21,17,45,508.5,80.0,2.4,12.0,228.5,57.57,46.31
2016,5,21,18,0,455.0,71.0,2.3,12.0,180.0,53.04,42.12
2016,5,21,18,15,375.0,60.0,2.0,11.5,135.5,45.09,34.75
2016,5,21,18,30,295.0,49.0,1.7,11.0,91.0,37.61,27.58
2016,5,21,18,45,190.0,34.0,1.45,11.0,57.0,26.52,16.45
2016,5,21,19,0,85.0,19.0,1.2,11.0,23.0,14.99,0.0
2016,5,21,19,15,42.5,9.5,1.15,10.5,11.5,9.05,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,5,15,112.0,18.0,1.2,9.5,29.0,47.37,3.26
2016,5,22,5,30,224.0,36.0,1.4,10.0,58.0,108.56,74.8
2016,5,22,5,45,318.0,48.0,1.6,10.5,99.5,164.14,124.6
2016,5,22,6,0,412.0,60.0,1.8,11.0,141.0,232.35,184.34
2016,5,22,6,15,206.0,65.5,1.8,11.0,106.0,163.62,133.01
2016,5,22,6,30,0.0,71.0,1.8,11.0,71.0,66.83,52.09
2016,5,22,6,45,0.0,85.5,1.85,11.5,85.5,80.81,64.02
2016,5,22,7,0,0.0,100.0,1.9,12.0,100.0,94.79,75.59
2016,5,22,7,15,5.0,131.0,1.85,12.5,133.5,128.77,103.82
2016,5,22,7,30,10.0,162.0,1.8,13.0,167.0,163.35,131.96
2016,5,22,7,45,21.0,189.5,1.8,13.5,201.0,199.11,160.71
2016,5,22,8,0,32.0,217.0,1.8,14.0,235.0,245.24,197.21
2016,5,22,8,15,53.5,250.0,1.8,14.0,283.5,298.32,239.18
2016,5,22,8,30,75.0,283.0,1.8,14.0,332.0,352.78,281.42
2016,5,22,8,45,171.5,304.5,1.85,14.0,426.0,472.9,375.36
2016,5,22,9,0,268.0,326.0,1.9,14.0,520.0,599.2,470.21
2016,5,22,9,15,246.5,350.0,1.95,14.0,535.5,611.0,476.27
2016,5,22,9,30,225.0,374.0,2.0,14.0,551.0,607.91,472.62
2016,5,22,9,45,196.5,394.0,2.05,14.5,553.5,604.3,467.53
2016,5,22,10,0,168.0,414.0,2.1,15.0,556.0,598.71,461.06
2016,5,22,10,15,209.0,423.0,2.15,15.0,605.5,648.87,498.1
2016,5,22,10,30,250.0,432.0,2.2,15.0,655.0,710.91,542.47
2016,5,22,10,45,174.5,441.5,2.3,15.0,599.0,631.3,483.09
2016,5,22,11,0,99.0,451.0,2.4,15.0,543.0,550.94,422.93
2016,5,22,11,15,250.0,429.5,2.45,15.0,665.0,699.19,535.28
2016,5,22,11,30,401.0,408.0,2.5,15.0,787.0,822.35,624.95
2016,5,22,11,45,428.5,405.5,2.55,15.0,813.0,846.18,640.95
2016,5,22,12,0,456.0,403.0,2.6,15.0,839.0,859.48,650.73
2016,5,22,12,15,336.0,440.5,2.65,15.0,761.0,762.88,580.26
2016,5,22,12,30,216.0,478.0,2.7,15.0,683.0,669.55,511.33
2016,5,22,12,45,332.0,433.5,2.8,15.0,745.0,726.89,557.06
2016,5,22,13,0,448.0,389.0,2.9,15.0,807.0,775.34,594.78
2016,5,22,13,15,475.5,374.0,2.9,15.0,810.5,765.05,587.87
2016,5,22,13,30,503.0,359.0,2.9,15.0,814.0,751.7,579.11
2016,5,22,13,45,527.0,336.5,2.95,15.0,802.5,725.66,561.44
2016,5,22,14,0,551.0,314.0,3.0,15.0,791.0,696.65,541.34
2016,5,22,14,15,447.0,338.0,3.0,15.0,716.5,617.83,481.64
2016,5,22,14,30,343.0,362.0,3.0,15.0,642.0,547.43,427.7
2016,5,22,14,45,493.5,286.5,3.0,15.0,669.5,549.16,431.08
2016,5,22,15,0,644.0,211.0,3.0,15.0,697.0,536.53,421.63
2016,5,22,15,15,630.0,200.5,2.95,14.5,654.0,483.75,379.75
2016,5,22,15,30,616.0,190.0,2.9,14.0,611.0,431.63,337.43
2016,5,22,15,45,537.5,201.0,2.9,14.0,550.0,373.83,289.77
2016,5,22,16,0,459.0,212.0,2.9,14.0,489.0,323.49,248.15
2016,5,22,16,15,405.5,204.5,2.85,14.0,434.5,273.11,206.4
2016,5,22,16,30,352.0,197.0,2.8,14.0,380.0,233.27,173.86
2016,5,22,16,45,355.5,174.5,2.75,14.0,343.0,192.48,139.46
2016,5,22,17,0,359.0,152.0,2.7,14.0,306.0,145.94,102.47
2016,5,22,17,15,326.0,139.0,2.55,13.5,265.5,116.24,85.56
2016,5,22,17,30,293.0,126.0,2.4,13.0,225.0,94.02,78.44
2016,5,22,17,45,270.0,106.5,2.3,13.0,186.0,81.03,66.98
2016,5,22,18,0,247.0,87.0,2.2,13.0,147.0,67.5,54.8
2016,5,22,18,15,204.5,69.0,1.95,12.5,111.0,54.49,42.96
2016,5,22,18,30,162.0,51.0,1.7,12.0,75.0,41.02,30.49
2016,5,22,18,45,81.0,35.0,1.5,11.5,47.0,28.61,18.3
2016,5,22,19,0,0.0,19.0,1.3,11.0,19.0,17.36,0.0
2016,5,22,19,15,0.0,9.5,1.25,10.5,9.5,9.05,0.0
2016,5,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,5,15,115.5,17.0,0.9,10.5,28.5,46.98,6.14
2016,5,23,5,30,231.0,34.0,1.0,11.0,57.0,107.84,74.04
2016,5,23,5,45,323.5,45.5,1.1,11.5,98.0,162.87,122.93
2016,5,23,6,0,416.0,57.0,1.2,12.0,139.0,230.87,182.01
2016,5,23,6,15,479.5,66.0,1.15,12.5,186.5,291.94,235.19
2016,5,23,6,30,543.0,75.0,1.1,13.0,234.0,359.23,291.9
2016,5,23,6,45,587.5,81.5,1.05,13.5,284.0,419.43,341.1
2016,5,23,7,0,632.0,88.0,1.0,14.0,334.0,483.02,390.97
2016,5,23,7,15,665.0,93.5,0.95,14.0,384.0,541.24,435.5
2016,5,23,7,30,698.0,99.0,0.9,14.0,434.0,601.0,479.59
2016,5,23,7,45,721.0,104.5,0.9,14.5,483.0,654.72,517.24
2016,5,23,8,0,744.0,110.0,0.9,15.0,532.0,708.42,552.47
2016,5,23,8,15,763.0,114.0,0.95,15.5,579.0,754.04,581.76
2016,5,23,8,30,782.0,118.0,1.0,16.0,626.0,801.44,611.84
2016,5,23,8,45,794.5,122.5,1.05,16.5,668.0,842.44,637.06
2016,5,23,9,0,807.0,127.0,1.1,17.0,710.0,881.5,660.73
2016,5,23,9,15,818.5,129.5,1.15,17.0,748.5,915.25,681.92
2016,5,23,9,30,830.0,132.0,1.2,17.0,787.0,946.57,701.5
2016,5,23,9,45,844.0,131.5,1.3,17.0,821.0,974.39,719.62
2016,5,23,10,0,858.0,131.0,1.4,17.0,855.0,990.99,730.56
2016,5,23,10,15,864.5,132.5,1.5,17.0,882.0,1007.75,741.8
2016,5,23,10,30,871.0,134.0,1.6,17.0,909.0,1021.29,751.05
