Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,45,873.0,136.5,1.7,17.5,928.0,1028.02,754.6
2016,5,23,11,0,875.0,139.0,1.8,18.0,947.0,1031.33,756.1
2016,5,23,11,15,878.0,140.0,1.85,17.5,960.0,1030.72,757.34
2016,5,23,11,30,881.0,141.0,1.9,17.0,973.0,1026.72,756.53
2016,5,23,11,45,880.5,142.5,2.0,17.0,978.0,1016.38,750.96
2016,5,23,12,0,880.0,144.0,2.1,17.0,983.0,1002.79,743.33
2016,5,23,12,15,879.5,144.0,2.2,17.0,981.0,984.61,732.69
2016,5,23,12,30,879.0,144.0,2.3,17.0,979.0,963.38,720.0
2016,5,23,12,45,868.0,149.5,2.4,17.0,967.5,934.81,702.3
2016,5,23,13,0,857.0,155.0,2.5,17.0,956.0,903.85,682.85
2016,5,23,13,15,853.0,153.5,2.55,17.0,939.0,870.29,661.02
2016,5,23,13,30,849.0,152.0,2.6,17.0,922.0,838.06,639.94
2016,5,23,13,45,847.0,148.0,2.65,17.0,899.5,798.27,613.36
2016,5,23,14,0,845.0,144.0,2.7,17.0,877.0,756.36,585.02
2016,5,23,14,15,837.5,142.0,2.7,17.0,847.0,710.55,551.57
2016,5,23,14,30,830.0,140.0,2.7,17.0,817.0,663.4,516.31
2016,5,23,14,45,823.5,135.5,2.75,17.0,782.0,613.47,478.35
2016,5,23,15,0,817.0,131.0,2.8,17.0,747.0,562.57,438.55
2016,5,23,15,15,803.5,127.5,2.75,16.5,706.5,508.37,395.49
2016,5,23,15,30,790.0,124.0,2.7,16.0,666.0,454.36,351.2
2016,5,23,15,45,776.5,119.0,2.7,16.0,621.5,399.46,304.37
2016,5,23,16,0,763.0,114.0,2.7,16.0,577.0,345.26,256.95
2016,5,23,16,15,740.5,110.0,2.65,15.5,529.0,286.22,205.6
2016,5,23,16,30,718.0,106.0,2.6,15.0,481.0,233.08,158.99
2016,5,23,16,45,692.5,100.0,2.6,15.0,431.5,180.2,114.2
2016,5,23,17,0,667.0,94.0,2.6,15.0,382.0,130.26,76.3
2016,5,23,17,15,628.0,88.0,2.5,14.5,331.5,82.88,49.8
2016,5,23,17,30,589.0,82.0,2.4,14.0,281.0,55.89,44.41
2016,5,23,17,45,538.5,74.0,2.3,14.0,232.5,52.24,41.2
2016,5,23,18,0,488.0,66.0,2.2,14.0,184.0,48.36,37.63
2016,5,23,18,15,410.5,56.0,1.95,13.5,139.5,42.38,32.1
2016,5,23,18,30,333.0,46.0,1.7,13.0,95.0,36.06,26.06
2016,5,23,18,45,166.5,35.5,1.5,12.5,60.0,27.62,17.53
2016,5,23,19,0,0.0,25.0,1.3,12.0,25.0,22.09,0.0
2016,5,23,19,15,0.0,12.5,1.3,11.5,12.5,11.91,0.0
2016,5,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,119.5,17.5,1.35,11.0,30.0,48.54,9.11
2016,5,24,5,30,239.0,35.0,1.5,11.0,60.0,111.05,76.68
2016,5,24,5,45,332.0,46.5,1.65,11.5,101.0,168.38,127.54
2016,5,24,6,0,425.0,58.0,1.8,12.0,142.0,235.29,186.05
2016,5,24,6,15,488.5,66.5,1.8,12.0,189.5,296.34,240.14
2016,5,24,6,30,552.0,75.0,1.8,12.0,237.0,363.55,298.13
2016,5,24,6,45,428.0,108.0,1.8,12.5,248.5,359.71,296.33
2016,5,24,7,0,304.0,141.0,1.8,13.0,260.0,336.84,277.52
2016,5,24,7,15,249.5,171.0,1.7,13.5,277.5,350.2,286.87
2016,5,24,7,30,195.0,201.0,1.6,14.0,295.0,348.14,283.11
2016,5,24,7,45,182.0,225.5,1.55,14.5,321.0,373.22,301.17
2016,5,24,8,0,169.0,250.0,1.5,15.0,347.0,396.61,317.26
2016,5,24,8,15,142.0,272.0,1.5,15.0,358.0,404.36,321.43
2016,5,24,8,30,115.0,294.0,1.5,15.0,369.0,409.57,323.63
2016,5,24,8,45,199.0,309.5,1.5,15.5,449.5,501.95,393.94
2016,5,24,9,0,283.0,325.0,1.5,16.0,530.0,611.12,473.23
2016,5,24,9,15,287.5,343.0,1.5,16.0,561.0,640.87,492.52
2016,5,24,9,30,292.0,361.0,1.5,16.0,592.0,669.57,511.6
2016,5,24,9,45,228.5,388.0,1.55,16.5,573.5,628.36,478.9
2016,5,24,10,0,165.0,415.0,1.6,17.0,555.0,596.39,453.0
2016,5,24,10,15,514.5,278.0,1.65,17.0,732.5,823.49,622.82
2016,5,24,10,30,864.0,141.0,1.7,17.0,910.0,1021.25,754.82
2016,5,24,10,45,869.0,142.0,1.75,17.0,930.5,1029.38,757.61
2016,5,24,11,0,874.0,143.0,1.8,17.0,951.0,1034.17,760.73
2016,5,24,11,15,500.5,309.0,1.8,17.0,773.5,836.96,625.75
2016,5,24,11,30,127.0,475.0,1.8,17.0,596.0,607.39,455.98
2016,5,24,11,45,132.0,473.0,1.85,17.0,599.0,605.36,456.68
2016,5,24,12,0,137.0,471.0,1.9,17.0,602.0,602.53,455.04
2016,5,24,12,15,284.0,437.5,1.95,17.0,708.0,710.08,535.66
2016,5,24,12,30,431.0,404.0,2.0,17.0,814.0,808.35,606.74
2016,5,24,12,45,261.0,430.0,2.1,17.0,677.5,659.01,498.53
2016,5,24,13,0,91.0,456.0,2.2,17.0,541.0,513.87,391.01
2016,5,24,13,15,238.0,425.5,2.25,17.0,643.0,609.65,465.89
2016,5,24,13,30,385.0,395.0,2.3,17.0,745.0,687.24,524.41
2016,5,24,13,45,403.0,376.0,2.35,17.0,733.5,665.62,509.19
2016,5,24,14,0,421.0,357.0,2.4,17.0,722.0,640.25,491.8
2016,5,24,14,15,387.5,358.5,2.4,16.5,686.0,595.39,459.51
2016,5,24,14,30,354.0,360.0,2.4,16.0,650.0,553.02,428.63
2016,5,24,14,45,332.5,348.5,2.45,16.0,611.5,508.76,395.56
2016,5,24,15,0,311.0,337.0,2.5,16.0,573.0,466.09,363.16
2016,5,24,15,15,380.5,294.5,2.5,15.5,567.0,444.12,346.81
2016,5,24,15,30,450.0,252.0,2.5,15.0,561.0,412.1,321.25
2016,5,24,15,45,598.0,187.0,2.55,15.0,568.5,386.44,297.43
2016,5,24,16,0,746.0,122.0,2.6,15.0,576.0,343.42,256.85
2016,5,24,16,15,609.0,146.5,2.6,14.5,497.5,281.86,206.84
2016,5,24,16,30,472.0,171.0,2.6,14.0,419.0,234.62,170.31
2016,5,24,16,45,327.0,174.0,2.6,14.0,338.0,188.7,137.56
2016,5,24,17,0,182.0,177.0,2.6,14.0,257.0,159.11,120.55
2016,5,24,17,15,166.0,157.5,2.55,13.5,223.0,129.57,100.13
2016,5,24,17,30,150.0,138.0,2.5,13.0,189.0,107.03,89.9
2016,5,24,17,45,135.0,116.0,2.5,13.0,156.5,91.55,76.3
2016,5,24,18,0,120.0,94.0,2.5,13.0,124.0,75.6,62.01
2016,5,24,18,15,96.0,73.5,2.3,12.5,94.0,60.18,48.04
2016,5,24,18,30,72.0,53.0,2.1,12.0,64.0,44.36,33.48
2016,5,24,18,45,36.0,35.5,1.95,12.0,41.0,30.31,19.94
2016,5,24,19,0,0.0,18.0,1.8,12.0,18.0,16.64,0.0
2016,5,24,19,15,0.0,9.0,1.75,12.0,9.0,8.58,0.0
2016,5,24,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,120.0,17.5,1.5,11.0,30.0,48.76,11.37
2016,5,25,5,30,240.0,35.0,1.6,11.0,60.0,111.21,77.05
2016,5,25,5,45,332.0,46.0,1.7,11.5,101.0,167.91,127.27
2016,5,25,6,0,424.0,57.0,1.8,12.0,142.0,233.91,185.01
2016,5,25,6,15,212.0,69.0,1.75,12.0,111.5,170.07,137.89
2016,5,25,6,30,0.0,81.0,1.7,12.0,81.0,76.98,60.52
2016,5,25,6,45,0.0,98.5,1.7,12.5,98.5,94.01,74.94
2016,5,25,7,0,0.0,116.0,1.7,13.0,116.0,111.03,88.91
2016,5,25,7,15,0.0,126.5,1.65,13.5,126.5,120.86,96.63
2016,5,25,7,30,0.0,137.0,1.6,14.0,137.0,130.76,104.28
2016,5,25,7,45,0.0,148.0,1.6,14.5,148.5,141.2,112.27
2016,5,25,8,0,0.0,159.0,1.6,15.0,160.0,151.67,120.18
2016,5,25,8,15,1.0,164.5,1.5,15.0,165.5,157.47,124.48
2016,5,25,8,30,2.0,170.0,1.4,15.0,171.0,163.41,128.89
2016,5,25,8,45,5.5,192.5,1.35,15.5,196.0,188.51,148.44
2016,5,25,9,0,9.0,215.0,1.3,16.0,221.0,213.82,167.79
2016,5,25,9,15,8.5,214.0,1.3,16.5,220.5,212.18,165.71
2016,5,25,9,30,8.0,213.0,1.3,17.0,220.0,210.57,163.81
2016,5,25,9,45,12.0,245.0,1.3,17.5,255.0,245.88,190.71
2016,5,25,10,0,16.0,277.0,1.3,18.0,290.0,281.31,217.11
2016,5,25,10,15,58.0,354.5,1.35,18.0,405.5,413.12,316.82
2016,5,25,10,30,100.0,432.0,1.4,18.0,521.0,535.51,405.38
2016,5,25,10,45,277.5,406.5,1.45,18.5,661.5,709.42,530.96
2016,5,25,11,0,455.0,381.0,1.5,19.0,802.0,868.75,639.99
2016,5,25,11,15,452.5,389.5,1.6,19.0,813.0,869.82,639.41
2016,5,25,11,30,450.0,398.0,1.7,19.0,824.0,868.68,639.21
2016,5,25,11,45,688.5,254.0,1.8,19.0,910.0,952.94,703.3
2016,5,25,12,0,927.0,110.0,1.9,19.0,996.0,1015.17,743.92
2016,5,25,12,15,927.0,110.0,1.95,19.0,994.5,997.04,732.11
2016,5,25,12,30,927.0,110.0,2.0,19.0,993.0,975.68,719.13
2016,5,25,12,45,917.5,115.0,2.15,19.0,982.0,947.35,702.65
2016,5,25,13,0,908.0,120.0,2.3,19.0,971.0,916.39,684.16
2016,5,25,13,15,905.0,119.5,2.35,19.0,954.5,883.37,663.1
2016,5,25,13,30,902.0,119.0,2.4,19.0,938.0,847.77,640.1
2016,5,25,13,45,898.5,116.5,2.5,19.0,915.5,807.52,614.02
2016,5,25,14,0,895.0,114.0,2.6,19.0,893.0,765.07,586.03
2016,5,25,14,15,888.5,112.5,2.65,19.0,863.5,719.43,554.52
2016,5,25,14,30,882.0,111.0,2.7,19.0,834.0,672.2,519.66
2016,5,25,14,45,873.5,109.0,2.75,19.0,798.5,621.96,481.62
2016,5,25,15,0,865.0,107.0,2.8,19.0,763.0,570.75,441.72
2016,5,25,15,15,853.5,105.0,2.8,18.5,722.5,517.32,399.53
2016,5,25,15,30,842.0,103.0,2.8,18.0,682.0,463.68,355.72
2016,5,25,15,45,824.5,101.0,2.85,18.0,636.5,403.75,305.22
2016,5,25,16,0,807.0,99.0,2.9,18.0,591.0,348.35,256.97
2016,5,25,16,15,787.0,95.5,2.9,17.5,543.0,292.25,207.83
2016,5,25,16,30,767.0,92.0,2.9,17.0,495.0,237.95,160.14
2016,5,25,16,45,735.5,89.5,2.9,17.0,444.0,184.72,115.25
2016,5,25,17,0,704.0,87.0,2.9,17.0,393.0,130.25,73.92
2016,5,25,17,15,666.5,81.5,2.8,16.5,342.5,81.23,46.17
2016,5,25,17,30,629.0,76.0,2.7,16.0,292.0,51.04,39.75
2016,5,25,17,45,568.5,71.0,2.65,15.5,241.5,49.6,38.6
2016,5,25,18,0,508.0,66.0,2.6,15.0,191.0,48.14,37.3
2016,5,25,18,15,429.5,56.5,2.45,14.5,145.5,42.6,32.19
2016,5,25,18,30,351.0,47.0,2.3,14.0,100.0,36.75,26.6
2016,5,25,18,45,230.5,34.5,2.15,13.5,64.0,26.77,16.94
2016,5,25,19,0,110.0,22.0,2.0,13.0,28.0,17.33,1.45
2016,5,25,19,15,55.0,11.0,1.95,12.5,14.0,10.48,0.0
2016,5,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,26,5,15,104.5,19.0,0.2,11.0,30.0,47.57,13.07
2016,5,26,5,30,209.0,38.0,0.2,11.0,60.0,106.64,74.39
2016,5,26,5,45,300.5,50.5,0.2,11.5,101.0,161.3,121.76
2016,5,26,6,0,392.0,63.0,0.2,12.0,142.0,226.29,177.16
2016,5,26,6,15,322.5,87.5,0.2,12.5,164.5,245.72,196.61
2016,5,26,6,30,253.0,112.0,0.2,13.0,187.0,249.82,201.89
2016,5,26,6,45,288.5,125.5,0.25,13.5,226.5,296.29,240.12
2016,5,26,7,0,324.0,139.0,0.3,14.0,266.0,345.97,279.48
2016,5,26,7,15,177.0,160.5,0.35,14.5,231.0,283.35,228.22
2016,5,26,7,30,30.0,182.0,0.4,15.0,196.0,205.53,163.52
2016,5,26,7,45,91.0,216.5,0.45,15.5,267.0,287.33,229.11
2016,5,26,8,0,152.0,251.0,0.5,16.0,338.0,384.37,303.03
2016,5,26,8,15,214.0,267.0,0.5,16.5,401.0,456.19,355.66
2016,5,26,8,30,276.0,283.0,0.5,17.0,464.0,543.54,417.81
2016,5,26,8,45,541.0,207.0,0.5,17.5,590.0,711.73,539.4
2016,5,26,9,0,806.0,131.0,0.5,18.0,716.0,884.22,651.3
2016,5,26,9,15,818.0,134.0,0.5,18.5,754.5,918.94,668.23
2016,5,26,9,30,830.0,137.0,0.5,19.0,793.0,951.25,685.55
2016,5,26,9,45,830.5,144.0,0.5,19.5,824.0,974.15,696.86
2016,5,26,10,0,831.0,151.0,0.5,20.0,855.0,993.82,706.28
2016,5,26,10,15,838.0,153.0,0.45,20.0,882.0,1011.34,714.6
2016,5,26,10,30,845.0,155.0,0.4,20.0,909.0,1025.7,721.04
2016,5,26,10,45,852.0,155.0,0.4,20.5,929.5,1034.66,724.15
2016,5,26,11,0,859.0,155.0,0.4,21.0,950.0,1030.65,719.65
2016,5,26,11,15,862.5,155.5,0.55,21.0,963.5,1030.02,722.5
2016,5,26,11,30,866.0,156.0,0.7,21.0,977.0,1026.06,723.29
2016,5,26,11,45,869.0,155.5,0.85,21.5,983.0,1017.34,719.74
2016,5,26,12,0,872.0,155.0,1.0,22.0,989.0,1005.37,714.08
2016,5,26,12,15,871.5,154.5,1.15,22.0,987.0,986.89,705.54
2016,5,26,12,30,871.0,154.0,1.3,22.0,985.0,965.41,694.89
2016,5,26,12,45,878.5,147.5,1.5,22.0,978.5,942.74,683.88
2016,5,26,13,0,886.0,141.0,1.7,22.0,972.0,916.86,670.32
2016,5,26,13,15,882.5,140.0,1.8,22.0,955.5,883.54,650.31
2016,5,26,13,30,879.0,139.0,1.9,22.0,939.0,847.76,628.42
2016,5,26,13,45,872.5,138.5,2.05,22.0,915.0,807.78,603.76
2016,5,26,14,0,866.0,138.0,2.2,22.0,891.0,765.89,577.27
2016,5,26,14,15,858.5,136.0,2.25,21.5,861.5,720.24,546.72
2016,5,26,14,30,851.0,134.0,2.3,21.0,832.0,672.91,513.54
2016,5,26,14,45,841.5,131.5,2.4,21.0,796.0,622.22,476.15
2016,5,26,15,0,832.0,129.0,2.5,21.0,760.0,570.79,437.01
2016,5,26,15,15,819.0,126.0,2.55,20.5,719.5,516.67,395.2
2016,5,26,15,30,806.0,123.0,2.6,20.0,679.0,462.66,351.97
2016,5,26,15,45,790.5,119.5,2.65,20.0,634.5,407.58,305.89
2016,5,26,16,0,775.0,116.0,2.7,20.0,590.0,353.37,259.31
2016,5,26,16,15,753.5,112.0,2.65,19.5,542.0,293.96,208.44
2016,5,26,16,30,732.0,108.0,2.6,19.0,494.0,240.35,162.06
2016,5,26,16,45,704.0,103.0,2.6,18.5,443.5,187.12,117.8
2016,5,26,17,0,676.0,98.0,2.6,18.0,393.0,137.09,80.22
2016,5,26,17,15,637.5,92.0,2.5,17.5,342.5,89.18,52.88
2016,5,26,17,30,599.0,86.0,2.4,17.0,292.0,58.77,46.38
2016,5,26,17,45,545.0,78.5,2.3,16.5,242.5,55.66,43.79
2016,5,26,18,0,491.0,71.0,2.2,16.0,193.0,52.37,40.88
2016,5,26,18,15,412.5,60.5,2.0,15.5,147.5,46.09,35.14
2016,5,26,18,30,334.0,50.0,1.8,15.0,102.0,38.17,27.76
2016,5,26,18,45,221.5,36.5,1.6,14.5,65.5,28.34,18.28
2016,5,26,19,0,109.0,23.0,1.4,14.0,29.0,18.12,2.89
2016,5,26,19,15,54.5,11.5,1.4,13.5,14.5,10.96,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,111.0,19.0,1.35,11.5,31.0,48.99,15.04
2016,5,27,5,30,222.0,38.0,1.5,12.0,62.0,109.92,76.66
2016,5,27,5,45,319.0,49.5,1.7,12.5,104.0,165.92,125.61
2016,5,27,6,0,416.0,61.0,1.9,13.0,146.0,234.99,185.47
2016,5,27,6,15,480.0,70.0,2.0,13.5,193.5,296.32,239.14
2016,5,27,6,30,544.0,79.0,2.1,14.0,241.0,363.85,296.68
2016,5,27,6,45,595.0,84.5,2.25,15.0,292.5,426.44,348.26
2016,5,27,7,0,646.0,90.0,2.4,16.0,344.0,493.02,401.21
2016,5,27,7,15,679.0,95.5,2.45,16.5,395.0,551.82,446.82
2016,5,27,7,30,712.0,101.0,2.5,17.0,446.0,612.13,492.14
2016,5,27,7,45,742.0,103.5,2.55,17.5,496.5,667.97,532.74
2016,5,27,8,0,772.0,106.0,2.6,18.0,547.0,721.87,569.42
2016,5,27,8,15,791.0,109.5,2.55,18.5,594.0,770.67,601.06
2016,5,27,8,30,810.0,113.0,2.5,19.0,641.0,818.42,631.27
2016,5,27,8,45,827.5,114.5,2.5,19.5,685.5,861.29,657.85
2016,5,27,9,0,845.0,116.0,2.5,20.0,730.0,902.45,682.86
2016,5,27,9,15,856.0,118.0,2.4,20.5,768.5,928.72,696.58
2016,5,27,9,30,867.0,120.0,2.3,21.0,807.0,959.63,713.29
2016,5,27,9,45,882.0,118.0,2.2,21.5,842.0,987.43,727.6
2016,5,27,10,0,897.0,116.0,2.1,22.0,877.0,1012.52,739.93
2016,5,27,10,15,903.5,117.5,2.0,22.0,904.0,1029.91,748.62
2016,5,27,10,30,910.0,119.0,1.9,22.0,931.0,1043.99,755.21
2016,5,27,10,45,915.5,119.0,1.8,22.5,952.0,1052.07,756.56
2016,5,27,11,0,921.0,119.0,1.7,23.0,973.0,1056.68,755.82
2016,5,27,11,15,923.5,120.0,1.6,23.0,986.0,1055.75,753.17
2016,5,27,11,30,926.0,121.0,1.5,23.0,999.0,1051.28,748.45
2016,5,27,11,45,927.0,121.5,1.45,23.5,1004.5,1041.32,739.84
2016,5,27,12,0,928.0,122.0,1.4,24.0,1010.0,1027.93,729.32
2016,5,27,12,15,927.5,122.0,1.35,24.0,1008.5,1009.27,717.1
2016,5,27,12,30,927.0,122.0,1.3,24.0,1007.0,987.42,703.01
2016,5,27,12,45,918.0,126.5,1.3,24.0,995.5,959.0,685.69
2016,5,27,13,0,909.0,131.0,1.3,24.0,984.0,927.95,666.72
2016,5,27,13,15,905.5,130.0,1.3,24.0,967.5,894.04,645.84
2016,5,27,13,30,902.0,129.0,1.3,24.0,951.0,857.59,623.19
2016,5,27,13,45,895.0,129.0,1.35,24.0,927.0,816.96,598.22
2016,5,27,14,0,888.0,129.0,1.4,24.0,903.0,774.38,571.6
2016,5,27,14,15,880.5,127.5,1.45,24.0,873.0,728.35,541.29
2016,5,27,14,30,873.0,126.0,1.5,24.0,843.0,680.84,508.18
2016,5,27,14,45,859.5,125.5,1.55,24.0,806.0,629.34,471.21
2016,5,27,15,0,846.0,125.0,1.6,24.0,769.0,575.5,431.44
2016,5,27,15,15,833.5,122.5,1.65,23.5,728.0,521.43,390.95
2016,5,27,15,30,821.0,120.0,1.7,23.0,687.0,467.38,348.87
2016,5,27,15,45,798.5,119.0,1.75,23.0,640.5,411.02,303.04
2016,5,27,16,0,776.0,118.0,1.8,23.0,594.0,356.26,257.24
2016,5,27,16,15,754.0,114.0,1.8,22.5,545.5,296.6,207.3
2016,5,27,16,30,732.0,110.0,1.8,22.0,497.0,242.87,161.73
2016,5,27,16,45,698.0,106.5,1.8,21.5,445.5,189.9,118.63
2016,5,27,17,0,664.0,103.0,1.8,21.0,394.0,140.8,82.51
2016,5,27,17,15,624.5,96.5,1.65,20.5,343.0,93.12,55.35
2016,5,27,17,30,585.0,90.0,1.5,20.0,292.0,61.85,48.47
2016,5,27,17,45,528.0,82.5,1.4,19.5,242.5,58.89,46.06
2016,5,27,18,0,471.0,75.0,1.3,19.0,193.0,55.76,43.34
2016,5,27,18,15,394.0,64.0,1.25,18.0,147.5,47.86,36.34
2016,5,27,18,30,317.0,53.0,1.2,17.0,102.0,40.48,29.55
2016,5,27,18,45,211.0,38.0,1.15,16.5,66.0,29.5,19.17
2016,5,27,19,0,105.0,23.0,1.1,16.0,30.0,18.08,3.76
2016,5,27,19,15,52.5,11.5,1.05,15.5,15.0,10.96,0.0
2016,5,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,118.0,19.0,1.8,13.5,32.0,50.5,16.77
2016,5,28,5,30,236.0,38.0,1.9,14.0,64.0,113.46,78.66
2016,5,28,5,45,324.5,50.0,2.05,14.5,105.5,168.15,126.51
2016,5,28,6,0,413.0,62.0,2.2,15.0,147.0,234.83,184.21
2016,5,28,6,15,476.0,71.0,2.3,15.5,194.5,295.58,237.11
2016,5,28,6,30,539.0,80.0,2.4,16.0,242.0,362.4,293.79
2016,5,28,6,45,584.0,87.5,2.5,16.5,292.5,423.72,344.59
2016,5,28,7,0,629.0,95.0,2.6,17.0,343.0,488.48,396.51
2016,5,28,7,15,662.5,100.5,2.55,17.5,393.5,546.82,441.41
2016,5,28,7,30,696.0,106.0,2.5,18.0,444.0,606.73,485.96
2016,5,28,7,45,703.5,109.5,2.45,18.5,482.0,646.8,514.22
2016,5,28,8,0,711.0,113.0,2.4,19.0,520.0,685.56,539.89
2016,5,28,8,15,704.0,130.0,2.3,19.5,561.0,726.57,565.98
2016,5,28,8,30,697.0,147.0,2.2,20.0,602.0,764.65,589.35
2016,5,28,8,45,757.0,139.0,2.1,20.5,663.5,826.42,628.57
2016,5,28,9,0,817.0,131.0,2.0,21.0,725.0,893.54,669.96
2016,5,28,9,15,828.5,133.5,1.85,21.5,763.5,927.53,687.54
2016,5,28,9,30,840.0,136.0,1.7,22.0,802.0,959.07,703.31
2016,5,28,9,45,847.5,139.0,1.6,22.5,835.0,984.62,715.48
2016,5,28,10,0,855.0,142.0,1.5,23.0,868.0,1007.2,725.58
2016,5,28,10,15,862.0,144.0,1.35,23.0,895.0,1015.96,727.45
2016,5,28,10,30,869.0,146.0,1.2,23.0,922.0,1030.47,732.91
2016,5,28,10,45,873.5,147.0,1.1,23.5,942.5,1038.16,733.45
2016,5,28,11,0,878.0,148.0,1.0,24.0,963.0,1042.49,732.01
2016,5,28,11,15,881.0,149.0,1.0,24.0,976.0,1041.92,731.15
2016,5,28,11,30,884.0,150.0,1.0,24.0,989.0,1037.95,728.41
2016,5,28,11,45,885.5,150.0,1.05,24.5,994.5,1028.17,721.89
2016,5,28,12,0,887.0,150.0,1.1,25.0,1000.0,1015.13,713.51
2016,5,28,12,15,886.5,150.0,1.15,25.0,998.5,996.98,703.45
2016,5,28,12,30,886.0,150.0,1.2,25.0,997.0,975.78,691.54
2016,5,28,12,45,876.5,154.5,1.3,25.0,985.5,947.62,676.01
2016,5,28,13,0,867.0,159.0,1.4,25.0,974.0,917.0,658.71
2016,5,28,13,15,863.5,158.0,1.45,24.5,957.5,889.05,643.48
2016,5,28,13,30,860.0,157.0,1.5,24.0,941.0,852.99,622.69
2016,5,28,13,45,855.0,154.5,1.6,24.0,917.5,812.14,597.79
2016,5,28,14,0,850.0,152.0,1.7,24.0,894.0,769.34,571.09
2016,5,28,14,15,842.0,150.0,1.75,24.0,864.0,723.18,539.52
2016,5,28,14,30,834.0,148.0,1.8,24.0,834.0,675.73,506.19
2016,5,28,14,45,824.5,145.0,1.85,24.0,798.5,625.4,469.86
2016,5,28,15,0,815.0,142.0,1.9,24.0,763.0,574.38,431.9
2016,5,28,15,15,801.5,138.5,1.9,23.5,722.0,520.46,391.18
2016,5,28,15,30,788.0,135.0,1.9,23.0,681.0,466.74,349.19
2016,5,28,15,45,771.5,131.0,1.95,23.0,636.0,411.85,304.48
2016,5,28,16,0,755.0,127.0,2.0,23.0,591.0,353.78,256.21
2016,5,28,16,15,732.5,122.5,1.95,22.5,542.5,298.56,209.68
2016,5,28,16,30,710.0,118.0,1.9,22.0,494.0,245.5,164.74
2016,5,28,16,45,682.0,111.5,1.9,21.5,444.0,192.28,121.26
2016,5,28,17,0,654.0,105.0,1.9,21.0,394.0,142.29,84.02
2016,5,28,17,15,614.5,98.5,1.75,20.5,343.0,95.17,56.91
2016,5,28,17,30,575.0,92.0,1.6,20.0,292.0,63.33,49.75
2016,5,28,17,45,523.5,83.5,1.5,19.5,243.0,59.6,46.68
2016,5,28,18,0,472.0,75.0,1.4,19.0,194.0,55.62,43.22
2016,5,28,18,15,395.5,64.0,1.3,18.0,148.5,47.8,36.3
2016,5,28,18,30,319.0,53.0,1.2,17.0,103.0,40.42,29.53
2016,5,28,18,45,216.5,38.5,1.1,16.5,67.0,29.86,19.55
2016,5,28,19,0,114.0,24.0,1.0,16.0,31.0,18.88,5.01
2016,5,28,19,15,57.0,12.0,0.95,15.5,15.5,11.44,0.0
2016,5,28,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,5,15,122.5,19.0,0.9,12.5,32.5,51.49,18.46
2016,5,29,5,30,245.0,38.0,1.0,13.0,65.0,115.7,80.56
2016,5,29,5,45,338.0,49.5,1.15,13.5,107.5,171.76,129.38
2016,5,29,6,0,431.0,61.0,1.3,14.0,150.0,240.49,188.59
2016,5,29,6,15,494.5,69.5,1.2,14.5,198.0,301.83,241.42
2016,5,29,6,30,558.0,78.0,1.1,15.0,246.0,369.28,297.53
2016,5,29,6,45,603.5,84.5,1.05,16.0,296.5,430.67,346.42
2016,5,29,7,0,649.0,91.0,1.0,17.0,347.0,495.52,395.8
2016,5,29,7,15,682.0,96.5,0.9,17.5,398.0,554.43,438.91
2016,5,29,7,30,715.0,102.0,0.8,18.0,449.0,614.83,481.18
2016,5,29,7,45,739.5,106.5,0.7,18.5,499.0,669.1,517.14
2016,5,29,8,0,764.0,111.0,0.6,19.0,549.0,720.72,548.43
2016,5,29,8,15,783.0,114.5,0.5,19.5,596.0,769.21,576.4
2016,5,29,8,30,802.0,118.0,0.4,20.0,643.0,816.67,602.71
2016,5,29,8,45,816.0,121.5,0.3,20.5,686.0,858.45,624.52
2016,5,29,9,0,830.0,125.0,0.2,21.0,729.0,898.34,644.67
2016,5,29,9,15,841.0,127.5,0.2,21.5,767.5,932.21,662.52
2016,5,29,9,30,852.0,130.0,0.2,22.0,806.0,963.57,678.69
2016,5,29,9,45,859.5,133.0,0.25,22.5,839.0,981.02,687.33
2016,5,29,10,0,867.0,136.0,0.3,23.0,872.0,1003.56,699.36
2016,5,29,10,15,873.5,137.5,0.4,23.0,898.5,1020.46,710.52
2016,5,29,10,30,880.0,139.0,0.5,23.0,925.0,1034.14,720.02
2016,5,29,10,45,883.5,140.5,0.6,23.5,945.0,1041.47,724.51
2016,5,29,11,0,887.0,142.0,0.7,24.0,965.0,1045.4,727.14
2016,5,29,11,15,889.5,143.0,0.8,24.0,978.0,1044.39,728.3
2016,5,29,11,30,892.0,144.0,0.9,24.0,991.0,1039.97,727.5
2016,5,29,11,45,893.5,143.5,1.0,24.0,996.5,1029.72,723.19
2016,5,29,12,0,895.0,143.0,1.1,24.0,1002.0,1016.19,716.89
2016,5,29,12,15,894.5,143.0,1.2,24.0,1000.0,998.01,707.67
2016,5,29,12,30,894.0,143.0,1.3,24.0,998.0,976.77,696.45
2016,5,29,12,45,884.0,148.0,1.4,24.0,986.5,948.56,680.69
2016,5,29,13,0,874.0,153.0,1.5,24.0,975.0,917.88,663.15
2016,5,29,13,15,870.0,152.0,1.55,24.0,958.5,884.59,643.04
2016,5,29,13,30,866.0,151.0,1.6,24.0,942.0,848.92,621.17
2016,5,29,13,45,863.0,148.0,1.7,24.0,919.0,810.0,597.37
2016,5,29,14,0,860.0,145.0,1.8,24.0,896.0,768.95,571.71
2016,5,29,14,15,852.5,143.0,1.85,24.0,866.5,724.5,541.43
2016,5,29,14,30,845.0,141.0,1.9,24.0,837.0,677.01,507.95
2016,5,29,14,45,836.5,137.5,1.95,24.0,801.5,626.41,471.33
2016,5,29,15,0,828.0,134.0,2.0,24.0,766.0,575.0,432.98
2016,5,29,15,15,815.0,131.0,2.0,23.5,725.0,521.21,392.22
2016,5,29,15,30,802.0,128.0,2.0,23.0,684.0,467.52,350.12
2016,5,29,15,45,787.0,124.0,2.05,23.0,639.5,412.52,305.15
2016,5,29,16,0,772.0,120.0,2.1,23.0,595.0,358.33,259.58
2016,5,29,16,15,750.0,115.5,2.1,22.5,546.5,298.47,209.39
2016,5,29,16,30,728.0,111.0,2.1,22.0,498.0,244.6,163.62
2016,5,29,16,45,700.5,106.0,2.1,21.5,448.0,191.7,120.13
2016,5,29,17,0,673.0,101.0,2.1,21.0,398.0,141.93,82.88
2016,5,29,17,15,634.0,94.5,2.0,20.5,347.5,93.73,54.84
2016,5,29,17,30,595.0,88.0,1.9,20.0,297.0,60.0,46.85
2016,5,29,17,45,542.0,80.5,1.85,19.5,247.5,56.95,44.38
2016,5,29,18,0,489.0,73.0,1.8,19.0,198.0,53.72,41.58
2016,5,29,18,15,412.5,63.0,1.7,18.0,152.0,47.97,36.47
2016,5,29,18,30,336.0,53.0,1.6,17.0,106.0,40.39,29.53
2016,5,29,18,45,228.0,39.0,1.5,16.5,69.5,30.23,19.92
2016,5,29,19,0,120.0,25.0,1.4,16.0,33.0,19.67,6.18
2016,5,29,19,15,60.0,12.5,1.4,15.5,16.5,11.91,0.0
2016,5,29,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,45,16.5,4.5,1.1,11.5,5.0,0.0,0.0
2016,5,30,5,0,33.0,9.0,1.1,12.0,10.0,13.52,0.0
2016,5,30,5,15,154.5,23.0,1.25,12.5,39.0,63.04,24.91
2016,5,30,5,30,276.0,37.0,1.4,13.0,68.0,122.49,85.21
2016,5,30,5,45,370.5,47.0,1.55,14.0,110.5,181.01,136.14
2016,5,30,6,0,465.0,57.0,1.7,15.0,153.0,248.96,194.64
2016,5,30,6,15,526.5,64.5,1.7,15.5,201.0,310.04,247.7
2016,5,30,6,30,588.0,72.0,1.7,16.0,249.0,376.99,304.05
2016,5,30,6,45,633.5,77.0,1.7,16.5,300.0,438.09,354.07
2016,5,30,7,0,679.0,82.0,1.7,17.0,351.0,502.6,404.92
2016,5,30,7,15,710.5,87.0,1.65,17.5,402.0,561.31,449.22
2016,5,30,7,30,742.0,92.0,1.6,18.0,453.0,619.3,491.38
2016,5,30,7,45,766.0,95.5,1.6,19.0,502.5,673.18,527.73
2016,5,30,8,0,790.0,99.0,1.6,20.0,552.0,726.99,561.88
2016,5,30,8,15,808.0,102.0,1.5,20.5,599.0,775.04,591.18
2016,5,30,8,30,826.0,105.0,1.4,21.0,646.0,821.94,618.84
2016,5,30,8,45,839.5,108.0,1.35,21.5,689.0,863.5,642.75
2016,5,30,9,0,853.0,111.0,1.3,22.0,732.0,896.17,660.36
2016,5,30,9,15,863.5,113.0,1.2,22.5,770.5,929.37,677.32
2016,5,30,9,30,874.0,115.0,1.1,23.0,809.0,960.02,692.18
2016,5,30,9,45,885.0,115.0,1.05,23.5,843.0,986.29,704.85
2016,5,30,10,0,896.0,115.0,1.0,24.0,877.0,1009.68,715.61
2016,5,30,10,15,901.5,116.5,0.95,24.0,903.5,1026.14,723.45
2016,5,30,10,30,907.0,118.0,0.9,24.0,930.0,1039.28,729.36
2016,5,30,10,45,910.5,119.5,0.85,24.5,950.0,1046.98,730.64
2016,5,30,11,0,914.0,121.0,0.8,25.0,970.0,1051.19,729.95
2016,5,30,11,15,916.5,121.5,0.85,25.0,983.0,1049.86,729.75
2016,5,30,11,30,919.0,122.0,0.9,25.0,996.0,1045.04,727.63
2016,5,30,11,45,919.5,122.5,1.0,25.0,1001.0,1034.77,723.35
2016,5,30,12,0,920.0,123.0,1.1,25.0,1006.0,1021.13,717.04
2016,5,30,12,15,919.5,123.0,1.25,25.0,1004.0,1002.75,708.62
2016,5,30,12,30,919.0,123.0,1.4,25.0,1002.0,981.22,698.0
2016,5,30,12,45,911.5,126.5,1.55,25.0,991.5,953.56,683.24
2016,5,30,13,0,904.0,130.0,1.7,25.0,981.0,923.24,666.44
2016,5,30,13,15,900.5,129.0,1.8,25.0,964.5,889.67,646.61
2016,5,30,13,30,897.0,128.0,1.9,25.0,948.0,853.59,624.83
2016,5,30,13,45,892.0,126.5,2.05,25.0,924.5,813.52,600.46
2016,5,30,14,0,887.0,125.0,2.2,25.0,901.0,771.38,574.16
2016,5,30,14,15,879.5,123.5,2.3,25.0,871.0,725.61,543.76
2016,5,30,14,30,872.0,122.0,2.4,25.0,841.0,678.36,510.34
2016,5,30,14,45,863.5,119.5,2.5,25.0,805.5,628.35,473.95
2016,5,30,15,0,855.0,117.0,2.6,25.0,770.0,577.4,435.68
2016,5,30,15,15,842.5,114.5,2.65,24.5,729.5,520.97,392.83
2016,5,30,15,30,830.0,112.0,2.7,24.0,689.0,466.65,349.96
2016,5,30,15,45,815.5,108.5,2.8,24.0,644.5,410.91,304.04
2016,5,30,16,0,801.0,105.0,2.9,24.0,600.0,355.86,257.39
2016,5,30,16,15,752.5,103.5,2.85,23.5,539.0,294.03,205.91
2016,5,30,16,30,704.0,102.0,2.8,23.0,478.0,232.9,155.22
2016,5,30,16,45,663.5,99.5,2.8,22.5,426.0,181.35,113.25
2016,5,30,17,0,623.0,97.0,2.8,22.0,374.0,134.37,78.5
2016,5,30,17,15,630.5,87.5,2.65,21.5,338.5,88.93,50.44
2016,5,30,17,30,638.0,78.0,2.5,21.0,303.0,52.11,39.82
2016,5,30,17,45,588.0,72.0,2.35,20.5,253.5,49.92,38.08
2016,5,30,18,0,538.0,66.0,2.2,20.0,204.0,47.62,36.09
2016,5,30,18,15,464.5,57.0,1.95,19.0,158.0,42.5,31.56
2016,5,30,18,30,391.0,48.0,1.7,18.0,112.0,37.11,26.58
2016,5,30,18,45,279.0,36.5,1.5,17.5,74.0,28.97,18.83
2016,5,30,19,0,167.0,25.0,1.3,17.0,36.0,19.66,6.76
2016,5,30,19,15,83.5,12.5,1.25,16.5,18.0,11.91,0.0
2016,5,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,0.9,12.5,5.0,0.0,0.0
2016,5,31,5,0,30.0,9.0,0.9,13.0,10.0,13.07,0.0
2016,5,31,5,15,152.5,23.0,1.0,13.5,39.0,62.69,25.68
2016,5,31,5,30,275.0,37.0,1.1,14.0,68.0,122.1,84.68
2016,5,31,5,45,368.5,47.5,1.2,15.0,111.0,180.8,135.38
2016,5,31,6,0,462.0,58.0,1.3,16.0,154.0,248.77,193.43
2016,5,31,6,15,524.5,66.0,1.2,16.5,202.5,310.66,246.41
2016,5,31,6,30,587.0,74.0,1.1,17.0,251.0,378.54,302.44
2016,5,31,6,45,632.0,79.5,1.05,17.5,302.0,439.9,351.58
2016,5,31,7,0,677.0,85.0,1.0,18.0,353.0,504.63,401.27
2016,5,31,7,15,709.0,89.5,0.95,18.5,404.5,562.98,444.15
2016,5,31,7,30,741.0,94.0,0.9,19.0,456.0,620.54,484.8
2016,5,31,7,45,766.5,98.0,0.85,20.0,506.5,676.02,520.78
2016,5,31,8,0,792.0,102.0,0.8,21.0,557.0,731.56,554.33
2016,5,31,8,15,810.5,105.0,0.7,21.5,604.5,780.09,582.28
2016,5,31,8,30,829.0,108.0,0.6,22.0,652.0,827.5,608.55
2016,5,31,8,45,844.0,110.5,0.5,22.5,696.0,869.9,630.67
2016,5,31,9,0,859.0,113.0,0.4,23.0,740.0,903.42,646.57
2016,5,31,9,15,870.5,115.0,0.35,23.5,779.0,937.69,663.69
2016,5,31,9,30,882.0,117.0,0.3,24.0,818.0,969.45,678.95
2016,5,31,9,45,892.5,117.5,0.3,24.5,852.0,995.92,691.92
2016,5,31,10,0,903.0,118.0,0.3,25.0,886.0,1019.47,703.13
2016,5,31,10,15,909.5,119.5,0.4,25.0,913.5,1037.01,714.54
2016,5,31,10,30,916.0,121.0,0.5,25.0,941.0,1051.2,724.27
2016,5,31,10,45,920.5,122.0,0.65,25.5,961.5,1059.44,730.43
2016,5,31,11,0,925.0,123.0,0.8,26.0,982.0,1064.15,734.6
2016,5,31,11,15,928.0,124.0,0.95,26.0,996.0,1063.81,737.18
2016,5,31,11,30,931.0,125.0,1.1,26.0,1010.0,1059.92,737.6
2016,5,31,11,45,932.0,125.0,1.25,26.5,1016.0,1049.53,732.57
2016,5,31,12,0,933.0,125.0,1.4,27.0,1022.0,1035.73,725.37
2016,5,31,12,15,933.0,125.0,1.5,27.0,1020.5,1017.63,716.04
2016,5,31,12,30,933.0,125.0,1.6,27.0,1019.0,996.3,704.65
2016,5,31,12,45,936.0,121.5,1.75,27.0,1011.0,971.24,691.44
2016,5,31,13,0,939.0,118.0,1.9,27.0,1003.0,943.0,675.93
2016,5,31,13,15,936.0,117.5,1.95,27.0,986.5,909.37,655.62
2016,5,31,13,30,933.0,117.0,2.0,27.0,970.0,873.08,633.41
2016,5,31,13,45,927.5,116.0,2.1,27.0,946.5,831.87,608.15
2016,5,31,14,0,922.0,115.0,2.2,27.0,923.0,788.53,581.04
2016,5,31,14,15,915.5,113.5,2.2,26.5,893.0,742.09,551.51
2016,5,31,14,30,909.0,112.0,2.2,26.0,863.0,693.99,518.37
2016,5,31,14,45,900.0,110.5,2.25,26.0,827.0,642.95,481.39
2016,5,31,15,0,891.0,109.0,2.3,26.0,791.0,590.92,442.56
2016,5,31,15,15,879.5,106.5,2.25,25.5,749.5,536.02,400.85
2016,5,31,15,30,868.0,104.0,2.2,25.0,708.0,480.88,357.53
2016,5,31,15,45,852.5,101.5,2.2,25.0,662.5,420.12,308.18
2016,5,31,16,0,837.0,99.0,2.2,25.0,617.0,363.64,260.69
2016,5,31,16,15,817.5,95.5,2.15,24.5,568.0,306.19,212.05
2016,5,31,16,30,798.0,92.0,2.1,24.0,519.0,250.43,164.53
2016,5,31,16,45,772.0,88.0,2.05,24.0,468.0,195.12,118.7
2016,5,31,17,0,746.0,84.0,2.0,24.0,417.0,142.7,79.27
2016,5,31,17,15,710.5,79.5,1.85,23.0,365.0,87.62,46.41
2016,5,31,17,30,675.0,75.0,1.7,22.0,313.0,49.83,37.68
2016,5,31,17,45,625.5,69.0,1.6,21.5,262.5,47.52,35.84
2016,5,31,18,0,576.0,63.0,1.5,21.0,212.0,45.07,33.74
2016,5,31,18,15,502.0,55.0,1.4,20.0,164.5,40.71,29.89
2016,5,31,18,30,428.0,47.0,1.3,19.0,117.0,36.13,25.65
2016,5,31,18,45,314.0,36.0,1.2,18.5,78.0,28.42,18.34
2016,5,31,19,0,200.0,25.0,1.1,18.0,39.0,19.65,7.23
2016,5,31,19,15,100.0,12.5,1.1,17.5,19.5,11.91,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,22.5,5.0,1.2,13.0,5.5,0.0,0.0
2016,6,1,5,0,45.0,10.0,1.3,13.0,11.0,16.27,0.0
2016,6,1,5,15,178.5,24.0,1.35,13.5,42.0,69.27,29.62
2016,6,1,5,30,312.0,38.0,1.4,14.0,73.0,133.65,92.9
2016,6,1,5,45,402.5,48.0,1.5,14.5,117.0,192.01,144.09
2016,6,1,6,0,493.0,58.0,1.6,15.0,161.0,260.21,203.2
2016,6,1,6,15,555.5,65.5,1.65,15.5,210.5,323.21,257.85
2016,6,1,6,30,618.0,73.0,1.7,16.0,260.0,392.14,315.78
2016,6,1,6,45,661.5,79.0,1.75,16.5,312.5,454.83,367.04
2016,6,1,7,0,705.0,85.0,1.8,17.0,365.0,520.69,418.94
2016,6,1,7,15,736.5,89.5,1.8,17.0,417.0,580.05,464.74
2016,6,1,7,30,768.0,94.0,1.8,17.0,469.0,638.54,508.55
2016,6,1,7,45,792.0,97.5,1.85,17.5,520.0,693.54,547.11
2016,6,1,8,0,816.0,101.0,1.9,18.0,571.0,748.4,583.62
2016,6,1,8,15,834.0,104.5,1.95,18.5,619.0,798.0,615.65
2016,6,1,8,30,852.0,108.0,2.0,19.0,667.0,846.38,646.28
2016,6,1,8,45,866.5,110.5,2.05,19.5,711.5,889.1,672.56
2016,6,1,9,0,881.0,113.0,2.1,20.0,756.0,922.85,692.51
2016,6,1,9,15,891.5,115.5,2.15,20.5,795.5,957.32,712.85
2016,6,1,9,30,902.0,118.0,2.2,21.0,835.0,989.15,731.27
2016,6,1,9,45,913.0,118.0,2.25,21.5,869.5,1015.97,746.32
2016,6,1,10,0,924.0,118.0,2.3,22.0,904.0,1039.81,759.46
2016,6,1,10,15,930.0,119.0,2.3,22.0,931.5,1056.6,768.99
2016,6,1,10,30,936.0,120.0,2.3,22.0,959.0,1069.98,776.49
2016,6,1,10,45,940.0,121.5,2.35,22.0,979.5,1078.35,781.55
2016,6,1,11,0,944.0,123.0,2.4,22.0,1000.0,1083.13,784.49
2016,6,1,11,15,946.5,123.5,2.45,22.0,1013.5,1081.77,783.68
2016,6,1,11,30,949.0,124.0,2.5,22.0,1027.0,1076.8,780.75
2016,6,1,11,45,949.0,125.0,2.55,22.5,1032.5,1066.28,772.92
2016,6,1,12,0,949.0,126.0,2.6,23.0,1038.0,1052.28,763.01
2016,6,1,12,15,948.5,126.0,2.65,23.0,1036.5,1033.46,751.57
2016,6,1,12,30,948.0,126.0,2.7,23.0,1035.0,1011.38,738.08
2016,6,1,12,45,935.0,133.0,2.75,23.0,1022.5,981.36,719.4
2016,6,1,13,0,922.0,140.0,2.8,23.0,1010.0,948.81,699.01
2016,6,1,13,15,918.5,139.0,2.8,23.0,993.0,914.71,677.06
2016,6,1,13,30,915.0,138.0,2.8,23.0,976.0,878.05,653.27
2016,6,1,13,45,909.0,137.0,2.8,23.0,952.0,837.03,626.37
2016,6,1,14,0,903.0,136.0,2.8,23.0,928.0,793.95,597.82
2016,6,1,14,15,895.5,134.5,2.8,22.5,897.5,747.52,566.8
2016,6,1,14,30,888.0,133.0,2.8,22.0,867.0,699.56,532.92
2016,6,1,14,45,879.0,130.0,2.8,22.0,830.5,648.09,494.55
2016,6,1,15,0,870.0,127.0,2.8,22.0,794.0,593.87,453.18
2016,6,1,15,15,750.5,158.5,2.75,21.5,712.0,512.47,391.01
2016,6,1,15,30,631.0,190.0,2.7,21.0,630.0,443.77,337.6
2016,6,1,15,45,723.5,151.5,2.7,21.0,624.5,409.87,307.75
2016,6,1,16,0,816.0,113.0,2.7,21.0,619.0,369.56,270.48
2016,6,1,16,15,614.5,152.0,2.65,20.5,515.5,293.53,211.71
2016,6,1,16,30,413.0,191.0,2.6,20.0,412.0,241.94,174.73
2016,6,1,16,45,568.5,142.5,2.55,20.0,415.0,202.68,135.41
2016,6,1,17,0,724.0,94.0,2.5,20.0,418.0,144.61,82.99
2016,6,1,17,15,687.0,88.5,2.35,19.5,366.0,94.36,52.97
2016,6,1,17,30,650.0,83.0,2.2,19.0,314.0,55.85,43.42
2016,6,1,17,45,601.5,76.0,2.1,18.5,263.5,53.02,41.12
2016,6,1,18,0,553.0,69.0,2.0,18.0,213.0,50.01,38.51
2016,6,1,18,15,478.0,60.0,1.8,17.0,165.5,44.99,34.04
2016,6,1,18,30,403.0,51.0,1.6,16.0,118.0,39.7,29.12
2016,6,1,18,45,293.0,39.0,1.4,15.5,79.0,31.17,21.0
2016,6,1,19,0,183.0,27.0,1.2,15.0,40.0,21.25,8.92
2016,6,1,19,15,91.5,13.5,1.2,14.5,20.0,12.87,0.0
2016,6,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,24.0,5.0,0.8,10.5,5.5,0.0,0.0
2016,6,2,5,0,48.0,10.0,0.8,11.0,11.0,16.72,0.0
2016,6,2,5,15,182.5,24.0,0.9,11.5,42.5,70.11,31.12
2016,6,2,5,30,317.0,38.0,1.0,12.0,74.0,134.89,94.47
2016,6,2,5,45,411.0,47.5,1.15,13.0,118.5,194.08,146.23
2016,6,2,6,0,505.0,57.0,1.3,14.0,163.0,263.47,206.1
2016,6,2,6,15,273.0,85.5,1.3,14.5,145.0,221.39,177.86
