Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,30,41.0,114.0,1.3,15.0,127.0,136.31,109.36
2016,6,2,6,45,49.0,134.5,1.3,16.0,152.5,163.61,131.87
2016,6,2,7,0,57.0,155.0,1.3,17.0,178.0,191.61,154.08
2016,6,2,7,15,197.5,169.0,1.3,17.5,263.5,304.84,246.2
2016,6,2,7,30,338.0,183.0,1.3,18.0,349.0,432.67,345.81
2016,6,2,7,45,470.0,165.5,1.35,18.5,422.0,533.61,422.1
2016,6,2,8,0,602.0,148.0,1.4,19.0,495.0,639.84,499.91
2016,6,2,8,15,494.5,203.0,1.4,19.5,504.0,631.76,488.68
2016,6,2,8,30,387.0,258.0,1.4,20.0,513.0,607.29,466.68
2016,6,2,8,45,635.0,184.5,1.4,21.0,634.5,772.45,585.3
2016,6,2,9,0,883.0,111.0,1.4,22.0,756.0,922.12,679.78
2016,6,2,9,15,893.0,113.0,1.35,22.5,795.0,955.66,696.14
2016,6,2,9,30,903.0,115.0,1.3,23.0,834.0,986.55,711.91
2016,6,2,9,45,904.5,120.5,1.3,23.5,865.5,1010.12,723.74
2016,6,2,10,0,906.0,126.0,1.3,24.0,897.0,1030.31,733.51
2016,6,2,10,15,912.0,127.5,1.2,24.5,924.0,1047.36,739.55
2016,6,2,10,30,918.0,129.0,1.1,25.0,951.0,1061.05,743.45
2016,6,2,10,45,922.5,129.5,1.05,25.5,971.5,1068.77,744.74
2016,6,2,11,0,927.0,130.0,1.0,26.0,992.0,1072.98,744.07
2016,6,2,11,15,929.0,130.5,0.9,26.0,1005.0,1071.13,740.3
2016,6,2,11,30,931.0,131.0,0.8,26.0,1018.0,1065.75,734.55
2016,6,2,11,45,932.5,131.0,0.7,26.5,1023.5,1055.88,724.84
2016,6,2,12,0,934.0,131.0,0.6,27.0,1029.0,1042.59,713.29
2016,6,2,12,15,933.5,131.0,0.55,27.0,1027.0,1024.04,701.38
2016,6,2,12,30,933.0,131.0,0.5,27.0,1025.0,1002.28,687.74
2016,6,2,12,45,937.0,126.0,0.45,27.5,1017.0,976.79,670.67
2016,6,2,13,0,941.0,121.0,0.4,28.0,1009.0,948.1,651.83
2016,6,2,13,15,937.0,120.5,0.5,28.0,992.0,913.65,633.93
2016,6,2,13,30,933.0,120.0,0.6,28.0,975.0,876.61,614.12
2016,6,2,13,45,928.0,118.5,0.75,28.0,951.0,835.44,592.08
2016,6,2,14,0,923.0,117.0,0.9,28.0,927.0,792.09,567.87
2016,6,2,14,15,916.0,115.5,1.0,27.5,897.0,745.36,540.8
2016,6,2,14,30,909.0,114.0,1.1,27.0,867.0,697.02,509.9
2016,6,2,14,45,899.5,112.5,1.2,27.0,830.5,645.77,474.7
2016,6,2,15,0,890.0,111.0,1.3,27.0,794.0,593.58,437.45
2016,6,2,15,15,878.0,108.5,1.35,26.5,752.5,538.57,397.24
2016,6,2,15,30,866.0,106.0,1.4,26.0,711.0,483.36,355.24
2016,6,2,15,45,851.0,103.0,1.45,26.0,665.5,422.57,306.97
2016,6,2,16,0,836.0,100.0,1.5,26.0,620.0,365.97,260.29
2016,6,2,16,15,816.0,96.5,1.5,25.5,571.0,308.49,212.36
2016,6,2,16,30,796.0,93.0,1.5,25.0,522.0,252.75,165.42
2016,6,2,16,45,770.5,89.0,1.55,24.5,471.0,197.66,120.36
2016,6,2,17,0,745.0,85.0,1.6,24.0,420.0,145.4,81.17
2016,6,2,17,15,710.0,80.5,1.5,23.0,368.0,90.34,47.84
2016,6,2,17,30,675.0,76.0,1.4,22.0,316.0,50.42,38.18
2016,6,2,17,45,626.5,69.5,1.35,21.5,265.5,47.74,36.03
2016,6,2,18,0,578.0,63.0,1.3,21.0,215.0,44.89,33.59
2016,6,2,18,15,505.5,55.5,1.25,20.0,167.5,40.95,30.13
2016,6,2,18,30,433.0,48.0,1.2,19.0,120.0,36.84,26.31
2016,6,2,18,45,322.0,37.0,1.15,18.5,80.5,29.17,19.07
2016,6,2,19,0,211.0,26.0,1.1,18.0,41.0,21.07,9.04
2016,6,2,19,15,105.5,13.0,1.1,17.5,20.5,12.39,0.0
2016,6,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,32.5,5.0,1.25,14.5,6.0,0.0,0.0
2016,6,3,5,0,65.0,10.0,1.3,15.0,12.0,19.25,0.0
2016,6,3,5,15,199.5,22.5,1.5,15.5,43.0,72.98,32.45
2016,6,3,5,30,334.0,35.0,1.7,16.0,74.0,136.28,93.82
2016,6,3,5,45,423.0,44.5,1.9,17.0,117.5,194.61,144.6
2016,6,3,6,0,512.0,54.0,2.1,18.0,161.0,262.67,203.08
2016,6,3,6,15,571.0,60.5,2.1,18.5,210.0,323.9,256.06
2016,6,3,6,30,630.0,67.0,2.1,19.0,259.0,390.68,311.99
2016,6,3,6,45,671.5,72.0,2.15,19.5,310.0,451.61,361.71
2016,6,3,7,0,713.0,77.0,2.2,20.0,361.0,513.82,410.74
2016,6,3,7,15,742.5,81.5,2.15,20.5,412.5,572.23,454.75
2016,6,3,7,30,772.0,86.0,2.1,21.0,464.0,631.68,497.88
2016,6,3,7,45,754.5,95.5,2.05,22.0,497.0,663.6,517.6
2016,6,3,8,0,737.0,105.0,2.0,23.0,530.0,691.95,533.69
2016,6,3,8,15,795.0,101.5,1.85,23.5,594.0,762.69,579.3
2016,6,3,8,30,853.0,98.0,1.7,24.0,658.0,829.19,619.87
2016,6,3,8,45,867.0,100.0,1.6,25.0,701.5,870.63,641.66
2016,6,3,9,0,881.0,102.0,1.5,26.0,745.0,910.1,661.69
2016,6,3,9,15,891.0,103.5,1.3,26.5,783.5,943.12,676.85
2016,6,3,9,30,901.0,105.0,1.1,27.0,822.0,973.52,689.61
2016,6,3,9,45,913.5,103.5,0.95,28.0,856.5,1000.26,698.97
2016,6,3,10,0,926.0,102.0,0.8,29.0,891.0,1024.13,706.08
2016,6,3,10,15,931.5,103.5,0.7,29.0,918.0,1041.19,712.72
2016,6,3,10,30,937.0,105.0,0.6,29.0,945.0,1054.82,717.34
2016,6,3,10,45,939.5,106.5,0.55,29.5,965.0,1061.93,717.96
2016,6,3,11,0,942.0,108.0,0.5,30.0,985.0,1065.46,716.67
2016,6,3,11,15,944.0,108.5,0.65,30.0,998.0,1063.85,718.85
2016,6,3,11,30,946.0,109.0,0.8,30.0,1011.0,1058.65,718.96
2016,6,3,11,45,945.5,110.5,0.95,30.0,1016.0,1048.44,716.03
2016,6,3,12,0,945.0,112.0,1.1,30.0,1021.0,1034.77,710.9
2016,6,3,12,15,944.5,112.0,1.25,30.0,1019.5,1016.27,702.67
2016,6,3,12,30,944.0,112.0,1.4,30.0,1018.0,994.52,692.23
2016,6,3,12,45,932.5,118.0,1.55,30.0,1006.0,965.34,676.93
2016,6,3,13,0,921.0,124.0,1.7,30.0,994.0,933.58,659.68
2016,6,3,13,15,917.5,123.5,1.75,29.5,977.5,900.22,641.2
2016,6,3,13,30,914.0,123.0,1.8,29.0,961.0,864.29,620.79
2016,6,3,13,45,909.5,121.5,1.9,29.0,938.0,824.25,596.63
2016,6,3,14,0,905.0,120.0,2.0,29.0,915.0,782.05,570.63
2016,6,3,14,15,898.0,118.5,2.0,29.0,885.0,736.13,540.57
2016,6,3,14,30,891.0,117.0,2.0,29.0,855.0,688.63,507.31
2016,6,3,14,45,884.0,114.0,2.05,29.0,820.0,638.45,471.6
2016,6,3,15,0,877.0,111.0,2.1,29.0,785.0,587.13,433.96
2016,6,3,15,15,865.5,108.5,2.05,28.5,744.5,533.08,393.54
2016,6,3,15,30,854.0,106.0,2.0,28.0,704.0,478.8,351.57
2016,6,3,15,45,762.5,125.0,2.0,28.0,632.5,407.71,296.27
2016,6,3,16,0,671.0,144.0,2.0,28.0,561.0,344.49,246.48
2016,6,3,16,15,557.0,164.0,1.95,27.5,492.0,289.11,203.76
2016,6,3,16,30,443.0,184.0,1.9,27.0,423.0,244.21,170.33
2016,6,3,16,45,449.0,162.5,1.85,27.0,384.5,199.49,133.86
2016,6,3,17,0,455.0,141.0,1.8,27.0,346.0,154.42,99.07
2016,6,3,17,15,561.5,108.5,1.6,26.0,330.5,105.6,63.46
2016,6,3,17,30,668.0,76.0,1.4,25.0,315.0,50.31,37.57
2016,6,3,17,45,619.0,70.0,1.25,24.5,264.5,48.03,35.81
2016,6,3,18,0,570.0,64.0,1.1,24.0,214.0,45.61,33.77
2016,6,3,18,15,499.0,56.0,1.05,23.0,167.0,41.28,30.02
2016,6,3,18,30,428.0,48.0,1.0,22.0,120.0,36.73,25.88
2016,6,3,18,45,319.5,37.0,0.95,21.0,81.0,29.07,18.8
2016,6,3,19,0,211.0,26.0,0.9,20.0,42.0,20.98,9.21
2016,6,3,19,15,105.5,13.0,0.9,19.5,21.0,12.39,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.8,17.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.8,17.0,8.0,7.63,0.0
2016,6,4,5,15,37.5,24.0,0.75,17.0,28.0,34.16,14.02
2016,6,4,5,30,75.0,40.0,0.7,17.0,48.0,64.19,43.95
2016,6,4,5,45,101.0,59.0,0.65,17.5,76.5,96.96,72.27
2016,6,4,6,0,127.0,78.0,0.6,18.0,105.0,132.31,102.49
2016,6,4,6,15,145.0,99.0,0.7,18.5,137.5,169.22,133.74
2016,6,4,6,30,163.0,120.0,0.8,19.0,170.0,207.79,165.68
2016,6,4,6,45,180.5,139.0,0.9,19.5,203.5,245.39,196.11
2016,6,4,7,0,198.0,158.0,1.0,20.0,237.0,284.46,226.96
2016,6,4,7,15,228.5,177.5,0.95,20.0,280.5,342.3,271.72
2016,6,4,7,30,259.0,197.0,0.9,20.0,324.0,394.44,310.95
2016,6,4,7,45,205.0,225.5,0.85,20.5,332.5,387.9,303.21
2016,6,4,8,0,151.0,254.0,0.8,21.0,341.0,385.44,298.53
2016,6,4,8,15,89.5,252.0,0.7,21.0,305.0,327.82,253.06
2016,6,4,8,30,28.0,250.0,0.6,21.0,269.0,276.01,211.63
2016,6,4,8,45,183.5,281.5,0.55,21.5,415.0,455.9,347.87
2016,6,4,9,0,339.0,313.0,0.5,22.0,561.0,645.76,479.71
2016,6,4,9,15,174.5,271.0,0.5,22.0,399.5,444.31,333.85
2016,6,4,9,30,10.0,229.0,0.5,22.0,238.0,228.07,171.6
2016,6,4,9,45,48.0,315.5,0.55,22.5,356.5,362.66,272.91
2016,6,4,10,0,86.0,402.0,0.6,23.0,475.0,490.67,362.63
2016,6,4,10,15,77.0,409.0,0.7,23.0,476.0,488.32,359.65
2016,6,4,10,30,68.0,416.0,0.8,23.0,477.0,485.45,357.56
2016,6,4,10,45,81.5,435.0,0.95,23.0,510.0,517.24,380.68
2016,6,4,11,0,95.0,454.0,1.1,23.0,543.0,548.5,403.01
2016,6,4,11,15,71.5,438.5,1.15,23.0,506.0,506.46,372.92
2016,6,4,11,30,48.0,423.0,1.2,23.0,469.0,464.63,343.2
2016,6,4,11,45,46.5,423.5,1.3,23.0,469.0,460.98,341.17
2016,6,4,12,0,45.0,424.0,1.4,23.0,469.0,457.06,338.68
2016,6,4,12,15,227.0,418.5,1.45,23.0,637.5,636.14,469.77
2016,6,4,12,30,409.0,413.0,1.5,23.0,806.0,795.88,580.24
2016,6,4,12,45,366.0,431.5,1.55,23.5,781.0,755.4,549.9
2016,6,4,13,0,323.0,450.0,1.6,24.0,756.0,719.88,524.64
2016,6,4,13,15,230.0,454.0,1.6,24.0,670.0,626.72,459.72
2016,6,4,13,30,137.0,458.0,1.6,24.0,584.0,542.31,399.79
2016,6,4,13,45,90.5,418.5,1.6,24.5,501.0,459.36,340.54
2016,6,4,14,0,44.0,379.0,1.6,25.0,418.0,382.56,284.59
2016,6,4,14,15,127.5,390.0,1.6,25.0,497.0,445.4,332.26
2016,6,4,14,30,211.0,401.0,1.6,25.0,576.0,499.32,371.56
2016,6,4,14,45,364.0,334.0,1.65,25.0,620.5,517.66,386.58
2016,6,4,15,0,517.0,267.0,1.7,25.0,665.0,521.12,389.8
2016,6,4,15,15,614.0,212.5,1.7,25.0,661.0,492.85,368.3
2016,6,4,15,30,711.0,158.0,1.7,25.0,657.0,453.91,337.45
2016,6,4,15,45,717.0,141.5,1.7,25.0,617.0,401.0,294.8
2016,6,4,16,0,723.0,125.0,1.7,25.0,577.0,346.95,249.98
2016,6,4,16,15,721.0,119.0,1.7,24.5,539.5,298.29,208.62
2016,6,4,16,30,719.0,113.0,1.7,24.0,502.0,249.46,166.66
2016,6,4,16,45,697.5,106.0,1.7,23.5,453.5,196.53,123.13
2016,6,4,17,0,676.0,99.0,1.7,23.0,405.0,146.03,84.71
2016,6,4,17,15,640.0,93.0,1.6,22.0,354.5,98.12,55.8
2016,6,4,17,30,604.0,87.0,1.5,21.0,304.0,58.55,45.37
2016,6,4,17,45,562.0,78.5,1.45,20.5,256.0,54.66,42.19
2016,6,4,18,0,520.0,70.0,1.4,20.0,208.0,50.47,38.6
2016,6,4,18,15,450.0,61.0,1.3,19.0,162.0,45.5,34.24
2016,6,4,18,30,380.0,52.0,1.2,18.0,116.0,40.25,29.42
2016,6,4,18,45,285.5,39.0,1.15,17.5,78.5,30.05,19.99
2016,6,4,19,0,191.0,26.0,1.1,17.0,41.0,20.35,9.22
2016,6,4,19,15,95.5,13.0,1.1,16.5,20.5,12.39,0.0
2016,6,4,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,45,33.0,5.0,0.95,12.5,6.0,0.0,0.0
2016,6,5,5,0,66.0,10.0,1.0,13.0,12.0,19.37,0.0
2016,6,5,5,15,189.5,23.0,1.1,13.5,42.5,71.47,33.2
2016,6,5,5,30,313.0,36.0,1.2,14.0,73.0,131.55,91.44
2016,6,5,5,45,399.5,46.0,1.3,14.5,116.0,188.41,141.24
2016,6,5,6,0,486.0,56.0,1.4,15.0,159.0,254.72,198.72
2016,6,5,6,15,388.5,83.0,1.35,15.5,179.0,267.36,213.69
2016,6,5,6,30,291.0,110.0,1.3,16.0,199.0,264.19,213.5
2016,6,5,6,45,321.5,124.0,1.3,16.5,239.0,310.46,251.68
2016,6,5,7,0,352.0,138.0,1.3,17.0,279.0,368.2,297.35
2016,6,5,7,15,320.5,165.5,1.2,17.5,307.0,386.59,310.23
2016,6,5,7,30,289.0,193.0,1.1,18.0,335.0,410.05,326.22
2016,6,5,7,45,370.0,197.0,1.05,19.0,398.0,484.67,381.55
2016,6,5,8,0,451.0,201.0,1.0,20.0,461.0,576.46,446.54
2016,6,5,8,15,497.0,201.5,1.0,20.5,510.0,631.25,483.83
2016,6,5,8,30,543.0,202.0,1.0,21.0,559.0,687.79,521.73
2016,6,5,8,45,700.5,157.0,1.0,21.5,649.5,798.57,596.35
2016,6,5,9,0,858.0,112.0,1.0,22.0,740.0,899.7,658.87
2016,6,5,9,15,868.5,114.5,1.1,22.0,778.5,933.63,679.61
2016,6,5,9,30,879.0,117.0,1.2,22.0,817.0,965.02,699.57
2016,6,5,9,45,893.5,115.0,1.35,22.5,852.0,992.73,716.65
2016,6,5,10,0,908.0,113.0,1.5,23.0,887.0,1017.7,731.96
2016,6,5,10,15,914.0,114.5,1.6,23.0,914.0,1034.99,743.11
2016,6,5,10,30,920.0,116.0,1.7,23.0,941.0,1048.94,752.32
2016,6,5,10,45,923.5,117.0,1.8,23.5,961.0,1056.42,756.14
2016,6,5,11,0,927.0,118.0,1.9,24.0,981.0,1060.38,757.89
2016,6,5,11,15,929.5,118.5,1.95,24.0,994.5,1059.29,757.39
2016,6,5,11,30,932.0,119.0,2.0,24.0,1008.0,1054.68,754.83
2016,6,5,11,45,933.0,119.5,2.1,24.0,1014.0,1045.08,749.9
2016,6,5,12,0,934.0,120.0,2.2,24.0,1020.0,1032.06,742.87
2016,6,5,12,15,934.0,120.0,2.2,24.0,1018.5,1014.25,731.68
2016,6,5,12,30,934.0,120.0,2.2,24.0,1017.0,993.23,718.53
2016,6,5,12,45,923.0,126.0,2.2,24.0,1005.5,964.74,700.61
2016,6,5,13,0,912.0,132.0,2.2,24.0,994.0,933.67,681.04
2016,6,5,13,15,909.0,131.0,2.2,24.0,978.0,900.61,660.08
2016,6,5,13,30,906.0,130.0,2.2,24.0,962.0,864.98,637.32
2016,6,5,13,45,903.0,127.5,2.2,24.5,939.5,825.56,610.68
2016,6,5,14,0,900.0,125.0,2.2,25.0,917.0,783.9,582.4
2016,6,5,14,15,893.0,123.5,2.2,25.0,887.5,738.26,551.81
2016,6,5,14,30,886.0,122.0,2.2,25.0,858.0,691.05,518.12
2016,6,5,14,45,879.0,119.0,2.25,25.0,823.0,641.18,481.93
2016,6,5,15,0,872.0,116.0,2.3,25.0,788.0,590.17,443.83
2016,6,5,15,15,860.0,113.5,2.3,24.5,747.0,536.17,402.92
2016,6,5,15,30,848.0,111.0,2.3,24.0,706.0,478.61,358.02
2016,6,5,15,45,834.5,107.5,2.3,24.0,661.5,422.53,312.04
2016,6,5,16,0,821.0,104.0,2.3,24.0,617.0,366.99,265.21
2016,6,5,16,15,801.0,100.5,2.3,23.5,568.5,310.4,217.27
2016,6,5,16,30,781.0,97.0,2.3,23.0,520.0,255.55,170.39
2016,6,5,16,45,756.0,92.5,2.3,22.5,469.5,200.99,125.02
2016,6,5,17,0,731.0,88.0,2.3,22.0,419.0,144.5,81.55
2016,6,5,17,15,696.0,83.0,2.2,21.5,367.5,94.34,50.84
2016,6,5,17,30,661.0,78.0,2.1,21.0,316.0,51.64,39.4
2016,6,5,17,45,613.5,71.5,2.05,20.5,266.0,49.04,37.31
2016,6,5,18,0,566.0,65.0,2.0,20.0,216.0,46.26,34.93
2016,6,5,18,15,496.5,57.0,1.95,19.0,169.0,41.96,31.16
2016,6,5,18,30,427.0,49.0,1.9,18.0,122.0,37.45,26.99
2016,6,5,18,45,322.5,38.0,1.85,17.5,83.0,29.83,19.82
2016,6,5,19,0,218.0,27.0,1.8,17.0,44.0,21.77,10.52
2016,6,5,19,15,109.0,13.5,1.8,16.5,22.0,12.87,0.0
2016,6,5,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,1.05,14.0,5.5,0.0,0.0
2016,6,6,5,0,61.0,10.0,1.1,14.0,11.0,18.61,0.0
2016,6,6,5,15,175.0,22.5,1.1,14.5,40.0,66.66,30.87
2016,6,6,5,30,289.0,35.0,1.1,15.0,69.0,124.14,85.95
2016,6,6,5,45,371.5,45.0,1.1,15.5,110.0,178.3,133.1
2016,6,6,6,0,454.0,55.0,1.1,16.0,151.0,241.52,187.54
2016,6,6,6,15,354.5,83.0,1.05,16.5,170.0,252.65,200.94
2016,6,6,6,30,255.0,111.0,1.0,17.0,189.0,247.89,199.21
2016,6,6,6,45,272.5,129.5,0.95,17.5,226.5,290.47,233.92
2016,6,6,7,0,290.0,148.0,0.9,18.0,264.0,334.33,268.23
2016,6,6,7,15,283.5,171.5,0.9,18.5,297.5,369.82,294.76
2016,6,6,7,30,277.0,195.0,0.9,19.0,331.0,403.97,319.43
2016,6,6,7,45,515.5,147.0,0.9,19.5,432.5,544.75,427.12
2016,6,6,8,0,754.0,99.0,0.9,20.0,534.0,697.1,535.32
2016,6,6,8,15,772.0,102.5,0.95,20.0,580.0,744.29,565.14
2016,6,6,8,30,790.0,106.0,1.0,20.0,626.0,790.46,595.09
2016,6,6,8,45,805.0,108.5,1.05,20.5,668.0,831.61,620.15
2016,6,6,9,0,820.0,111.0,1.1,21.0,710.0,871.01,643.77
2016,6,6,9,15,831.0,113.0,1.15,21.5,748.0,897.06,658.44
2016,6,6,9,30,842.0,115.0,1.2,22.0,786.0,927.57,676.08
2016,6,6,9,45,851.0,117.0,1.3,22.5,818.5,953.56,691.44
2016,6,6,10,0,860.0,119.0,1.4,23.0,851.0,976.74,705.02
2016,6,6,10,15,866.5,120.5,1.5,23.0,878.0,993.92,716.22
2016,6,6,10,30,873.0,122.0,1.6,23.0,905.0,1007.94,725.55
2016,6,6,10,45,878.0,122.5,1.7,23.0,925.5,1016.18,731.34
2016,6,6,11,0,883.0,123.0,1.8,23.0,946.0,1021.08,735.17
2016,6,6,11,15,886.0,123.5,1.9,23.0,959.0,1020.62,735.7
2016,6,6,11,30,889.0,124.0,2.0,23.0,972.0,1016.78,734.21
2016,6,6,11,45,891.0,124.0,2.15,23.0,978.5,1008.11,730.3
2016,6,6,12,0,893.0,124.0,2.3,23.0,985.0,996.16,724.27
2016,6,6,12,15,892.5,124.0,2.4,23.0,983.5,978.61,714.06
2016,6,6,12,30,892.0,124.0,2.5,23.0,982.0,958.01,701.86
2016,6,6,12,45,886.0,127.0,2.65,23.0,972.0,932.27,686.63
2016,6,6,13,0,880.0,130.0,2.8,23.0,962.0,903.9,669.48
2016,6,6,13,15,876.5,129.0,2.85,23.0,946.5,871.48,648.68
2016,6,6,13,30,873.0,128.0,2.9,23.0,931.0,836.63,626.1
2016,6,6,13,45,866.0,128.0,3.0,23.0,908.0,797.66,600.77
2016,6,6,14,0,859.0,128.0,3.1,23.0,885.0,756.82,573.82
2016,6,6,14,15,852.0,126.0,3.15,22.5,856.0,712.51,544.16
2016,6,6,14,30,845.0,124.0,3.2,22.0,827.0,666.74,511.58
2016,6,6,14,45,834.0,123.0,3.3,22.0,792.0,618.16,475.15
2016,6,6,15,0,823.0,122.0,3.4,22.0,757.0,566.92,435.76
2016,6,6,15,15,811.0,119.5,3.4,21.5,718.0,514.76,395.07
2016,6,6,15,30,799.0,117.0,3.4,21.0,679.0,462.58,353.02
2016,6,6,15,45,782.0,114.5,3.45,21.0,635.0,408.61,307.79
2016,6,6,16,0,765.0,112.0,3.5,21.0,591.0,355.62,262.24
2016,6,6,16,15,745.0,108.0,3.5,20.5,544.5,301.71,215.71
2016,6,6,16,30,725.0,104.0,3.5,20.0,498.0,245.25,166.98
2016,6,6,16,45,700.0,99.5,3.5,20.0,450.0,193.48,122.97
2016,6,6,17,0,675.0,95.0,3.5,20.0,402.0,144.47,84.64
2016,6,6,17,15,640.5,89.5,3.4,19.5,352.5,97.09,55.01
2016,6,6,17,30,606.0,84.0,3.3,19.0,303.0,56.0,43.54
2016,6,6,17,45,561.5,76.5,3.25,18.5,255.5,52.82,40.94
2016,6,6,18,0,517.0,69.0,3.2,18.0,208.0,49.41,38.0
2016,6,6,18,15,449.0,60.0,3.05,17.5,162.5,44.41,33.5
2016,6,6,18,30,381.0,51.0,2.9,17.0,117.0,39.12,28.57
2016,6,6,18,45,286.0,39.0,2.8,16.5,80.0,29.99,20.06
2016,6,6,19,0,191.0,27.0,2.7,16.0,43.0,21.1,10.3
2016,6,6,19,15,95.5,13.5,2.7,15.5,21.5,12.87,0.0
2016,6,6,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,1.8,12.5,6.0,0.0,0.0
2016,6,7,5,0,46.0,10.0,1.9,13.0,12.0,16.36,0.0
2016,6,7,5,15,158.0,24.0,1.95,13.0,41.0,64.96,30.8
2016,6,7,5,30,270.0,38.0,2.0,13.0,70.0,120.93,84.74
2016,6,7,5,45,360.5,48.5,2.15,13.5,112.0,178.26,134.73
2016,6,7,6,0,451.0,59.0,2.3,14.0,154.0,244.41,192.31
2016,6,7,6,15,225.5,78.5,2.25,14.5,126.0,185.31,149.27
2016,6,7,6,30,0.0,98.0,2.2,15.0,98.0,94.31,74.39
2016,6,7,6,45,3.5,116.0,2.2,15.5,117.5,113.66,90.51
2016,6,7,7,0,7.0,134.0,2.2,16.0,137.0,133.34,106.47
2016,6,7,7,15,3.5,140.0,2.15,16.0,141.5,136.55,108.69
2016,6,7,7,30,0.0,146.0,2.1,16.0,146.0,139.6,110.73
2016,6,7,7,45,20.0,187.0,2.1,16.5,198.5,195.01,155.64
2016,6,7,8,0,40.0,228.0,2.1,17.0,251.0,261.9,208.47
2016,6,7,8,15,49.0,253.5,2.05,17.5,284.0,296.86,234.79
2016,6,7,8,30,58.0,279.0,2.0,18.0,317.0,332.27,261.08
2016,6,7,8,45,45.0,283.0,2.0,18.5,313.5,325.66,254.31
2016,6,7,9,0,32.0,287.0,2.0,19.0,310.0,318.27,247.16
2016,6,7,9,15,151.0,328.5,2.05,19.5,447.5,483.98,374.24
2016,6,7,9,30,270.0,370.0,2.1,20.0,585.0,655.32,498.09
2016,6,7,9,45,262.0,388.5,2.15,20.5,604.5,670.91,505.78
2016,6,7,10,0,254.0,407.0,2.2,21.0,624.0,684.94,513.56
2016,6,7,10,15,570.0,267.0,2.25,21.0,773.0,867.0,648.11
2016,6,7,10,30,886.0,127.0,2.3,21.0,922.0,1025.94,753.14
2016,6,7,10,45,889.0,129.0,2.4,21.0,942.0,1033.75,756.89
2016,6,7,11,0,892.0,131.0,2.5,21.0,962.0,1038.14,760.15
2016,6,7,11,15,895.0,132.0,2.6,21.0,976.0,1038.1,760.67
2016,6,7,11,30,898.0,133.0,2.7,21.0,990.0,1034.65,759.09
2016,6,7,11,45,754.5,236.0,2.8,21.0,959.0,999.23,736.69
2016,6,7,12,0,611.0,339.0,2.9,21.0,928.0,946.6,699.52
2016,6,7,12,15,757.5,235.5,2.95,21.0,964.5,970.98,719.99
2016,6,7,12,30,904.0,132.0,3.0,21.0,1001.0,977.0,724.27
2016,6,7,12,45,907.5,128.0,3.05,21.0,994.0,953.01,708.82
2016,6,7,13,0,911.0,124.0,3.1,21.0,987.0,925.93,691.52
2016,6,7,13,15,908.0,123.5,3.1,21.0,971.5,893.54,670.21
2016,6,7,13,30,905.0,123.0,3.1,21.0,956.0,858.57,647.08
2016,6,7,13,45,899.5,122.5,3.15,21.0,933.0,819.23,621.06
2016,6,7,14,0,894.0,122.0,3.2,21.0,910.0,777.81,593.34
2016,6,7,14,15,887.5,120.5,3.2,21.0,881.0,732.9,562.22
2016,6,7,14,30,881.0,119.0,3.2,21.0,852.0,686.4,527.82
2016,6,7,14,45,869.5,118.5,3.25,21.0,816.5,636.34,490.13
2016,6,7,15,0,858.0,118.0,3.3,21.0,781.0,585.57,450.87
2016,6,7,15,15,846.0,115.5,3.3,20.5,740.5,529.61,407.34
2016,6,7,15,30,834.0,113.0,3.3,20.0,700.0,475.65,363.85
2016,6,7,15,45,594.5,182.0,3.3,20.0,587.0,388.95,295.52
2016,6,7,16,0,355.0,251.0,3.3,20.0,474.0,331.22,251.47
2016,6,7,16,15,327.5,235.0,3.25,19.5,428.5,286.83,215.94
2016,6,7,16,30,300.0,219.0,3.2,19.0,383.0,245.49,182.78
2016,6,7,16,45,502.0,156.5,3.2,19.0,399.0,206.33,142.01
2016,6,7,17,0,704.0,94.0,3.2,19.0,415.0,147.89,86.41
2016,6,7,17,15,488.0,113.5,3.15,18.5,324.0,108.91,69.58
2016,6,7,17,30,272.0,133.0,3.1,18.0,233.0,98.32,80.61
2016,6,7,17,45,241.0,117.5,3.05,17.5,196.0,88.29,72.16
2016,6,7,18,0,210.0,102.0,3.0,17.0,159.0,77.84,63.12
2016,6,7,18,15,181.5,83.0,2.85,16.5,124.5,64.52,51.31
2016,6,7,18,30,153.0,64.0,2.7,16.0,90.0,50.7,38.82
2016,6,7,18,45,106.5,46.0,2.55,15.5,61.5,37.13,26.32
2016,6,7,19,0,60.0,28.0,2.4,15.0,33.0,24.22,12.95
2016,6,7,19,15,30.0,14.0,2.4,14.5,16.5,13.34,0.0
2016,6,7,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.4,12.0,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.5,12.0,8.0,7.63,0.0
2016,6,8,5,15,21.0,23.5,2.55,12.0,26.0,27.74,11.49
2016,6,8,5,30,42.0,39.0,2.6,12.0,44.0,54.05,37.62
2016,6,8,5,45,59.0,58.5,2.7,12.5,69.0,82.72,62.87
2016,6,8,6,0,76.0,78.0,2.8,13.0,94.0,112.96,89.38
2016,6,8,6,15,87.0,99.0,2.9,13.0,122.0,144.07,116.64
2016,6,8,6,30,98.0,120.0,3.0,13.0,150.0,176.16,144.32
2016,6,8,6,45,106.5,141.0,3.1,13.5,179.0,207.87,170.87
2016,6,8,7,0,115.0,162.0,3.2,14.0,208.0,240.22,197.34
2016,6,8,7,15,57.5,147.0,3.2,14.5,170.0,183.72,149.51
2016,6,8,7,30,0.0,132.0,3.2,15.0,132.0,125.46,99.56
2016,6,8,7,45,183.0,177.0,3.25,15.5,282.5,327.46,267.74
2016,6,8,8,0,366.0,222.0,3.3,16.0,433.0,523.13,422.09
2016,6,8,8,15,327.0,253.0,3.3,16.0,453.0,539.51,431.53
2016,6,8,8,30,288.0,284.0,3.3,16.0,473.0,551.79,438.54
2016,6,8,8,45,336.5,291.5,3.35,16.5,527.0,610.41,481.9
2016,6,8,9,0,385.0,299.0,3.4,17.0,581.0,670.88,525.53
2016,6,8,9,15,493.0,274.5,3.4,17.0,655.0,765.35,595.4
2016,6,8,9,30,601.0,250.0,3.4,17.0,729.0,855.2,660.28
2016,6,8,9,45,555.5,284.0,3.45,17.5,741.0,854.61,655.64
2016,6,8,10,0,510.0,318.0,3.5,18.0,753.0,853.03,651.0
2016,6,8,10,15,531.0,325.0,3.5,18.0,790.0,885.66,673.2
2016,6,8,10,30,552.0,332.0,3.5,18.0,827.0,916.4,693.7
2016,6,8,10,45,719.0,235.0,3.55,18.0,895.0,987.6,746.07
2016,6,8,11,0,886.0,138.0,3.6,18.0,963.0,1039.05,779.94
2016,6,8,11,15,761.0,227.5,3.6,18.0,943.5,1015.77,763.37
2016,6,8,11,30,636.0,317.0,3.6,18.0,924.0,971.66,731.06
2016,6,8,11,45,607.5,337.5,3.65,18.0,920.5,954.17,718.51
2016,6,8,12,0,579.0,358.0,3.7,18.0,917.0,934.16,704.03
2016,6,8,12,15,735.0,250.0,3.7,18.0,958.0,963.78,728.94
2016,6,8,12,30,891.0,142.0,3.7,18.0,999.0,974.47,736.09
2016,6,8,12,45,695.5,265.0,3.7,18.0,931.0,901.05,685.14
2016,6,8,13,0,500.0,388.0,3.7,18.0,863.0,821.03,623.57
2016,6,8,13,15,303.5,420.0,3.65,18.0,706.5,660.47,505.28
2016,6,8,13,30,107.0,452.0,3.6,18.0,550.0,510.45,391.25
2016,6,8,13,45,379.5,360.5,3.6,18.0,697.5,635.49,491.24
2016,6,8,14,0,652.0,269.0,3.6,18.0,845.0,734.52,567.57
2016,6,8,14,15,607.0,278.5,3.55,17.5,800.5,679.99,526.99
2016,6,8,14,30,562.0,288.0,3.5,17.0,756.0,628.34,488.8
2016,6,8,14,45,554.0,273.5,3.5,17.0,719.0,580.28,452.6
2016,6,8,15,0,546.0,259.0,3.5,17.0,682.0,532.15,415.52
2016,6,8,15,15,576.5,230.5,3.45,17.0,656.0,491.69,383.47
2016,6,8,15,30,607.0,202.0,3.4,17.0,630.0,447.41,347.25
2016,6,8,15,45,638.0,174.0,3.4,17.0,598.5,400.05,307.3
2016,6,8,16,0,669.0,146.0,3.4,17.0,567.0,349.06,262.96
2016,6,8,16,15,547.5,168.5,3.35,16.5,495.5,293.17,217.66
2016,6,8,16,30,426.0,191.0,3.3,16.0,424.0,248.51,182.88
2016,6,8,16,45,574.0,133.5,3.3,16.0,415.0,200.91,136.28
2016,6,8,17,0,722.0,76.0,3.3,16.0,406.0,140.85,80.81
2016,6,8,17,15,550.5,97.5,3.25,15.5,331.5,99.65,60.43
2016,6,8,17,30,379.0,119.0,3.2,15.0,257.0,82.24,67.44
2016,6,8,17,45,468.0,93.0,3.15,15.0,237.5,65.84,53.06
2016,6,8,18,0,557.0,67.0,3.1,15.0,218.0,47.66,36.92
2016,6,8,18,15,489.5,59.0,2.95,14.5,172.0,43.44,33.09
2016,6,8,18,30,422.0,51.0,2.8,14.0,126.0,39.0,28.87
2016,6,8,18,45,321.5,40.0,2.7,14.0,87.0,31.45,21.63
2016,6,8,19,0,221.0,29.0,2.6,14.0,48.0,22.7,12.03
2016,6,8,19,15,110.5,14.5,2.6,13.5,24.0,13.82,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,28.5,5.5,1.85,11.5,6.5,0.0,0.0
2016,6,9,5,0,57.0,11.0,2.0,12.0,13.0,18.91,0.0
2016,6,9,5,15,178.0,24.5,2.05,12.5,43.0,69.48,33.51
2016,6,9,5,30,299.0,38.0,2.1,13.0,73.0,129.22,90.54
2016,6,9,5,45,386.0,48.0,2.2,13.5,115.5,185.37,139.93
2016,6,9,6,0,473.0,58.0,2.3,14.0,158.0,250.99,197.28
2016,6,9,6,15,236.5,55.0,2.3,14.5,105.0,169.61,136.31
2016,6,9,6,30,0.0,52.0,2.3,15.0,52.0,48.33,35.6
2016,6,9,6,45,0.0,62.5,2.3,15.5,62.5,58.12,43.87
2016,6,9,7,0,0.0,73.0,2.3,16.0,73.0,67.93,51.91
2016,6,9,7,15,0.0,93.5,2.25,16.0,93.5,87.64,68.21
2016,6,9,7,30,0.0,114.0,2.2,16.0,114.0,107.52,84.42
2016,6,9,7,45,4.0,148.5,2.15,16.5,151.0,144.31,114.18
2016,6,9,8,0,8.0,183.0,2.1,17.0,188.0,181.67,143.77
2016,6,9,8,15,6.5,183.5,2.05,17.5,187.5,180.63,142.07
2016,6,9,8,30,5.0,184.0,2.0,18.0,187.0,179.61,140.52
2016,6,9,8,45,6.0,192.0,1.95,18.5,196.5,188.18,146.69
2016,6,9,9,0,7.0,200.0,1.9,19.0,206.0,196.82,152.84
2016,6,9,9,15,37.5,279.5,1.85,19.0,310.0,314.98,244.81
2016,6,9,9,30,68.0,359.0,1.8,19.0,414.0,427.87,329.08
2016,6,9,9,45,474.0,242.0,1.75,19.5,644.5,731.13,557.57
2016,6,9,10,0,880.0,125.0,1.7,20.0,875.0,1001.89,736.5
2016,6,9,10,15,477.0,273.0,1.7,20.0,681.5,777.61,580.3
2016,6,9,10,30,74.0,421.0,1.7,20.0,488.0,496.38,372.19
2016,6,9,10,45,76.0,428.5,1.75,20.5,498.5,504.65,379.16
2016,6,9,11,0,78.0,436.0,1.8,21.0,509.0,512.51,383.9
2016,6,9,11,15,490.5,284.5,1.9,21.0,752.0,799.82,597.85
2016,6,9,11,30,903.0,133.0,2.0,21.0,995.0,1039.64,757.04
2016,6,9,11,45,903.5,133.5,2.15,21.0,1001.0,1029.88,749.67
2016,6,9,12,0,904.0,134.0,2.3,21.0,1007.0,1016.83,743.01
2016,6,9,12,15,904.0,134.0,2.4,21.0,1005.5,999.61,733.05
2016,6,9,12,30,904.0,134.0,2.5,21.0,1004.0,979.3,721.05
2016,6,9,12,45,911.5,127.0,2.65,21.0,997.5,956.23,707.62
2016,6,9,13,0,919.0,120.0,2.8,21.0,991.0,929.88,691.84
2016,6,9,13,15,916.0,119.0,2.9,21.0,975.0,896.91,671.04
2016,6,9,13,30,913.0,118.0,3.0,21.0,959.0,861.36,648.29
2016,6,9,13,45,910.5,115.5,3.1,21.0,937.0,822.38,622.9
2016,6,9,14,0,908.0,113.0,3.2,21.0,915.0,781.08,595.58
2016,6,9,14,15,901.5,111.5,3.25,20.5,885.5,735.75,565.87
2016,6,9,14,30,895.0,110.0,3.3,20.0,856.0,688.79,532.27
2016,6,9,14,45,887.0,108.0,3.35,20.0,821.5,639.04,494.64
2016,6,9,15,0,879.0,106.0,3.4,20.0,787.0,588.24,455.15
2016,6,9,15,15,867.5,104.0,3.45,20.0,746.5,534.82,412.53
2016,6,9,15,30,856.0,102.0,3.5,20.0,706.0,481.14,368.42
2016,6,9,15,45,842.0,99.0,3.55,20.0,662.0,425.59,321.6
2016,6,9,16,0,828.0,96.0,3.6,20.0,618.0,365.97,270.46
2016,6,9,16,15,810.0,93.0,3.6,19.5,570.5,310.11,221.75
2016,6,9,16,30,792.0,90.0,3.6,19.0,523.0,255.74,173.9
2016,6,9,16,45,767.5,86.0,3.6,18.5,473.0,201.1,127.17
2016,6,9,17,0,743.0,82.0,3.6,18.0,423.0,149.15,86.04
2016,6,9,17,15,711.0,77.5,3.55,17.5,372.5,99.2,54.09
2016,6,9,17,30,679.0,73.0,3.5,17.0,322.0,48.21,37.04
2016,6,9,17,45,634.0,67.5,3.45,16.5,272.5,45.67,34.96
2016,6,9,18,0,589.0,62.0,3.4,16.0,223.0,43.54,33.13
2016,6,9,18,15,524.0,55.0,3.2,15.5,176.0,39.99,29.9
2016,6,9,18,30,459.0,48.0,3.0,15.0,129.0,36.26,26.35
2016,6,9,18,45,363.5,37.5,2.9,14.5,89.5,29.08,19.56
2016,6,9,19,0,268.0,27.0,2.8,14.0,50.0,21.5,11.25
2016,6,9,19,15,134.0,13.5,2.8,13.5,25.0,10.56,0.0
2016,6,9,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,45,48.5,5.5,2.15,11.5,7.0,0.0,0.0
2016,6,10,5,0,97.0,11.0,2.3,12.0,14.0,24.78,0.0
2016,6,10,5,15,225.0,22.5,2.4,12.5,45.0,77.84,37.52
2016,6,10,5,30,353.0,34.0,2.5,13.0,76.0,138.99,96.77
2016,6,10,5,45,429.5,43.0,2.7,13.5,118.0,193.55,145.74
2016,6,10,6,0,506.0,52.0,2.9,14.0,160.0,256.44,201.57
2016,6,10,6,15,562.5,58.5,2.95,14.0,207.5,315.97,254.82
2016,6,10,6,30,619.0,65.0,3.0,14.0,255.0,380.82,311.29
2016,6,10,6,45,653.0,72.0,3.05,14.5,304.5,439.3,360.55
2016,6,10,7,0,687.0,79.0,3.1,15.0,354.0,500.09,409.95
2016,6,10,7,15,686.0,86.5,3.05,15.5,392.0,541.45,442.18
2016,6,10,7,30,685.0,94.0,3.0,16.0,430.0,581.18,471.99
2016,6,10,7,45,586.5,140.5,3.0,16.5,449.5,592.52,477.22
2016,6,10,8,0,488.0,187.0,3.0,17.0,469.0,587.95,470.03
2016,6,10,8,15,462.5,214.5,2.95,17.5,499.5,616.27,488.47
2016,6,10,8,30,437.0,242.0,2.9,18.0,530.0,640.98,503.56
2016,6,10,8,45,450.5,253.5,2.9,18.5,567.5,679.1,529.41
2016,6,10,9,0,464.0,265.0,2.9,19.0,605.0,716.4,554.14
2016,6,10,9,15,406.5,306.5,2.9,19.0,615.5,718.67,552.45
2016,6,10,9,30,349.0,348.0,2.9,19.0,626.0,705.79,540.44
2016,6,10,9,45,330.0,370.0,2.95,19.0,642.0,716.23,546.52
2016,6,10,10,0,311.0,392.0,3.0,19.0,658.0,724.44,550.86
2016,6,10,10,15,254.5,418.5,3.0,19.0,640.5,698.09,529.53
2016,6,10,10,30,198.0,445.0,3.0,19.0,623.0,657.48,498.41
2016,6,10,10,45,295.0,424.0,3.05,19.5,695.5,742.84,560.73
2016,6,10,11,0,392.0,403.0,3.1,20.0,768.0,816.14,612.62
2016,6,10,11,15,340.0,432.5,3.15,20.0,753.0,790.1,592.08
2016,6,10,11,30,288.0,462.0,3.2,20.0,738.0,762.39,571.08
2016,6,10,11,45,378.5,436.5,3.25,20.0,801.0,819.08,613.31
2016,6,10,12,0,469.0,411.0,3.3,20.0,864.0,878.63,656.17
2016,6,10,12,15,498.5,398.5,3.3,20.0,879.5,881.79,658.6
2016,6,10,12,30,528.0,386.0,3.3,20.0,895.0,882.04,659.49
2016,6,10,12,45,535.0,377.5,3.3,20.0,889.0,862.47,646.38
2016,6,10,13,0,542.0,369.0,3.3,20.0,883.0,840.85,631.92
2016,6,10,13,15,527.5,367.0,3.25,20.0,860.5,804.86,606.65
2016,6,10,13,30,513.0,365.0,3.2,20.0,838.0,768.2,580.8
2016,6,10,13,45,554.0,333.0,3.2,20.0,832.5,747.46,567.6
2016,6,10,14,0,595.0,301.0,3.2,20.0,827.0,722.55,550.98
2016,6,10,14,15,594.5,287.5,3.15,20.0,798.5,680.74,520.82
2016,6,10,14,30,594.0,274.0,3.1,20.0,770.0,637.81,489.41
2016,6,10,14,45,685.5,215.0,3.1,20.0,764.0,609.5,469.56
2016,6,10,15,0,777.0,156.0,3.1,20.0,758.0,574.26,443.17
2016,6,10,15,15,806.5,138.5,3.05,20.0,735.0,532.15,409.32
2016,6,10,15,30,836.0,121.0,3.0,20.0,712.0,485.9,371.03
2016,6,10,15,45,801.0,116.5,3.0,20.0,653.5,421.05,317.79
2016,6,10,16,0,766.0,112.0,3.0,20.0,595.0,359.12,265.79
2016,6,10,16,15,769.5,108.0,2.95,19.5,561.5,312.02,223.94
2016,6,10,16,30,773.0,104.0,2.9,19.0,528.0,264.05,180.89
2016,6,10,16,45,749.5,99.0,2.9,19.0,478.0,205.1,130.73
2016,6,10,17,0,726.0,94.0,2.9,19.0,428.0,153.04,89.45
2016,6,10,17,15,691.0,88.5,2.8,18.5,376.5,102.65,57.07
2016,6,10,17,30,656.0,83.0,2.7,18.0,325.0,56.49,44.14
2016,6,10,17,45,609.0,76.5,2.6,17.5,274.5,52.64,40.95
2016,6,10,18,0,562.0,70.0,2.5,17.0,224.0,50.04,38.72
2016,6,10,18,15,492.5,61.5,2.3,16.0,177.0,45.48,34.7
2016,6,10,18,30,423.0,53.0,2.1,15.0,130.0,40.67,30.25
2016,6,10,18,45,321.0,42.0,1.95,14.5,90.0,33.19,23.14
2016,6,10,19,0,219.0,31.0,1.8,14.0,50.0,24.28,13.6
2016,6,10,19,15,109.5,15.5,1.75,13.5,25.0,12.22,0.0
2016,6,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,4,45,30.0,5.5,1.5,11.5,6.5,0.0,0.0
2016,6,11,5,0,60.0,11.0,1.6,12.0,13.0,19.3,0.0
2016,6,11,5,15,177.0,25.0,1.8,12.5,43.0,69.65,33.77
2016,6,11,5,30,294.0,39.0,2.0,13.0,73.0,128.49,90.07
2016,6,11,5,45,381.5,49.0,2.2,13.5,115.5,184.49,139.24
2016,6,11,6,0,469.0,59.0,2.4,14.0,158.0,249.97,196.48
2016,6,11,6,15,285.0,90.0,2.45,14.5,155.0,229.79,185.4
2016,6,11,6,30,101.0,121.0,2.5,15.0,152.0,178.47,144.81
2016,6,11,6,45,114.5,141.5,2.65,15.5,182.5,212.38,173.17
2016,6,11,7,0,128.0,162.0,2.8,16.0,213.0,247.43,201.69
2016,6,11,7,15,72.5,167.5,2.8,16.5,197.5,215.4,174.24
2016,6,11,7,30,17.0,173.0,2.8,17.0,182.0,178.7,142.57
2016,6,11,7,45,79.0,213.5,2.8,17.5,259.0,273.77,219.75
2016,6,11,8,0,141.0,254.0,2.8,18.0,336.0,376.91,300.57
2016,6,11,8,15,162.5,276.5,2.75,18.5,378.0,422.87,334.48
2016,6,11,8,30,184.0,299.0,2.7,19.0,420.0,469.83,368.71
2016,6,11,8,45,198.5,319.5,2.65,20.0,458.0,509.34,395.77
2016,6,11,9,0,213.0,340.0,2.6,21.0,496.0,548.98,422.34
2016,6,11,9,15,243.0,354.0,2.5,21.5,541.0,607.9,463.16
2016,6,11,9,30,273.0,368.0,2.4,22.0,586.0,655.36,494.96
2016,6,11,9,45,363.0,350.5,2.35,22.5,653.0,727.04,545.31
2016,6,11,10,0,453.0,333.0,2.3,23.0,720.0,812.16,602.95
2016,6,11,10,15,541.5,311.0,2.15,23.5,787.5,881.06,647.43
2016,6,11,10,30,630.0,289.0,2.0,24.0,855.0,951.33,691.29
2016,6,11,10,45,627.0,300.5,1.9,24.5,874.5,960.52,693.02
2016,6,11,11,0,624.0,312.0,1.8,25.0,894.0,966.82,693.53
2016,6,11,11,15,773.0,220.0,1.65,25.0,951.5,1019.98,726.78
2016,6,11,11,30,922.0,128.0,1.5,25.0,1009.0,1053.68,744.36
2016,6,11,11,45,727.5,256.5,1.4,25.5,954.5,993.16,703.3
2016,6,11,12,0,533.0,385.0,1.3,26.0,900.0,915.89,647.12
2016,6,11,12,15,729.5,257.0,1.2,26.0,960.5,965.73,683.32
2016,6,11,12,30,926.0,129.0,1.1,26.0,1021.0,995.59,699.48
2016,6,11,12,45,930.0,125.0,1.0,26.0,1014.0,971.75,682.83
2016,6,11,13,0,934.0,121.0,0.9,26.0,1007.0,944.74,664.97
2016,6,11,13,15,931.5,120.0,0.95,26.0,991.5,911.83,646.15
2016,6,11,13,30,929.0,119.0,1.0,26.0,976.0,876.26,625.47
2016,6,11,13,45,924.0,118.5,1.05,26.0,953.5,836.66,601.93
2016,6,11,14,0,919.0,118.0,1.1,26.0,931.0,794.87,576.62
2016,6,11,14,15,913.0,116.5,1.2,25.5,902.0,749.48,550.09
2016,6,11,14,30,907.0,115.0,1.3,25.0,873.0,702.38,519.55
2016,6,11,14,45,897.5,113.5,1.45,25.0,837.5,651.64,484.62
2016,6,11,15,0,888.0,112.0,1.6,25.0,802.0,599.95,447.54
2016,6,11,15,15,877.0,110.0,1.6,24.5,761.5,546.34,407.61
2016,6,11,15,30,866.0,108.0,1.6,24.0,721.0,492.39,365.97
2016,6,11,15,45,849.5,106.0,1.65,24.0,675.5,432.18,317.83
2016,6,11,16,0,833.0,104.0,1.7,24.0,630.0,376.24,271.39
2016,6,11,16,15,814.0,100.5,1.65,23.5,582.0,319.35,223.52
2016,6,11,16,30,795.0,97.0,1.6,23.0,534.0,264.07,176.46
2016,6,11,16,45,767.5,94.0,1.6,23.0,483.0,209.54,130.96
2016,6,11,17,0,740.0,91.0,1.6,23.0,432.0,153.21,87.26
2016,6,11,17,15,706.0,85.5,1.45,22.0,380.5,102.08,54.95
2016,6,11,17,30,672.0,80.0,1.3,21.0,329.0,55.07,42.34
2016,6,11,17,45,624.5,74.0,1.2,20.5,278.0,50.61,38.68
2016,6,11,18,0,577.0,68.0,1.1,20.0,227.0,48.32,36.76
2016,6,11,18,15,509.5,60.0,1.1,19.0,179.5,44.12,33.1
2016,6,11,18,30,442.0,52.0,1.1,18.0,132.0,39.71,29.05
2016,6,11,18,45,342.0,41.0,1.1,17.5,91.5,32.19,22.01
2016,6,11,19,0,242.0,30.0,1.1,17.0,51.0,24.24,13.5
2016,6,11,19,15,121.0,15.0,1.15,16.5,25.5,11.81,0.0
2016,6,11,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,4,45,34.5,6.0,0.7,12.5,6.5,0.0,0.0
