Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,0,69.0,12.0,0.6,13.0,13.0,21.53,0.0
2016,6,12,5,15,194.5,25.0,0.65,13.5,44.5,73.05,35.24
2016,6,12,5,30,320.0,38.0,0.7,14.0,76.0,134.03,93.08
2016,6,12,5,45,405.0,48.0,0.8,14.5,118.5,190.58,142.34
2016,6,12,6,0,490.0,58.0,0.9,15.0,161.0,256.35,199.03
2016,6,12,6,15,548.5,65.0,0.9,15.5,209.5,316.53,250.75
2016,6,12,6,30,607.0,72.0,0.9,16.0,258.0,382.2,305.28
2016,6,12,6,45,649.5,77.5,0.9,16.5,309.0,442.9,354.1
2016,6,12,7,0,692.0,83.0,0.9,17.0,360.0,506.71,403.39
2016,6,12,7,15,722.0,87.5,0.85,17.0,410.5,564.29,446.57
2016,6,12,7,30,752.0,92.0,0.8,17.0,461.0,621.15,487.69
2016,6,12,7,45,775.5,95.5,0.8,17.5,510.5,674.98,524.3
2016,6,12,8,0,799.0,99.0,0.8,18.0,560.0,728.72,558.62
2016,6,12,8,15,816.0,102.0,0.75,18.5,607.0,776.32,587.12
2016,6,12,8,30,833.0,105.0,0.7,19.0,654.0,822.72,614.06
2016,6,12,8,45,846.0,108.0,0.7,19.5,696.5,864.2,637.98
2016,6,12,9,0,859.0,111.0,0.7,20.0,739.0,896.92,655.88
2016,6,12,9,15,869.0,113.0,0.75,20.0,777.5,930.05,676.2
2016,6,12,9,30,879.0,115.0,0.8,20.0,816.0,960.64,694.82
2016,6,12,9,45,890.5,114.5,0.85,20.5,849.5,987.28,709.62
2016,6,12,10,0,902.0,114.0,0.9,21.0,883.0,1011.1,722.66
2016,6,12,10,15,907.5,115.5,1.0,21.5,910.0,1028.07,732.53
2016,6,12,10,30,913.0,117.0,1.1,22.0,937.0,1041.74,740.47
2016,6,12,10,45,915.0,119.0,1.2,22.5,956.5,1049.0,744.55
2016,6,12,11,0,917.0,121.0,1.3,23.0,976.0,1052.76,746.59
2016,6,12,11,15,919.0,121.5,1.4,23.0,989.0,1051.5,747.06
2016,6,12,11,30,921.0,122.0,1.5,23.0,1002.0,1046.76,745.47
2016,6,12,11,45,920.5,123.0,1.65,23.0,1007.0,1036.6,741.31
2016,6,12,12,0,920.0,124.0,1.8,23.0,1012.0,1023.1,734.99
2016,6,12,12,15,919.0,124.0,1.9,23.0,1010.5,1004.91,724.94
2016,6,12,12,30,918.0,124.0,2.0,23.0,1009.0,983.6,712.85
2016,6,12,12,45,911.0,127.5,2.15,23.0,999.0,957.09,697.84
2016,6,12,13,0,904.0,131.0,2.3,23.0,989.0,927.91,680.85
2016,6,12,13,15,900.5,130.0,2.35,23.0,973.0,895.05,660.27
2016,6,12,13,30,897.0,129.0,2.4,23.0,957.0,859.69,637.85
2016,6,12,13,45,891.0,128.0,2.5,23.0,934.0,820.0,612.64
2016,6,12,14,0,885.0,127.0,2.6,23.0,911.0,778.3,585.69
2016,6,12,14,15,878.0,125.5,2.65,22.5,881.5,733.62,556.63
2016,6,12,14,30,871.0,124.0,2.7,22.0,852.0,687.39,524.26
2016,6,12,14,45,862.0,122.0,2.75,22.0,817.5,638.17,487.77
2016,6,12,15,0,853.0,120.0,2.8,22.0,783.0,588.02,449.54
2016,6,12,15,15,841.0,117.5,2.8,21.5,743.0,532.53,406.93
2016,6,12,15,30,829.0,115.0,2.8,21.0,703.0,478.97,364.29
2016,6,12,15,45,814.5,111.5,2.8,21.0,659.0,423.66,318.32
2016,6,12,16,0,800.0,108.0,2.8,21.0,615.0,369.02,271.66
2016,6,12,16,15,780.5,104.5,2.8,20.5,567.5,313.81,224.25
2016,6,12,16,30,761.0,101.0,2.8,20.0,520.0,260.3,177.8
2016,6,12,16,45,737.0,96.5,2.8,20.0,470.5,207.04,132.37
2016,6,12,17,0,713.0,92.0,2.8,20.0,421.0,151.54,88.31
2016,6,12,17,15,679.0,86.5,2.7,19.5,370.5,101.92,56.15
2016,6,12,17,30,645.0,81.0,2.6,19.0,320.0,56.42,43.88
2016,6,12,17,45,601.5,74.5,2.55,19.0,271.0,50.88,39.15
2016,6,12,18,0,558.0,68.0,2.5,19.0,222.0,48.2,36.8
2016,6,12,18,15,493.0,60.0,2.25,18.0,176.0,44.02,33.14
2016,6,12,18,30,428.0,52.0,2.0,17.0,130.0,39.61,29.09
2016,6,12,18,45,334.0,41.0,1.8,16.5,90.5,32.1,22.05
2016,6,12,19,0,240.0,30.0,1.6,16.0,51.0,24.17,13.62
2016,6,12,19,15,120.0,15.0,1.65,15.5,25.5,11.79,0.0
2016,6,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,4,45,33.5,6.0,2.0,10.5,6.5,0.0,0.0
2016,6,13,5,0,67.0,12.0,2.1,11.0,13.0,21.21,0.0
2016,6,13,5,15,187.0,24.5,2.05,11.5,43.5,70.79,34.22
2016,6,13,5,30,307.0,37.0,2.0,12.0,74.0,129.49,90.75
2016,6,13,5,45,397.0,46.5,1.95,12.5,116.5,186.25,140.69
2016,6,13,6,0,487.0,56.0,1.9,13.0,159.0,252.79,198.82
2016,6,13,6,15,243.5,69.0,1.8,13.5,120.5,188.24,151.84
2016,6,13,6,30,0.0,82.0,1.7,14.0,82.0,77.71,60.64
2016,6,13,6,45,0.0,98.0,1.65,14.5,98.0,93.17,73.62
2016,6,13,7,0,0.0,114.0,1.6,15.0,114.0,108.64,86.18
2016,6,13,7,15,2.5,136.0,1.55,15.5,137.0,131.78,104.89
2016,6,13,7,30,5.0,158.0,1.5,16.0,160.0,155.16,123.44
2016,6,13,7,45,12.5,182.5,1.45,16.5,189.5,184.9,146.93
2016,6,13,8,0,20.0,207.0,1.4,17.0,219.0,215.23,170.45
2016,6,13,8,15,26.5,231.5,1.4,17.0,248.5,245.3,193.72
2016,6,13,8,30,33.0,256.0,1.4,17.0,278.0,286.23,225.08
2016,6,13,8,45,122.5,297.5,1.4,17.5,386.0,419.43,327.9
2016,6,13,9,0,212.0,339.0,1.4,18.0,494.0,546.75,421.36
2016,6,13,9,15,547.5,225.0,1.45,18.5,654.0,761.37,580.23
2016,6,13,9,30,883.0,111.0,1.5,19.0,814.0,959.8,711.09
2016,6,13,9,45,895.5,110.5,1.55,19.5,849.0,987.54,724.76
2016,6,13,10,0,908.0,110.0,1.6,20.0,884.0,1012.48,738.7
2016,6,13,10,15,914.0,111.0,1.75,20.0,911.5,1029.58,750.57
2016,6,13,10,30,920.0,112.0,1.9,20.0,939.0,1043.37,760.44
2016,6,13,10,45,923.0,114.0,2.05,20.5,959.5,1051.78,765.49
2016,6,13,11,0,926.0,116.0,2.2,21.0,980.0,1056.66,768.36
2016,6,13,11,15,929.0,117.0,2.35,21.0,993.5,1056.99,769.85
2016,6,13,11,30,932.0,118.0,2.5,21.0,1007.0,1053.79,769.14
2016,6,13,11,45,930.0,120.0,2.65,21.0,1013.0,1043.13,763.64
2016,6,13,12,0,928.0,122.0,2.8,21.0,1019.0,1029.1,755.98
2016,6,13,12,15,928.0,122.0,2.9,21.0,1018.0,1011.8,745.7
2016,6,13,12,30,928.0,122.0,3.0,21.0,1017.0,991.31,733.31
2016,6,13,12,45,924.5,123.0,3.15,21.5,1008.0,965.46,716.33
2016,6,13,13,0,921.0,124.0,3.3,22.0,999.0,936.77,697.35
2016,6,13,13,15,918.0,123.0,3.4,22.0,983.0,903.92,676.43
2016,6,13,13,30,915.0,122.0,3.5,22.0,967.0,868.47,653.55
2016,6,13,13,45,906.5,123.5,3.6,22.0,943.5,828.54,627.33
2016,6,13,14,0,898.0,125.0,3.7,22.0,920.0,786.7,599.47
2016,6,13,14,15,891.0,123.0,3.75,21.5,890.5,741.08,569.2
2016,6,13,14,30,884.0,121.0,3.8,21.0,861.0,693.89,535.43
2016,6,13,14,45,878.5,117.5,3.85,20.5,827.0,644.94,499.37
2016,6,13,15,0,873.0,114.0,3.9,20.0,793.0,594.72,461.18
2016,6,13,15,15,861.0,111.5,3.9,19.5,752.5,540.97,418.93
2016,6,13,15,30,849.0,109.0,3.9,19.0,712.0,487.02,375.15
2016,6,13,15,45,843.5,102.0,3.95,19.0,669.5,427.89,325.42
2016,6,13,16,0,838.0,95.0,4.0,19.0,627.0,371.88,276.67
2016,6,13,16,15,621.0,147.0,4.0,18.5,524.5,299.25,219.58
2016,6,13,16,30,404.0,199.0,4.0,18.0,422.0,252.06,185.58
2016,6,13,16,45,579.5,134.5,4.0,18.0,421.0,205.92,139.38
2016,6,13,17,0,755.0,70.0,4.0,18.0,420.0,144.1,81.2
2016,6,13,17,15,723.5,71.5,3.9,17.5,375.0,98.32,51.92
2016,6,13,17,30,692.0,73.0,3.8,17.0,330.0,51.54,39.96
2016,6,13,17,45,637.5,69.5,3.7,16.5,279.0,47.0,36.13
2016,6,13,18,0,583.0,66.0,3.6,16.0,228.0,46.55,35.8
2016,6,13,18,15,518.5,58.5,3.5,15.5,181.0,42.71,32.33
2016,6,13,18,30,454.0,51.0,3.4,15.0,134.0,38.68,28.52
2016,6,13,18,45,350.5,41.0,3.35,14.5,93.5,32.06,22.21
2016,6,13,19,0,247.0,31.0,3.3,14.0,53.0,25.09,14.58
2016,6,13,19,15,123.5,15.5,3.25,13.5,26.5,12.19,0.0
2016,6,13,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,14,4,45,38.5,6.0,2.0,10.5,7.0,0.0,0.0
2016,6,14,5,0,77.0,12.0,2.1,11.0,14.0,22.62,0.0
2016,6,14,5,15,204.5,24.0,2.2,11.5,45.0,74.57,35.94
2016,6,14,5,30,332.0,36.0,2.3,12.0,76.0,134.68,94.13
2016,6,14,5,45,430.0,43.5,2.4,12.5,119.5,193.09,145.62
2016,6,14,6,0,528.0,51.0,2.5,13.0,163.0,262.07,206.15
2016,6,14,6,15,584.0,57.5,2.55,13.5,211.0,322.41,259.75
2016,6,14,6,30,640.0,64.0,2.6,14.0,259.0,388.01,316.24
2016,6,14,6,45,686.5,66.5,2.65,14.5,310.5,447.53,366.31
2016,6,14,7,0,733.0,69.0,2.7,15.0,362.0,511.98,418.57
2016,6,14,7,15,749.0,71.0,2.65,15.0,405.5,559.81,456.71
2016,6,14,7,30,765.0,73.0,2.6,15.0,449.0,607.41,493.5
2016,6,14,7,45,798.0,77.5,2.55,15.5,505.0,669.66,537.88
2016,6,14,8,0,831.0,82.0,2.5,16.0,561.0,727.74,577.27
2016,6,14,8,15,846.5,84.5,2.45,16.0,607.5,774.47,608.62
2016,6,14,8,30,862.0,87.0,2.4,16.0,654.0,819.88,638.56
2016,6,14,8,45,652.0,180.5,2.35,16.5,625.5,778.93,605.95
2016,6,14,9,0,442.0,274.0,2.3,17.0,597.0,705.29,545.71
2016,6,14,9,15,493.5,272.5,2.25,17.0,651.0,762.28,586.65
2016,6,14,9,30,545.0,271.0,2.2,17.0,705.0,819.86,626.14
2016,6,14,9,45,567.0,278.0,2.15,17.0,746.0,858.09,650.85
2016,6,14,10,0,589.0,285.0,2.1,17.0,787.0,894.8,674.36
2016,6,14,10,15,553.5,315.0,2.05,17.0,799.0,896.7,672.54
2016,6,14,10,30,518.0,345.0,2.0,17.0,811.0,894.99,668.74
2016,6,14,10,45,553.5,338.5,2.0,17.5,846.0,924.3,687.34
2016,6,14,11,0,589.0,332.0,2.0,18.0,881.0,951.46,704.01
2016,6,14,11,15,753.0,226.5,2.05,18.0,939.0,1006.58,743.48
2016,6,14,11,30,917.0,121.0,2.1,18.0,997.0,1041.89,766.04
2016,6,14,11,45,919.0,120.5,2.15,18.0,1003.5,1032.87,760.18
2016,6,14,12,0,921.0,120.0,2.2,18.0,1010.0,1020.49,752.71
2016,6,14,12,15,921.0,120.0,2.25,18.0,1009.0,1003.38,742.22
2016,6,14,12,30,921.0,120.0,2.3,18.0,1008.0,983.11,729.71
2016,6,14,12,45,728.5,246.0,2.4,18.0,945.0,914.46,685.34
2016,6,14,13,0,536.0,372.0,2.5,18.0,882.0,839.25,629.83
2016,6,14,13,15,728.0,242.5,2.6,18.0,922.5,860.85,652.06
2016,6,14,13,30,920.0,113.0,2.7,18.0,963.0,864.73,656.21
2016,6,14,13,45,916.5,111.5,2.8,18.0,941.0,825.91,630.55
2016,6,14,14,0,913.0,110.0,2.9,18.0,919.0,784.81,603.31
2016,6,14,14,15,803.0,166.5,2.9,18.0,861.5,719.86,556.13
2016,6,14,14,30,693.0,223.0,2.9,18.0,804.0,659.07,509.47
2016,6,14,14,45,791.5,162.0,2.95,18.0,799.5,631.06,489.94
2016,6,14,15,0,890.0,101.0,3.0,18.0,795.0,593.57,461.74
2016,6,14,15,15,815.5,124.5,3.05,17.5,734.5,527.13,409.81
2016,6,14,15,30,741.0,148.0,3.1,17.0,674.0,465.7,360.74
2016,6,14,15,45,792.5,120.0,3.2,17.0,651.0,423.66,324.23
2016,6,14,16,0,844.0,92.0,3.3,17.0,628.0,376.85,281.95
2016,6,14,16,15,779.5,98.0,3.35,17.0,563.5,309.51,224.55
2016,6,14,16,30,715.0,104.0,3.4,17.0,499.0,249.2,173.1
2016,6,14,16,45,633.0,113.0,3.45,17.0,438.5,198.51,131.62
2016,6,14,17,0,551.0,122.0,3.5,17.0,378.0,157.2,101.05
2016,6,14,17,15,505.5,115.0,3.45,16.5,328.5,115.37,73.62
2016,6,14,17,30,460.0,108.0,3.4,16.0,279.0,77.8,63.24
2016,6,14,17,45,420.0,98.0,3.35,15.5,236.5,69.06,55.8
2016,6,14,18,0,380.0,88.0,3.3,15.0,194.0,63.5,50.98
2016,6,14,18,15,339.0,74.0,3.15,14.5,154.5,54.55,42.98
2016,6,14,18,30,298.0,60.0,3.0,14.0,115.0,45.15,34.37
2016,6,14,18,45,227.5,45.5,2.9,13.5,80.5,34.87,24.77
2016,6,14,19,0,157.0,31.0,2.8,13.0,46.0,24.14,13.98
2016,6,14,19,15,78.5,15.5,2.85,12.5,23.0,12.16,0.0
2016,6,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,2.45,10.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,2.6,10.0,13.0,12.39,0.0
2016,6,15,5,15,125.5,25.5,2.7,10.5,40.5,59.34,28.55
2016,6,15,5,30,251.0,38.0,2.8,11.0,68.0,114.59,80.71
2016,6,15,5,45,323.5,50.5,2.9,11.5,107.5,165.19,125.71
2016,6,15,6,0,396.0,63.0,3.0,12.0,147.0,223.8,177.6
2016,6,15,6,15,440.5,74.0,3.05,12.5,190.0,276.56,224.69
2016,6,15,6,30,485.0,85.0,3.1,13.0,233.0,337.05,277.0
2016,6,15,6,45,535.5,88.5,3.15,13.5,279.5,393.76,325.02
2016,6,15,7,0,586.0,92.0,3.2,14.0,326.0,454.39,374.85
2016,6,15,7,15,540.0,120.5,3.25,14.0,358.5,485.69,399.61
2016,6,15,7,30,494.0,149.0,3.3,14.0,391.0,506.96,415.64
2016,6,15,7,45,432.5,184.5,3.35,14.5,412.5,523.64,426.11
2016,6,15,8,0,371.0,220.0,3.4,15.0,434.0,523.07,422.92
2016,6,15,8,15,326.0,252.0,3.45,15.0,451.5,536.16,430.92
2016,6,15,8,30,281.0,284.0,3.5,15.0,469.0,544.69,435.12
2016,6,15,8,45,585.0,187.0,3.55,15.5,604.5,727.67,578.56
2016,6,15,9,0,889.0,90.0,3.6,16.0,740.0,899.48,699.94
2016,6,15,9,15,567.0,231.5,3.65,16.0,654.0,789.96,617.4
2016,6,15,9,30,245.0,373.0,3.7,16.0,568.0,633.85,493.56
2016,6,15,9,45,140.0,360.0,3.8,16.5,472.5,509.93,398.33
2016,6,15,10,0,35.0,347.0,3.9,17.0,377.0,382.08,297.36
2016,6,15,10,15,475.5,229.0,4.0,17.0,655.0,733.33,574.61
2016,6,15,10,30,916.0,111.0,4.1,17.0,933.0,1038.07,789.23
2016,6,15,10,45,923.0,110.0,4.2,17.0,954.5,1047.46,793.03
2016,6,15,11,0,930.0,109.0,4.3,17.0,976.0,1053.44,797.03
2016,6,15,11,15,933.0,109.5,4.35,17.0,990.0,1053.43,796.75
2016,6,15,11,30,936.0,110.0,4.4,17.0,1004.0,1049.89,794.48
2016,6,15,11,45,940.0,108.5,4.5,17.0,1011.5,1041.83,789.78
2016,6,15,12,0,944.0,107.0,4.6,17.0,1019.0,1030.3,782.79
2016,6,15,12,15,944.0,107.0,4.6,17.0,1018.0,1012.99,770.97
2016,6,15,12,30,944.0,107.0,4.6,17.0,1017.0,992.42,757.02
2016,6,15,12,45,737.0,241.0,4.65,17.0,948.0,917.72,705.72
2016,6,15,13,0,530.0,375.0,4.7,17.0,879.0,836.98,643.18
2016,6,15,13,15,528.5,367.0,4.7,17.0,862.5,807.01,622.34
2016,6,15,13,30,527.0,359.0,4.7,17.0,846.0,775.65,600.0
2016,6,15,13,45,721.5,234.0,4.7,17.0,884.0,789.68,615.76
2016,6,15,14,0,916.0,109.0,4.7,17.0,922.0,786.69,616.01
2016,6,15,14,15,793.5,172.0,4.65,16.5,859.5,718.71,565.6
2016,6,15,14,30,671.0,235.0,4.6,16.0,797.0,655.76,516.48
2016,6,15,14,45,594.5,252.5,4.6,16.0,735.5,589.52,464.88
2016,6,15,15,0,518.0,270.0,4.6,16.0,674.0,529.1,417.09
2016,6,15,15,15,700.0,180.5,4.5,16.0,696.5,514.99,405.69
2016,6,15,15,30,882.0,91.0,4.4,16.0,719.0,488.17,381.56
2016,6,15,15,45,872.5,87.5,4.35,16.0,675.5,432.87,333.53
2016,6,15,16,0,863.0,84.0,4.3,16.0,632.0,377.54,284.36
2016,6,15,16,15,846.0,81.0,4.2,15.5,584.5,320.62,233.59
2016,6,15,16,30,829.0,78.0,4.1,15.0,537.0,264.95,183.48
2016,6,15,16,45,806.0,75.0,4.05,15.0,487.0,203.9,129.97
2016,6,15,17,0,783.0,72.0,4.0,15.0,437.0,150.77,86.38
2016,6,15,17,15,456.0,110.5,3.85,14.5,317.0,109.28,70.72
2016,6,15,17,30,129.0,149.0,3.7,14.0,197.0,116.24,97.61
2016,6,15,17,45,382.5,102.5,3.55,13.5,215.5,72.19,59.0
2016,6,15,18,0,636.0,56.0,3.4,13.0,234.0,42.3,32.43
2016,6,15,18,15,574.5,50.0,3.1,12.5,186.5,35.61,26.4
2016,6,15,18,30,513.0,44.0,2.8,12.0,139.0,32.51,23.42
2016,6,15,18,45,418.5,35.5,2.5,12.0,98.0,27.0,18.08
2016,6,15,19,0,324.0,27.0,2.2,12.0,57.0,21.22,11.75
2016,6,15,19,15,162.0,13.5,2.05,11.5,28.5,10.38,0.0
2016,6,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.0,0.8,11.0,3.0,0.0,0.0
2016,6,16,5,0,0.0,6.0,0.9,11.0,6.0,5.72,0.0
2016,6,16,5,15,0.0,20.0,0.95,11.0,20.0,18.58,6.19
2016,6,16,5,30,0.0,34.0,1.0,11.0,34.0,32.3,21.13
2016,6,16,5,45,5.0,52.5,1.05,11.5,54.0,52.21,38.62
2016,6,16,6,0,10.0,71.0,1.1,12.0,74.0,72.48,56.28
2016,6,16,6,15,18.5,90.5,1.1,12.0,96.5,95.73,76.38
2016,6,16,6,30,27.0,110.0,1.1,12.0,119.0,124.47,100.88
2016,6,16,6,45,32.5,130.0,1.15,12.5,142.0,149.13,121.35
2016,6,16,7,0,38.0,150.0,1.2,13.0,165.0,174.26,141.81
2016,6,16,7,15,19.5,150.0,1.2,13.5,158.0,156.8,126.47
2016,6,16,7,30,1.0,150.0,1.2,14.0,151.0,144.31,115.21
2016,6,16,7,45,0.5,128.0,1.2,14.5,128.5,121.36,95.83
2016,6,16,8,0,0.0,106.0,1.2,15.0,106.0,99.26,77.23
2016,6,16,8,15,1.5,140.0,1.2,15.5,141.0,133.44,104.82
2016,6,16,8,30,3.0,174.0,1.2,16.0,176.0,167.98,132.03
2016,6,16,8,45,18.5,232.0,1.3,16.5,245.5,238.96,187.97
2016,6,16,9,0,34.0,290.0,1.4,17.0,315.0,322.98,252.2
2016,6,16,9,15,56.0,327.0,1.45,17.0,370.5,382.29,296.85
2016,6,16,9,30,78.0,364.0,1.5,17.0,426.0,442.38,341.39
2016,6,16,9,45,44.5,301.5,1.6,17.5,337.5,344.2,266.14
2016,6,16,10,0,11.0,239.0,1.7,18.0,249.0,238.51,184.19
2016,6,16,10,15,23.5,305.5,1.8,18.0,327.0,326.88,252.31
2016,6,16,10,30,36.0,372.0,1.9,18.0,405.0,407.15,312.05
2016,6,16,10,45,95.0,419.5,2.0,18.5,508.0,514.24,391.32
2016,6,16,11,0,154.0,467.0,2.1,19.0,611.0,631.98,475.26
2016,6,16,11,15,273.0,440.5,2.2,19.0,700.0,731.04,547.59
2016,6,16,11,30,392.0,414.0,2.3,19.0,789.0,817.6,610.04
2016,6,16,11,45,414.5,395.0,2.4,19.0,794.0,820.72,612.68
2016,6,16,12,0,437.0,376.0,2.5,19.0,799.0,814.19,609.66
2016,6,16,12,15,259.0,420.5,2.6,19.0,671.5,669.18,504.5
2016,6,16,12,30,81.0,465.0,2.7,19.0,544.0,524.1,396.22
2016,6,16,12,45,144.0,470.5,2.8,19.0,609.0,586.99,444.66
2016,6,16,13,0,207.0,476.0,2.9,19.0,674.0,639.67,484.04
2016,6,16,13,15,218.5,458.0,2.95,19.0,663.0,621.9,471.79
2016,6,16,13,30,230.0,440.0,3.0,19.0,652.0,603.05,459.11
2016,6,16,13,45,118.5,316.0,3.1,19.0,425.5,389.73,301.13
2016,6,16,14,0,7.0,192.0,3.2,19.0,199.0,183.96,141.34
2016,6,16,14,15,182.0,281.0,3.25,19.0,434.5,386.99,302.64
2016,6,16,14,30,357.0,370.0,3.3,19.0,670.0,569.18,439.3
2016,6,16,14,45,178.5,255.0,3.35,19.0,405.0,339.03,264.45
2016,6,16,15,0,0.0,140.0,3.4,19.0,140.0,130.0,99.42
2016,6,16,15,15,116.0,232.5,3.35,18.5,315.0,267.36,209.52
2016,6,16,15,30,232.0,325.0,3.3,18.0,490.0,388.52,302.37
2016,6,16,15,45,134.0,287.5,3.3,18.0,382.0,301.99,235.16
2016,6,16,16,0,36.0,250.0,3.3,18.0,274.0,230.87,180.74
2016,6,16,16,15,54.0,241.0,3.2,17.5,273.0,223.88,175.4
2016,6,16,16,30,72.0,232.0,3.1,17.0,272.0,214.56,167.71
2016,6,16,16,45,70.0,210.5,3.05,17.0,246.5,190.09,148.17
2016,6,16,17,0,68.0,189.0,3.0,17.0,221.0,166.1,129.18
2016,6,16,17,15,383.5,127.0,2.85,16.5,274.0,116.95,78.88
2016,6,16,17,30,699.0,65.0,2.7,16.0,327.0,52.09,40.6
2016,6,16,17,45,658.0,60.5,2.55,16.0,278.0,44.04,33.59
2016,6,16,18,0,617.0,56.0,2.4,16.0,229.0,38.49,28.67
2016,6,16,18,15,557.0,50.0,2.15,15.5,182.5,35.54,26.01
2016,6,16,18,30,497.0,44.0,1.9,15.0,136.0,32.44,23.07
2016,6,16,18,45,406.0,35.5,1.65,14.5,96.0,26.95,17.85
2016,6,16,19,0,315.0,27.0,1.4,14.0,56.0,21.17,11.65
2016,6,16,19,15,157.5,13.5,1.25,13.5,28.0,10.36,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,1.05,12.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,1.2,13.0,8.0,7.63,0.0
2016,6,17,5,15,34.0,23.5,1.3,13.0,27.5,32.43,13.64
2016,6,17,5,30,68.0,39.0,1.4,13.0,47.0,60.37,41.73
2016,6,17,5,45,88.0,57.5,1.55,13.5,73.0,90.1,67.99
2016,6,17,6,0,108.0,76.0,1.7,14.0,99.0,121.77,95.76
2016,6,17,6,15,120.5,96.5,1.75,14.0,128.5,154.62,124.51
2016,6,17,6,30,133.0,117.0,1.8,14.0,158.0,188.57,153.7
2016,6,17,6,45,139.0,138.5,1.9,14.5,188.0,221.32,180.95
2016,6,17,7,0,145.0,160.0,2.0,15.0,218.0,254.39,207.77
2016,6,17,7,15,72.5,125.0,2.05,15.5,154.0,176.36,142.89
2016,6,17,7,30,0.0,90.0,2.1,16.0,90.0,84.02,64.83
2016,6,17,7,45,0.0,113.5,2.15,16.5,113.5,106.73,83.34
2016,6,17,8,0,0.0,137.0,2.2,17.0,137.0,129.57,101.5
2016,6,17,8,15,0.0,126.0,2.3,17.0,126.0,118.56,92.22
2016,6,17,8,30,0.0,115.0,2.4,17.0,115.0,107.81,83.23
2016,6,17,8,45,10.5,188.5,2.5,17.5,196.0,188.56,148.14
2016,6,17,9,0,21.0,262.0,2.6,18.0,277.0,271.32,212.64
2016,6,17,9,15,10.5,174.0,2.7,18.0,181.5,174.41,135.73
2016,6,17,9,30,0.0,86.0,2.8,18.0,86.0,80.3,59.9
2016,6,17,9,45,2.0,123.5,2.95,18.5,125.0,117.87,90.06
2016,6,17,10,0,4.0,161.0,3.1,19.0,164.0,155.83,119.93
2016,6,17,10,15,10.5,231.0,3.15,19.0,240.5,230.06,178.13
2016,6,17,10,30,17.0,301.0,3.2,19.0,317.0,304.97,235.6
2016,6,17,10,45,18.0,311.5,3.3,19.0,329.0,315.9,243.56
2016,6,17,11,0,19.0,322.0,3.4,19.0,341.0,326.7,251.63
2016,6,17,11,15,39.0,380.5,3.45,19.0,418.0,414.51,318.2
2016,6,17,11,30,59.0,439.0,3.5,19.0,495.0,491.68,375.33
2016,6,17,11,45,67.5,450.5,3.55,19.5,515.5,508.78,386.99
2016,6,17,12,0,76.0,462.0,3.6,20.0,536.0,525.11,398.29
2016,6,17,12,15,114.0,475.0,3.6,20.0,585.5,577.42,437.24
2016,6,17,12,30,152.0,488.0,3.6,20.0,635.0,619.19,468.05
2016,6,17,12,45,115.0,471.5,3.65,20.0,582.5,561.57,425.5
2016,6,17,13,0,78.0,455.0,3.7,20.0,530.0,501.55,381.21
2016,6,17,13,15,252.5,419.0,3.7,19.5,654.0,617.34,472.09
2016,6,17,13,30,427.0,383.0,3.7,19.0,778.0,715.89,547.48
2016,6,17,13,45,456.0,365.0,3.7,19.0,778.0,701.71,537.41
2016,6,17,14,0,485.0,347.0,3.7,19.0,778.0,684.39,525.56
2016,6,17,14,15,418.5,360.0,3.65,19.0,723.5,623.77,480.02
2016,6,17,14,30,352.0,373.0,3.6,19.0,669.0,568.79,438.39
2016,6,17,14,45,197.0,348.5,3.6,19.0,513.5,433.98,336.2
2016,6,17,15,0,42.0,324.0,3.6,19.0,358.0,314.72,244.03
2016,6,17,15,15,152.5,321.5,3.55,18.5,432.5,361.29,281.58
2016,6,17,15,30,263.0,319.0,3.5,18.0,507.0,394.41,306.76
2016,6,17,15,45,171.5,298.0,3.5,18.0,417.5,325.79,253.42
2016,6,17,16,0,80.0,277.0,3.5,18.0,328.0,267.87,209.16
2016,6,17,16,15,40.0,202.5,3.45,17.5,228.0,189.37,148.23
2016,6,17,16,30,0.0,128.0,3.4,17.0,128.0,117.46,91.76
2016,6,17,16,45,43.0,160.0,3.4,16.5,180.0,147.14,114.89
2016,6,17,17,0,86.0,192.0,3.4,16.0,232.0,170.61,132.72
2016,6,17,17,15,133.0,169.5,3.3,15.5,223.5,142.98,109.62
2016,6,17,17,30,180.0,147.0,3.2,15.0,215.0,116.04,91.13
2016,6,17,17,45,167.5,126.5,3.15,15.0,182.5,99.41,82.62
2016,6,17,18,0,155.0,106.0,3.1,15.0,150.0,84.71,69.7
2016,6,17,18,15,137.0,86.5,2.9,14.5,119.5,70.24,56.86
2016,6,17,18,30,119.0,67.0,2.7,14.0,89.0,55.4,43.42
2016,6,17,18,45,89.0,49.0,2.5,13.5,63.0,41.24,30.37
2016,6,17,19,0,59.0,31.0,2.3,13.0,37.0,26.75,16.33
2016,6,17,19,15,29.5,15.5,2.15,13.0,18.5,13.82,0.0
2016,6,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,4,45,59.5,5.5,1.05,10.5,7.0,0.0,0.0
2016,6,18,5,0,119.0,11.0,1.2,11.0,14.0,27.45,0.0
2016,6,18,5,15,256.5,21.5,1.25,11.5,46.0,81.37,37.21
2016,6,18,5,30,394.0,32.0,1.3,12.0,78.0,145.2,100.14
2016,6,18,5,45,479.0,39.5,1.4,12.5,122.0,202.54,151.43
2016,6,18,6,0,564.0,47.0,1.5,13.0,166.0,269.11,210.14
2016,6,18,6,15,620.5,52.5,1.5,13.5,215.0,328.93,262.99
2016,6,18,6,30,677.0,58.0,1.5,14.0,264.0,395.47,319.63
2016,6,18,6,45,717.0,62.5,1.55,14.5,316.0,457.09,370.66
2016,6,18,7,0,757.0,67.0,1.6,15.0,368.0,521.48,421.95
2016,6,18,7,15,785.5,70.5,1.55,15.5,420.0,579.97,466.35
2016,6,18,7,30,814.0,74.0,1.5,16.0,472.0,639.4,509.68
2016,6,18,7,45,836.0,77.0,1.5,16.5,522.5,689.76,543.76
2016,6,18,8,0,858.0,80.0,1.5,17.0,573.0,743.94,579.26
2016,6,18,8,15,874.0,82.5,1.45,17.5,621.0,792.2,609.18
2016,6,18,8,30,890.0,85.0,1.4,18.0,669.0,839.12,637.45
2016,6,18,8,45,903.0,86.5,1.35,18.5,713.0,880.71,661.45
2016,6,18,9,0,916.0,88.0,1.3,19.0,757.0,920.23,683.6
2016,6,18,9,15,925.5,90.0,1.2,19.5,796.5,954.78,701.26
2016,6,18,9,30,935.0,92.0,1.1,20.0,836.0,986.61,716.74
2016,6,18,9,45,938.0,96.0,1.05,20.5,869.0,1011.47,728.43
2016,6,18,10,0,941.0,100.0,1.0,21.0,902.0,1032.98,737.98
2016,6,18,10,15,947.0,101.5,0.9,21.0,930.0,1051.35,745.88
2016,6,18,10,30,953.0,103.0,0.8,21.0,958.0,1066.3,751.59
2016,6,18,10,45,958.0,103.0,0.75,21.5,979.5,1075.14,753.35
2016,6,18,11,0,963.0,103.0,0.7,22.0,1001.0,1080.41,753.11
2016,6,18,11,15,965.5,103.5,0.65,22.0,1015.0,1080.05,751.09
2016,6,18,11,30,968.0,104.0,0.6,22.0,1029.0,1076.04,747.1
2016,6,18,11,45,970.0,103.5,0.55,22.5,1035.5,1066.91,738.82
2016,6,18,12,0,972.0,103.0,0.5,23.0,1042.0,1054.23,728.66
2016,6,18,12,15,971.5,103.0,0.5,23.0,1041.0,1036.15,718.09
2016,6,18,12,30,971.0,103.0,0.5,23.0,1040.0,1014.73,705.64
2016,6,18,12,45,971.0,102.0,0.5,23.0,1032.0,989.57,690.99
2016,6,18,13,0,971.0,101.0,0.5,23.0,1024.0,961.23,674.44
2016,6,18,13,15,968.5,100.0,0.5,23.0,1008.5,927.69,654.65
2016,6,18,13,30,966.0,99.0,0.5,23.0,993.0,891.36,633.04
2016,6,18,13,45,962.0,98.5,0.5,23.0,970.5,851.66,609.14
2016,6,18,14,0,958.0,98.0,0.5,23.0,948.0,809.58,583.49
2016,6,18,14,15,952.0,96.5,0.5,23.0,919.0,762.98,554.59
2016,6,18,14,30,946.0,95.0,0.5,23.0,890.0,714.57,522.83
2016,6,18,14,45,937.0,94.5,0.5,23.0,854.5,663.61,487.48
2016,6,18,15,0,928.0,94.0,0.5,23.0,819.0,611.54,450.23
2016,6,18,15,15,917.5,92.0,0.5,23.0,778.5,556.51,409.68
2016,6,18,15,30,907.0,90.0,0.5,23.0,738.0,501.02,367.36
2016,6,18,15,45,892.0,89.0,0.5,23.0,692.5,444.34,322.68
2016,6,18,16,0,877.0,88.0,0.5,23.0,647.0,388.13,276.89
2016,6,18,16,15,859.5,85.0,0.45,22.5,598.5,330.24,228.95
2016,6,18,16,30,842.0,82.0,0.4,22.0,550.0,268.21,177.21
2016,6,18,16,45,819.5,79.0,0.4,22.0,499.5,211.92,130.32
2016,6,18,17,0,797.0,76.0,0.4,22.0,449.0,158.01,88.12
2016,6,18,17,15,766.5,72.0,0.4,21.5,397.0,105.32,53.9
2016,6,18,17,30,736.0,68.0,0.4,21.0,345.0,56.31,35.29
2016,6,18,17,45,695.0,63.0,0.4,20.5,294.0,46.18,34.84
2016,6,18,18,0,654.0,58.0,0.4,20.0,243.0,43.99,33.02
2016,6,18,18,15,592.5,52.0,0.45,19.0,194.5,37.18,27.09
2016,6,18,18,30,531.0,46.0,0.5,18.0,146.0,34.15,24.31
2016,6,18,18,45,437.5,37.5,0.55,17.0,103.5,28.71,19.21
2016,6,18,19,0,344.0,29.0,0.6,16.0,61.0,22.99,13.14
2016,6,18,19,15,172.0,14.5,0.65,15.5,30.5,11.21,0.0
2016,6,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,4,45,63.5,5.5,1.05,12.5,7.0,0.0,0.0
2016,6,19,5,0,127.0,11.0,1.0,13.0,14.0,28.49,0.0
2016,6,19,5,15,268.0,21.5,1.15,13.5,47.0,83.32,37.13
2016,6,19,5,30,409.0,32.0,1.3,14.0,80.0,148.66,101.52
2016,6,19,5,45,495.0,39.5,1.5,15.0,124.5,207.09,153.23
2016,6,19,6,0,581.0,47.0,1.7,16.0,169.0,274.84,212.21
2016,6,19,6,15,635.5,52.5,1.75,16.5,218.5,334.72,264.83
2016,6,19,6,30,690.0,58.0,1.8,17.0,268.0,401.08,321.07
2016,6,19,6,45,728.0,62.0,1.85,18.0,319.5,461.75,370.35
2016,6,19,7,0,766.0,66.0,1.9,19.0,371.0,524.96,419.55
2016,6,19,7,15,792.5,69.5,1.8,19.5,422.0,582.63,462.73
2016,6,19,7,30,819.0,73.0,1.7,20.0,473.0,641.05,504.64
2016,6,19,7,45,797.5,82.0,1.65,20.5,505.0,672.09,524.12
2016,6,19,8,0,776.0,91.0,1.6,21.0,537.0,699.15,540.1
2016,6,19,8,15,833.0,87.5,1.45,21.5,602.0,764.92,581.77
2016,6,19,8,30,890.0,84.0,1.3,22.0,667.0,837.55,625.9
2016,6,19,8,45,902.0,86.0,1.2,22.5,710.5,878.88,648.22
2016,6,19,9,0,914.0,88.0,1.1,23.0,754.0,918.08,668.82
2016,6,19,9,15,923.5,89.5,0.95,23.5,793.0,952.06,684.62
2016,6,19,9,30,933.0,91.0,0.8,24.0,832.0,983.34,698.09
2016,6,19,9,45,943.0,90.5,0.7,24.5,866.5,1010.03,709.29
2016,6,19,10,0,953.0,90.0,0.6,25.0,901.0,1033.7,718.41
2016,6,19,10,15,958.5,91.0,0.65,25.0,928.5,1051.34,728.79
2016,6,19,10,30,964.0,92.0,0.7,25.0,956.0,1065.52,737.29
2016,6,19,10,45,966.5,93.5,0.8,25.5,977.0,1073.65,742.09
2016,6,19,11,0,969.0,95.0,0.9,26.0,998.0,1078.14,744.84
2016,6,19,11,15,971.0,95.5,1.05,26.0,1012.0,1077.4,747.09
2016,6,19,11,30,973.0,96.0,1.2,26.0,1026.0,1073.01,747.11
2016,6,19,11,45,969.0,100.0,1.35,26.0,1031.0,1062.58,743.39
2016,6,19,12,0,965.0,104.0,1.5,26.0,1036.0,1048.62,737.41
2016,6,19,12,15,768.5,232.5,1.6,26.0,974.5,980.75,697.04
2016,6,19,12,30,572.0,361.0,1.7,26.0,913.0,901.17,644.07
2016,6,19,12,45,757.5,238.5,1.85,26.0,963.0,935.27,673.28
2016,6,19,13,0,943.0,116.0,2.0,26.0,1013.0,951.05,684.97
2016,6,19,13,15,812.0,194.0,2.1,25.5,957.5,886.33,645.6
2016,6,19,13,30,681.0,272.0,2.2,25.0,902.0,822.98,604.46
2016,6,19,13,45,581.0,310.0,2.3,25.0,838.5,750.92,554.76
2016,6,19,14,0,481.0,348.0,2.4,25.0,775.0,682.99,506.89
2016,6,19,14,15,703.0,226.5,2.45,24.5,828.5,705.95,529.06
2016,6,19,14,30,925.0,105.0,2.5,24.0,882.0,710.37,536.39
2016,6,19,14,45,742.0,181.0,2.55,24.0,788.0,618.87,467.83
2016,6,19,15,0,559.0,257.0,2.6,24.0,694.0,542.86,410.15
2016,6,19,15,15,581.5,231.5,2.6,24.0,665.5,500.6,378.34
2016,6,19,15,30,604.0,206.0,2.6,24.0,637.0,455.46,343.04
2016,6,19,15,45,500.0,225.5,2.65,24.0,567.5,393.62,294.98
2016,6,19,16,0,396.0,245.0,2.7,24.0,498.0,345.49,257.58
2016,6,19,16,15,376.5,228.5,2.65,23.5,454.5,300.77,222.04
2016,6,19,16,30,357.0,212.0,2.6,23.0,411.0,258.18,187.92
2016,6,19,16,45,550.5,142.5,2.6,22.5,416.5,210.62,141.65
2016,6,19,17,0,744.0,73.0,2.6,22.0,422.0,149.47,84.36
2016,6,19,17,15,596.0,92.0,2.4,21.5,351.0,105.06,59.84
2016,6,19,17,30,448.0,111.0,2.2,21.0,280.0,82.14,58.67
2016,6,19,17,45,414.0,100.5,2.05,20.5,239.0,70.68,56.06
2016,6,19,18,0,380.0,90.0,1.9,20.0,198.0,64.83,51.1
2016,6,19,18,15,340.5,76.0,1.7,19.0,158.5,55.94,43.42
2016,6,19,18,30,301.0,62.0,1.5,18.0,119.0,46.6,35.1
2016,6,19,18,45,249.0,47.0,1.35,17.5,85.0,35.99,25.39
2016,6,19,19,0,197.0,32.0,1.2,17.0,51.0,24.9,14.64
2016,6,19,19,15,98.5,16.0,1.2,16.5,25.5,12.53,0.0
2016,6,19,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,69.0,6.0,1.25,11.5,7.5,0.0,0.0
2016,6,20,5,0,138.0,12.0,1.3,12.0,15.0,30.9,0.0
2016,6,20,5,15,283.0,22.0,1.4,12.5,48.0,86.45,38.02
2016,6,20,5,30,428.0,32.0,1.5,13.0,81.0,153.11,104.75
2016,6,20,5,45,517.0,38.5,1.65,13.5,126.5,212.33,157.79
2016,6,20,6,0,606.0,45.0,1.8,14.0,172.0,279.81,217.42
2016,6,20,6,15,659.5,50.5,1.7,14.5,222.0,342.05,272.28
2016,6,20,6,30,713.0,56.0,1.6,15.0,272.0,409.15,329.14
2016,6,20,6,45,751.5,59.5,1.5,16.0,324.0,470.65,378.72
2016,6,20,7,0,790.0,63.0,1.4,17.0,376.0,534.7,427.82
2016,6,20,7,15,816.0,66.0,1.3,17.5,427.5,592.62,470.76
2016,6,20,7,30,842.0,69.0,1.2,18.0,479.0,647.17,509.43
2016,6,20,7,45,861.5,71.5,1.2,19.0,529.5,700.54,543.62
2016,6,20,8,0,881.0,74.0,1.2,20.0,580.0,753.39,576.2
2016,6,20,8,15,895.5,76.5,1.2,20.5,627.5,801.45,605.69
2016,6,20,8,30,910.0,79.0,1.2,21.0,675.0,848.0,633.58
2016,6,20,8,45,921.0,81.0,1.2,22.0,719.0,889.19,656.12
2016,6,20,9,0,932.0,83.0,1.2,23.0,763.0,928.14,676.77
2016,6,20,9,15,941.0,85.0,1.2,23.5,802.5,962.78,695.62
2016,6,20,9,30,950.0,87.0,1.2,24.0,842.0,994.64,712.53
2016,6,20,9,45,948.0,93.5,1.3,24.5,873.5,1017.89,725.71
2016,6,20,10,0,946.0,100.0,1.4,25.0,905.0,1037.5,736.73
2016,6,20,10,15,951.0,101.5,1.45,25.0,932.5,1055.04,747.16
2016,6,20,10,30,956.0,103.0,1.5,25.0,960.0,1069.13,755.58
2016,6,20,10,45,960.5,103.0,1.6,25.0,981.5,1077.59,761.51
2016,6,20,11,0,965.0,103.0,1.7,25.0,1003.0,1082.46,765.37
2016,6,20,11,15,967.0,103.5,1.8,25.0,1016.5,1081.7,765.88
2016,6,20,11,30,969.0,104.0,1.9,25.0,1030.0,1077.29,764.26
2016,6,20,11,45,971.0,103.5,2.0,25.5,1036.5,1068.25,758.35
2016,6,20,12,0,973.0,103.0,2.1,26.0,1043.0,1055.65,750.29
2016,6,20,12,15,972.0,103.0,2.15,25.5,1042.0,1037.18,740.92
2016,6,20,12,30,971.0,103.0,2.2,25.0,1041.0,1015.38,729.45
2016,6,20,12,45,969.0,103.0,2.3,25.0,1032.0,989.44,714.41
2016,6,20,13,0,967.0,103.0,2.4,25.0,1023.0,960.43,697.27
2016,6,20,13,15,964.0,102.0,2.45,25.0,1007.0,926.65,676.39
2016,6,20,13,30,961.0,101.0,2.5,25.0,991.0,890.12,653.55
2016,6,20,13,45,955.5,100.5,2.6,25.0,967.5,849.48,628.1
2016,6,20,14,0,950.0,100.0,2.7,25.0,944.0,806.59,600.76
2016,6,20,14,15,943.5,99.0,2.75,24.5,914.5,760.48,571.6
2016,6,20,14,30,937.0,98.0,2.8,24.0,885.0,712.6,539.34
2016,6,20,14,45,927.5,97.0,2.85,24.0,849.5,661.33,501.71
2016,6,20,15,0,918.0,96.0,2.9,24.0,814.0,609.01,462.24
2016,6,20,15,15,907.5,94.0,2.9,23.5,773.5,554.5,420.62
2016,6,20,15,30,897.0,92.0,2.9,23.0,733.0,499.54,377.19
2016,6,20,15,45,882.0,90.5,2.9,23.0,688.0,442.95,330.42
2016,6,20,16,0,867.0,89.0,2.9,23.0,643.0,386.86,282.75
2016,6,20,16,15,849.5,86.5,2.85,22.5,595.0,329.92,233.92
2016,6,20,16,30,832.0,84.0,2.8,22.0,547.0,268.86,181.39
2016,6,20,16,45,587.5,128.0,2.8,21.5,440.0,205.87,137.05
2016,6,20,17,0,343.0,172.0,2.8,21.0,333.0,178.24,125.03
2016,6,20,17,15,465.5,128.5,2.6,20.5,320.0,125.46,81.25
2016,6,20,17,30,588.0,85.0,2.4,20.0,307.0,63.74,42.11
2016,6,20,17,45,538.5,81.0,2.2,19.5,261.5,55.48,43.08
2016,6,20,18,0,489.0,77.0,2.0,19.0,216.0,55.2,42.93
2016,6,20,18,15,438.0,67.0,1.85,18.5,173.0,49.62,38.0
2016,6,20,18,30,387.0,57.0,1.7,18.0,130.0,43.69,32.57
2016,6,20,18,45,318.5,44.0,1.6,17.5,92.5,34.49,24.11
2016,6,20,19,0,250.0,31.0,1.5,17.0,55.0,24.75,14.55
2016,6,20,19,15,125.0,15.5,1.5,16.5,27.5,12.13,0.0
2016,6,20,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,61.5,5.5,1.3,12.5,7.0,0.0,0.0
2016,6,21,5,0,123.0,11.0,1.4,13.0,14.0,27.73,0.0
2016,6,21,5,15,263.0,21.5,1.55,13.5,46.0,81.66,34.79
2016,6,21,5,30,403.0,32.0,1.7,14.0,78.0,146.46,99.75
2016,6,21,5,45,489.0,39.0,1.9,15.0,122.0,203.86,150.78
2016,6,21,6,0,575.0,46.0,2.1,16.0,166.0,270.58,209.08
2016,6,21,6,15,629.0,51.5,2.05,16.5,215.0,329.89,261.38
2016,6,21,6,30,683.0,57.0,2.0,17.0,264.0,395.61,317.17
2016,6,21,6,45,722.0,61.0,1.95,18.0,315.0,456.4,366.49
2016,6,21,7,0,761.0,65.0,1.9,19.0,366.0,519.85,415.67
2016,6,21,7,15,788.0,68.0,1.85,19.5,417.0,577.01,458.84
2016,6,21,7,30,815.0,71.0,1.8,20.0,468.0,634.99,500.93
2016,6,21,7,45,836.0,73.5,1.8,21.0,517.5,684.2,532.99
2016,6,21,8,0,857.0,76.0,1.8,22.0,567.0,737.13,566.32
2016,6,21,8,15,872.0,78.5,1.7,22.5,614.5,784.67,595.17
2016,6,21,8,30,887.0,81.0,1.6,23.0,662.0,830.81,622.25
2016,6,21,8,45,899.5,82.5,1.55,23.5,705.5,871.99,645.85
2016,6,21,9,0,912.0,84.0,1.5,24.0,749.0,911.1,667.63
2016,6,21,9,15,921.0,85.5,1.4,24.5,787.5,944.68,684.73
2016,6,21,9,30,930.0,87.0,1.3,25.0,826.0,975.56,699.72
2016,6,21,9,45,932.5,91.5,1.2,26.0,858.5,1000.59,709.33
2016,6,21,10,0,935.0,96.0,1.1,27.0,891.0,1022.27,716.63
2016,6,21,10,15,940.0,97.0,1.0,27.0,918.5,1039.23,723.71
2016,6,21,10,30,945.0,98.0,0.9,27.0,946.0,1052.78,728.7
2016,6,21,10,45,947.5,99.5,0.85,27.5,966.5,1060.85,730.06
2016,6,21,11,0,950.0,101.0,0.8,28.0,987.0,1065.34,729.44
2016,6,21,11,15,952.5,101.5,0.85,28.0,1000.5,1065.18,729.93
2016,6,21,11,30,955.0,102.0,0.9,28.0,1014.0,1061.43,728.45
2016,6,21,11,45,955.0,103.0,0.95,28.5,1020.5,1052.12,722.37
2016,6,21,12,0,955.0,104.0,1.0,29.0,1027.0,1039.33,714.36
2016,6,21,12,15,954.5,104.0,1.1,29.0,1026.0,1021.67,705.87
2016,6,21,12,30,954.0,104.0,1.2,29.0,1025.0,1000.74,695.31
2016,6,21,12,45,949.0,106.0,1.35,29.0,1015.5,974.41,682.09
2016,6,21,13,0,944.0,108.0,1.5,29.0,1006.0,945.19,666.73
2016,6,21,13,15,940.5,107.5,1.65,28.5,990.5,912.16,649.85
2016,6,21,13,30,937.0,107.0,1.8,28.0,975.0,876.46,630.75
2016,6,21,13,45,933.0,106.0,1.95,28.0,952.5,837.4,607.69
2016,6,21,14,0,929.0,105.0,2.1,28.0,930.0,796.05,582.59
2016,6,21,14,15,923.0,103.5,2.2,27.5,901.5,750.7,555.0
2016,6,21,14,30,917.0,102.0,2.3,27.0,873.0,703.59,524.13
2016,6,21,14,45,909.0,100.5,2.4,27.0,838.5,653.71,488.53
2016,6,21,15,0,901.0,99.0,2.5,27.0,804.0,602.69,450.93
2016,6,21,15,15,891.0,97.0,2.55,26.5,764.5,549.27,411.0
2016,6,21,15,30,881.0,95.0,2.6,26.0,725.0,495.38,369.21
2016,6,21,15,45,868.0,92.5,2.7,26.0,681.0,439.58,323.96
2016,6,21,16,0,855.0,90.0,2.8,26.0,637.0,384.1,277.57
2016,6,21,16,15,838.0,87.0,2.8,25.5,589.5,327.55,229.74
2016,6,21,16,30,821.0,84.0,2.8,25.0,542.0,266.84,178.16
2016,6,21,16,45,799.5,81.0,2.85,24.5,492.5,211.88,131.78
2016,6,21,17,0,778.0,78.0,2.9,24.0,443.0,159.17,89.98
2016,6,21,17,15,748.0,74.0,2.8,23.0,392.5,107.51,55.83
2016,6,21,17,30,718.0,70.0,2.7,22.0,342.0,59.48,36.69
2016,6,21,17,45,678.0,65.0,2.6,21.5,291.5,47.73,35.99
2016,6,21,18,0,638.0,60.0,2.5,21.0,241.0,41.53,30.69
2016,6,21,18,15,578.0,53.5,2.35,20.0,193.5,38.3,27.9
2016,6,21,18,30,518.0,47.0,2.2,19.0,146.0,34.9,24.81
2016,6,21,18,45,425.0,38.5,2.05,18.5,104.0,29.5,19.73
2016,6,21,19,0,332.0,30.0,1.9,18.0,62.0,23.84,13.76
2016,6,21,19,15,166.0,15.0,1.9,17.5,31.0,11.61,0.0
2016,6,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
