Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,4,45,56.0,5.5,1.8,11.5,7.0,0.0,0.0
2016,6,22,5,0,112.0,11.0,1.9,12.0,14.0,26.1,0.0
2016,6,22,5,15,256.5,22.0,1.95,12.5,46.5,80.55,33.56
2016,6,22,5,30,401.0,33.0,2.0,13.0,79.0,146.66,100.24
2016,6,22,5,45,488.5,40.5,2.15,13.5,123.0,204.96,152.52
2016,6,22,6,0,576.0,48.0,2.3,14.0,167.0,272.74,212.42
2016,6,22,6,15,631.0,53.5,2.2,14.5,216.5,332.37,265.39
2016,6,22,6,30,686.0,59.0,2.1,15.0,266.0,398.69,322.07
2016,6,22,6,45,723.5,63.5,2.05,16.0,317.0,459.46,371.8
2016,6,22,7,0,761.0,68.0,2.0,17.0,368.0,522.73,421.26
2016,6,22,7,15,788.0,71.5,2.0,17.5,419.5,580.52,465.52
2016,6,22,7,30,815.0,75.0,2.0,18.0,471.0,639.11,508.76
2016,6,22,7,45,836.0,77.5,2.0,18.5,521.0,692.75,545.63
2016,6,22,8,0,857.0,80.0,2.0,19.0,571.0,741.23,577.23
2016,6,22,8,15,872.0,82.5,1.95,19.5,618.0,788.78,607.09
2016,6,22,8,30,887.0,85.0,1.9,20.0,665.0,834.92,635.27
2016,6,22,8,45,900.0,86.5,1.9,20.5,709.0,876.55,660.26
2016,6,22,9,0,913.0,88.0,1.9,21.0,753.0,916.13,683.52
2016,6,22,9,15,922.0,89.5,1.9,21.5,792.0,949.75,702.52
2016,6,22,9,30,931.0,91.0,1.9,22.0,831.0,980.66,719.6
2016,6,22,9,45,938.5,92.5,1.9,22.5,864.5,1007.24,733.76
2016,6,22,10,0,946.0,94.0,1.9,23.0,898.0,1030.69,745.88
2016,6,22,10,15,951.5,95.0,1.95,23.0,926.0,1048.35,756.48
2016,6,22,10,30,957.0,96.0,2.0,23.0,954.0,1062.58,765.06
2016,6,22,10,45,960.5,97.0,2.05,23.5,975.0,1071.27,768.8
2016,6,22,11,0,964.0,98.0,2.1,24.0,996.0,1076.34,770.43
2016,6,22,11,15,966.5,98.5,2.2,24.0,1010.0,1076.24,771.1
2016,6,22,11,30,969.0,99.0,2.3,24.0,1024.0,1072.5,769.61
2016,6,22,11,45,970.0,99.5,2.45,24.5,1031.0,1063.63,764.05
2016,6,22,12,0,971.0,100.0,2.6,25.0,1038.0,1051.21,756.27
2016,6,22,12,15,971.0,100.0,2.65,25.0,1037.5,1033.85,745.81
2016,6,22,12,30,971.0,100.0,2.7,25.0,1037.0,1013.13,733.25
2016,6,22,12,45,963.5,104.0,2.8,25.0,1027.5,986.13,717.09
2016,6,22,13,0,956.0,108.0,2.9,25.0,1018.0,956.26,698.96
2016,6,22,13,15,954.0,107.5,2.95,25.0,1003.0,924.18,678.84
2016,6,22,13,30,952.0,107.0,3.0,25.0,988.0,889.31,656.72
2016,6,22,13,45,947.5,106.0,3.1,25.0,966.0,849.34,631.29
2016,6,22,14,0,943.0,105.0,3.2,25.0,944.0,807.07,603.96
2016,6,22,14,15,937.5,104.0,3.25,24.5,915.5,761.97,575.18
2016,6,22,14,30,932.0,103.0,3.3,24.0,887.0,715.02,543.16
2016,6,22,14,45,925.0,101.0,3.35,24.0,852.5,664.62,505.9
2016,6,22,15,0,918.0,99.0,3.4,24.0,818.0,612.96,466.66
2016,6,22,15,15,907.5,97.0,3.4,23.5,777.5,558.44,424.83
2016,6,22,15,30,897.0,95.0,3.4,23.0,737.0,503.46,381.22
2016,6,22,15,45,884.5,92.0,3.45,23.0,692.5,446.58,334.13
2016,6,22,16,0,872.0,89.0,3.5,23.0,648.0,389.96,285.89
2016,6,22,16,15,854.5,86.5,3.5,22.5,599.5,332.73,236.67
2016,6,22,16,30,837.0,84.0,3.5,22.0,551.0,271.38,183.72
2016,6,22,16,45,815.0,80.5,3.5,22.0,500.5,214.98,135.16
2016,6,22,17,0,793.0,77.0,3.5,22.0,450.0,160.9,91.51
2016,6,22,17,15,763.0,73.0,3.35,21.0,398.5,108.35,56.33
2016,6,22,17,30,733.0,69.0,3.2,20.0,347.0,59.43,36.45
2016,6,22,17,45,690.5,64.5,3.1,19.5,296.0,47.32,35.94
2016,6,22,18,0,648.0,60.0,3.0,19.0,245.0,41.53,30.96
2016,6,22,18,15,587.0,54.0,2.8,18.0,196.5,38.71,28.51
2016,6,22,18,30,526.0,48.0,2.6,17.0,148.0,35.76,25.79
2016,6,22,18,45,428.5,39.5,2.45,16.5,105.5,30.39,20.69
2016,6,22,19,0,331.0,31.0,2.3,16.0,63.0,24.77,14.69
2016,6,22,19,15,165.5,15.5,2.35,15.5,31.5,12.05,0.0
2016,6,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,23,4,45,68.0,5.5,1.65,10.5,7.0,0.0,0.0
2016,6,23,5,0,136.0,11.0,1.8,11.0,14.0,29.33,0.0
2016,6,23,5,15,283.0,21.0,1.85,11.5,47.0,84.29,34.02
2016,6,23,5,30,430.0,31.0,1.9,12.0,80.0,151.41,103.29
2016,6,23,5,45,519.5,37.5,2.0,12.5,125.0,209.12,155.54
2016,6,23,6,0,609.0,44.0,2.1,13.0,170.0,278.27,216.91
2016,6,23,6,15,662.0,49.0,2.05,13.5,220.0,339.8,271.79
2016,6,23,6,30,715.0,54.0,2.0,14.0,270.0,406.14,328.82
2016,6,23,6,45,753.5,57.5,2.0,15.0,321.5,467.68,379.49
2016,6,23,7,0,792.0,61.0,2.0,16.0,373.0,531.79,429.97
2016,6,23,7,15,817.0,64.0,1.95,16.5,424.5,585.56,471.21
2016,6,23,7,30,842.0,67.0,1.9,17.0,476.0,643.2,513.63
2016,6,23,7,45,861.5,69.0,1.9,18.0,525.5,696.07,548.39
2016,6,23,8,0,881.0,71.0,1.9,19.0,575.0,748.42,581.59
2016,6,23,8,15,894.0,73.5,1.85,19.5,621.5,795.41,610.82
2016,6,23,8,30,907.0,76.0,1.8,20.0,668.0,840.79,638.28
2016,6,23,8,45,917.0,77.5,1.8,21.0,710.5,880.59,660.64
2016,6,23,9,0,927.0,79.0,1.8,22.0,753.0,918.12,681.07
2016,6,23,9,15,934.5,80.5,1.85,22.5,791.0,950.86,699.96
2016,6,23,9,30,942.0,82.0,1.9,23.0,829.0,980.78,716.92
2016,6,23,9,45,941.5,87.0,1.95,23.5,860.0,1003.88,729.43
2016,6,23,10,0,941.0,92.0,2.0,24.0,891.0,1023.49,739.77
2016,6,23,10,15,945.0,93.0,2.15,24.0,917.5,1039.67,750.71
2016,6,23,10,30,949.0,94.0,2.3,24.0,944.0,1052.41,759.56
2016,6,23,10,45,952.5,93.5,2.5,24.5,964.0,1059.55,764.0
2016,6,23,11,0,956.0,93.0,2.7,25.0,984.0,1063.13,766.21
2016,6,23,11,15,957.5,93.5,2.85,24.5,997.0,1062.15,768.06
2016,6,23,11,30,959.0,94.0,3.0,24.0,1010.0,1057.57,767.68
2016,6,23,11,45,961.0,93.5,3.2,24.0,1016.0,1048.88,763.63
2016,6,23,12,0,963.0,93.0,3.4,24.0,1022.0,1036.67,757.28
2016,6,23,12,15,962.5,93.0,3.5,24.0,1021.5,1019.09,746.62
2016,6,23,12,30,962.0,93.0,3.6,24.0,1021.0,998.18,733.81
2016,6,23,12,45,957.0,95.0,3.7,24.0,1012.0,971.87,717.38
2016,6,23,13,0,952.0,97.0,3.8,24.0,1003.0,942.63,698.94
2016,6,23,13,15,949.5,96.5,3.85,24.0,988.0,910.37,678.06
2016,6,23,13,30,947.0,96.0,3.9,24.0,973.0,875.35,655.18
2016,6,23,13,45,945.0,93.5,4.0,24.0,951.5,836.25,629.55
2016,6,23,14,0,943.0,91.0,4.1,24.0,930.0,794.68,601.93
2016,6,23,14,15,937.0,90.0,4.1,23.5,901.0,749.35,572.08
2016,6,23,14,30,931.0,89.0,4.1,23.0,872.0,702.24,539.52
2016,6,23,14,45,925.0,86.5,4.15,23.0,837.5,652.17,501.83
2016,6,23,15,0,919.0,84.0,4.2,23.0,803.0,600.75,462.09
2016,6,23,15,15,908.5,82.5,4.2,22.5,763.5,546.77,419.97
2016,6,23,15,30,898.0,81.0,4.2,22.0,724.0,492.33,376.09
2016,6,23,15,45,885.5,78.5,4.25,22.0,679.5,435.98,328.72
2016,6,23,16,0,873.0,76.0,4.3,22.0,635.0,379.88,280.28
2016,6,23,16,15,856.5,74.0,4.25,21.5,588.0,323.48,231.06
2016,6,23,16,30,840.0,72.0,4.2,21.0,541.0,268.22,182.26
2016,6,23,16,45,817.5,69.5,4.2,20.5,491.5,212.78,134.34
2016,6,23,17,0,795.0,67.0,4.2,20.0,442.0,153.61,86.31
2016,6,23,17,15,767.5,63.5,4.1,19.5,391.5,101.58,50.83
2016,6,23,17,30,740.0,60.0,4.0,19.0,341.0,52.85,30.69
2016,6,23,17,45,698.5,56.5,3.95,18.5,291.0,40.69,30.27
2016,6,23,18,0,657.0,53.0,3.9,18.0,241.0,39.53,29.32
2016,6,23,18,15,599.5,47.5,3.7,17.5,193.5,36.55,26.66
2016,6,23,18,30,542.0,42.0,3.5,17.0,146.0,30.65,21.3
2016,6,23,18,45,448.5,35.0,3.3,16.5,104.0,26.38,17.22
2016,6,23,19,0,355.0,28.0,3.1,16.0,62.0,21.94,12.38
2016,6,23,19,15,177.5,14.0,3.05,15.5,31.0,10.7,0.0
2016,6,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,57.0,5.5,1.55,11.0,6.5,0.0,0.0
2016,6,24,5,0,114.0,11.0,1.7,11.0,13.0,26.19,0.0
2016,6,24,5,15,262.5,21.5,1.75,11.5,45.5,80.44,31.21
2016,6,24,5,30,411.0,32.0,1.8,12.0,78.0,147.37,100.46
2016,6,24,5,45,497.0,39.5,1.85,12.5,122.5,205.59,153.01
2016,6,24,6,0,583.0,47.0,1.9,13.0,167.0,273.14,212.85
2016,6,24,6,15,638.5,52.5,1.9,13.5,216.5,333.34,266.48
2016,6,24,6,30,694.0,58.0,1.9,14.0,266.0,400.22,323.88
2016,6,24,6,45,731.0,62.5,1.95,15.0,317.5,461.11,374.09
2016,6,24,7,0,768.0,67.0,2.0,16.0,369.0,524.46,424.14
2016,6,24,7,15,795.0,70.5,2.0,16.5,420.5,582.6,468.85
2016,6,24,7,30,822.0,74.0,2.0,17.0,472.0,641.54,512.52
2016,6,24,7,45,841.5,77.0,2.05,18.0,522.0,690.6,545.45
2016,6,24,8,0,861.0,80.0,2.1,19.0,572.0,743.27,579.49
2016,6,24,8,15,876.5,82.5,2.0,19.5,619.5,791.43,609.41
2016,6,24,8,30,892.0,85.0,1.9,20.0,667.0,838.22,637.57
2016,6,24,8,45,903.0,87.5,1.85,20.5,710.5,879.49,661.76
2016,6,24,9,0,914.0,90.0,1.8,21.0,754.0,918.58,684.04
2016,6,24,9,15,923.0,91.5,1.7,21.5,793.5,952.31,701.76
2016,6,24,9,30,932.0,93.0,1.6,22.0,833.0,983.32,717.37
2016,6,24,9,45,940.5,94.0,1.5,22.5,867.0,1010.41,730.14
2016,6,24,10,0,949.0,95.0,1.4,23.0,901.0,1034.41,740.73
2016,6,24,10,15,954.0,96.0,1.3,23.5,928.5,1051.71,746.97
2016,6,24,10,30,959.0,97.0,1.2,24.0,956.0,1065.56,751.04
2016,6,24,10,45,963.5,97.5,1.15,24.5,977.5,1074.83,753.3
2016,6,24,11,0,968.0,98.0,1.1,25.0,999.0,1080.49,753.49
2016,6,24,11,15,970.0,98.5,1.1,25.0,1013.0,1079.99,752.61
2016,6,24,11,30,972.0,99.0,1.1,25.0,1027.0,1075.82,749.74
2016,6,24,11,45,973.5,99.0,1.1,25.5,1034.0,1067.02,742.79
2016,6,24,12,0,975.0,99.0,1.1,26.0,1041.0,1054.64,733.88
2016,6,24,12,15,975.0,99.0,1.15,26.0,1040.5,1037.31,724.51
2016,6,24,12,30,975.0,99.0,1.2,26.0,1040.0,1016.61,713.12
2016,6,24,12,45,964.5,105.0,1.3,26.0,1029.5,988.78,698.15
2016,6,24,13,0,954.0,111.0,1.4,26.0,1019.0,958.17,681.25
2016,6,24,13,15,951.5,110.5,1.45,26.0,1004.0,925.77,662.26
2016,6,24,13,30,949.0,110.0,1.5,26.0,989.0,890.6,641.3
2016,6,24,13,45,944.5,109.0,1.55,26.0,967.0,850.78,617.08
2016,6,24,14,0,940.0,108.0,1.6,26.0,945.0,808.66,591.03
2016,6,24,14,15,934.0,107.0,1.6,26.0,916.0,763.35,562.01
2016,6,24,14,30,928.0,106.0,1.6,26.0,887.0,716.24,529.97
2016,6,24,14,45,920.0,104.5,1.65,26.0,852.5,665.86,494.48
2016,6,24,15,0,912.0,103.0,1.7,26.0,818.0,614.3,457.01
2016,6,24,15,15,901.5,101.0,1.7,25.5,777.5,560.05,416.92
2016,6,24,15,30,891.0,99.0,1.7,25.0,737.0,505.35,375.01
2016,6,24,15,45,877.0,97.0,1.75,25.0,692.5,448.99,329.86
2016,6,24,16,0,863.0,95.0,1.8,25.0,648.0,393.01,283.56
2016,6,24,16,15,846.0,92.0,1.8,24.5,600.0,330.98,232.04
2016,6,24,16,30,829.0,89.0,1.8,24.0,552.0,274.79,184.15
2016,6,24,16,45,805.5,85.5,1.8,24.0,501.5,218.48,136.63
2016,6,24,17,0,782.0,82.0,1.8,24.0,451.0,164.66,93.89
2016,6,24,17,15,751.0,78.0,1.75,23.0,399.0,112.59,59.38
2016,6,24,17,30,720.0,74.0,1.7,22.0,347.0,64.29,39.6
2016,6,24,17,45,676.5,68.5,1.65,21.5,296.0,45.97,34.46
2016,6,24,18,0,633.0,63.0,1.6,21.0,245.0,43.84,32.71
2016,6,24,18,15,570.0,56.5,1.55,20.0,196.0,40.72,30.03
2016,6,24,18,30,507.0,50.0,1.5,19.0,147.0,37.45,27.04
2016,6,24,18,45,410.0,41.0,1.45,18.0,105.0,31.71,21.7
2016,6,24,19,0,313.0,32.0,1.4,17.0,63.0,25.68,15.41
2016,6,24,19,15,156.5,16.0,1.4,16.5,31.5,12.48,0.0
2016,6,24,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,4,45,47.0,5.0,1.1,13.5,6.0,0.0,0.0
2016,6,25,5,0,94.0,10.0,1.1,14.0,12.0,22.39,0.0
2016,6,25,5,15,238.5,21.5,1.25,14.5,43.5,75.42,27.39
2016,6,25,5,30,383.0,33.0,1.4,15.0,75.0,141.08,94.95
2016,6,25,5,45,472.5,40.5,1.6,16.0,119.5,198.79,145.9
2016,6,25,6,0,562.0,48.0,1.8,17.0,164.0,266.22,204.3
2016,6,25,6,15,618.5,54.0,1.8,17.5,213.0,327.62,257.93
2016,6,25,6,30,675.0,60.0,1.8,18.0,262.0,392.96,313.18
2016,6,25,6,45,715.0,64.5,1.85,18.5,313.5,454.47,363.76
2016,6,25,7,0,755.0,69.0,1.9,19.0,365.0,518.76,414.61
2016,6,25,7,15,783.0,72.5,1.8,19.5,416.5,576.92,458.31
2016,6,25,7,30,811.0,76.0,1.7,20.0,468.0,636.0,500.84
2016,6,25,7,45,833.0,78.5,1.6,21.0,518.5,690.26,535.99
2016,6,25,8,0,855.0,81.0,1.5,22.0,569.0,739.43,565.45
2016,6,25,8,15,870.5,84.0,1.45,22.5,616.5,787.95,595.07
2016,6,25,8,30,886.0,87.0,1.4,23.0,664.0,835.11,622.99
2016,6,25,8,45,898.5,89.0,1.35,24.0,708.0,876.95,645.45
2016,6,25,9,0,911.0,91.0,1.3,25.0,752.0,916.7,665.99
2016,6,25,9,15,920.5,92.5,1.3,25.0,791.0,950.85,685.88
2016,6,25,9,30,930.0,94.0,1.3,25.0,830.0,982.31,703.99
2016,6,25,9,45,930.5,99.0,1.35,25.5,862.5,1006.08,716.65
2016,6,25,10,0,931.0,104.0,1.4,26.0,895.0,1026.42,727.27
2016,6,25,10,15,936.5,105.5,1.45,26.0,922.5,1044.48,737.99
2016,6,25,10,30,942.0,107.0,1.5,26.0,950.0,1059.14,746.73
2016,6,25,10,45,945.5,108.0,1.6,26.5,971.0,1067.79,751.24
2016,6,25,11,0,949.0,109.0,1.7,27.0,992.0,1072.86,753.7
2016,6,25,11,15,951.0,110.0,1.8,27.0,1006.0,1072.83,754.62
2016,6,25,11,30,953.0,111.0,1.9,27.0,1020.0,1069.19,753.44
2016,6,25,11,45,953.5,111.5,2.0,27.0,1026.5,1059.99,748.9
2016,6,25,12,0,954.0,112.0,2.1,27.0,1033.0,1047.29,742.26
2016,6,25,12,15,954.0,112.0,2.15,27.0,1032.5,1030.22,732.31
2016,6,25,12,30,954.0,112.0,2.2,27.0,1032.0,1009.85,720.33
2016,6,25,12,45,955.0,110.0,2.3,27.5,1025.0,985.26,704.82
2016,6,25,13,0,956.0,108.0,2.4,28.0,1018.0,957.53,687.25
2016,6,25,13,15,953.0,107.5,2.45,27.5,1002.5,924.69,668.51
2016,6,25,13,30,950.0,107.0,2.5,27.0,987.0,889.12,647.77
2016,6,25,13,45,946.0,106.0,2.6,27.0,965.0,849.7,623.31
2016,6,25,14,0,942.0,105.0,2.7,27.0,943.0,807.93,596.93
2016,6,25,14,15,936.0,103.5,2.7,27.0,914.0,762.13,566.84
2016,6,25,14,30,930.0,102.0,2.7,27.0,885.0,714.52,533.86
2016,6,25,14,45,922.5,100.5,2.75,27.0,850.5,664.4,497.65
2016,6,25,15,0,915.0,99.0,2.8,27.0,816.0,613.05,459.48
2016,6,25,15,15,905.0,97.0,2.8,26.5,776.0,558.95,418.82
2016,6,25,15,30,895.0,95.0,2.8,26.0,736.0,504.34,376.33
2016,6,25,15,45,882.5,92.5,2.85,26.0,691.5,447.99,330.51
2016,6,25,16,0,870.0,90.0,2.9,26.0,647.0,391.87,283.52
2016,6,25,16,15,853.0,87.0,2.85,25.5,599.0,334.44,234.93
2016,6,25,16,30,836.0,84.0,2.8,25.0,551.0,272.86,182.57
2016,6,25,16,45,814.5,80.5,2.8,25.0,501.0,216.54,134.72
2016,6,25,17,0,793.0,77.0,2.8,25.0,451.0,162.48,91.53
2016,6,25,17,15,763.0,73.0,2.65,24.0,399.5,109.83,56.44
2016,6,25,17,30,733.0,69.0,2.5,23.0,348.0,60.81,36.16
2016,6,25,17,45,691.5,64.5,2.35,22.5,297.0,47.27,35.44
2016,6,25,18,0,650.0,60.0,2.2,22.0,246.0,41.49,30.52
2016,6,25,18,15,589.5,53.5,2.05,21.0,197.5,38.26,27.75
2016,6,25,18,30,529.0,47.0,1.9,20.0,149.0,34.85,24.67
2016,6,25,18,45,434.5,38.5,1.75,19.0,106.5,29.45,19.66
2016,6,25,19,0,340.0,30.0,1.6,18.0,64.0,23.78,13.79
2016,6,25,19,15,170.0,15.0,1.55,17.5,32.0,11.58,0.0
2016,6,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,4,45,43.5,5.0,1.0,13.5,5.5,0.0,0.0
2016,6,26,5,0,87.0,10.0,1.0,14.0,11.0,21.35,0.0
2016,6,26,5,15,224.0,21.0,1.05,14.5,41.5,71.75,24.43
2016,6,26,5,30,361.0,32.0,1.1,15.0,72.0,134.25,90.02
2016,6,26,5,45,448.5,40.5,1.2,16.0,115.0,191.1,139.99
2016,6,26,6,0,536.0,49.0,1.3,17.0,158.0,257.53,197.18
2016,6,26,6,15,592.5,55.0,1.2,17.5,206.0,317.52,249.06
2016,6,26,6,30,649.0,61.0,1.1,18.0,254.0,382.86,303.45
2016,6,26,6,45,689.0,65.0,1.05,19.0,304.5,441.0,349.8
2016,6,26,7,0,729.0,69.0,1.0,20.0,355.0,503.42,397.19
2016,6,26,7,15,757.5,73.0,0.9,20.5,405.5,561.22,439.33
2016,6,26,7,30,786.0,77.0,0.8,21.0,456.0,620.04,480.22
2016,6,26,7,45,807.5,80.0,0.75,22.0,505.5,673.45,514.12
2016,6,26,8,0,829.0,83.0,0.7,23.0,555.0,726.61,545.68
2016,6,26,8,15,845.0,85.5,0.65,23.5,601.5,769.11,570.08
2016,6,26,8,30,861.0,88.0,0.6,24.0,648.0,815.22,596.3
2016,6,26,8,45,873.0,90.5,0.6,25.0,691.5,856.39,618.29
2016,6,26,9,0,885.0,93.0,0.6,26.0,735.0,895.52,638.53
2016,6,26,9,15,894.5,94.5,0.65,26.5,773.5,928.99,657.14
2016,6,26,9,30,904.0,96.0,0.7,27.0,812.0,959.87,674.08
2016,6,26,9,45,912.0,97.0,0.75,27.5,845.5,985.99,688.05
2016,6,26,10,0,920.0,98.0,0.8,28.0,879.0,1009.11,700.24
2016,6,26,10,15,925.5,99.0,0.85,28.0,906.0,1026.6,710.5
2016,6,26,10,30,931.0,100.0,0.9,28.0,933.0,1040.75,718.92
2016,6,26,10,45,933.0,102.0,1.0,28.5,953.0,1049.0,723.56
2016,6,26,11,0,935.0,104.0,1.1,29.0,973.0,1053.7,726.19
2016,6,26,11,15,937.0,104.5,1.25,29.0,987.0,1053.29,728.2
2016,6,26,11,30,939.0,105.0,1.4,29.0,1001.0,1049.33,728.07
2016,6,26,11,45,939.0,106.0,1.55,29.5,1007.0,1040.38,723.4
2016,6,26,12,0,939.0,107.0,1.7,30.0,1013.0,1027.99,716.59
2016,6,26,12,15,938.5,107.0,1.85,30.0,1012.5,1010.78,708.14
2016,6,26,12,30,938.0,107.0,2.0,30.0,1012.0,990.33,697.56
2016,6,26,12,45,926.5,113.5,2.2,30.0,1001.5,962.89,682.91
2016,6,26,13,0,915.0,120.0,2.4,30.0,991.0,932.82,666.25
2016,6,26,13,15,912.5,119.0,2.5,29.5,976.0,901.12,648.64
2016,6,26,13,30,910.0,118.0,2.6,29.0,961.0,866.78,629.0
2016,6,26,13,45,905.5,117.0,2.75,29.0,939.5,828.36,605.42
2016,6,26,14,0,901.0,116.0,2.9,29.0,918.0,787.73,579.96
2016,6,26,14,15,895.0,114.5,2.95,29.0,889.5,743.57,551.16
2016,6,26,14,30,889.0,113.0,3.0,29.0,861.0,697.7,519.15
2016,6,26,14,45,881.0,111.0,3.15,29.0,827.5,648.65,484.06
2016,6,26,15,0,873.0,109.0,3.3,29.0,794.0,598.5,447.07
2016,6,26,15,15,862.0,107.0,3.35,28.5,754.5,545.91,407.67
2016,6,26,15,30,851.0,105.0,3.4,28.0,715.0,492.96,366.62
2016,6,26,15,45,838.0,102.0,3.45,28.0,671.5,434.26,319.34
2016,6,26,16,0,825.0,99.0,3.5,28.0,628.0,379.39,273.58
2016,6,26,16,15,807.5,96.0,3.45,27.5,581.5,323.79,226.76
2016,6,26,16,30,790.0,93.0,3.4,27.0,535.0,269.58,180.51
2016,6,26,16,45,768.5,89.0,3.4,26.5,486.0,215.37,135.04
2016,6,26,17,0,747.0,85.0,3.4,26.0,437.0,163.46,93.95
2016,6,26,17,15,716.5,80.5,3.2,25.5,387.0,112.93,60.19
2016,6,26,17,30,686.0,76.0,3.0,25.0,337.0,61.1,36.36
2016,6,26,17,45,647.0,70.0,2.9,24.5,287.5,47.0,34.89
2016,6,26,18,0,608.0,64.0,2.8,24.0,238.0,44.55,32.88
2016,6,26,18,15,547.5,57.0,2.55,23.0,191.0,41.06,29.91
2016,6,26,18,30,487.0,50.0,2.3,22.0,144.0,37.39,26.61
2016,6,26,18,45,399.5,40.5,2.1,21.0,103.0,31.21,20.97
2016,6,26,19,0,312.0,31.0,1.9,20.0,62.0,24.7,14.39
2016,6,26,19,15,156.0,15.5,1.85,19.5,31.0,12.02,0.0
2016,6,26,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,45,41.5,4.5,1.15,15.5,5.5,0.0,0.0
2016,6,27,5,0,83.0,9.0,1.2,16.0,11.0,19.78,0.0
2016,6,27,5,15,219.0,20.5,1.35,16.5,40.5,69.9,21.78
2016,6,27,5,30,355.0,32.0,1.5,17.0,70.0,132.43,87.92
2016,6,27,5,45,441.0,40.0,1.65,18.0,112.5,187.87,136.62
2016,6,27,6,0,527.0,48.0,1.8,19.0,155.0,252.72,192.4
2016,6,27,6,15,584.0,54.0,1.75,19.5,203.0,312.37,244.1
2016,6,27,6,30,641.0,60.0,1.7,20.0,251.0,377.44,298.6
2016,6,27,6,45,681.5,65.0,1.65,20.5,301.5,436.57,346.71
2016,6,27,7,0,722.0,70.0,1.6,21.0,352.0,500.03,396.16
2016,6,27,7,15,750.5,73.5,1.55,22.0,402.5,556.94,437.92
2016,6,27,7,30,779.0,77.0,1.5,23.0,453.0,614.89,478.59
2016,6,27,7,45,801.5,80.0,1.5,24.0,502.5,668.72,514.12
2016,6,27,8,0,824.0,83.0,1.5,25.0,552.0,722.41,547.46
2016,6,27,8,15,840.5,86.0,1.45,25.5,599.0,765.71,573.37
2016,6,27,8,30,857.0,89.0,1.4,26.0,646.0,812.67,601.18
2016,6,27,8,45,870.5,90.5,1.35,27.0,689.5,853.9,623.27
2016,6,27,9,0,884.0,92.0,1.3,28.0,733.0,893.22,643.55
2016,6,27,9,15,894.0,94.0,1.3,28.0,772.0,927.73,663.62
2016,6,27,9,30,904.0,96.0,1.3,28.0,811.0,959.67,681.98
2016,6,27,9,45,901.0,103.5,1.3,28.5,842.0,982.35,693.13
2016,6,27,10,0,898.0,111.0,1.3,29.0,873.0,1001.5,702.17
2016,6,27,10,15,904.5,112.5,1.35,29.0,901.0,1020.15,713.2
2016,6,27,10,30,911.0,114.0,1.4,29.0,929.0,1035.54,722.31
2016,6,27,10,45,915.5,115.0,1.5,29.5,950.0,1045.04,727.33
2016,6,27,11,0,920.0,116.0,1.6,30.0,971.0,1051.08,730.37
2016,6,27,11,15,922.5,116.5,1.7,30.0,985.5,1051.11,731.32
2016,6,27,11,30,925.0,117.0,1.8,30.0,1000.0,1047.64,730.26
2016,6,27,11,45,926.5,117.5,1.95,30.5,1007.0,1039.71,725.74
2016,6,27,12,0,928.0,118.0,2.1,31.0,1014.0,1028.36,719.1
2016,6,27,12,15,928.0,118.0,2.2,31.0,1013.5,1011.73,710.05
2016,6,27,12,30,928.0,118.0,2.3,31.0,1013.0,991.9,699.0
2016,6,27,12,45,931.5,114.5,2.45,31.0,1006.5,968.81,686.32
2016,6,27,13,0,935.0,111.0,2.6,31.0,1000.0,942.53,671.44
2016,6,27,13,15,932.0,110.0,2.7,30.5,985.0,909.89,653.2
2016,6,27,13,30,929.0,109.0,2.8,30.0,970.0,874.58,632.94
2016,6,27,13,45,925.5,108.0,2.9,30.0,948.5,836.35,609.18
2016,6,27,14,0,922.0,107.0,3.0,30.0,927.0,795.78,583.55
2016,6,27,14,15,916.0,105.5,3.05,30.0,898.5,750.82,554.33
2016,6,27,14,30,910.0,104.0,3.1,30.0,870.0,704.11,522.21
2016,6,27,14,45,903.5,101.5,3.15,30.0,836.0,654.64,486.59
2016,6,27,15,0,897.0,99.0,3.2,30.0,802.0,603.89,449.03
2016,6,27,15,15,886.5,97.0,3.2,29.5,763.0,550.44,409.08
2016,6,27,15,30,876.0,95.0,3.2,29.0,724.0,496.55,367.42
2016,6,27,15,45,865.0,92.0,3.25,29.0,680.5,441.39,322.82
2016,6,27,16,0,854.0,89.0,3.3,29.0,637.0,386.32,277.01
2016,6,27,16,15,837.5,86.0,3.25,28.5,590.0,329.91,229.65
2016,6,27,16,30,821.0,83.0,3.2,28.0,543.0,269.29,178.54
2016,6,27,16,45,801.5,79.5,3.2,27.5,494.0,214.17,132.26
2016,6,27,17,0,782.0,76.0,3.2,27.0,445.0,161.07,90.18
2016,6,27,17,15,753.5,72.0,3.05,26.0,394.5,109.1,55.57
2016,6,27,17,30,725.0,68.0,2.9,25.0,344.0,60.58,35.26
2016,6,27,17,45,686.5,63.0,2.8,24.5,294.0,45.97,34.01
2016,6,27,18,0,648.0,58.0,2.7,24.0,244.0,43.79,32.22
2016,6,27,18,15,589.5,52.0,2.5,23.0,196.0,37.01,26.42
2016,6,27,18,30,531.0,46.0,2.3,22.0,148.0,33.98,23.69
2016,6,27,18,45,441.5,37.5,2.1,21.5,106.0,28.55,18.66
2016,6,27,19,0,352.0,29.0,1.9,21.0,64.0,22.84,12.82
2016,6,27,19,15,176.0,14.5,1.9,20.5,32.0,11.13,0.0
2016,6,27,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,5,15,184.5,16.0,1.45,14.5,35.5,58.09,15.78
2016,6,28,5,30,369.0,32.0,1.5,15.0,71.0,135.51,90.35
2016,6,28,5,45,454.0,40.0,1.55,16.0,114.0,191.38,139.97
2016,6,28,6,0,539.0,48.0,1.6,17.0,157.0,256.53,196.4
2016,6,28,6,15,596.0,54.0,1.45,17.5,205.5,316.8,248.76
2016,6,28,6,30,653.0,60.0,1.3,18.0,254.0,382.49,303.65
2016,6,28,6,45,691.5,65.0,1.15,18.5,304.5,441.19,350.97
2016,6,28,7,0,730.0,70.0,1.0,19.0,355.0,504.02,399.07
2016,6,28,7,15,759.0,74.0,0.8,20.0,405.5,562.22,440.02
2016,6,28,7,30,788.0,78.0,0.6,21.0,456.0,621.49,479.06
2016,6,28,7,45,810.0,80.5,0.45,22.0,506.0,674.83,511.26
2016,6,28,8,0,832.0,83.0,0.3,23.0,556.0,727.95,540.72
2016,6,28,8,15,848.5,86.0,0.3,23.5,603.0,771.6,566.13
2016,6,28,8,30,865.0,89.0,0.3,24.0,650.0,818.89,593.45
2016,6,28,8,45,879.0,90.5,0.35,25.0,694.0,860.86,616.47
2016,6,28,9,0,893.0,92.0,0.4,26.0,738.0,900.92,637.95
2016,6,28,9,15,903.0,94.0,0.55,26.5,777.5,935.73,659.25
2016,6,28,9,30,913.0,96.0,0.7,27.0,817.0,967.93,678.96
2016,6,28,9,45,919.5,98.0,0.9,27.5,850.5,993.98,695.87
2016,6,28,10,0,926.0,100.0,1.1,28.0,884.0,1016.93,710.8
2016,6,28,10,15,932.0,101.5,1.2,28.0,912.5,1035.61,722.69
2016,6,28,10,30,938.0,103.0,1.3,28.0,941.0,1050.92,732.65
2016,6,28,10,45,941.0,104.0,1.45,28.5,962.0,1059.24,737.87
2016,6,28,11,0,944.0,105.0,1.6,29.0,983.0,1064.0,740.98
2016,6,28,11,15,947.0,106.0,1.7,29.0,997.5,1065.17,742.67
2016,6,28,11,30,950.0,107.0,1.8,29.0,1012.0,1062.74,742.26
2016,6,28,11,45,950.5,107.5,1.95,29.0,1019.0,1053.74,738.58
2016,6,28,12,0,951.0,108.0,2.1,29.0,1026.0,1041.26,732.75
2016,6,28,12,15,951.5,108.0,2.15,29.0,1026.0,1024.88,723.27
2016,6,28,12,30,952.0,108.0,2.2,29.0,1026.0,1005.18,711.78
2016,6,28,12,45,944.0,112.5,2.3,29.0,1017.0,978.75,696.57
2016,6,28,13,0,936.0,117.0,2.4,29.0,1008.0,949.51,679.47
2016,6,28,13,15,933.5,116.5,2.45,28.5,993.0,917.71,661.44
2016,6,28,13,30,931.0,116.0,2.5,28.0,978.0,883.2,641.41
2016,6,28,13,45,928.5,114.0,2.55,28.0,957.0,844.73,617.25
2016,6,28,14,0,926.0,112.0,2.6,28.0,936.0,803.86,591.24
2016,6,28,14,15,920.5,110.5,2.6,28.0,908.0,759.06,561.96
2016,6,28,14,30,915.0,109.0,2.6,28.0,880.0,712.44,529.68
2016,6,28,14,45,909.0,106.5,2.65,28.0,846.0,663.02,494.22
2016,6,28,15,0,903.0,104.0,2.7,28.0,812.0,612.25,456.75
2016,6,28,15,15,893.5,102.0,2.7,27.5,772.5,558.96,416.95
2016,6,28,15,30,884.0,100.0,2.7,27.0,733.0,505.12,375.32
2016,6,28,15,45,873.0,96.5,2.7,27.0,689.5,449.04,329.94
2016,6,28,16,0,862.0,93.0,2.7,27.0,646.0,393.05,283.31
2016,6,28,16,15,845.0,90.0,2.7,26.5,598.5,331.03,231.68
2016,6,28,16,30,828.0,87.0,2.7,26.0,551.0,274.82,183.73
2016,6,28,16,45,808.0,83.0,2.7,25.5,501.5,218.72,136.48
2016,6,28,17,0,788.0,79.0,2.7,25.0,452.0,164.72,93.47
2016,6,28,17,15,758.5,75.0,2.55,24.5,400.5,112.28,58.2
2016,6,28,17,30,729.0,71.0,2.4,24.0,349.0,63.42,37.48
2016,6,28,17,45,690.0,66.0,2.3,23.5,298.5,48.52,36.35
2016,6,28,18,0,651.0,61.0,2.2,23.0,248.0,42.27,31.05
2016,6,28,18,15,591.0,54.5,2.05,22.0,199.5,39.07,28.33
2016,6,28,18,30,531.0,48.0,1.9,21.0,151.0,35.71,25.29
2016,6,28,18,45,438.5,39.5,1.75,20.0,108.0,30.35,20.34
2016,6,28,19,0,346.0,31.0,1.6,19.0,65.0,24.73,14.5
2016,6,28,19,15,173.0,15.5,1.65,18.5,32.5,12.03,0.0
2016,6,28,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,168.5,17.0,1.15,13.5,35.0,55.91,13.52
2016,6,29,5,30,337.0,34.0,1.1,14.0,70.0,129.34,86.53
2016,6,29,5,45,432.5,43.0,1.1,14.5,114.0,187.7,137.96
2016,6,29,6,0,528.0,52.0,1.1,15.0,158.0,256.52,197.34
2016,6,29,6,15,588.0,58.5,1.0,15.5,207.0,318.09,250.64
2016,6,29,6,30,648.0,65.0,0.9,16.0,256.0,385.38,306.67
2016,6,29,6,45,688.5,70.0,0.8,17.0,307.0,446.26,354.85
2016,6,29,7,0,729.0,75.0,0.7,18.0,358.0,508.47,401.58
2016,6,29,7,15,759.0,79.0,0.65,18.5,410.0,567.33,444.64
2016,6,29,7,30,789.0,83.0,0.6,19.0,462.0,627.33,486.63
2016,6,29,7,45,810.0,87.0,0.6,19.5,512.0,681.79,523.0
2016,6,29,8,0,831.0,91.0,0.6,20.0,562.0,735.95,556.93
2016,6,29,8,15,848.0,94.0,0.55,20.5,610.0,785.21,585.84
2016,6,29,8,30,865.0,97.0,0.5,21.0,658.0,827.48,609.37
2016,6,29,8,45,876.5,100.0,0.45,22.0,701.5,868.98,630.67
2016,6,29,9,0,888.0,103.0,0.4,23.0,745.0,908.39,650.02
2016,6,29,9,15,898.0,105.0,0.45,23.0,784.5,943.02,670.61
2016,6,29,9,30,908.0,107.0,0.5,23.0,824.0,975.07,689.6
2016,6,29,9,45,914.5,109.5,0.6,23.5,858.0,1001.5,704.96
2016,6,29,10,0,921.0,112.0,0.7,24.0,892.0,1024.84,718.51
2016,6,29,10,15,927.0,113.5,0.8,24.5,920.0,1043.39,729.22
2016,6,29,10,30,933.0,115.0,0.9,25.0,948.0,1058.58,738.0
2016,6,29,10,45,937.5,115.5,1.0,25.5,969.5,1067.78,743.25
2016,6,29,11,0,942.0,116.0,1.1,26.0,991.0,1073.45,746.51
2016,6,29,11,15,944.5,116.5,1.2,26.0,1005.5,1073.53,747.96
2016,6,29,11,30,947.0,117.0,1.3,26.0,1020.0,1070.04,747.35
2016,6,29,11,45,948.5,117.5,1.4,26.0,1027.0,1061.98,744.02
2016,6,29,12,0,950.0,118.0,1.5,26.0,1034.0,1050.43,738.6
2016,6,29,12,15,950.0,118.0,1.6,26.0,1033.5,1033.52,729.87
2016,6,29,12,30,950.0,118.0,1.7,26.0,1033.0,1013.31,719.06
2016,6,29,12,45,949.0,117.0,1.8,26.0,1025.5,988.02,704.96
2016,6,29,13,0,948.0,116.0,1.9,26.0,1018.0,959.67,688.78
2016,6,29,13,15,945.0,115.5,1.95,26.0,1003.0,927.11,669.17
2016,6,29,13,30,942.0,115.0,2.0,26.0,988.0,891.83,647.63
2016,6,29,13,45,938.0,113.5,2.1,26.0,966.0,852.26,623.49
2016,6,29,14,0,934.0,112.0,2.2,26.0,944.0,810.36,597.42
2016,6,29,14,15,928.0,111.0,2.2,26.0,915.0,765.33,568.1
2016,6,29,14,30,922.0,110.0,2.2,26.0,886.0,718.5,535.77
2016,6,29,14,45,914.0,108.0,2.25,26.0,851.5,667.95,499.61
2016,6,29,15,0,906.0,106.0,2.3,26.0,817.0,616.22,461.52
2016,6,29,15,15,895.5,104.0,2.3,25.5,777.0,562.24,421.21
2016,6,29,15,30,885.0,102.0,2.3,25.0,737.0,507.79,379.11
2016,6,29,15,45,871.0,99.5,2.35,25.0,692.0,451.23,333.43
2016,6,29,16,0,857.0,97.0,2.4,25.0,647.0,395.05,286.67
2016,6,29,16,15,839.5,94.0,2.4,24.5,599.0,333.18,234.99
2016,6,29,16,30,822.0,91.0,2.4,24.0,551.0,277.1,186.97
2016,6,29,16,45,798.5,87.5,2.4,23.5,500.5,221.04,139.66
2016,6,29,17,0,775.0,84.0,2.4,23.0,450.0,167.47,96.91
2016,6,29,17,15,744.0,80.0,2.35,22.5,398.5,115.62,61.84
2016,6,29,17,30,713.0,76.0,2.3,22.0,347.0,62.54,37.08
2016,6,29,17,45,668.5,70.5,2.3,21.5,296.0,47.44,35.74
2016,6,29,18,0,624.0,65.0,2.3,21.0,245.0,45.39,34.05
2016,6,29,18,15,560.5,58.5,2.15,20.0,196.0,42.35,31.44
2016,6,29,18,30,497.0,52.0,2.0,19.0,147.0,39.18,28.54
2016,6,29,18,45,397.0,42.5,1.95,18.5,104.5,33.06,22.8
2016,6,29,19,0,297.0,33.0,1.9,18.0,62.0,26.63,16.11
2016,6,29,19,15,148.5,16.5,1.85,17.0,31.0,12.94,0.0
2016,6,29,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,30,5,15,131.5,18.0,0.9,14.5,32.0,48.46,9.41
2016,6,30,5,30,263.0,36.0,0.9,15.0,64.0,112.37,75.0
2016,6,30,5,45,354.5,47.5,0.95,16.0,105.5,168.5,123.54
2016,6,30,6,0,446.0,59.0,1.0,17.0,147.0,234.26,179.31
2016,6,30,6,15,509.0,67.0,0.9,17.5,195.0,294.46,230.65
2016,6,30,6,30,572.0,75.0,0.8,18.0,243.0,360.75,285.23
2016,6,30,6,45,617.0,81.5,0.75,18.5,293.5,421.88,334.04
2016,6,30,7,0,662.0,88.0,0.7,19.0,344.0,486.49,383.45
2016,6,30,7,15,695.0,93.0,0.7,19.5,395.0,545.18,426.82
2016,6,30,7,30,728.0,98.0,0.7,20.0,446.0,605.44,469.71
2016,6,30,7,45,754.0,102.0,0.7,21.0,496.5,658.49,505.04
2016,6,30,8,0,780.0,106.0,0.7,22.0,547.0,714.16,539.62
2016,6,30,8,15,798.5,109.5,0.65,22.5,594.5,763.27,568.7
2016,6,30,8,30,817.0,113.0,0.6,23.0,642.0,811.39,596.33
2016,6,30,8,45,831.5,116.0,0.55,24.0,686.0,854.24,618.6
2016,6,30,9,0,846.0,119.0,0.5,25.0,730.0,895.29,639.1
2016,6,30,9,15,857.0,121.5,0.4,25.0,769.0,930.53,656.93
2016,6,30,9,30,868.0,124.0,0.3,25.0,808.0,955.65,668.35
2016,6,30,9,45,884.5,121.0,0.25,25.5,844.5,984.93,682.06
2016,6,30,10,0,901.0,118.0,0.2,26.0,881.0,1011.65,694.02
2016,6,30,10,15,907.5,119.5,0.35,26.0,909.0,1030.42,706.99
2016,6,30,10,30,914.0,121.0,0.5,26.0,937.0,1045.91,718.57
2016,6,30,10,45,917.5,122.5,0.65,26.5,958.0,1055.01,725.16
2016,6,30,11,0,921.0,124.0,0.8,27.0,979.0,1060.63,729.77
2016,6,30,11,15,923.5,125.0,1.0,27.0,993.5,1061.21,733.86
2016,6,30,11,30,926.0,126.0,1.2,27.0,1008.0,1058.27,735.66
2016,6,30,11,45,927.0,126.5,1.45,27.5,1014.5,1049.86,733.3
2016,6,30,12,0,928.0,127.0,1.7,28.0,1021.0,1038.03,728.43
2016,6,30,12,15,927.5,127.0,1.8,28.0,1020.5,1020.93,719.38
2016,6,30,12,30,927.0,127.0,1.9,28.0,1020.0,1000.64,708.32
2016,6,30,12,45,922.0,128.5,2.05,28.0,1011.0,974.53,694.07
2016,6,30,13,0,917.0,130.0,2.2,28.0,1002.0,945.6,677.81
2016,6,30,13,15,913.5,129.5,2.3,28.0,986.5,913.45,658.72
2016,6,30,13,30,910.0,129.0,2.4,28.0,971.0,878.7,637.71
2016,6,30,13,45,906.5,126.5,2.5,28.0,949.5,839.69,613.59
2016,6,30,14,0,903.0,124.0,2.6,28.0,928.0,798.4,587.62
2016,6,30,14,15,896.0,122.5,2.65,27.5,899.0,753.42,559.56
2016,6,30,14,30,889.0,121.0,2.7,27.0,870.0,706.79,528.05
2016,6,30,14,45,882.0,118.0,2.75,27.0,835.5,657.42,492.45
2016,6,30,15,0,875.0,115.0,2.8,27.0,801.0,606.85,454.95
2016,6,30,15,15,863.5,112.5,2.8,27.0,761.5,553.38,414.06
2016,6,30,15,30,852.0,110.0,2.8,27.0,722.0,499.6,371.73
2016,6,30,15,45,839.0,106.5,2.85,27.0,678.0,440.47,324.37
2016,6,30,16,0,826.0,103.0,2.9,27.0,634.0,385.0,278.32
2016,6,30,16,15,807.5,100.0,2.9,26.5,586.5,328.93,231.3
2016,6,30,16,30,789.0,97.0,2.9,26.0,539.0,274.34,184.83
2016,6,30,16,45,765.5,92.5,2.9,26.0,489.0,219.25,138.41
2016,6,30,17,0,742.0,88.0,2.9,26.0,439.0,166.68,96.61
2016,6,30,17,15,710.0,83.5,2.85,25.0,388.0,111.36,58.98
2016,6,30,17,30,678.0,79.0,2.8,24.0,337.0,64.32,38.53
2016,6,30,17,45,635.0,73.0,2.75,23.5,287.0,49.27,37.0
2016,6,30,18,0,592.0,67.0,2.7,23.0,237.0,46.94,35.08
2016,6,30,18,15,529.0,60.0,2.5,22.0,189.5,43.56,32.21
2016,6,30,18,30,466.0,53.0,2.3,21.0,142.0,40.03,29.01
2016,6,30,18,45,371.5,43.0,2.1,20.5,101.0,33.5,22.96
2016,6,30,19,0,277.0,33.0,1.9,20.0,60.0,26.63,15.93
2016,6,30,19,15,138.5,16.5,1.9,19.5,30.0,12.94,0.0
2016,6,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,1,5,15,129.5,17.5,0.45,15.5,31.0,47.25,6.96
2016,7,1,5,30,259.0,35.0,0.4,16.0,62.0,110.03,72.66
2016,7,1,5,45,350.5,45.5,0.4,16.5,103.0,164.97,120.07
2016,7,1,6,0,442.0,56.0,0.4,17.0,144.0,229.36,174.44
2016,7,1,6,15,504.5,64.0,0.4,17.0,191.0,288.99,225.38
2016,7,1,6,30,567.0,72.0,0.4,17.0,238.0,354.71,279.91
2016,7,1,6,45,610.5,78.5,0.4,17.5,287.5,414.74,327.84
2016,7,1,7,0,654.0,85.0,0.4,18.0,337.0,478.14,376.44
2016,7,1,7,15,686.5,90.0,0.5,18.5,387.5,536.09,420.09
2016,7,1,7,30,719.0,95.0,0.6,19.0,438.0,595.62,463.54
2016,7,1,7,45,744.0,98.5,0.75,19.5,487.5,647.19,500.72
2016,7,1,8,0,769.0,102.0,0.9,20.0,537.0,701.14,537.43
2016,7,1,8,15,788.0,105.5,1.0,20.5,584.0,750.23,569.24
2016,7,1,8,30,807.0,109.0,1.1,21.0,631.0,798.4,599.95
2016,7,1,8,45,822.0,111.5,1.25,21.5,674.5,840.82,627.03
2016,7,1,9,0,837.0,114.0,1.4,22.0,718.0,881.51,652.73
2016,7,1,9,15,848.5,116.5,1.5,22.0,757.0,909.85,670.76
2016,7,1,9,30,860.0,119.0,1.6,22.0,796.0,942.67,691.82
2016,7,1,9,45,869.5,120.5,1.7,22.5,830.5,969.93,707.84
2016,7,1,10,0,879.0,122.0,1.8,23.0,865.0,994.37,722.06
2016,7,1,10,15,885.5,123.5,1.85,23.0,893.0,1012.86,733.25
2016,7,1,10,30,892.0,125.0,1.9,23.0,921.0,1028.15,742.55
2016,7,1,10,45,897.5,125.5,2.0,23.5,942.5,1038.11,747.81
2016,7,1,11,0,903.0,126.0,2.1,24.0,964.0,1044.69,751.05
2016,7,1,11,15,906.0,127.0,2.15,24.0,978.5,1045.83,751.81
2016,7,1,11,30,909.0,128.0,2.2,24.0,993.0,1043.5,750.55
2016,7,1,11,45,911.0,128.0,2.3,24.0,1000.5,1035.75,746.56
2016,7,1,12,0,913.0,128.0,2.4,24.0,1008.0,1024.63,740.5
2016,7,1,12,15,913.0,128.0,2.45,24.0,1007.5,1008.29,730.62
2016,7,1,12,30,913.0,128.0,2.5,24.0,1007.0,988.77,718.76
2016,7,1,12,45,904.0,132.5,2.6,24.0,997.5,962.15,702.75
2016,7,1,13,0,895.0,137.0,2.7,24.0,988.0,932.9,684.93
2016,7,1,13,15,891.5,136.0,2.7,24.0,973.0,900.91,664.36
2016,7,1,13,30,888.0,135.0,2.7,24.0,958.0,866.4,642.01
2016,7,1,13,45,884.5,133.0,2.75,24.0,936.5,828.6,617.64
2016,7,1,14,0,881.0,131.0,2.8,24.0,915.0,788.59,591.51
2016,7,1,14,15,874.0,129.5,2.8,24.0,886.5,744.46,561.89
2016,7,1,14,30,867.0,128.0,2.8,24.0,858.0,698.76,528.94
2016,7,1,14,45,859.0,125.5,2.8,24.0,824.0,650.16,493.16
2016,7,1,15,0,851.0,123.0,2.8,24.0,790.0,600.5,455.66
2016,7,1,15,15,839.5,120.5,2.8,23.5,750.5,545.75,414.24
2016,7,1,15,30,828.0,118.0,2.8,23.0,711.0,492.54,372.53
2016,7,1,15,45,814.0,114.5,2.8,23.0,667.5,437.44,327.38
2016,7,1,16,0,800.0,111.0,2.8,23.0,624.0,382.89,281.44
2016,7,1,16,15,780.5,107.5,2.75,22.5,577.0,327.46,234.37
2016,7,1,16,30,761.0,104.0,2.7,22.0,530.0,273.66,188.05
2016,7,1,16,45,736.5,99.0,2.7,22.0,480.5,215.0,138.36
2016,7,1,17,0,712.0,94.0,2.7,22.0,431.0,163.12,96.57
2016,7,1,17,15,679.0,89.0,2.65,21.5,380.5,113.42,62.61
