Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,30,646.0,84.0,2.6,21.0,330.0,67.68,42.11
2016,7,1,17,45,601.5,77.5,2.6,21.0,280.5,52.72,40.4
2016,7,1,18,0,557.0,71.0,2.6,21.0,231.0,50.15,38.19
2016,7,1,18,15,493.0,63.0,2.45,20.0,184.5,46.08,34.69
2016,7,1,18,30,429.0,55.0,2.3,19.0,138.0,41.79,30.8
2016,7,1,18,45,334.0,44.5,2.15,18.5,97.5,34.88,24.36
2016,7,1,19,0,239.0,34.0,2.0,18.0,57.0,26.53,15.99
2016,7,1,19,15,119.5,17.0,1.95,17.5,28.5,13.34,0.0
2016,7,1,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,124.0,17.5,1.9,13.0,30.5,46.0,4.51
2016,7,2,5,30,248.0,35.0,2.0,13.0,61.0,107.22,71.52
2016,7,2,5,45,344.0,45.5,2.1,13.5,102.0,162.69,120.41
2016,7,2,6,0,440.0,56.0,2.2,14.0,143.0,228.24,177.33
2016,7,2,6,15,503.0,64.0,2.25,14.5,190.0,287.94,229.91
2016,7,2,6,30,566.0,72.0,2.3,15.0,237.0,353.78,286.4
2016,7,2,6,45,612.0,78.0,2.35,15.5,287.0,414.48,337.33
2016,7,2,7,0,658.0,84.0,2.4,16.0,337.0,478.8,389.44
2016,7,2,7,15,690.5,88.5,2.4,16.5,387.5,536.38,434.48
2016,7,2,7,30,723.0,93.0,2.4,17.0,438.0,595.52,479.18
2016,7,2,7,45,748.5,97.0,2.45,17.5,487.5,648.29,517.94
2016,7,2,8,0,774.0,101.0,2.5,18.0,537.0,703.38,555.95
2016,7,2,8,15,792.5,104.5,2.5,18.5,584.0,752.3,588.15
2016,7,2,8,30,811.0,108.0,2.5,19.0,631.0,800.26,619.05
2016,7,2,8,45,826.5,110.0,2.5,19.5,675.0,842.73,645.53
2016,7,2,9,0,842.0,112.0,2.5,20.0,719.0,883.48,670.43
2016,7,2,9,15,853.0,114.5,2.5,20.0,758.0,911.62,687.75
2016,7,2,9,30,864.0,117.0,2.5,20.0,797.0,944.14,708.06
2016,7,2,9,45,863.5,124.5,2.55,20.5,828.5,968.35,721.77
2016,7,2,10,0,863.0,132.0,2.6,21.0,860.0,989.24,733.33
2016,7,2,10,15,870.0,133.5,2.65,21.0,888.5,1007.97,744.93
2016,7,2,10,30,877.0,135.0,2.7,21.0,917.0,1023.56,754.57
2016,7,2,10,45,881.5,136.5,2.75,21.5,938.5,1033.39,759.11
2016,7,2,11,0,886.0,138.0,2.8,22.0,960.0,1039.87,761.61
2016,7,2,11,15,889.0,139.0,2.85,22.0,974.5,1040.94,762.21
2016,7,2,11,30,892.0,140.0,2.9,22.0,989.0,1038.61,760.76
2016,7,2,11,45,893.0,140.5,2.95,22.0,996.0,1030.42,755.63
2016,7,2,12,0,894.0,141.0,3.0,22.0,1003.0,1018.93,748.49
2016,7,2,12,15,894.5,141.0,3.0,22.0,1003.0,1003.27,738.28
2016,7,2,12,30,895.0,141.0,3.0,22.0,1003.0,984.49,726.11
2016,7,2,12,45,899.0,137.0,3.05,22.5,997.5,962.15,710.68
2016,7,2,13,0,903.0,133.0,3.1,23.0,992.0,936.72,693.23
2016,7,2,13,15,900.5,132.0,3.1,22.5,977.0,905.39,674.13
2016,7,2,13,30,898.0,131.0,3.1,22.0,962.0,871.45,653.13
2016,7,2,13,45,893.0,130.0,3.1,22.0,940.5,833.05,627.63
2016,7,2,14,0,888.0,129.0,3.1,22.0,919.0,792.49,600.48
2016,7,2,14,15,881.5,127.0,3.1,22.0,890.5,748.0,570.32
2016,7,2,14,30,875.0,125.0,3.1,22.0,862.0,701.87,536.72
2016,7,2,14,45,866.0,123.5,3.1,22.0,828.0,653.18,500.4
2016,7,2,15,0,857.0,122.0,3.1,22.0,794.0,603.48,462.4
2016,7,2,15,15,845.5,119.5,3.1,21.5,754.5,548.4,420.25
2016,7,2,15,30,834.0,117.0,3.1,21.0,715.0,494.86,377.82
2016,7,2,15,45,818.0,114.0,3.1,21.0,670.5,439.03,331.63
2016,7,2,16,0,802.0,111.0,3.1,21.0,626.0,383.95,284.82
2016,7,2,16,15,783.0,107.5,3.05,20.5,579.0,328.53,237.27
2016,7,2,16,30,764.0,104.0,3.0,20.0,532.0,274.68,190.43
2016,7,2,16,45,737.5,100.0,3.0,20.0,482.0,216.23,140.51
2016,7,2,17,0,711.0,96.0,3.0,20.0,432.0,164.77,98.76
2016,7,2,17,15,677.5,91.0,2.95,19.5,381.5,115.04,64.5
2016,7,2,17,30,644.0,86.0,2.9,19.0,331.0,69.33,43.79
2016,7,2,17,45,596.5,80.0,2.85,18.5,281.0,54.72,42.58
2016,7,2,18,0,549.0,74.0,2.8,18.0,231.0,52.67,40.88
2016,7,2,18,15,485.0,65.5,2.7,17.5,184.5,48.28,36.98
2016,7,2,18,30,421.0,57.0,2.6,17.0,138.0,43.64,32.68
2016,7,2,18,45,327.5,45.5,2.55,16.5,97.5,34.85,24.54
2016,7,2,19,0,234.0,34.0,2.5,16.0,57.0,26.53,16.12
2016,7,2,19,15,117.0,17.0,2.45,15.5,28.5,13.34,0.0
2016,7,2,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,133.0,17.0,2.05,11.5,30.5,46.82,2.0
2016,7,3,5,30,266.0,34.0,2.1,12.0,61.0,110.87,73.75
2016,7,3,5,45,362.0,44.0,2.15,12.5,102.0,166.16,123.1
2016,7,3,6,0,458.0,54.0,2.2,13.0,143.0,232.07,180.68
2016,7,3,6,15,520.0,61.5,2.2,13.5,190.5,291.71,233.52
2016,7,3,6,30,582.0,69.0,2.2,14.0,238.0,357.37,290.1
2016,7,3,6,45,626.5,75.0,2.25,14.5,288.0,418.08,341.23
2016,7,3,7,0,671.0,81.0,2.3,15.0,338.0,482.24,393.39
2016,7,3,7,15,703.0,85.5,2.3,15.5,388.5,540.13,438.77
2016,7,3,7,30,735.0,90.0,2.3,16.0,439.0,597.58,482.33
2016,7,3,7,45,759.0,94.0,2.3,16.5,488.5,651.94,522.05
2016,7,3,8,0,783.0,98.0,2.3,17.0,538.0,706.37,559.12
2016,7,3,8,15,801.5,101.0,2.3,17.5,585.0,755.11,591.14
2016,7,3,8,30,820.0,104.0,2.3,18.0,632.0,802.87,621.83
2016,7,3,8,45,834.5,106.5,2.35,18.5,676.0,845.38,648.69
2016,7,3,9,0,849.0,109.0,2.4,19.0,720.0,879.42,669.38
2016,7,3,9,15,860.0,111.5,2.4,19.0,759.0,914.6,691.6
2016,7,3,9,30,871.0,114.0,2.4,19.0,798.0,947.35,711.99
2016,7,3,9,45,891.0,109.0,2.45,19.5,835.0,978.05,730.03
2016,7,3,10,0,911.0,104.0,2.5,20.0,872.0,1006.31,746.37
2016,7,3,10,15,917.0,105.0,2.55,20.0,900.0,1024.47,757.49
2016,7,3,10,30,923.0,106.0,2.6,20.0,928.0,1039.32,766.64
2016,7,3,10,45,927.5,107.0,2.7,20.5,950.0,1049.26,771.75
2016,7,3,11,0,932.0,108.0,2.8,21.0,972.0,1055.7,774.71
2016,7,3,11,15,935.0,108.5,2.85,21.0,986.5,1056.56,775.18
2016,7,3,11,30,938.0,109.0,2.9,21.0,1001.0,1053.88,773.51
2016,7,3,11,45,939.5,109.5,3.0,21.5,1008.5,1046.15,767.68
2016,7,3,12,0,941.0,110.0,3.1,22.0,1016.0,1034.95,759.7
2016,7,3,12,15,941.0,110.0,3.15,22.0,1016.0,1018.39,749.33
2016,7,3,12,30,941.0,110.0,3.2,22.0,1016.0,998.55,736.89
2016,7,3,12,45,926.0,118.5,3.3,22.0,1004.5,969.86,718.95
2016,7,3,13,0,911.0,127.0,3.4,22.0,993.0,938.64,699.24
2016,7,3,13,15,908.0,126.5,3.4,22.0,978.5,907.17,678.59
2016,7,3,13,30,905.0,126.0,3.4,22.0,964.0,873.08,656.06
2016,7,3,13,45,900.5,124.5,3.4,22.0,942.0,834.4,630.25
2016,7,3,14,0,896.0,123.0,3.4,22.0,920.0,793.52,602.73
2016,7,3,14,15,889.5,121.5,3.4,21.5,892.0,749.19,573.63
2016,7,3,14,30,883.0,120.0,3.4,21.0,864.0,703.19,541.14
2016,7,3,14,45,874.5,118.0,3.4,21.0,829.5,654.03,504.18
2016,7,3,15,0,866.0,116.0,3.4,21.0,795.0,603.8,465.49
2016,7,3,15,15,854.5,114.0,3.35,21.0,755.5,551.16,423.8
2016,7,3,15,30,843.0,112.0,3.3,21.0,716.0,495.05,378.42
2016,7,3,15,45,829.0,108.5,3.3,21.0,672.0,439.15,332.03
2016,7,3,16,0,815.0,105.0,3.3,21.0,628.0,383.77,284.79
2016,7,3,16,15,796.0,102.0,3.25,20.5,581.0,328.06,236.82
2016,7,3,16,30,777.0,99.0,3.2,20.0,534.0,273.89,189.55
2016,7,3,16,45,753.0,94.5,3.15,20.0,484.5,219.28,142.4
2016,7,3,17,0,729.0,90.0,3.1,20.0,435.0,167.26,100.02
2016,7,3,17,15,697.0,85.5,3.0,19.5,384.0,112.42,61.6
2016,7,3,17,30,665.0,81.0,2.9,19.0,333.0,66.0,40.69
2016,7,3,17,45,621.0,74.5,2.85,18.5,283.5,50.44,38.83
2016,7,3,18,0,577.0,68.0,2.8,18.0,234.0,47.76,36.57
2016,7,3,18,15,514.5,60.5,2.65,17.5,187.0,44.01,33.23
2016,7,3,18,30,452.0,53.0,2.5,17.0,140.0,40.06,29.55
2016,7,3,18,45,359.5,42.5,2.35,16.5,99.0,33.08,23.01
2016,7,3,19,0,267.0,32.0,2.2,16.0,58.0,25.71,15.42
2016,7,3,19,15,133.5,16.0,2.2,15.5,29.0,12.52,0.0
2016,7,3,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,143.5,16.0,2.3,12.0,30.5,48.57,0.0
2016,7,4,5,30,287.0,32.0,2.4,12.0,61.0,113.7,74.9
2016,7,4,5,45,385.5,41.0,2.5,12.5,102.5,169.65,125.26
2016,7,4,6,0,484.0,50.0,2.6,13.0,144.0,236.5,183.92
2016,7,4,6,15,268.0,79.0,2.6,13.5,133.5,205.7,165.47
2016,7,4,6,30,52.0,108.0,2.6,14.0,123.0,134.42,108.44
2016,7,4,6,45,60.0,128.5,2.65,14.5,149.0,162.15,131.87
2016,7,4,7,0,68.0,149.0,2.7,15.0,175.0,190.57,155.22
2016,7,4,7,15,106.5,173.5,2.7,15.5,221.0,250.77,204.42
2016,7,4,7,30,145.0,198.0,2.7,16.0,267.0,307.05,249.42
2016,7,4,7,45,212.5,214.0,2.7,16.5,327.5,377.32,305.21
2016,7,4,8,0,280.0,230.0,2.7,17.0,388.0,463.19,371.45
2016,7,4,8,15,561.5,161.5,2.7,17.0,511.5,636.09,507.25
2016,7,4,8,30,843.0,93.0,2.7,17.0,635.0,803.25,628.29
2016,7,4,8,45,543.0,209.5,2.75,17.5,568.0,706.78,552.83
2016,7,4,9,0,243.0,326.0,2.8,18.0,501.0,571.38,444.32
2016,7,4,9,15,568.0,213.0,2.8,18.5,651.5,769.04,595.87
2016,7,4,9,30,893.0,100.0,2.8,19.0,802.0,952.64,720.56
2016,7,4,9,45,888.5,109.0,2.85,19.5,832.5,975.58,732.07
2016,7,4,10,0,884.0,118.0,2.9,20.0,863.0,994.93,742.67
2016,7,4,10,15,890.5,119.5,2.95,20.0,891.0,1013.67,754.36
2016,7,4,10,30,897.0,121.0,3.0,20.0,919.0,1029.19,764.0
2016,7,4,10,45,900.0,123.0,3.05,20.5,940.0,1038.38,768.11
2016,7,4,11,0,903.0,125.0,3.1,21.0,961.0,1044.14,770.13
2016,7,4,11,15,906.0,125.5,3.1,21.0,975.5,1044.9,770.05
2016,7,4,11,30,909.0,126.0,3.1,21.0,990.0,1042.21,767.88
2016,7,4,11,45,908.5,127.5,3.15,21.0,996.5,1033.59,762.4
2016,7,4,12,0,908.0,129.0,3.2,21.0,1003.0,1021.62,754.86
2016,7,4,12,15,907.5,129.0,3.2,21.0,1002.5,1004.95,743.9
2016,7,4,12,30,907.0,129.0,3.2,21.0,1002.0,985.14,730.95
2016,7,4,12,45,914.0,123.0,3.25,21.0,997.0,963.48,717.22
2016,7,4,13,0,921.0,117.0,3.3,21.0,992.0,938.54,701.26
2016,7,4,13,15,918.0,116.0,3.3,21.0,977.0,906.39,680.05
2016,7,4,13,30,915.0,115.0,3.3,21.0,962.0,871.59,656.99
2016,7,4,13,45,910.0,114.0,3.3,21.0,940.0,832.7,630.97
2016,7,4,14,0,905.0,113.0,3.3,21.0,918.0,791.61,603.23
2016,7,4,14,15,898.5,111.5,3.3,21.0,889.5,746.97,572.74
2016,7,4,14,30,892.0,110.0,3.3,21.0,861.0,700.64,539.28
2016,7,4,14,45,884.5,108.0,3.3,21.0,827.0,651.76,502.52
2016,7,4,15,0,877.0,106.0,3.3,21.0,793.0,601.69,463.93
2016,7,4,15,15,866.0,104.0,3.3,20.5,753.5,548.83,422.99
2016,7,4,15,30,855.0,102.0,3.3,20.0,714.0,495.6,380.37
2016,7,4,15,45,842.0,98.5,3.3,20.0,670.5,440.1,334.0
2016,7,4,16,0,829.0,95.0,3.3,20.0,627.0,380.49,283.25
2016,7,4,16,15,811.0,92.0,3.25,19.5,580.0,324.34,234.57
2016,7,4,16,30,793.0,89.0,3.2,19.0,533.0,269.61,186.44
2016,7,4,16,45,771.0,85.0,3.15,19.0,484.0,214.91,138.77
2016,7,4,17,0,749.0,81.0,3.1,19.0,435.0,162.54,95.73
2016,7,4,17,15,718.0,77.0,3.05,18.5,384.5,112.0,60.72
2016,7,4,17,30,687.0,73.0,3.0,18.0,334.0,60.48,35.93
2016,7,4,17,45,646.0,67.5,2.95,17.5,284.5,45.13,34.32
2016,7,4,18,0,605.0,62.0,2.9,17.0,235.0,43.0,32.52
2016,7,4,18,15,544.0,55.0,2.8,16.5,188.0,39.45,29.35
2016,7,4,18,30,483.0,48.0,2.7,16.0,141.0,35.7,25.85
2016,7,4,18,45,392.0,39.0,2.6,15.5,100.0,29.92,20.37
2016,7,4,19,0,301.0,30.0,2.5,15.0,59.0,23.84,13.93
2016,7,4,19,15,150.5,15.0,2.5,14.5,29.5,11.63,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,135.0,16.0,1.6,12.5,29.5,46.7,0.0
2016,7,5,5,30,270.0,32.0,1.6,13.0,59.0,109.35,71.3
2016,7,5,5,45,365.5,42.0,1.65,13.5,100.0,164.43,120.7
2016,7,5,6,0,461.0,52.0,1.7,14.0,141.0,230.15,177.83
2016,7,5,6,15,230.5,62.0,1.65,14.5,106.5,170.98,136.23
2016,7,5,6,30,0.0,72.0,1.6,15.0,72.0,67.91,52.14
2016,7,5,6,45,0.0,87.5,1.55,15.5,87.5,82.88,64.76
2016,7,5,7,0,0.0,103.0,1.5,16.0,103.0,97.85,76.98
2016,7,5,7,15,57.0,150.0,1.45,16.5,177.0,186.41,150.4
2016,7,5,7,30,114.0,197.0,1.4,17.0,251.0,285.58,229.69
2016,7,5,7,45,92.5,215.5,1.4,17.5,262.5,285.44,227.71
2016,7,5,8,0,71.0,234.0,1.4,18.0,274.0,291.88,231.1
2016,7,5,8,15,126.0,261.5,1.4,18.0,339.5,376.75,297.05
2016,7,5,8,30,181.0,289.0,1.4,18.0,405.0,455.42,356.24
2016,7,5,8,45,189.5,310.5,1.45,18.5,439.5,490.92,380.67
2016,7,5,9,0,198.0,332.0,1.5,19.0,474.0,526.24,404.89
2016,7,5,9,15,335.0,309.5,1.55,19.5,566.0,642.98,490.71
2016,7,5,9,30,472.0,287.0,1.6,20.0,658.0,766.3,577.13
2016,7,5,9,45,687.0,198.5,1.7,20.5,763.5,891.82,664.11
2016,7,5,10,0,902.0,110.0,1.8,21.0,869.0,1003.94,734.86
2016,7,5,10,15,908.5,111.5,1.9,21.0,897.5,1023.04,746.13
2016,7,5,10,30,915.0,113.0,2.0,21.0,926.0,1038.86,756.47
2016,7,5,10,45,919.5,114.0,2.15,21.0,948.0,1048.77,763.78
2016,7,5,11,0,924.0,115.0,2.3,21.0,970.0,1055.19,768.98
2016,7,5,11,15,927.5,116.0,2.4,21.0,985.5,1057.09,770.77
2016,7,5,11,30,931.0,117.0,2.5,21.0,1001.0,1055.43,770.42
2016,7,5,11,45,932.5,117.0,2.65,21.5,1008.5,1047.25,765.0
2016,7,5,12,0,934.0,117.0,2.8,22.0,1016.0,1035.62,757.42
2016,7,5,12,15,934.5,117.0,2.85,22.0,1016.5,1019.63,747.55
2016,7,5,12,30,935.0,117.0,2.9,22.0,1017.0,1000.37,735.6
2016,7,5,12,45,930.5,119.5,3.0,22.0,1009.0,975.69,720.52
2016,7,5,13,0,926.0,122.0,3.1,22.0,1001.0,948.09,703.45
2016,7,5,13,15,923.5,121.5,3.1,22.0,987.0,916.66,682.97
2016,7,5,13,30,921.0,121.0,3.1,22.0,973.0,882.52,660.6
2016,7,5,13,45,919.0,118.5,3.1,22.0,952.0,844.37,635.36
2016,7,5,14,0,917.0,116.0,3.1,22.0,931.0,803.78,608.27
2016,7,5,14,15,911.0,114.5,3.1,21.5,903.0,758.97,579.09
2016,7,5,14,30,905.0,113.0,3.1,21.0,875.0,712.39,546.74
2016,7,5,14,45,899.0,110.0,3.1,21.0,841.5,662.9,509.78
2016,7,5,15,0,893.0,107.0,3.1,21.0,808.0,612.08,470.84
2016,7,5,15,15,882.5,105.0,3.1,20.5,768.0,558.64,429.64
2016,7,5,15,30,872.0,103.0,3.1,20.0,728.0,504.75,386.67
2016,7,5,15,45,859.5,100.0,3.1,20.0,684.0,448.93,340.14
2016,7,5,16,0,847.0,97.0,3.1,20.0,640.0,388.97,289.17
2016,7,5,16,15,829.0,94.0,3.1,19.5,592.5,331.76,239.76
2016,7,5,16,30,811.0,91.0,3.1,19.0,545.0,275.96,190.79
2016,7,5,16,45,787.5,87.5,3.1,19.0,494.5,220.31,142.41
2016,7,5,17,0,764.0,84.0,3.1,19.0,444.0,167.16,98.82
2016,7,5,17,15,732.0,79.5,3.05,18.5,392.5,115.22,62.84
2016,7,5,17,30,700.0,75.0,3.0,18.0,341.0,62.25,37.24
2016,7,5,17,45,654.5,70.0,3.0,17.5,290.0,47.09,36.05
2016,7,5,18,0,609.0,65.0,3.0,17.0,239.0,45.45,34.68
2016,7,5,18,15,545.0,58.0,2.9,16.5,191.0,42.0,31.6
2016,7,5,18,30,481.0,51.0,2.8,16.0,143.0,38.38,28.19
2016,7,5,18,45,380.5,41.5,2.7,15.5,101.0,32.24,22.36
2016,7,5,19,0,280.0,32.0,2.6,15.0,59.0,25.79,15.48
2016,7,5,19,15,140.0,16.0,2.55,14.5,29.5,12.56,0.0
2016,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,5,15,145.0,15.0,0.9,12.0,29.0,47.1,0.0
2016,7,6,5,30,290.0,30.0,0.9,12.0,58.0,111.85,72.33
2016,7,6,5,45,386.0,39.0,0.95,12.5,99.0,166.95,122.22
2016,7,6,6,0,482.0,48.0,1.0,13.0,140.0,232.75,179.45
2016,7,6,6,15,349.5,76.5,0.95,13.5,153.5,235.42,187.65
2016,7,6,6,30,217.0,105.0,0.9,14.0,167.0,218.73,177.03
2016,7,6,6,45,235.5,123.5,0.85,15.0,202.5,259.63,210.8
2016,7,6,7,0,254.0,142.0,0.8,16.0,238.0,302.04,244.26
2016,7,6,7,15,251.5,165.0,0.7,16.0,271.5,338.06,272.02
2016,7,6,7,30,249.0,188.0,0.6,16.0,305.0,373.23,298.14
2016,7,6,7,45,522.5,137.5,0.55,16.5,418.5,530.18,419.2
2016,7,6,8,0,796.0,87.0,0.5,17.0,532.0,702.48,541.04
2016,7,6,8,15,813.5,90.0,0.4,17.5,579.0,751.03,567.7
2016,7,6,8,30,831.0,93.0,0.3,18.0,626.0,792.82,590.62
2016,7,6,8,45,845.0,95.0,0.2,18.5,669.5,834.53,612.97
2016,7,6,9,0,859.0,97.0,0.1,19.0,713.0,874.45,633.77
2016,7,6,9,15,869.5,99.0,0.2,19.5,752.0,909.13,654.03
2016,7,6,9,30,880.0,101.0,0.3,20.0,791.0,941.34,673.02
2016,7,6,9,45,888.0,102.5,0.45,20.5,824.5,967.96,689.77
2016,7,6,10,0,896.0,104.0,0.6,21.0,858.0,991.64,704.93
2016,7,6,10,15,902.0,105.5,0.8,21.0,886.0,1010.27,719.48
2016,7,6,10,30,908.0,107.0,1.0,21.0,914.0,1025.63,732.02
2016,7,6,10,45,913.0,107.5,1.2,21.5,935.5,1035.58,739.69
2016,7,6,11,0,918.0,108.0,1.4,22.0,957.0,1042.08,745.11
2016,7,6,11,15,920.5,108.5,1.6,22.0,971.0,1042.59,748.09
2016,7,6,11,30,923.0,109.0,1.8,22.0,985.0,1039.58,748.79
2016,7,6,11,45,925.0,109.0,2.0,22.5,992.5,1032.09,745.07
2016,7,6,12,0,927.0,109.0,2.2,23.0,1000.0,1021.15,739.04
2016,7,6,12,15,926.5,109.0,2.4,23.0,999.5,1004.43,730.57
2016,7,6,12,30,926.0,109.0,2.6,23.0,999.0,984.48,719.84
2016,7,6,12,45,918.0,113.0,2.8,23.0,990.0,958.33,704.82
2016,7,6,13,0,910.0,117.0,3.0,23.0,981.0,929.45,687.74
2016,7,6,13,15,907.0,116.0,3.1,22.5,966.0,897.64,669.01
2016,7,6,13,30,904.0,115.0,3.2,22.0,951.0,863.21,648.23
2016,7,6,13,45,901.5,113.0,3.3,22.0,930.0,825.78,623.85
2016,7,6,14,0,899.0,111.0,3.4,22.0,909.0,785.98,597.55
2016,7,6,14,15,893.0,109.5,3.4,22.0,881.5,741.95,567.49
2016,7,6,14,30,887.0,108.0,3.4,22.0,854.0,696.19,534.54
2016,7,6,14,45,881.5,104.5,3.45,22.0,821.0,647.42,498.14
2016,7,6,15,0,876.0,101.0,3.5,22.0,788.0,597.31,459.73
2016,7,6,15,15,866.0,99.0,3.45,21.5,749.5,545.03,419.1
2016,7,6,15,30,856.0,97.0,3.4,21.0,711.0,492.26,376.79
2016,7,6,15,45,846.0,93.5,3.4,21.0,668.5,437.95,331.35
2016,7,6,16,0,836.0,90.0,3.4,21.0,626.0,383.64,284.64
2016,7,6,16,15,819.0,87.0,3.35,20.5,579.5,322.89,232.51
2016,7,6,16,30,802.0,84.0,3.3,20.0,533.0,267.93,184.21
2016,7,6,16,45,782.5,80.0,3.25,20.0,484.5,213.16,136.44
2016,7,6,17,0,763.0,76.0,3.2,20.0,436.0,160.43,93.05
2016,7,6,17,15,733.5,72.0,3.15,19.5,385.5,109.13,57.55
2016,7,6,17,30,704.0,68.0,3.1,19.0,335.0,61.4,36.38
2016,7,6,17,45,664.0,63.0,3.1,18.5,285.5,46.0,34.94
2016,7,6,18,0,624.0,58.0,3.1,18.0,236.0,39.94,29.69
2016,7,6,18,15,564.0,52.0,2.95,17.0,189.0,37.07,27.18
2016,7,6,18,30,504.0,46.0,2.8,16.0,142.0,34.06,24.4
2016,7,6,18,45,412.0,37.5,2.65,15.5,100.5,28.66,19.25
2016,7,6,19,0,320.0,29.0,2.5,15.0,59.0,22.98,13.14
2016,7,6,19,15,160.0,14.5,2.45,14.5,29.5,11.23,0.0
2016,7,6,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,5,15,155.0,14.0,1.55,12.0,29.0,47.46,0.0
2016,7,7,5,30,310.0,28.0,1.5,12.0,58.0,114.24,73.01
2016,7,7,5,45,403.5,36.5,1.45,12.5,98.5,168.98,123.44
2016,7,7,6,0,497.0,45.0,1.4,13.0,139.0,234.2,180.63
2016,7,7,6,15,271.5,75.0,1.25,13.5,128.5,202.11,161.52
2016,7,7,6,30,46.0,105.0,1.1,14.0,118.0,128.47,103.08
2016,7,7,6,45,52.5,125.5,1.0,15.0,143.0,155.13,125.27
2016,7,7,7,0,59.0,146.0,0.9,16.0,168.0,182.34,146.96
2016,7,7,7,15,95.0,171.0,0.95,16.0,213.0,233.09,188.24
2016,7,7,7,30,131.0,196.0,1.0,16.0,258.0,295.72,238.0
2016,7,7,7,45,243.0,204.5,1.05,16.5,334.5,397.76,318.11
2016,7,7,8,0,355.0,213.0,1.1,17.0,411.0,499.97,395.5
2016,7,7,8,15,597.0,149.5,1.2,17.5,517.0,650.46,508.81
2016,7,7,8,30,839.0,86.0,1.3,18.0,623.0,791.21,605.81
2016,7,7,8,45,853.0,88.0,1.45,18.5,666.5,833.28,631.95
2016,7,7,9,0,867.0,90.0,1.6,19.0,710.0,873.53,657.73
2016,7,7,9,15,877.5,92.0,1.7,19.0,749.5,908.53,680.46
2016,7,7,9,30,888.0,94.0,1.8,19.0,789.0,941.04,701.52
2016,7,7,9,45,893.5,97.0,1.95,19.5,822.0,967.18,717.62
2016,7,7,10,0,899.0,100.0,2.1,20.0,855.0,990.24,731.71
2016,7,7,10,15,905.0,101.5,2.15,20.0,883.0,1009.0,743.26
2016,7,7,10,30,911.0,103.0,2.2,20.0,911.0,1024.47,752.81
2016,7,7,10,45,916.0,103.5,2.3,20.5,932.5,1034.52,758.1
2016,7,7,11,0,921.0,104.0,2.4,21.0,954.0,1041.12,761.29
2016,7,7,11,15,923.5,104.5,2.45,21.0,969.0,1041.69,761.63
2016,7,7,11,30,926.0,105.0,2.5,21.0,984.0,1038.75,759.87
2016,7,7,11,45,928.5,104.5,2.6,21.0,991.5,1031.29,755.83
2016,7,7,12,0,931.0,104.0,2.7,21.0,999.0,1020.38,749.64
2016,7,7,12,15,931.0,104.0,2.7,21.0,999.0,1004.15,739.08
2016,7,7,12,30,931.0,104.0,2.7,21.0,999.0,984.65,726.48
2016,7,7,12,45,922.5,108.5,2.75,21.0,990.0,958.48,709.97
2016,7,7,13,0,914.0,113.0,2.8,21.0,981.0,929.58,691.62
2016,7,7,13,15,911.0,112.5,2.75,21.0,966.5,898.15,670.73
2016,7,7,13,30,908.0,112.0,2.7,21.0,952.0,864.08,648.01
2016,7,7,13,45,905.5,109.5,2.7,21.0,931.0,826.05,622.83
2016,7,7,14,0,903.0,107.0,2.7,21.0,910.0,785.66,595.84
2016,7,7,14,15,897.0,106.0,2.7,21.0,882.0,741.94,566.26
2016,7,7,14,30,891.0,105.0,2.7,21.0,854.0,696.46,533.89
2016,7,7,14,45,885.0,102.0,2.75,21.0,820.5,647.64,497.73
2016,7,7,15,0,879.0,99.0,2.8,21.0,787.0,597.52,459.56
2016,7,7,15,15,868.5,97.0,2.85,20.5,748.0,544.81,419.08
2016,7,7,15,30,858.0,95.0,2.9,20.0,709.0,491.67,376.8
2016,7,7,15,45,846.5,91.5,2.95,20.0,666.5,436.61,330.94
2016,7,7,16,0,835.0,88.0,3.0,20.0,624.0,381.72,283.86
2016,7,7,16,15,818.0,85.5,3.0,19.5,577.0,326.35,235.84
2016,7,7,16,30,801.0,83.0,3.0,19.0,530.0,266.91,184.0
2016,7,7,16,45,780.5,79.0,3.05,19.0,481.5,211.98,136.05
2016,7,7,17,0,760.0,75.0,3.1,19.0,433.0,159.19,92.54
2016,7,7,17,15,730.5,71.0,3.15,18.5,383.0,108.04,57.01
2016,7,7,17,30,701.0,67.0,3.2,18.0,333.0,60.44,35.85
2016,7,7,17,45,662.0,62.0,3.25,17.5,283.5,45.18,34.37
2016,7,7,18,0,623.0,57.0,3.3,17.0,234.0,39.19,29.15
2016,7,7,18,15,563.0,51.0,3.2,16.5,187.0,36.28,26.54
2016,7,7,18,30,503.0,45.0,3.1,16.0,140.0,33.24,23.66
2016,7,7,18,45,414.5,36.5,3.05,15.5,99.5,27.8,18.49
2016,7,7,19,0,326.0,28.0,3.0,15.0,59.0,22.09,12.35
2016,7,7,19,15,163.0,14.0,2.95,14.5,29.5,10.8,0.0
2016,7,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,8,5,15,168.5,12.5,1.6,12.5,28.5,47.82,0.0
2016,7,8,5,30,337.0,25.0,1.6,13.0,57.0,117.04,73.36
2016,7,8,5,45,427.5,32.5,1.6,13.5,97.0,171.07,123.89
2016,7,8,6,0,518.0,40.0,1.6,14.0,137.0,235.29,180.49
2016,7,8,6,15,278.5,71.0,1.55,14.5,125.5,200.22,159.49
2016,7,8,6,30,39.0,102.0,1.5,15.0,114.0,121.92,97.37
2016,7,8,6,45,44.0,122.5,1.5,16.0,138.0,147.48,118.63
2016,7,8,7,0,49.0,143.0,1.5,17.0,162.0,173.44,139.44
2016,7,8,7,15,44.5,161.5,1.45,17.5,180.0,191.76,153.63
2016,7,8,7,30,40.0,180.0,1.4,18.0,198.0,209.55,167.04
2016,7,8,7,45,195.5,196.5,1.35,18.5,303.5,345.89,276.72
2016,7,8,8,0,351.0,213.0,1.3,19.0,409.0,496.94,391.7
2016,7,8,8,15,272.5,249.5,1.3,19.5,409.5,489.12,381.18
2016,7,8,8,30,194.0,286.0,1.3,20.0,410.0,462.96,358.34
2016,7,8,8,45,528.5,184.5,1.3,20.5,554.5,666.64,512.58
2016,7,8,9,0,863.0,83.0,1.3,21.0,699.0,861.93,643.37
2016,7,8,9,15,873.0,85.0,1.35,21.5,738.0,896.47,661.78
2016,7,8,9,30,883.0,87.0,1.4,22.0,777.0,928.51,680.34
2016,7,8,9,45,889.5,89.0,1.5,22.5,810.0,954.52,695.61
2016,7,8,10,0,896.0,91.0,1.6,23.0,843.0,977.53,709.0
2016,7,8,10,15,902.0,92.5,1.75,23.0,871.0,996.37,721.83
2016,7,8,10,30,908.0,94.0,1.9,23.0,899.0,1011.96,732.66
2016,7,8,10,45,912.0,95.0,2.05,23.5,920.0,1021.65,738.37
2016,7,8,11,0,916.0,96.0,2.2,24.0,941.0,1027.88,741.96
2016,7,8,11,15,919.0,96.5,2.35,24.0,956.0,1029.09,743.86
2016,7,8,11,30,922.0,97.0,2.5,24.0,971.0,1026.8,743.6
2016,7,8,11,45,924.5,96.5,2.65,24.0,979.0,1019.49,740.16
2016,7,8,12,0,927.0,96.0,2.8,24.0,987.0,1008.73,734.52
2016,7,8,12,15,927.5,96.0,2.9,24.0,987.5,993.15,725.32
2016,7,8,12,30,928.0,96.0,3.0,24.0,988.0,974.28,713.99
2016,7,8,12,45,922.5,99.0,3.15,24.0,980.0,949.61,699.18
2016,7,8,13,0,917.0,102.0,3.3,24.0,972.0,922.08,682.34
2016,7,8,13,15,914.5,101.5,3.4,24.0,958.0,891.09,662.7
2016,7,8,13,30,912.0,101.0,3.5,24.0,944.0,857.4,641.06
2016,7,8,13,45,910.0,99.0,3.65,24.0,923.5,820.16,617.01
2016,7,8,14,0,908.0,97.0,3.8,24.0,903.0,780.49,590.95
2016,7,8,14,15,902.5,96.0,3.85,23.5,875.5,736.98,562.54
2016,7,8,14,30,897.0,95.0,3.9,23.0,848.0,691.66,531.48
2016,7,8,14,45,890.5,92.5,3.95,23.0,815.0,642.75,494.75
2016,7,8,15,0,884.0,90.0,4.0,23.0,782.0,592.57,456.09
2016,7,8,15,15,874.5,88.5,4.0,23.0,743.5,540.63,414.87
2016,7,8,15,30,865.0,87.0,4.0,23.0,705.0,488.14,372.04
2016,7,8,15,45,853.0,84.5,4.05,23.0,662.5,433.41,326.35
2016,7,8,16,0,841.0,82.0,4.1,23.0,620.0,378.87,279.55
2016,7,8,16,15,824.0,79.5,4.05,22.5,573.5,323.21,231.38
2016,7,8,16,30,807.0,77.0,4.0,22.0,527.0,268.75,183.61
2016,7,8,16,45,786.5,73.5,3.95,21.5,478.5,208.58,132.02
2016,7,8,17,0,766.0,70.0,3.9,21.0,430.0,155.86,88.97
2016,7,8,17,15,737.0,66.5,3.75,20.5,380.0,104.81,53.71
2016,7,8,17,30,708.0,63.0,3.6,20.0,330.0,57.22,32.89
2016,7,8,17,45,669.5,58.0,3.5,20.0,281.0,41.92,31.15
2016,7,8,18,0,631.0,53.0,3.4,20.0,232.0,39.57,29.1
2016,7,8,18,15,572.5,47.5,3.2,19.0,185.5,33.51,23.81
2016,7,8,18,30,514.0,42.0,3.0,18.0,139.0,30.74,21.26
2016,7,8,18,45,425.0,34.0,2.9,17.5,98.5,25.64,16.45
2016,7,8,19,0,336.0,26.0,2.8,17.0,58.0,20.28,10.7
2016,7,8,19,15,168.0,13.0,2.75,16.5,29.0,9.94,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.5,12.0,2.2,14.0,28.0,47.8,0.0
2016,7,9,5,30,347.0,24.0,2.3,14.0,56.0,117.96,72.75
2016,7,9,5,45,436.5,31.5,2.45,14.5,96.0,172.14,124.05
2016,7,9,6,0,526.0,39.0,2.6,15.0,136.0,235.11,179.96
2016,7,9,6,15,583.0,44.0,2.7,15.5,182.5,293.26,232.3
2016,7,9,6,30,640.0,49.0,2.8,16.0,229.0,356.87,287.92
2016,7,9,6,45,678.0,53.0,2.95,17.0,277.5,414.79,336.94
2016,7,9,7,0,716.0,57.0,3.1,18.0,326.0,475.48,386.3
2016,7,9,7,15,744.5,60.5,3.1,18.5,375.5,532.23,431.22
2016,7,9,7,30,773.0,64.0,3.1,19.0,425.0,590.11,475.44
2016,7,9,7,45,793.0,67.0,3.15,19.5,473.0,637.97,509.79
2016,7,9,8,0,813.0,70.0,3.2,20.0,521.0,689.55,545.3
2016,7,9,8,15,829.5,72.0,3.25,20.0,567.0,736.67,577.91
2016,7,9,8,30,846.0,74.0,3.3,20.0,613.0,782.68,609.31
2016,7,9,8,45,858.0,76.5,3.35,20.5,656.0,824.03,635.82
2016,7,9,9,0,870.0,79.0,3.4,21.0,699.0,863.42,660.62
2016,7,9,9,15,880.0,80.5,3.45,21.0,737.5,897.66,682.9
2016,7,9,9,30,890.0,82.0,3.5,21.0,776.0,929.4,703.39
2016,7,9,9,45,891.0,87.0,3.6,21.5,808.5,953.71,717.72
2016,7,9,10,0,892.0,92.0,3.7,22.0,841.0,974.74,729.87
2016,7,9,10,15,898.5,93.5,3.75,22.0,868.5,994.06,742.01
2016,7,9,10,30,905.0,95.0,3.8,22.0,896.0,1010.14,752.06
2016,7,9,10,45,912.0,94.0,3.9,22.0,918.5,1020.72,758.89
2016,7,9,11,0,919.0,93.0,4.0,22.0,941.0,1027.91,763.62
2016,7,9,11,15,922.5,93.5,4.05,22.0,956.0,1029.69,764.54
2016,7,9,11,30,926.0,94.0,4.1,22.0,971.0,1027.94,763.28
2016,7,9,11,45,931.0,92.0,4.2,22.0,979.5,1021.6,759.4
2016,7,9,12,0,936.0,90.0,4.3,22.0,988.0,1011.77,753.29
2016,7,9,12,15,937.5,90.0,4.35,22.0,989.5,997.08,743.73
2016,7,9,12,30,939.0,90.0,4.4,22.0,991.0,979.04,731.98
2016,7,9,12,45,935.5,92.0,4.5,22.0,984.5,955.06,716.65
2016,7,9,13,0,932.0,94.0,4.6,22.0,978.0,928.08,699.42
2016,7,9,13,15,931.5,93.5,4.6,21.5,965.5,898.43,680.86
2016,7,9,13,30,931.0,93.0,4.6,21.0,953.0,865.91,660.17
2016,7,9,13,45,931.0,91.5,4.65,21.0,934.5,830.08,636.03
2016,7,9,14,0,931.0,90.0,4.7,21.0,916.0,791.61,609.81
2016,7,9,14,15,928.0,89.0,4.7,20.5,890.5,748.97,581.22
2016,7,9,14,30,925.0,88.0,4.7,20.0,865.0,704.24,550.11
2016,7,9,14,45,921.5,86.0,4.7,20.0,833.5,656.38,513.24
2016,7,9,15,0,918.0,84.0,4.7,20.0,802.0,606.89,474.16
2016,7,9,15,15,911.0,82.5,4.65,19.5,764.5,554.57,432.54
2016,7,9,15,30,904.0,81.0,4.6,19.0,727.0,501.38,388.87
2016,7,9,15,45,894.0,79.5,4.6,19.0,685.0,446.29,341.74
2016,7,9,16,0,884.0,78.0,4.6,19.0,643.0,391.1,293.24
2016,7,9,16,15,869.5,75.5,4.55,18.5,596.5,333.81,242.57
2016,7,9,16,30,855.0,73.0,4.5,18.0,550.0,277.41,192.02
2016,7,9,16,45,834.0,71.0,4.45,18.0,500.5,221.26,142.28
2016,7,9,17,0,813.0,69.0,4.4,18.0,451.0,161.3,92.49
2016,7,9,17,15,785.5,65.5,4.25,17.5,399.5,107.62,54.95
2016,7,9,17,30,758.0,62.0,4.1,17.0,348.0,57.25,32.83
2016,7,9,17,45,716.5,58.0,4.0,16.5,297.0,42.1,31.78
2016,7,9,18,0,675.0,54.0,3.9,16.0,246.0,40.58,30.51
2016,7,9,18,15,616.5,48.5,3.75,15.5,197.0,37.66,27.87
2016,7,9,18,30,558.0,43.0,3.6,15.0,148.0,31.7,22.39
2016,7,9,18,45,461.5,35.0,3.45,14.5,105.0,26.61,17.52
2016,7,9,19,0,365.0,27.0,3.3,14.0,62.0,21.27,11.62
2016,7,9,19,15,182.5,13.5,3.25,13.5,31.0,10.42,0.0
2016,7,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,5,15,178.5,12.5,1.75,12.5,28.5,48.94,0.0
2016,7,10,5,30,357.0,25.0,1.9,13.0,57.0,121.13,74.21
2016,7,10,5,45,452.5,33.0,2.05,13.5,99.0,178.12,128.59
2016,7,10,6,0,548.0,41.0,2.2,14.0,141.0,244.33,187.28
2016,7,10,6,15,607.5,46.5,2.3,14.5,189.5,305.34,242.1
2016,7,10,6,30,667.0,52.0,2.4,15.0,238.0,372.03,300.26
2016,7,10,6,45,709.0,56.0,2.5,15.5,289.0,433.49,352.61
2016,7,10,7,0,751.0,60.0,2.6,16.0,340.0,498.05,405.58
2016,7,10,7,15,779.5,63.5,2.5,16.5,391.5,556.58,451.38
2016,7,10,7,30,808.0,67.0,2.4,17.0,443.0,616.16,496.13
2016,7,10,7,45,830.5,69.5,2.35,18.0,493.5,666.73,530.61
2016,7,10,8,0,853.0,72.0,2.3,19.0,544.0,721.2,565.92
2016,7,10,8,15,869.5,74.0,2.15,19.5,591.5,769.95,596.43
2016,7,10,8,30,886.0,76.0,2.0,20.0,639.0,817.48,625.13
2016,7,10,8,45,899.5,77.5,1.95,20.5,684.0,860.36,650.74
2016,7,10,9,0,913.0,79.0,1.9,21.0,729.0,901.26,674.51
2016,7,10,9,15,922.5,80.5,1.8,21.0,769.0,936.29,694.68
2016,7,10,9,30,932.0,82.0,1.7,21.0,809.0,968.65,712.8
2016,7,10,9,45,936.0,85.5,1.6,21.5,842.5,995.1,725.43
2016,7,10,10,0,940.0,89.0,1.5,22.0,876.0,1018.25,735.77
2016,7,10,10,15,946.0,90.0,1.55,22.0,905.0,1037.26,747.22
2016,7,10,10,30,952.0,91.0,1.6,22.0,934.0,1052.86,756.65
2016,7,10,10,45,956.0,92.0,1.7,22.5,956.0,1062.93,762.07
2016,7,10,11,0,960.0,93.0,1.8,23.0,978.0,1069.38,765.36
2016,7,10,11,15,962.5,93.5,1.9,23.0,993.0,1070.13,766.67
2016,7,10,11,30,965.0,94.0,2.0,23.0,1008.0,1067.21,765.81
2016,7,10,11,45,966.5,94.5,2.15,23.5,1016.0,1059.63,761.27
2016,7,10,12,0,968.0,95.0,2.3,24.0,1024.0,1048.45,754.46
2016,7,10,12,15,968.5,95.0,2.4,24.0,1024.5,1032.24,745.35
2016,7,10,12,30,969.0,95.0,2.5,24.0,1025.0,1012.6,734.04
2016,7,10,12,45,961.5,99.5,2.6,24.0,1016.0,986.62,718.6
2016,7,10,13,0,954.0,104.0,2.7,24.0,1007.0,957.7,701.14
2016,7,10,13,15,951.5,103.5,2.7,24.0,992.5,925.58,680.62
2016,7,10,13,30,949.0,103.0,2.7,24.0,978.0,890.64,658.14
2016,7,10,13,45,945.5,101.5,2.75,24.0,957.0,851.29,632.92
2016,7,10,14,0,942.0,100.0,2.8,24.0,936.0,809.52,605.8
2016,7,10,14,15,936.5,99.0,2.8,24.0,908.0,764.53,575.85
2016,7,10,14,30,931.0,98.0,2.8,24.0,880.0,717.64,543.36
2016,7,10,14,45,924.0,96.0,2.8,24.0,845.5,667.21,506.3
2016,7,10,15,0,917.0,94.0,2.8,24.0,811.0,615.47,467.26
2016,7,10,15,15,907.5,92.5,2.8,23.5,771.5,561.76,426.43
2016,7,10,15,30,898.0,91.0,2.8,23.0,732.0,507.43,383.69
2016,7,10,15,45,885.5,88.5,2.8,23.0,688.0,450.59,336.91
2016,7,10,16,0,873.0,86.0,2.8,23.0,644.0,393.95,288.93
2016,7,10,16,15,856.0,83.5,2.75,23.0,596.0,336.36,239.16
2016,7,10,16,30,839.0,81.0,2.7,23.0,548.0,279.93,189.83
2016,7,10,16,45,817.0,77.5,2.65,23.0,497.5,217.58,136.74
2016,7,10,17,0,795.0,74.0,2.6,23.0,447.0,162.78,92.39
2016,7,10,17,15,765.0,70.5,2.5,22.5,395.5,109.86,56.38
2016,7,10,17,30,735.0,67.0,2.4,22.0,344.0,60.56,35.34
2016,7,10,17,45,692.5,62.0,2.3,21.5,292.5,45.39,33.96
2016,7,10,18,0,650.0,57.0,2.2,21.0,241.0,43.18,32.12
2016,7,10,18,15,588.0,51.0,2.0,20.0,192.5,36.45,26.28
2016,7,10,18,30,526.0,45.0,1.8,19.0,144.0,33.4,23.48
2016,7,10,18,45,427.5,36.5,1.65,18.0,101.5,27.95,18.38
2016,7,10,19,0,329.0,28.0,1.5,17.0,59.0,22.24,12.14
2016,7,10,19,15,164.5,14.0,1.5,16.5,29.5,10.9,0.0
2016,7,10,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,5,15,166.0,13.0,1.65,14.5,27.5,41.36,0.0
2016,7,11,5,30,332.0,26.0,1.8,15.0,55.0,116.12,69.77
2016,7,11,5,45,430.5,33.5,2.0,15.5,96.5,171.97,123.03
2016,7,11,6,0,529.0,41.0,2.2,16.0,138.0,238.92,181.71
2016,7,11,6,15,589.5,47.0,2.2,16.5,185.5,298.19,234.54
2016,7,11,6,30,650.0,53.0,2.2,17.0,233.0,364.93,292.1
2016,7,11,6,45,692.0,57.5,2.2,18.0,283.5,426.11,342.88
2016,7,11,7,0,734.0,62.0,2.2,19.0,334.0,490.42,393.98
2016,7,11,7,15,763.0,65.5,2.05,19.5,385.0,548.46,438.44
2016,7,11,7,30,792.0,69.0,1.9,20.0,436.0,607.64,481.77
2016,7,11,7,45,813.5,72.0,1.8,20.5,486.0,657.37,515.75
2016,7,11,8,0,835.0,75.0,1.7,21.0,536.0,710.99,550.37
2016,7,11,8,15,852.0,77.5,1.6,21.5,583.5,760.02,580.62
2016,7,11,8,30,869.0,80.0,1.5,22.0,631.0,807.9,609.19
2016,7,11,8,45,881.0,82.0,1.45,22.5,675.0,849.52,633.29
2016,7,11,9,0,893.0,84.0,1.4,23.0,719.0,889.1,655.57
2016,7,11,9,15,903.0,86.0,1.4,23.0,759.0,924.6,676.77
2016,7,11,9,30,913.0,88.0,1.4,23.0,799.0,957.51,696.17
2016,7,11,9,45,914.0,93.5,1.4,23.5,831.5,982.86,709.3
2016,7,11,10,0,915.0,99.0,1.4,24.0,864.0,1004.84,720.31
2016,7,11,10,15,921.0,100.0,1.4,24.0,892.5,1023.45,730.65
2016,7,11,10,30,927.0,101.0,1.4,24.0,921.0,1038.73,739.01
2016,7,11,10,45,931.0,102.5,1.45,24.5,943.0,1049.1,743.85
2016,7,11,11,0,935.0,104.0,1.5,25.0,965.0,1055.92,746.65
2016,7,11,11,15,938.0,104.5,1.6,25.0,980.0,1057.11,748.39
2016,7,11,11,30,941.0,105.0,1.7,25.0,995.0,1054.71,748.02
2016,7,11,11,45,942.5,105.5,1.8,25.5,1003.0,1047.24,743.13
2016,7,11,12,0,944.0,106.0,1.9,26.0,1011.0,1036.24,736.13
2016,7,11,12,15,944.5,106.0,2.0,26.0,1011.5,1020.32,727.52
2016,7,11,12,30,945.0,106.0,2.1,26.0,1012.0,1001.04,716.79
2016,7,11,12,45,946.0,104.5,2.25,26.0,1005.5,977.5,703.82
2016,7,11,13,0,947.0,103.0,2.4,26.0,999.0,950.77,688.6
2016,7,11,13,15,945.0,102.5,2.45,25.5,985.0,919.29,670.51
2016,7,11,13,30,943.0,102.0,2.5,25.0,971.0,884.98,650.35
2016,7,11,13,45,939.0,101.0,2.65,25.0,950.0,845.91,626.22
2016,7,11,14,0,935.0,100.0,2.8,25.0,929.0,804.46,600.05
2016,7,11,14,15,929.5,99.0,2.85,25.0,901.0,759.74,570.63
2016,7,11,14,30,924.0,98.0,2.9,25.0,873.0,713.13,538.62
2016,7,11,14,45,917.5,96.0,3.0,25.0,839.0,663.31,502.43
2016,7,11,15,0,911.0,94.0,3.1,25.0,805.0,612.14,464.13
2016,7,11,15,15,901.5,92.0,3.1,24.5,766.0,558.25,423.16
2016,7,11,15,30,892.0,90.0,3.1,24.0,727.0,503.76,380.29
2016,7,11,15,45,880.5,87.5,3.15,24.0,683.5,447.64,334.13
2016,7,11,16,0,869.0,85.0,3.2,24.0,640.0,391.61,286.67
2016,7,11,16,15,852.5,82.5,3.15,23.5,592.0,334.36,237.64
