Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,30,836.0,80.0,3.1,23.0,544.0,278.22,188.85
2016,7,11,16,45,815.5,76.5,3.1,22.5,494.5,216.29,136.21
2016,7,11,17,0,795.0,73.0,3.1,22.0,445.0,161.75,92.03
2016,7,11,17,15,765.5,69.0,3.05,21.5,393.5,108.43,55.53
2016,7,11,17,30,736.0,65.0,3.0,21.0,342.0,58.67,34.15
2016,7,11,17,45,697.0,60.0,2.95,20.5,291.0,43.77,32.7
2016,7,11,18,0,658.0,55.0,2.9,20.0,240.0,41.49,30.78
2016,7,11,18,15,597.0,49.0,2.7,19.0,191.5,38.17,27.89
2016,7,11,18,30,536.0,43.0,2.5,18.0,143.0,31.75,22.13
2016,7,11,18,45,441.5,35.0,2.3,17.5,101.0,26.68,17.31
2016,7,11,19,0,347.0,27.0,2.1,17.0,59.0,21.37,11.35
2016,7,11,19,15,173.5,13.5,2.1,16.5,29.5,10.48,0.0
2016,7,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,5,15,171.5,12.5,1.8,12.5,27.0,41.67,0.0
2016,7,12,5,30,343.0,25.0,1.8,13.0,54.0,117.09,69.61
2016,7,12,5,45,439.0,33.0,1.8,13.5,95.5,173.48,124.65
2016,7,12,6,0,535.0,41.0,1.8,14.0,137.0,240.54,183.83
2016,7,12,6,15,597.5,46.5,1.65,14.5,185.5,300.33,237.15
2016,7,12,6,30,660.0,52.0,1.5,15.0,234.0,367.83,295.09
2016,7,12,6,45,699.5,57.0,1.4,16.0,285.0,428.84,345.29
2016,7,12,7,0,739.0,62.0,1.3,17.0,336.0,492.73,395.25
2016,7,12,7,15,770.0,66.0,1.2,17.5,388.0,552.85,440.68
2016,7,12,7,30,801.0,70.0,1.1,18.0,440.0,614.29,484.97
2016,7,12,7,45,822.0,73.5,1.05,18.5,490.5,669.14,522.11
2016,7,12,8,0,843.0,77.0,1.0,19.0,541.0,718.9,553.4
2016,7,12,8,15,860.5,79.5,0.9,19.5,589.5,768.68,583.12
2016,7,12,8,30,878.0,82.0,0.8,20.0,638.0,817.32,610.98
2016,7,12,8,45,890.5,84.5,0.75,20.5,683.0,860.27,635.01
2016,7,12,9,0,903.0,87.0,0.7,21.0,728.0,901.18,657.18
2016,7,12,9,15,913.5,89.0,0.65,21.5,768.0,937.44,675.89
2016,7,12,9,30,924.0,91.0,0.6,22.0,808.0,971.09,692.64
2016,7,12,9,45,933.5,91.0,0.55,22.5,843.5,998.76,705.43
2016,7,12,10,0,943.0,91.0,0.5,23.0,879.0,1023.43,716.29
2016,7,12,10,15,949.0,92.5,0.5,23.0,908.0,1043.09,726.69
2016,7,12,10,30,955.0,94.0,0.5,23.0,937.0,1059.31,735.15
2016,7,12,10,45,958.5,95.0,0.55,23.5,959.0,1068.93,739.65
2016,7,12,11,0,962.0,96.0,0.6,24.0,981.0,1074.91,742.2
2016,7,12,11,15,964.5,96.5,0.75,24.0,996.0,1075.69,745.68
2016,7,12,11,30,967.0,97.0,0.9,24.0,1011.0,1072.77,746.98
2016,7,12,11,45,968.0,97.5,1.05,24.5,1018.5,1064.69,743.65
2016,7,12,12,0,969.0,98.0,1.2,25.0,1026.0,1052.99,738.02
2016,7,12,12,15,969.0,98.0,1.35,25.0,1026.0,1036.28,730.61
2016,7,12,12,30,969.0,98.0,1.5,25.0,1026.0,1016.13,720.87
2016,7,12,12,45,958.5,103.5,1.65,25.0,1016.0,988.33,706.09
2016,7,12,13,0,948.0,109.0,1.8,25.0,1006.0,957.7,689.22
2016,7,12,13,15,945.0,108.5,1.9,25.0,991.5,925.26,670.25
2016,7,12,13,30,942.0,108.0,2.0,25.0,977.0,890.05,649.2
2016,7,12,13,45,937.5,107.0,2.1,25.0,955.0,850.56,624.99
2016,7,12,14,0,933.0,106.0,2.2,25.0,933.0,808.72,598.83
2016,7,12,14,15,927.0,104.5,2.25,25.0,904.0,763.19,569.37
2016,7,12,14,30,921.0,103.0,2.3,25.0,875.0,715.82,537.18
2016,7,12,14,45,913.0,101.5,2.35,25.0,840.5,665.58,500.99
2016,7,12,15,0,905.0,100.0,2.4,25.0,806.0,614.13,462.83
2016,7,12,15,15,894.5,98.0,2.4,24.5,766.0,559.93,422.12
2016,7,12,15,30,884.0,96.0,2.4,24.0,726.0,505.23,379.57
2016,7,12,15,45,871.0,93.5,2.4,24.0,682.0,448.8,333.57
2016,7,12,16,0,858.0,91.0,2.4,24.0,638.0,392.63,286.42
2016,7,12,16,15,840.5,88.0,2.4,23.5,590.0,330.33,234.08
2016,7,12,16,30,823.0,85.0,2.4,23.0,542.0,273.75,185.34
2016,7,12,16,45,801.0,81.5,2.4,23.0,492.0,217.45,137.16
2016,7,12,17,0,779.0,78.0,2.4,23.0,442.0,163.45,93.59
2016,7,12,17,15,748.5,73.5,2.3,22.5,390.5,110.51,57.64
2016,7,12,17,30,718.0,69.0,2.2,22.0,339.0,61.26,36.6
2016,7,12,17,45,676.5,64.0,2.15,21.5,288.0,47.13,35.48
2016,7,12,18,0,635.0,59.0,2.1,21.0,237.0,40.99,30.22
2016,7,12,18,15,572.0,52.5,1.95,20.0,188.5,37.75,27.41
2016,7,12,18,30,509.0,46.0,1.8,19.0,140.0,34.35,24.29
2016,7,12,18,45,411.0,37.0,1.7,18.5,98.0,28.5,18.77
2016,7,12,19,0,313.0,28.0,1.6,18.0,56.0,22.35,11.95
2016,7,12,19,15,156.5,14.0,1.6,17.5,28.0,10.97,0.0
2016,7,12,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,154.0,13.0,1.0,14.5,26.0,38.94,0.0
2016,7,13,5,30,308.0,26.0,1.2,15.0,52.0,109.4,63.38
2016,7,13,5,45,409.0,35.0,1.4,16.0,93.0,166.76,118.54
2016,7,13,6,0,510.0,44.0,1.6,17.0,134.0,234.96,177.43
2016,7,13,6,15,574.0,50.0,1.55,17.5,182.5,296.01,231.02
2016,7,13,6,30,638.0,56.0,1.5,18.0,231.0,363.39,288.27
2016,7,13,6,45,681.5,61.0,1.5,19.0,282.0,423.8,337.78
2016,7,13,7,0,725.0,66.0,1.5,20.0,333.0,489.07,388.83
2016,7,13,7,15,756.0,70.0,1.4,20.5,384.5,548.58,433.63
2016,7,13,7,30,787.0,74.0,1.3,21.0,436.0,609.42,477.38
2016,7,13,7,45,810.5,77.0,1.25,22.0,487.0,664.86,514.16
2016,7,13,8,0,834.0,80.0,1.2,23.0,538.0,720.26,548.24
2016,7,13,8,15,851.5,82.5,1.1,23.5,586.0,764.82,574.26
2016,7,13,8,30,869.0,85.0,1.0,24.0,634.0,813.15,602.0
2016,7,13,8,45,882.5,87.5,0.9,24.5,679.0,856.67,625.6
2016,7,13,9,0,896.0,90.0,0.8,25.0,724.0,898.24,647.21
2016,7,13,9,15,906.5,92.0,0.65,25.5,764.5,934.33,663.7
2016,7,13,9,30,917.0,94.0,0.5,26.0,805.0,967.83,677.93
2016,7,13,9,45,913.5,102.0,0.4,26.5,837.0,991.71,687.02
2016,7,13,10,0,910.0,110.0,0.3,27.0,869.0,1011.96,693.96
2016,7,13,10,15,916.5,111.5,0.4,27.0,898.0,1031.5,706.46
2016,7,13,10,30,923.0,113.0,0.5,27.0,927.0,1047.72,717.21
2016,7,13,10,45,928.0,113.5,0.6,27.5,949.0,1057.96,723.2
2016,7,13,11,0,933.0,114.0,0.7,28.0,971.0,1064.68,727.29
2016,7,13,11,15,935.5,115.0,0.8,28.0,986.5,1065.83,729.65
2016,7,13,11,30,938.0,116.0,0.9,28.0,1002.0,1063.37,730.0
2016,7,13,11,45,939.5,116.0,1.05,28.5,1009.5,1055.34,726.66
2016,7,13,12,0,941.0,116.0,1.2,29.0,1017.0,1043.79,721.12
2016,7,13,12,15,941.5,116.0,1.3,29.0,1017.5,1027.82,713.37
2016,7,13,12,30,942.0,116.0,1.4,29.0,1018.0,1008.51,703.52
2016,7,13,12,45,944.5,113.0,1.55,29.0,1011.5,984.89,691.64
2016,7,13,13,0,947.0,110.0,1.7,29.0,1005.0,958.02,677.46
2016,7,13,13,15,944.0,109.5,1.8,29.0,990.5,925.59,658.87
2016,7,13,13,30,941.0,109.0,1.9,29.0,976.0,890.39,638.27
2016,7,13,13,45,937.0,108.0,2.0,29.0,954.0,851.3,614.82
2016,7,13,14,0,933.0,107.0,2.1,29.0,932.0,809.82,589.43
2016,7,13,14,15,927.0,105.5,2.2,28.5,904.0,764.25,561.96
2016,7,13,14,30,921.0,104.0,2.3,28.0,876.0,716.85,531.57
2016,7,13,14,45,912.5,102.5,2.4,28.0,841.0,666.25,495.82
2016,7,13,15,0,904.0,101.0,2.5,28.0,806.0,614.48,458.06
2016,7,13,15,15,894.0,99.0,2.55,27.5,766.5,560.54,418.12
2016,7,13,15,30,884.0,97.0,2.6,27.0,727.0,506.06,376.27
2016,7,13,15,45,870.5,94.5,2.65,27.0,682.5,449.36,330.6
2016,7,13,16,0,857.0,92.0,2.7,27.0,638.0,392.98,283.79
2016,7,13,16,15,839.5,89.5,2.75,26.5,590.0,331.13,232.32
2016,7,13,16,30,822.0,87.0,2.8,26.0,542.0,274.97,184.37
2016,7,13,16,45,799.5,83.0,2.85,26.0,492.0,218.15,136.29
2016,7,13,17,0,777.0,79.0,2.9,26.0,442.0,163.71,92.85
2016,7,13,17,15,746.0,75.0,2.8,25.5,390.5,111.21,57.71
2016,7,13,17,30,715.0,71.0,2.7,25.0,339.0,62.48,37.45
2016,7,13,17,45,673.0,65.5,2.65,24.5,288.0,44.03,32.35
2016,7,13,18,0,631.0,60.0,2.6,24.0,237.0,41.83,30.53
2016,7,13,18,15,567.5,53.5,2.35,23.0,188.5,38.63,27.78
2016,7,13,18,30,504.0,47.0,2.1,22.0,140.0,35.29,24.74
2016,7,13,18,45,405.5,37.5,1.9,21.0,98.0,29.02,18.96
2016,7,13,19,0,307.0,28.0,1.7,20.0,56.0,22.42,11.74
2016,7,13,19,15,153.5,14.0,1.65,19.5,28.0,11.01,0.0
2016,7,13,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,162.5,12.5,0.9,15.5,26.0,39.76,0.0
2016,7,14,5,30,325.0,25.0,1.0,16.0,52.0,111.55,62.72
2016,7,14,5,45,428.0,33.5,1.15,17.0,94.0,170.17,119.9
2016,7,14,6,0,531.0,42.0,1.3,18.0,136.0,239.44,179.47
2016,7,14,6,15,594.5,48.0,1.15,18.5,184.5,299.76,232.07
2016,7,14,6,30,658.0,54.0,1.0,19.0,233.0,368.15,289.31
2016,7,14,6,45,700.5,59.0,0.9,19.5,284.5,430.65,339.91
2016,7,14,7,0,743.0,64.0,0.8,20.0,336.0,496.33,390.47
2016,7,14,7,15,773.5,67.5,0.7,20.5,388.0,555.86,434.01
2016,7,14,7,30,804.0,71.0,0.6,21.0,440.0,616.64,476.27
2016,7,14,7,45,826.5,74.0,0.55,22.0,491.0,672.17,511.64
2016,7,14,8,0,849.0,77.0,0.5,23.0,542.0,722.71,541.09
2016,7,14,8,15,866.0,79.5,0.5,23.5,590.5,772.43,570.86
2016,7,14,8,30,883.0,82.0,0.5,24.0,639.0,820.96,599.12
2016,7,14,8,45,896.5,84.0,0.55,24.5,684.0,864.46,624.48
2016,7,14,9,0,910.0,86.0,0.6,25.0,729.0,905.98,648.28
2016,7,14,9,15,920.0,88.0,0.7,25.5,769.5,942.07,669.44
2016,7,14,9,30,930.0,90.0,0.8,26.0,810.0,975.51,688.9
2016,7,14,9,45,934.5,93.5,0.95,26.5,844.5,1002.49,705.31
2016,7,14,10,0,939.0,97.0,1.1,27.0,879.0,1026.19,719.72
2016,7,14,10,15,945.0,98.0,1.2,27.0,908.0,1045.27,731.84
2016,7,14,10,30,951.0,99.0,1.3,27.0,937.0,1060.92,742.0
2016,7,14,10,45,955.0,100.0,1.45,27.5,959.0,1071.03,748.3
2016,7,14,11,0,959.0,101.0,1.6,28.0,981.0,1077.51,752.43
2016,7,14,11,15,961.5,101.5,1.7,28.0,996.5,1078.28,753.85
2016,7,14,11,30,964.0,102.0,1.8,28.0,1012.0,1075.36,753.16
2016,7,14,11,45,965.5,102.5,1.95,28.0,1020.0,1067.78,750.37
2016,7,14,12,0,967.0,103.0,2.1,28.0,1028.0,1056.57,745.33
2016,7,14,12,15,967.0,103.0,2.2,28.0,1028.0,1039.84,736.23
2016,7,14,12,30,967.0,103.0,2.3,28.0,1028.0,1019.69,724.97
2016,7,14,12,45,958.0,108.0,2.4,28.0,1019.0,992.75,709.37
2016,7,14,13,0,949.0,113.0,2.5,28.0,1010.0,962.92,691.82
2016,7,14,13,15,946.0,112.5,2.55,28.0,995.0,930.39,671.93
2016,7,14,13,30,943.0,112.0,2.6,28.0,980.0,895.07,650.08
2016,7,14,13,45,939.0,111.0,2.65,28.0,958.0,855.86,625.45
2016,7,14,14,0,935.0,110.0,2.7,28.0,936.0,814.26,598.97
2016,7,14,14,15,928.5,108.5,2.75,27.5,907.5,768.19,570.27
2016,7,14,14,30,922.0,107.0,2.8,27.0,879.0,720.32,538.67
2016,7,14,14,45,914.0,105.0,2.85,27.0,844.0,669.48,502.01
2016,7,14,15,0,906.0,103.0,2.9,27.0,809.0,617.42,463.4
2016,7,14,15,15,895.0,101.0,2.85,26.5,769.0,562.79,422.28
2016,7,14,15,30,884.0,99.0,2.8,26.0,729.0,507.71,379.43
2016,7,14,15,45,871.0,96.5,2.8,26.0,684.0,451.15,333.48
2016,7,14,16,0,858.0,94.0,2.8,26.0,639.0,394.85,286.4
2016,7,14,16,15,840.0,91.0,2.75,25.5,590.5,332.34,234.11
2016,7,14,16,30,822.0,88.0,2.7,25.0,542.0,275.55,185.45
2016,7,14,16,45,799.0,84.0,2.7,24.5,491.5,218.58,137.39
2016,7,14,17,0,776.0,80.0,2.7,24.0,441.0,164.05,93.91
2016,7,14,17,15,744.0,76.0,2.6,23.5,389.5,111.5,58.59
2016,7,14,17,30,712.0,72.0,2.5,23.0,338.0,62.84,38.42
2016,7,14,17,45,667.5,66.5,2.4,22.5,286.5,44.83,33.34
2016,7,14,18,0,623.0,61.0,2.3,22.0,235.0,42.67,31.54
2016,7,14,18,15,557.5,54.5,2.05,21.0,186.5,39.52,28.8
2016,7,14,18,30,492.0,48.0,1.8,20.0,138.0,36.23,25.77
2016,7,14,18,45,388.5,38.5,1.55,19.5,96.0,30.0,19.91
2016,7,14,19,0,285.0,29.0,1.3,19.0,54.0,23.45,12.46
2016,7,14,19,15,142.5,14.5,1.4,18.5,27.0,11.52,0.0
2016,7,14,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,5,15,62.5,14.0,1.7,13.5,19.0,23.99,0.0
2016,7,15,5,30,125.0,28.0,1.8,14.0,38.0,67.97,37.76
2016,7,15,5,45,184.0,44.0,1.9,14.5,70.0,111.03,80.16
2016,7,15,6,0,243.0,60.0,2.0,15.0,102.0,159.33,122.39
2016,7,15,6,15,281.0,76.0,1.95,15.5,140.0,205.85,163.32
2016,7,15,6,30,319.0,92.0,1.9,16.0,178.0,256.29,206.7
2016,7,15,6,45,358.0,103.5,1.85,16.5,219.0,305.9,248.36
2016,7,15,7,0,397.0,115.0,1.8,17.0,260.0,359.01,291.57
2016,7,15,7,15,430.5,128.0,1.75,17.5,307.0,413.66,334.53
2016,7,15,7,30,464.0,141.0,1.7,18.0,354.0,470.63,377.86
2016,7,15,7,45,358.5,184.0,1.7,18.5,360.0,455.36,363.11
2016,7,15,8,0,253.0,227.0,1.7,19.0,366.0,440.01,347.86
2016,7,15,8,15,549.5,161.5,1.7,19.5,497.0,625.1,490.15
2016,7,15,8,30,846.0,96.0,1.7,20.0,628.0,812.26,620.6
2016,7,15,8,45,861.5,98.0,1.7,20.5,673.0,850.29,641.7
2016,7,15,9,0,877.0,100.0,1.7,21.0,718.0,892.43,666.77
2016,7,15,9,15,888.0,102.0,1.7,21.0,758.5,928.45,688.66
2016,7,15,9,30,899.0,104.0,1.7,21.0,799.0,961.97,708.79
2016,7,15,9,45,907.0,106.0,1.75,21.5,834.5,989.89,724.5
2016,7,15,10,0,915.0,108.0,1.8,22.0,870.0,1014.8,738.26
2016,7,15,10,15,762.5,199.0,1.85,22.5,848.0,986.89,718.31
2016,7,15,10,30,610.0,290.0,1.9,23.0,826.0,934.38,681.01
2016,7,15,10,45,620.0,289.5,2.0,23.5,846.5,945.95,688.43
2016,7,15,11,0,630.0,289.0,2.1,24.0,867.0,954.86,693.45
2016,7,15,11,15,788.0,201.0,2.15,24.0,935.5,1014.48,733.27
2016,7,15,11,30,946.0,113.0,2.2,24.0,1004.0,1068.8,767.22
2016,7,15,11,45,948.5,112.5,2.3,24.0,1012.0,1061.24,762.78
2016,7,15,12,0,951.0,112.0,2.4,24.0,1020.0,1050.12,756.8
2016,7,15,12,15,951.0,112.0,2.45,24.0,1020.5,1033.56,746.85
2016,7,15,12,30,951.0,112.0,2.5,24.0,1021.0,1013.63,734.82
2016,7,15,12,45,942.0,117.0,2.6,24.0,1011.5,986.92,718.91
2016,7,15,13,0,933.0,122.0,2.7,24.0,1002.0,957.38,701.06
2016,7,15,13,15,929.5,121.0,2.7,24.0,987.0,924.33,679.92
2016,7,15,13,30,926.0,120.0,2.7,24.0,972.0,888.59,656.91
2016,7,15,13,45,920.5,119.5,2.75,24.0,950.0,849.17,631.62
2016,7,15,14,0,915.0,119.0,2.8,24.0,928.0,807.51,604.55
2016,7,15,14,15,908.5,117.5,2.8,23.5,899.0,762.17,575.46
2016,7,15,14,30,902.0,116.0,2.8,23.0,870.0,715.08,543.2
2016,7,15,14,45,891.5,115.0,2.8,23.0,834.5,664.39,505.82
2016,7,15,15,0,881.0,114.0,2.8,23.0,799.0,612.73,466.75
2016,7,15,15,15,869.5,111.5,2.8,22.5,759.0,558.53,425.53
2016,7,15,15,30,858.0,109.0,2.8,22.0,719.0,503.96,382.62
2016,7,15,15,45,842.0,106.5,2.8,22.0,674.0,443.79,333.45
2016,7,15,16,0,826.0,104.0,2.8,22.0,629.0,387.39,285.76
2016,7,15,16,15,574.0,161.0,2.75,21.5,512.5,306.19,223.88
2016,7,15,16,30,322.0,218.0,2.7,21.0,396.0,257.59,190.51
2016,7,15,16,45,400.0,179.5,2.7,21.0,379.5,215.43,152.69
2016,7,15,17,0,478.0,141.0,2.7,21.0,363.0,169.18,111.96
2016,7,15,17,15,574.0,110.5,2.65,20.5,346.0,121.44,73.74
2016,7,15,17,30,670.0,80.0,2.6,20.0,329.0,63.01,39.86
2016,7,15,17,45,623.0,74.0,2.55,20.0,278.5,50.63,38.76
2016,7,15,18,0,576.0,68.0,2.5,20.0,228.0,48.37,36.78
2016,7,15,18,15,508.0,60.0,2.4,19.0,180.0,44.22,33.15
2016,7,15,18,30,440.0,52.0,2.3,18.0,132.0,39.86,29.13
2016,7,15,18,45,334.5,41.5,2.2,17.5,91.0,32.86,22.5
2016,7,15,19,0,229.0,31.0,2.1,17.0,50.0,24.35,13.09
2016,7,15,19,15,114.5,15.5,2.15,16.5,25.0,14.77,0.0
2016,7,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,121.5,13.5,0.55,13.5,23.0,33.44,0.0
2016,7,16,5,30,243.0,27.0,0.6,14.0,46.0,93.54,50.17
2016,7,16,5,45,351.0,37.0,0.65,14.5,86.0,151.43,107.49
2016,7,16,6,0,459.0,47.0,0.7,15.0,126.0,219.7,166.11
2016,7,16,6,15,229.5,66.0,0.65,15.5,105.5,174.07,136.78
2016,7,16,6,30,0.0,85.0,0.6,16.0,85.0,82.06,63.59
2016,7,16,6,45,3.0,103.0,0.6,17.0,104.5,101.09,79.45
2016,7,16,7,0,6.0,121.0,0.6,18.0,124.0,120.4,94.89
2016,7,16,7,15,3.0,127.0,0.55,18.5,128.5,123.85,97.14
2016,7,16,7,30,0.0,133.0,0.5,19.0,133.0,127.22,99.25
2016,7,16,7,45,7.5,160.5,0.45,19.5,164.5,159.71,124.83
2016,7,16,8,0,15.0,188.0,0.4,20.0,196.0,192.88,150.24
2016,7,16,8,15,128.0,231.0,0.45,20.5,311.0,345.54,269.06
2016,7,16,8,30,241.0,274.0,0.5,21.0,426.0,500.25,381.9
2016,7,16,8,45,557.5,186.5,0.55,21.5,570.5,698.68,525.01
2016,7,16,9,0,874.0,99.0,0.6,22.0,715.0,888.58,647.35
2016,7,16,9,15,885.5,101.0,0.7,22.0,755.5,925.02,668.16
2016,7,16,9,30,897.0,103.0,0.8,22.0,796.0,958.99,689.65
2016,7,16,9,45,905.0,105.0,0.95,22.5,831.0,986.92,706.99
2016,7,16,10,0,913.0,107.0,1.1,23.0,866.0,1011.84,722.45
2016,7,16,10,15,919.5,108.5,1.25,23.0,895.0,1031.56,736.07
2016,7,16,10,30,926.0,110.0,1.4,23.0,924.0,1047.94,747.7
2016,7,16,10,45,930.0,111.5,1.6,23.5,946.5,1058.36,755.01
2016,7,16,11,0,934.0,113.0,1.8,24.0,969.0,1065.21,760.07
2016,7,16,11,15,937.0,113.5,1.9,24.0,984.5,1066.42,761.64
2016,7,16,11,30,940.0,114.0,2.0,24.0,1000.0,1064.02,761.08
2016,7,16,11,45,941.5,114.5,2.15,24.0,1008.0,1056.53,758.06
2016,7,16,12,0,943.0,115.0,2.3,24.0,1016.0,1045.49,752.8
2016,7,16,12,15,943.5,115.0,2.4,24.0,1016.5,1029.51,743.81
2016,7,16,12,30,944.0,115.0,2.5,24.0,1017.0,1010.16,732.67
2016,7,16,12,45,942.5,115.0,2.6,24.0,1010.0,985.68,718.16
2016,7,16,13,0,941.0,115.0,2.7,24.0,1003.0,958.09,701.56
2016,7,16,13,15,938.5,114.5,2.75,24.0,988.5,926.17,681.56
2016,7,16,13,30,936.0,114.0,2.8,24.0,974.0,891.46,659.58
2016,7,16,13,45,934.5,111.5,2.85,24.0,953.0,853.02,634.9
2016,7,16,14,0,933.0,109.0,2.9,24.0,932.0,812.03,608.25
2016,7,16,14,15,927.5,107.5,2.9,23.5,904.0,766.69,579.14
2016,7,16,14,30,922.0,106.0,2.9,23.0,876.0,719.47,547.13
2016,7,16,14,45,916.0,103.5,2.9,23.0,842.0,669.35,510.12
2016,7,16,15,0,910.0,101.0,2.9,23.0,808.0,617.82,471.07
2016,7,16,15,15,899.5,99.0,2.9,23.0,768.0,563.17,428.56
2016,7,16,15,30,889.0,97.0,2.9,23.0,728.0,508.02,384.37
2016,7,16,15,45,877.0,94.0,2.9,23.0,683.5,451.1,337.5
2016,7,16,16,0,865.0,91.0,2.9,23.0,639.0,394.33,289.39
2016,7,16,16,15,847.5,88.0,2.85,22.5,591.0,331.49,236.08
2016,7,16,16,30,830.0,85.0,2.8,22.0,543.0,274.32,186.42
2016,7,16,16,45,808.0,81.5,2.8,21.5,492.5,217.43,137.74
2016,7,16,17,0,786.0,78.0,2.8,21.0,442.0,162.85,93.69
2016,7,16,17,15,755.0,74.0,2.75,20.5,390.0,109.71,57.73
2016,7,16,17,30,724.0,70.0,2.7,20.0,338.0,60.36,37.51
2016,7,16,17,45,679.0,65.0,2.7,20.0,286.0,43.85,32.84
2016,7,16,18,0,634.0,60.0,2.7,20.0,234.0,42.03,31.25
2016,7,16,18,15,568.0,53.0,2.6,19.0,185.5,38.42,28.08
2016,7,16,18,30,502.0,46.0,2.5,18.0,137.0,34.63,24.57
2016,7,16,18,45,391.5,37.0,2.4,17.5,94.5,28.78,18.98
2016,7,16,19,0,281.0,28.0,2.3,17.0,52.0,22.65,11.56
2016,7,16,19,15,140.5,14.0,2.3,16.5,26.0,13.34,0.0
2016,7,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,5,15,128.0,13.0,1.35,12.5,22.5,33.94,0.0
2016,7,17,5,30,256.0,26.0,1.3,13.0,45.0,94.87,49.0
2016,7,17,5,45,372.0,35.0,1.3,13.5,86.0,154.98,110.12
2016,7,17,6,0,488.0,44.0,1.3,14.0,127.0,225.9,171.61
2016,7,17,6,15,244.0,63.0,1.25,14.5,104.5,176.22,139.36
2016,7,17,6,30,0.0,82.0,1.2,15.0,82.0,78.95,61.33
2016,7,17,6,45,1.5,100.5,1.2,15.5,101.0,97.77,77.24
2016,7,17,7,0,3.0,119.0,1.2,16.0,120.0,116.72,92.72
2016,7,17,7,15,27.5,148.5,1.2,16.5,161.5,167.89,134.7
2016,7,17,7,30,52.0,178.0,1.2,17.0,203.0,216.15,173.34
2016,7,17,7,45,48.5,196.5,1.25,17.5,221.5,234.71,187.07
2016,7,17,8,0,45.0,215.0,1.3,18.0,240.0,252.84,200.31
2016,7,17,8,15,226.0,225.5,1.35,18.5,365.5,426.75,337.78
2016,7,17,8,30,407.0,236.0,1.4,19.0,491.0,605.21,470.23
2016,7,17,8,45,647.5,163.5,1.5,19.5,603.0,750.69,575.83
2016,7,17,9,0,888.0,91.0,1.6,20.0,715.0,891.89,669.05
2016,7,17,9,15,898.0,93.0,1.7,20.0,755.0,927.46,690.76
2016,7,17,9,30,908.0,95.0,1.8,20.0,795.0,960.44,711.91
2016,7,17,9,45,911.0,99.5,1.95,20.5,828.5,986.68,727.89
2016,7,17,10,0,914.0,104.0,2.1,21.0,862.0,1009.64,741.76
2016,7,17,10,15,919.5,105.0,2.2,21.0,890.5,1027.91,753.47
2016,7,17,10,30,925.0,106.0,2.3,21.0,919.0,1042.82,763.14
2016,7,17,10,45,929.0,107.0,2.45,21.5,940.5,1052.77,768.83
2016,7,17,11,0,933.0,108.0,2.6,22.0,962.0,1059.17,772.33
2016,7,17,11,15,935.5,109.0,2.7,22.0,977.0,1060.47,773.6
2016,7,17,11,30,938.0,110.0,2.8,22.0,992.0,1058.15,772.69
2016,7,17,11,45,939.5,110.0,2.95,22.0,999.5,1050.22,768.73
2016,7,17,12,0,941.0,110.0,3.1,22.0,1007.0,1038.77,762.52
2016,7,17,12,15,940.5,110.0,3.2,22.0,1007.0,1021.9,752.37
2016,7,17,12,30,940.0,110.0,3.3,22.0,1007.0,1001.71,740.05
2016,7,17,12,45,934.0,113.0,3.4,22.0,998.5,976.11,724.12
2016,7,17,13,0,928.0,116.0,3.5,22.0,990.0,947.58,706.17
2016,7,17,13,15,925.0,115.0,3.55,21.5,975.5,915.12,686.45
2016,7,17,13,30,922.0,114.0,3.6,21.0,961.0,879.93,664.67
2016,7,17,13,45,920.0,111.5,3.7,21.0,939.5,841.57,639.44
2016,7,17,14,0,918.0,109.0,3.8,21.0,918.0,800.73,612.2
2016,7,17,14,15,912.0,107.5,3.8,21.0,890.0,755.63,581.2
2016,7,17,14,30,906.0,106.0,3.8,21.0,862.0,708.72,547.4
2016,7,17,14,45,900.0,103.0,3.85,21.0,828.5,658.85,509.9
2016,7,17,15,0,894.0,100.0,3.9,21.0,795.0,607.61,470.33
2016,7,17,15,15,884.0,98.5,3.9,20.5,755.5,554.44,428.83
2016,7,17,15,30,874.0,97.0,3.9,20.0,716.0,500.73,385.5
2016,7,17,15,45,861.0,94.0,3.95,20.0,672.0,444.15,337.97
2016,7,17,16,0,848.0,91.0,4.0,20.0,628.0,387.85,289.34
2016,7,17,16,15,831.0,88.0,3.95,19.5,580.5,326.09,235.89
2016,7,17,16,30,814.0,85.0,3.9,19.0,533.0,269.94,186.2
2016,7,17,16,45,790.5,82.0,3.9,19.0,483.0,214.06,137.38
2016,7,17,17,0,767.0,79.0,3.9,19.0,433.0,160.66,93.66
2016,7,17,17,15,735.5,74.5,3.85,18.5,381.5,108.15,57.82
2016,7,17,17,30,704.0,70.0,3.8,18.0,330.0,59.47,37.73
2016,7,17,17,45,657.5,65.5,3.75,17.5,279.0,44.23,33.54
2016,7,17,18,0,611.0,61.0,3.7,17.0,228.0,42.86,32.38
2016,7,17,18,15,544.5,54.0,3.55,16.5,180.0,39.29,29.15
2016,7,17,18,30,478.0,47.0,3.4,16.0,132.0,35.56,25.59
2016,7,17,18,45,369.0,37.5,3.3,15.5,91.0,29.31,19.58
2016,7,17,19,0,260.0,28.0,3.2,15.0,50.0,22.73,11.49
2016,7,17,19,15,130.0,14.0,3.15,14.5,25.0,13.34,0.0
2016,7,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,5,15,134.0,11.5,2.7,12.5,21.5,33.39,0.0
2016,7,18,5,30,268.0,23.0,2.8,13.0,43.0,93.99,45.9
2016,7,18,5,45,377.5,32.0,2.9,13.5,83.0,153.01,108.39
2016,7,18,6,0,487.0,41.0,3.0,14.0,123.0,221.86,169.09
2016,7,18,6,15,253.5,67.0,3.0,14.5,110.5,184.51,146.7
2016,7,18,6,30,20.0,93.0,3.0,15.0,98.0,99.87,79.04
2016,7,18,6,45,26.0,112.5,3.0,15.5,120.5,128.18,102.97
2016,7,18,7,0,32.0,132.0,3.0,16.0,143.0,152.68,123.17
2016,7,18,7,15,27.5,148.0,2.95,16.0,159.0,167.46,135.05
2016,7,18,7,30,23.0,164.0,2.9,16.0,175.0,174.51,140.37
2016,7,18,7,45,44.0,193.5,2.85,16.5,217.0,228.37,183.84
2016,7,18,8,0,65.0,223.0,2.8,17.0,259.0,276.65,221.87
2016,7,18,8,15,81.0,249.0,2.75,17.5,297.5,318.64,254.08
2016,7,18,8,30,97.0,275.0,2.7,18.0,336.0,361.57,286.42
2016,7,18,8,45,137.0,299.5,2.7,18.5,392.0,435.65,342.54
2016,7,18,9,0,177.0,324.0,2.7,19.0,448.0,500.62,390.45
2016,7,18,9,15,260.0,328.0,2.7,19.0,522.0,596.34,461.97
2016,7,18,9,30,343.0,332.0,2.7,19.0,596.0,683.36,525.43
2016,7,18,9,45,625.0,214.5,2.75,19.5,722.5,850.55,649.06
2016,7,18,10,0,907.0,97.0,2.8,20.0,849.0,995.26,743.82
2016,7,18,10,15,913.5,98.0,2.85,20.0,877.5,1014.52,754.59
2016,7,18,10,30,920.0,99.0,2.9,20.0,906.0,1030.46,764.46
2016,7,18,10,45,925.0,99.5,3.0,20.5,928.5,1040.95,769.85
2016,7,18,11,0,930.0,100.0,3.1,21.0,951.0,1047.92,773.06
2016,7,18,11,15,933.0,101.0,3.15,21.0,966.0,1049.83,774.14
2016,7,18,11,30,936.0,102.0,3.2,21.0,981.0,1048.13,773.01
2016,7,18,11,45,939.0,101.5,3.3,21.5,989.5,1041.3,767.6
2016,7,18,12,0,942.0,101.0,3.4,22.0,998.0,1030.91,759.98
2016,7,18,12,15,942.5,100.5,3.45,22.0,998.5,1014.58,749.62
2016,7,18,12,30,943.0,100.0,3.5,22.0,999.0,994.89,737.11
2016,7,18,12,45,945.5,97.5,3.6,22.0,993.0,971.78,722.7
2016,7,18,13,0,948.0,95.0,3.7,22.0,987.0,945.39,706.03
2016,7,18,13,15,946.0,94.0,3.7,22.0,973.0,913.33,684.85
2016,7,18,13,30,944.0,93.0,3.7,22.0,959.0,878.42,661.67
2016,7,18,13,45,943.0,90.5,3.75,22.0,938.5,840.16,636.3
2016,7,18,14,0,942.0,88.0,3.8,22.0,918.0,799.28,608.87
2016,7,18,14,15,937.0,87.0,3.75,21.5,890.0,754.48,579.11
2016,7,18,14,30,932.0,86.0,3.7,21.0,862.0,707.71,547.03
2016,7,18,14,45,927.0,83.5,3.7,21.0,829.0,657.81,509.29
2016,7,18,15,0,922.0,81.0,3.7,21.0,796.0,606.37,469.39
2016,7,18,15,15,913.0,79.0,3.7,21.0,756.5,551.99,426.11
2016,7,18,15,30,904.0,77.0,3.7,21.0,717.0,496.93,381.0
2016,7,18,15,45,893.5,74.5,3.7,21.0,673.5,440.36,333.37
2016,7,18,16,0,883.0,72.0,3.7,21.0,630.0,383.77,284.35
2016,7,18,16,15,867.5,70.0,3.65,20.5,582.5,326.29,234.07
2016,7,18,16,30,852.0,68.0,3.6,20.0,535.0,269.8,183.97
2016,7,18,16,45,832.0,65.0,3.55,19.5,485.5,212.85,134.37
2016,7,18,17,0,812.0,62.0,3.5,19.0,436.0,157.86,89.42
2016,7,18,17,15,783.5,58.5,3.4,18.5,384.5,104.02,52.83
2016,7,18,17,30,755.0,55.0,3.3,18.0,333.0,47.5,27.71
2016,7,18,17,45,715.5,51.0,3.25,18.0,282.5,36.83,26.95
2016,7,18,18,0,676.0,47.0,3.2,18.0,232.0,35.07,25.38
2016,7,18,18,15,616.0,42.0,3.0,17.5,183.5,32.35,22.91
2016,7,18,18,30,556.0,37.0,2.8,17.0,135.0,29.55,20.23
2016,7,18,18,45,457.0,30.0,2.65,16.5,93.5,24.73,15.55
2016,7,18,19,0,358.0,23.0,2.5,16.0,52.0,19.75,8.94
2016,7,18,19,15,179.0,11.5,2.45,15.5,26.0,10.96,0.0
2016,7,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,5,15,154.0,11.0,1.95,11.5,22.0,36.11,0.0
2016,7,19,5,30,308.0,22.0,2.0,12.0,44.0,101.24,46.7
2016,7,19,5,45,418.0,30.0,2.1,12.5,84.5,161.81,114.24
2016,7,19,6,0,528.0,38.0,2.2,13.0,125.0,230.03,175.02
2016,7,19,6,15,592.0,43.5,2.2,13.5,173.0,291.55,230.67
2016,7,19,6,30,656.0,49.0,2.2,14.0,221.0,359.33,290.17
2016,7,19,6,45,428.0,93.0,2.2,14.5,215.0,328.52,268.61
2016,7,19,7,0,200.0,137.0,2.2,15.0,209.0,266.19,217.89
2016,7,19,7,15,181.5,161.5,2.15,15.5,234.0,283.48,231.69
2016,7,19,7,30,163.0,186.0,2.1,16.0,259.0,306.26,248.82
2016,7,19,7,45,504.0,128.0,2.1,16.5,392.5,504.53,409.24
2016,7,19,8,0,845.0,70.0,2.1,17.0,526.0,710.22,562.97
2016,7,19,8,15,861.0,72.5,2.1,17.5,573.5,759.26,593.63
2016,7,19,8,30,877.0,75.0,2.1,18.0,621.0,807.05,624.12
2016,7,19,8,45,887.5,78.0,2.15,18.5,665.0,849.22,650.54
2016,7,19,9,0,898.0,81.0,2.2,19.0,709.0,889.22,675.15
2016,7,19,9,15,907.5,82.5,2.25,19.0,749.0,924.21,697.43
2016,7,19,9,30,917.0,84.0,2.3,19.0,789.0,956.56,717.87
2016,7,19,9,45,921.0,88.0,2.4,19.5,823.0,983.61,733.87
2016,7,19,10,0,925.0,92.0,2.5,20.0,857.0,1007.38,747.72
2016,7,19,10,15,930.5,93.0,2.55,20.0,885.5,1025.98,759.13
2016,7,19,10,30,936.0,94.0,2.6,20.0,914.0,1041.18,768.46
2016,7,19,10,45,938.0,96.5,2.65,20.0,935.5,1050.96,774.39
2016,7,19,11,0,940.0,99.0,2.7,20.0,957.0,1057.11,778.12
2016,7,19,11,15,942.5,99.5,2.75,20.0,972.0,1058.01,778.6
2016,7,19,11,30,945.0,100.0,2.8,20.0,987.0,1055.27,776.88
2016,7,19,11,45,946.5,100.0,2.85,20.0,995.0,1047.4,771.96
2016,7,19,12,0,948.0,100.0,2.9,20.0,1003.0,1035.96,764.85
2016,7,19,12,15,948.5,100.0,2.9,20.0,1003.5,1020.05,754.43
2016,7,19,12,30,949.0,100.0,2.9,20.0,1004.0,1000.72,741.88
2016,7,19,12,45,941.0,104.0,2.95,20.5,995.0,974.14,723.6
2016,7,19,13,0,933.0,108.0,3.0,21.0,986.0,944.67,703.46
2016,7,19,13,15,930.5,107.5,3.05,21.0,971.5,912.97,683.11
2016,7,19,13,30,928.0,107.0,3.1,21.0,957.0,878.49,660.74
2016,7,19,13,45,929.0,102.5,3.15,21.5,937.0,840.39,634.49
2016,7,19,14,0,930.0,98.0,3.2,22.0,917.0,799.57,606.22
2016,7,19,14,15,924.5,97.0,3.25,22.0,888.5,754.79,576.09
2016,7,19,14,30,919.0,96.0,3.3,22.0,860.0,708.11,543.37
2016,7,19,14,45,915.0,92.0,3.35,22.0,827.0,657.94,506.05
2016,7,19,15,0,911.0,88.0,3.4,22.0,794.0,606.19,466.47
2016,7,19,15,15,901.0,86.5,3.4,21.5,754.5,552.17,424.61
2016,7,19,15,30,891.0,85.0,3.4,21.0,715.0,497.59,380.87
2016,7,19,15,45,882.0,81.5,3.45,21.0,671.5,441.33,333.75
2016,7,19,16,0,873.0,78.0,3.5,21.0,628.0,384.91,285.09
2016,7,19,16,15,856.5,75.5,3.45,20.5,580.5,327.13,234.76
2016,7,19,16,30,840.0,73.0,3.4,20.0,533.0,270.46,184.72
2016,7,19,16,45,822.5,69.0,3.4,20.0,483.5,213.72,135.1
2016,7,19,17,0,805.0,65.0,3.4,20.0,434.0,158.67,90.04
2016,7,19,17,15,776.0,61.5,3.3,19.5,383.0,99.22,49.09
2016,7,19,17,30,747.0,58.0,3.2,19.0,332.0,49.0,29.46
2016,7,19,17,45,710.5,53.0,3.15,18.5,281.5,38.48,28.35
2016,7,19,18,0,674.0,48.0,3.1,18.0,231.0,35.97,26.17
2016,7,19,18,15,613.0,43.0,2.85,17.5,182.5,33.29,23.74
2016,7,19,18,30,552.0,38.0,2.6,17.0,134.0,30.56,21.09
2016,7,19,18,45,455.0,30.0,2.35,16.5,92.5,24.81,15.59
2016,7,19,19,0,358.0,22.0,2.1,16.0,51.0,18.81,7.95
2016,7,19,19,15,179.0,11.0,2.1,15.5,25.5,10.48,0.0
2016,7,19,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,5,15,156.0,10.5,1.7,11.5,21.0,35.82,0.0
2016,7,20,5,30,312.0,21.0,1.7,12.0,42.0,100.43,42.81
2016,7,20,5,45,422.0,29.0,1.75,12.5,83.0,161.48,113.4
2016,7,20,6,0,532.0,37.0,1.8,13.0,124.0,229.88,174.37
2016,7,20,6,15,597.0,42.5,1.75,13.5,172.0,291.96,230.29
2016,7,20,6,30,662.0,48.0,1.7,14.0,220.0,360.42,290.03
2016,7,20,6,45,706.0,52.0,1.65,15.0,271.5,422.71,342.31
2016,7,20,7,0,750.0,56.0,1.6,16.0,323.0,488.38,394.84
2016,7,20,7,15,780.0,59.5,1.5,16.5,374.5,548.06,440.89
2016,7,20,7,30,810.0,63.0,1.4,17.0,426.0,604.91,482.87
2016,7,20,7,45,832.5,65.5,1.3,17.5,477.0,660.0,520.42
2016,7,20,8,0,855.0,68.0,1.2,18.0,528.0,714.99,555.57
2016,7,20,8,15,871.5,70.0,1.2,18.5,576.0,764.3,586.67
2016,7,20,8,30,888.0,72.0,1.2,19.0,624.0,812.38,616.25
2016,7,20,8,45,901.5,73.5,1.2,20.0,669.0,855.81,640.87
2016,7,20,9,0,915.0,75.0,1.2,21.0,714.0,897.25,663.64
2016,7,20,9,15,925.0,77.0,1.3,21.0,754.5,933.84,686.96
2016,7,20,9,30,935.0,79.0,1.4,21.0,795.0,967.75,708.51
2016,7,20,9,45,933.5,85.5,1.5,21.5,828.5,992.82,723.01
2016,7,20,10,0,932.0,92.0,1.6,22.0,862.0,1014.27,735.28
2016,7,20,10,15,938.0,93.5,1.7,22.5,891.5,1034.03,746.53
2016,7,20,10,30,944.0,95.0,1.8,23.0,921.0,1050.37,755.66
2016,7,20,10,45,950.5,94.5,1.95,23.5,944.0,1061.53,762.32
2016,7,20,11,0,957.0,94.0,2.1,24.0,967.0,1069.11,766.79
2016,7,20,11,15,960.0,94.5,2.2,24.0,982.5,1070.56,768.35
2016,7,20,11,30,963.0,95.0,2.3,24.0,998.0,1068.3,767.71
2016,7,20,11,45,966.0,94.5,2.4,24.0,1006.5,1061.31,764.18
2016,7,20,12,0,969.0,94.0,2.5,24.0,1015.0,1050.65,758.42
2016,7,20,12,15,969.5,94.0,2.6,24.0,1015.5,1034.45,749.17
2016,7,20,12,30,970.0,94.0,2.7,24.0,1016.0,1014.76,737.69
2016,7,20,12,45,969.0,93.5,2.8,24.0,1009.0,989.77,722.74
2016,7,20,13,0,968.0,93.0,2.9,24.0,1002.0,961.54,705.6
2016,7,20,13,15,965.5,92.5,2.95,24.0,987.5,928.89,685.01
2016,7,20,13,30,963.0,92.0,3.0,24.0,973.0,893.34,662.36
2016,7,20,13,45,960.5,90.5,3.1,24.0,952.0,854.07,637.33
2016,7,20,14,0,958.0,89.0,3.2,24.0,931.0,812.22,610.21
2016,7,20,14,15,953.0,88.0,3.2,23.5,903.0,766.65,580.77
2016,7,20,14,30,948.0,87.0,3.2,23.0,875.0,719.06,548.94
2016,7,20,14,45,942.0,85.0,3.25,23.0,840.5,668.13,511.25
2016,7,20,15,0,936.0,83.0,3.3,23.0,806.0,615.72,471.36
2016,7,20,15,15,926.5,81.5,3.3,22.5,766.5,560.68,428.98
2016,7,20,15,30,917.0,80.0,3.3,22.0,727.0,504.98,384.57
2016,7,20,15,45,906.0,77.5,3.35,22.0,682.5,447.35,336.57
2016,7,20,16,0,895.0,75.0,3.4,22.0,638.0,389.73,287.12
2016,7,20,16,15,879.0,72.5,3.35,21.5,590.0,330.83,236.01
2016,7,20,16,30,863.0,70.0,3.3,21.0,542.0,272.99,185.1
2016,7,20,16,45,843.5,67.0,3.3,21.0,491.5,215.34,134.95
2016,7,20,17,0,824.0,64.0,3.3,21.0,441.0,159.6,89.64
2016,7,20,17,15,795.0,60.5,3.2,20.5,389.0,99.01,48.25
2016,7,20,17,30,766.0,57.0,3.1,20.0,337.0,47.67,28.65
2016,7,20,17,45,726.5,53.0,3.05,19.5,285.5,38.59,28.32
2016,7,20,18,0,687.0,49.0,3.0,19.0,234.0,36.93,26.89
2016,7,20,18,15,625.0,43.5,2.8,18.0,184.5,33.84,24.15
2016,7,20,18,30,563.0,38.0,2.6,17.0,135.0,30.66,21.16
2016,7,20,18,45,460.0,30.5,2.4,16.5,92.5,25.4,16.05
2016,7,20,19,0,357.0,23.0,2.2,16.0,50.0,18.28,7.22
2016,7,20,19,15,178.5,11.5,2.15,15.5,25.0,10.96,0.0
2016,7,20,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,157.5,10.5,2.25,12.5,21.0,35.92,0.0
2016,7,21,5,30,315.0,21.0,2.3,13.0,42.0,100.44,38.62
2016,7,21,5,45,426.5,29.0,2.4,13.5,83.0,162.45,113.29
2016,7,21,6,0,538.0,37.0,2.5,14.0,124.0,231.44,175.0
2016,7,21,6,15,603.0,42.5,2.5,14.5,172.0,293.86,231.47
2016,7,21,6,30,668.0,48.0,2.5,15.0,220.0,362.66,291.89
2016,7,21,6,45,712.0,51.5,2.55,15.5,271.5,424.7,345.31
2016,7,21,7,0,756.0,55.0,2.6,16.0,323.0,490.11,399.39
2016,7,21,7,15,505.5,115.0,2.6,16.5,306.0,443.36,361.28
2016,7,21,7,30,255.0,175.0,2.6,17.0,289.0,362.75,294.23
2016,7,21,7,45,558.0,120.5,2.6,18.0,408.5,539.08,435.15
2016,7,21,8,0,861.0,66.0,2.6,19.0,528.0,716.81,566.19
2016,7,21,8,15,877.5,68.5,2.6,19.5,576.5,767.0,598.09
2016,7,21,8,30,894.0,71.0,2.6,20.0,625.0,815.94,629.41
2016,7,21,8,45,907.0,72.5,2.6,20.5,670.0,859.21,656.18
2016,7,21,9,0,920.0,74.0,2.6,21.0,715.0,900.43,681.14
2016,7,21,9,15,930.0,75.5,2.6,21.0,755.5,936.64,703.7
2016,7,21,9,30,940.0,77.0,2.6,21.0,796.0,970.15,724.34
2016,7,21,9,45,944.0,80.5,2.65,21.5,831.0,997.29,739.73
2016,7,21,10,0,948.0,84.0,2.7,22.0,866.0,1021.08,752.91
2016,7,21,10,15,954.5,85.0,2.8,22.0,895.5,1041.12,765.64
2016,7,21,10,30,961.0,86.0,2.9,22.0,925.0,1057.69,776.24
2016,7,21,10,45,966.5,86.0,3.0,22.5,948.0,1068.6,781.77
2016,7,21,11,0,972.0,86.0,3.1,23.0,971.0,1075.85,785.07
2016,7,21,11,15,975.0,86.5,3.2,23.0,987.0,1077.38,786.34
2016,7,21,11,30,978.0,87.0,3.3,23.0,1003.0,1075.14,785.33
2016,7,21,11,45,980.0,87.0,3.45,23.5,1011.5,1067.63,779.91
2016,7,21,12,0,982.0,87.0,3.6,24.0,1020.0,1056.4,772.16
