Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,15,982.5,87.0,3.65,23.5,1021.0,1040.06,763.38
2016,7,21,12,30,983.0,87.0,3.7,23.0,1022.0,1020.16,752.3
2016,7,21,12,45,976.5,91.5,3.8,23.0,1014.0,994.8,736.48
2016,7,21,13,0,970.0,96.0,3.9,23.0,1006.0,966.32,718.53
2016,7,21,13,15,967.5,95.5,3.9,23.0,991.5,933.55,697.01
2016,7,21,13,30,965.0,95.0,3.9,23.0,977.0,897.86,673.44
2016,7,21,13,45,965.0,92.0,3.9,23.0,956.5,859.02,647.58
2016,7,21,14,0,965.0,89.0,3.9,23.0,936.0,817.41,619.61
2016,7,21,14,15,959.5,88.0,3.85,23.0,908.0,771.13,587.93
2016,7,21,14,30,954.0,87.0,3.8,23.0,880.0,722.87,554.03
2016,7,21,14,45,950.0,84.0,3.8,23.0,846.0,671.92,515.87
2016,7,21,15,0,946.0,81.0,3.8,23.0,812.0,619.3,475.43
2016,7,21,15,15,936.5,79.5,3.75,22.5,771.5,563.71,432.27
2016,7,21,15,30,927.0,78.0,3.7,22.0,731.0,507.44,387.12
2016,7,21,15,45,917.0,75.5,3.7,22.0,686.5,449.64,338.67
2016,7,21,16,0,907.0,73.0,3.7,22.0,642.0,391.73,288.71
2016,7,21,16,15,891.0,70.5,3.65,21.5,593.5,332.12,236.86
2016,7,21,16,30,875.0,68.0,3.6,21.0,545.0,273.56,185.22
2016,7,21,16,45,854.5,65.5,3.55,20.5,494.0,215.42,134.85
2016,7,21,17,0,834.0,63.0,3.5,20.0,443.0,159.28,89.37
2016,7,21,17,15,805.0,59.5,3.4,19.5,390.5,103.96,52.45
2016,7,21,17,30,776.0,56.0,3.3,19.0,338.0,46.14,34.92
2016,7,21,17,45,734.0,52.0,3.2,18.5,285.5,37.87,27.81
2016,7,21,18,0,692.0,48.0,3.1,18.0,233.0,36.15,26.33
2016,7,21,18,15,629.5,43.0,2.8,17.5,184.0,33.48,23.88
2016,7,21,18,30,567.0,38.0,2.5,17.0,135.0,30.76,21.23
2016,7,21,18,45,461.0,30.0,2.25,16.5,92.0,25.0,15.67
2016,7,21,19,0,355.0,22.0,2.0,16.0,49.0,19.0,7.3
2016,7,21,19,15,177.5,11.0,2.0,15.5,24.5,10.48,0.0
2016,7,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,5,15,155.5,10.0,1.1,12.5,20.0,34.97,0.0
2016,7,22,5,30,311.0,20.0,1.2,13.0,40.0,97.88,32.82
2016,7,22,5,45,423.5,28.5,1.35,14.0,81.5,158.62,109.43
2016,7,22,6,0,536.0,37.0,1.5,15.0,123.0,230.33,172.67
2016,7,22,6,15,603.0,43.0,1.4,15.5,172.0,293.98,229.28
2016,7,22,6,30,670.0,49.0,1.3,16.0,221.0,364.25,289.66
2016,7,22,6,45,714.5,53.5,1.25,16.5,273.0,427.87,342.87
2016,7,22,7,0,759.0,58.0,1.2,17.0,325.0,494.92,396.37
2016,7,22,7,15,790.0,61.5,1.15,17.5,377.5,555.75,442.81
2016,7,22,7,30,821.0,65.0,1.1,18.0,430.0,617.9,488.14
2016,7,22,7,45,843.5,67.5,1.05,19.0,481.5,669.44,521.94
2016,7,22,8,0,866.0,70.0,1.0,20.0,533.0,724.98,556.21
2016,7,22,8,15,883.0,72.5,0.95,20.5,582.0,775.77,587.01
2016,7,22,8,30,900.0,75.0,0.9,21.0,631.0,825.34,616.12
2016,7,22,8,45,912.5,77.0,0.85,22.0,676.5,868.98,639.29
2016,7,22,9,0,925.0,79.0,0.8,23.0,722.0,910.52,660.46
2016,7,22,9,15,935.0,81.0,0.7,23.5,763.0,947.43,678.43
2016,7,22,9,30,945.0,83.0,0.6,24.0,804.0,981.63,694.19
2016,7,22,9,45,947.5,87.0,0.55,24.5,838.5,1007.96,705.92
2016,7,22,10,0,950.0,91.0,0.5,25.0,873.0,1030.85,715.54
2016,7,22,10,15,956.0,92.0,0.55,25.0,902.5,1050.37,726.95
2016,7,22,10,30,962.0,93.0,0.6,25.0,932.0,1066.41,736.45
2016,7,22,10,45,966.5,93.5,0.65,25.5,955.0,1076.8,741.32
2016,7,22,11,0,971.0,94.0,0.7,26.0,978.0,1083.51,744.2
2016,7,22,11,15,973.5,94.5,0.8,26.0,993.5,1084.45,746.49
2016,7,22,11,30,976.0,95.0,0.9,26.0,1009.0,1081.63,746.68
2016,7,22,11,45,978.0,95.0,1.05,26.5,1017.0,1074.04,743.67
2016,7,22,12,0,980.0,95.0,1.2,27.0,1025.0,1062.73,738.34
2016,7,22,12,15,980.0,95.0,1.3,27.0,1025.5,1045.84,730.05
2016,7,22,12,30,980.0,95.0,1.4,27.0,1026.0,1025.41,719.56
2016,7,22,12,45,974.5,98.0,1.55,27.0,1017.5,999.43,706.27
2016,7,22,13,0,969.0,101.0,1.7,27.0,1009.0,970.33,690.73
2016,7,22,13,15,966.5,100.5,1.75,27.0,994.5,937.5,671.28
2016,7,22,13,30,964.0,100.0,1.8,27.0,980.0,901.76,649.79
2016,7,22,13,45,960.0,99.0,1.9,27.0,958.0,861.59,625.69
2016,7,22,14,0,956.0,98.0,2.0,27.0,936.0,818.93,599.53
2016,7,22,14,15,950.5,96.5,2.0,26.5,907.5,772.44,570.7
2016,7,22,14,30,945.0,95.0,2.0,26.0,879.0,723.98,539.25
2016,7,22,14,45,937.5,94.0,2.05,26.0,844.0,672.99,502.93
2016,7,22,15,0,930.0,93.0,2.1,26.0,809.0,620.64,464.5
2016,7,22,15,15,920.0,91.0,2.1,26.0,768.5,564.98,422.2
2016,7,22,15,30,910.0,89.0,2.1,26.0,728.0,508.72,378.08
2016,7,22,15,45,896.5,87.0,2.15,26.0,683.0,450.65,331.33
2016,7,22,16,0,883.0,85.0,2.2,26.0,638.0,392.85,283.28
2016,7,22,16,15,865.5,82.0,2.2,25.5,589.0,333.5,233.35
2016,7,22,16,30,848.0,79.0,2.2,25.0,540.0,275.38,183.67
2016,7,22,16,45,824.0,76.5,2.2,24.5,488.5,212.55,131.18
2016,7,22,17,0,800.0,74.0,2.2,24.0,437.0,157.37,87.69
2016,7,22,17,15,768.5,70.0,2.1,23.5,384.5,103.19,52.38
2016,7,22,17,30,737.0,66.0,2.0,23.0,332.0,52.85,40.1
2016,7,22,17,45,690.5,61.0,1.95,22.5,279.5,45.34,33.79
2016,7,22,18,0,644.0,56.0,1.9,22.0,227.0,39.33,28.62
2016,7,22,18,15,575.5,49.5,1.85,21.0,178.0,36.01,25.69
2016,7,22,18,30,507.0,43.0,1.8,20.0,129.0,32.54,22.46
2016,7,22,18,45,393.5,33.5,1.75,19.5,87.0,26.13,16.34
2016,7,22,19,0,280.0,24.0,1.7,19.0,45.0,19.38,6.89
2016,7,22,19,15,140.0,12.0,1.7,18.5,22.5,11.44,0.0
2016,7,22,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,132.5,10.0,1.45,15.5,18.5,31.08,0.0
2016,7,23,5,30,265.0,20.0,1.6,16.0,37.0,87.18,23.54
2016,7,23,5,45,382.5,29.5,1.75,17.0,77.0,150.33,102.46
2016,7,23,6,0,500.0,39.0,1.9,18.0,117.0,222.22,165.03
2016,7,23,6,15,569.5,45.5,1.95,18.5,165.5,285.11,220.61
2016,7,23,6,30,639.0,52.0,2.0,19.0,214.0,353.42,279.46
2016,7,23,6,45,685.5,56.5,2.15,20.0,265.5,416.5,332.18
2016,7,23,7,0,732.0,61.0,2.3,21.0,317.0,483.23,385.67
2016,7,23,7,15,764.0,65.0,2.2,21.5,369.5,543.97,432.5
2016,7,23,7,30,796.0,69.0,2.1,22.0,422.0,606.17,478.42
2016,7,23,7,45,820.5,72.0,2.05,23.0,473.0,663.09,517.23
2016,7,23,8,0,845.0,75.0,2.0,24.0,524.0,715.15,549.86
2016,7,23,8,15,862.5,77.5,1.9,24.5,573.0,765.49,581.0
2016,7,23,8,30,880.0,80.0,1.8,25.0,622.0,814.7,610.43
2016,7,23,8,45,893.5,82.0,1.7,26.0,667.5,858.5,634.13
2016,7,23,9,0,907.0,84.0,1.6,27.0,713.0,900.32,655.79
2016,7,23,9,15,917.5,85.5,1.55,27.5,754.0,936.6,675.2
2016,7,23,9,30,928.0,87.0,1.5,28.0,795.0,970.25,692.63
2016,7,23,9,45,934.0,89.5,1.45,28.5,830.0,997.87,706.05
2016,7,23,10,0,940.0,92.0,1.4,29.0,865.0,1022.28,717.37
2016,7,23,10,15,946.0,93.5,1.35,29.0,894.5,1042.22,727.35
2016,7,23,10,30,952.0,95.0,1.3,29.0,924.0,1058.7,735.26
2016,7,23,10,45,955.0,96.5,1.3,29.0,946.0,1068.58,740.18
2016,7,23,11,0,958.0,98.0,1.3,29.0,968.0,1074.77,743.09
2016,7,23,11,15,961.0,98.5,1.35,29.0,984.0,1076.19,744.22
2016,7,23,11,30,964.0,99.0,1.4,29.0,1000.0,1073.88,743.28
2016,7,23,11,45,964.5,100.5,1.5,29.5,1007.5,1066.39,738.72
2016,7,23,12,0,965.0,102.0,1.6,30.0,1015.0,1055.23,732.02
2016,7,23,12,15,965.0,102.0,1.65,30.0,1016.0,1038.48,722.68
2016,7,23,12,30,965.0,102.0,1.7,30.0,1017.0,1018.25,711.29
2016,7,23,12,45,960.5,104.0,1.8,30.0,1009.0,992.45,697.11
2016,7,23,13,0,956.0,106.0,1.9,30.0,1001.0,963.54,680.86
2016,7,23,13,15,953.5,105.5,1.95,29.5,986.5,931.03,662.92
2016,7,23,13,30,951.0,105.0,2.0,29.0,972.0,895.63,642.91
2016,7,23,13,45,947.0,104.0,2.1,29.0,950.0,855.84,618.94
2016,7,23,14,0,943.0,103.0,2.2,29.0,928.0,813.6,592.98
2016,7,23,14,15,937.5,101.5,2.2,29.0,899.5,767.56,563.35
2016,7,23,14,30,932.0,100.0,2.2,29.0,871.0,719.59,531.08
2016,7,23,14,45,924.0,98.5,2.25,29.0,836.5,668.34,494.81
2016,7,23,15,0,916.0,97.0,2.3,29.0,802.0,615.81,456.53
2016,7,23,15,15,906.0,95.0,2.3,28.5,761.5,560.77,415.83
2016,7,23,15,30,896.0,93.0,2.3,28.0,721.0,505.15,373.19
2016,7,23,15,45,882.5,90.5,2.35,28.0,676.0,447.3,326.84
2016,7,23,16,0,869.0,88.0,2.4,28.0,631.0,389.74,279.27
2016,7,23,16,15,851.0,85.5,2.35,27.5,582.5,331.36,230.36
2016,7,23,16,30,833.0,83.0,2.3,27.0,534.0,269.23,178.02
2016,7,23,16,45,809.5,79.5,2.3,26.5,483.0,211.57,129.94
2016,7,23,17,0,786.0,76.0,2.3,26.0,432.0,156.4,86.87
2016,7,23,17,15,753.5,72.0,2.15,25.0,379.5,102.94,52.63
2016,7,23,17,30,721.0,68.0,2.0,24.0,327.0,53.45,40.45
2016,7,23,17,45,674.5,62.5,1.95,23.5,275.0,46.68,34.8
2016,7,23,18,0,628.0,57.0,1.9,23.0,223.0,40.19,29.23
2016,7,23,18,15,558.0,50.5,1.85,22.0,174.0,36.91,26.35
2016,7,23,18,30,488.0,44.0,1.8,21.0,125.0,33.52,23.17
2016,7,23,18,45,372.5,34.0,1.8,20.5,83.5,26.69,16.66
2016,7,23,19,0,257.0,24.0,1.8,20.0,42.0,19.49,6.25
2016,7,23,19,15,128.5,12.0,1.8,19.5,21.0,11.44,0.0
2016,7,23,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,5,15,110.0,10.5,0.95,15.5,17.0,27.8,0.0
2016,7,24,5,30,220.0,21.0,1.0,16.0,34.0,77.78,15.34
2016,7,24,5,45,340.5,31.0,1.05,17.0,73.5,140.18,95.07
2016,7,24,6,0,461.0,41.0,1.1,18.0,113.0,211.2,156.33
2016,7,24,6,15,534.0,48.5,1.0,18.5,160.5,274.49,211.26
2016,7,24,6,30,607.0,56.0,0.9,19.0,208.0,345.29,270.72
2016,7,24,6,45,656.5,61.0,0.85,19.5,260.0,408.59,322.56
2016,7,24,7,0,706.0,66.0,0.8,20.0,312.0,474.32,374.04
2016,7,24,7,15,740.0,70.0,0.7,20.5,364.0,535.08,419.05
2016,7,24,7,30,774.0,74.0,0.6,21.0,416.0,597.51,462.99
2016,7,24,7,45,799.5,77.5,0.5,22.0,467.5,654.78,499.8
2016,7,24,8,0,825.0,81.0,0.4,23.0,519.0,712.23,533.42
2016,7,24,8,15,843.5,84.0,0.35,23.5,568.0,758.09,559.74
2016,7,24,8,30,862.0,87.0,0.3,24.0,617.0,807.97,588.05
2016,7,24,8,45,877.0,89.0,0.3,25.0,662.5,852.4,611.76
2016,7,24,9,0,892.0,91.0,0.3,26.0,708.0,895.0,633.77
2016,7,24,9,15,903.0,92.5,0.45,26.5,749.0,931.3,655.81
2016,7,24,9,30,914.0,94.0,0.6,27.0,790.0,965.03,676.38
2016,7,24,9,45,922.5,95.5,0.75,27.5,825.5,993.59,693.78
2016,7,24,10,0,931.0,97.0,0.9,28.0,861.0,1019.08,709.33
2016,7,24,10,15,937.5,98.5,1.05,28.0,890.5,1039.36,723.14
2016,7,24,10,30,944.0,100.0,1.2,28.0,920.0,1056.21,734.95
2016,7,24,10,45,948.5,100.5,1.35,28.5,943.0,1066.44,741.34
2016,7,24,11,0,953.0,101.0,1.5,29.0,966.0,1073.03,745.6
2016,7,24,11,15,956.0,102.0,1.6,29.0,981.5,1074.94,747.75
2016,7,24,11,30,959.0,103.0,1.7,29.0,997.0,1073.13,747.76
2016,7,24,11,45,960.0,103.0,1.8,29.0,1005.0,1064.59,743.76
2016,7,24,12,0,961.0,103.0,1.9,29.0,1013.0,1052.41,737.63
2016,7,24,12,15,961.0,103.0,1.95,29.0,1013.5,1035.69,728.07
2016,7,24,12,30,961.0,103.0,2.0,29.0,1014.0,1015.51,716.43
2016,7,24,12,45,957.0,105.0,2.15,29.0,1005.5,990.21,702.72
2016,7,24,13,0,953.0,107.0,2.3,29.0,997.0,961.81,686.84
2016,7,24,13,15,950.0,106.0,2.4,28.5,982.0,928.41,668.37
2016,7,24,13,30,947.0,105.0,2.5,28.0,967.0,892.19,647.76
2016,7,24,13,45,942.0,104.5,2.6,28.0,945.0,852.18,623.02
2016,7,24,14,0,937.0,104.0,2.7,28.0,923.0,809.79,596.34
2016,7,24,14,15,930.5,102.5,2.75,28.0,894.0,763.22,566.13
2016,7,24,14,30,924.0,101.0,2.8,28.0,865.0,714.83,533.19
2016,7,24,14,45,915.5,99.5,2.85,28.0,830.0,663.57,496.25
2016,7,24,15,0,907.0,98.0,2.9,28.0,795.0,611.11,457.36
2016,7,24,15,15,896.0,96.0,2.9,27.5,754.5,555.94,415.98
2016,7,24,15,30,885.0,94.0,2.9,27.0,714.0,500.3,372.78
2016,7,24,15,45,871.0,92.0,2.9,26.5,669.0,443.21,326.97
2016,7,24,16,0,857.0,90.0,2.9,26.0,624.0,386.46,279.92
2016,7,24,16,15,839.0,87.0,2.85,25.5,575.5,323.6,227.07
2016,7,24,16,30,821.0,84.0,2.8,25.0,527.0,266.38,177.9
2016,7,24,16,45,796.5,80.5,2.8,25.0,476.0,209.17,129.51
2016,7,24,17,0,772.0,77.0,2.8,25.0,425.0,154.59,86.51
2016,7,24,17,15,739.5,72.5,2.65,24.0,373.0,101.5,52.47
2016,7,24,17,30,707.0,68.0,2.5,23.0,321.0,52.41,39.73
2016,7,24,17,45,660.5,63.0,2.45,22.5,269.5,42.91,31.68
2016,7,24,18,0,614.0,58.0,2.4,22.0,218.0,41.07,30.11
2016,7,24,18,15,544.0,50.5,2.2,21.0,169.5,36.99,26.52
2016,7,24,18,30,474.0,43.0,2.0,20.0,121.0,32.71,22.56
2016,7,24,18,45,359.0,33.0,1.85,19.5,80.5,25.86,15.99
2016,7,24,19,0,244.0,23.0,1.7,19.0,40.0,18.62,5.01
2016,7,24,19,15,122.0,11.5,1.7,18.5,20.0,10.96,0.0
2016,7,24,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,105.0,10.5,1.0,12.5,16.0,26.91,0.0
2016,7,25,5,30,210.0,21.0,1.0,13.0,32.0,75.04,8.61
2016,7,25,5,45,335.5,31.0,1.05,13.5,71.5,138.6,94.71
2016,7,25,6,0,461.0,41.0,1.1,14.0,111.0,210.9,158.28
2016,7,25,6,15,535.0,48.5,1.1,14.5,159.5,274.57,214.55
2016,7,25,6,30,609.0,56.0,1.1,15.0,208.0,345.86,275.75
2016,7,25,6,45,308.0,86.5,1.1,16.0,164.0,260.82,210.91
2016,7,25,7,0,7.0,117.0,1.1,17.0,120.0,117.55,92.73
2016,7,25,7,15,393.0,95.5,1.15,17.5,268.0,353.23,287.89
2016,7,25,7,30,779.0,74.0,1.2,18.0,416.0,600.49,477.85
2016,7,25,7,45,804.5,77.0,1.25,18.5,468.0,657.45,516.58
2016,7,25,8,0,830.0,80.0,1.3,19.0,520.0,714.57,554.57
2016,7,25,8,15,848.5,83.0,1.35,19.5,569.0,760.68,583.97
2016,7,25,8,30,867.0,86.0,1.4,20.0,618.0,810.79,615.65
2016,7,25,8,45,881.0,88.5,1.5,21.0,663.5,855.16,642.21
2016,7,25,9,0,895.0,91.0,1.6,22.0,709.0,897.61,667.07
2016,7,25,9,15,906.0,93.0,1.65,22.5,750.0,934.58,688.66
2016,7,25,9,30,917.0,95.0,1.7,23.0,791.0,968.97,708.41
2016,7,25,9,45,919.0,100.0,1.8,23.5,825.0,995.27,723.52
2016,7,25,10,0,921.0,105.0,1.9,24.0,859.0,1018.17,736.52
2016,7,25,10,15,927.5,106.5,1.95,24.0,889.0,1038.25,748.56
2016,7,25,10,30,934.0,108.0,2.0,24.0,919.0,1054.92,758.57
2016,7,25,10,45,938.0,109.5,2.1,24.5,941.5,1065.56,764.08
2016,7,25,11,0,942.0,111.0,2.2,25.0,964.0,1072.58,767.45
2016,7,25,11,15,945.0,111.5,2.25,25.0,979.5,1073.87,768.24
2016,7,25,11,30,948.0,112.0,2.3,25.0,995.0,1071.49,766.91
2016,7,25,11,45,949.0,113.0,2.35,25.5,1003.0,1063.94,760.98
2016,7,25,12,0,950.0,114.0,2.4,26.0,1011.0,1052.78,752.93
2016,7,25,12,15,950.0,114.0,2.45,26.0,1012.0,1036.1,742.99
2016,7,25,12,30,950.0,114.0,2.5,26.0,1013.0,1015.99,730.95
2016,7,25,12,45,948.0,114.0,2.55,26.0,1005.5,990.69,715.6
2016,7,25,13,0,946.0,114.0,2.6,26.0,998.0,962.25,698.21
2016,7,25,13,15,943.5,113.5,2.6,26.0,983.5,929.87,677.75
2016,7,25,13,30,941.0,113.0,2.6,26.0,969.0,894.65,655.34
2016,7,25,13,45,938.0,111.0,2.65,26.0,947.0,854.91,630.16
2016,7,25,14,0,935.0,109.0,2.7,26.0,925.0,812.68,603.05
2016,7,25,14,15,929.0,108.0,2.7,26.0,896.5,766.92,572.89
2016,7,25,14,30,923.0,107.0,2.7,26.0,868.0,719.27,539.82
2016,7,25,14,45,917.5,104.0,2.7,26.0,833.5,668.45,502.84
2016,7,25,15,0,912.0,101.0,2.7,26.0,799.0,616.16,463.75
2016,7,25,15,15,901.0,99.0,2.65,25.5,758.5,560.63,421.78
2016,7,25,15,30,890.0,97.0,2.6,25.0,718.0,504.63,378.0
2016,7,25,15,45,879.0,93.0,2.55,25.0,673.5,446.67,330.61
2016,7,25,16,0,868.0,89.0,2.5,25.0,629.0,388.76,281.89
2016,7,25,16,15,850.0,86.0,2.45,24.5,580.0,325.23,228.43
2016,7,25,16,30,832.0,83.0,2.4,24.0,531.0,267.33,178.62
2016,7,25,16,45,811.0,79.0,2.4,24.0,480.0,209.66,129.63
2016,7,25,17,0,790.0,75.0,2.4,24.0,429.0,154.21,85.79
2016,7,25,17,15,757.5,70.5,2.3,23.5,376.5,100.05,51.08
2016,7,25,17,30,725.0,66.0,2.2,23.0,324.0,49.87,37.55
2016,7,25,17,45,681.0,60.5,2.1,22.5,272.0,45.18,33.65
2016,7,25,18,0,637.0,55.0,2.0,22.0,220.0,38.8,28.14
2016,7,25,18,15,567.0,48.5,1.75,21.0,171.0,35.45,25.18
2016,7,25,18,30,497.0,42.0,1.5,20.0,122.0,31.97,21.9
2016,7,25,18,45,383.5,32.0,1.3,19.0,81.0,25.07,15.31
2016,7,25,19,0,270.0,22.0,1.1,18.0,40.0,17.79,3.68
2016,7,25,19,15,135.0,11.0,1.05,17.5,20.0,10.48,0.0
2016,7,25,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,5,15,116.0,9.5,0.75,16.5,15.5,27.62,0.0
2016,7,26,5,30,232.0,19.0,0.8,17.0,31.0,77.29,0.71
2016,7,26,5,45,350.5,29.0,0.85,18.0,70.5,140.37,93.28
2016,7,26,6,0,469.0,39.0,0.9,19.0,110.0,211.05,154.81
2016,7,26,6,15,542.5,46.5,0.9,19.5,158.0,274.87,210.14
2016,7,26,6,30,616.0,54.0,0.9,20.0,206.0,346.3,270.21
2016,7,26,6,45,663.0,60.0,0.95,20.5,257.5,408.18,321.38
2016,7,26,7,0,710.0,66.0,1.0,21.0,309.0,475.87,374.93
2016,7,26,7,15,744.0,70.0,0.95,21.5,361.5,536.9,420.76
2016,7,26,7,30,778.0,74.0,0.9,22.0,414.0,599.6,465.74
2016,7,26,7,45,802.0,78.0,0.9,23.0,465.5,656.68,504.02
2016,7,26,8,0,826.0,82.0,0.9,24.0,517.0,713.8,539.34
2016,7,26,8,15,844.5,85.0,0.85,25.0,566.5,765.2,568.95
2016,7,26,8,30,863.0,88.0,0.8,26.0,616.0,809.72,593.04
2016,7,26,8,45,877.0,90.5,0.8,27.0,661.5,853.97,617.07
2016,7,26,9,0,891.0,93.0,0.8,28.0,707.0,896.32,639.27
2016,7,26,9,15,902.0,95.0,0.7,28.5,748.5,933.19,656.99
2016,7,26,9,30,913.0,97.0,0.6,29.0,790.0,967.49,672.64
2016,7,26,9,45,919.5,100.0,0.55,29.5,825.0,995.8,685.39
2016,7,26,10,0,926.0,103.0,0.5,30.0,860.0,1020.93,696.15
2016,7,26,10,15,932.5,104.5,0.4,30.0,890.0,1041.11,704.16
2016,7,26,10,30,939.0,106.0,0.3,30.0,920.0,1057.87,710.24
2016,7,26,10,45,944.0,106.5,0.25,30.5,942.5,1068.52,712.69
2016,7,26,11,0,949.0,107.0,0.2,31.0,965.0,1075.54,713.31
2016,7,26,11,15,951.5,108.0,0.3,31.0,980.5,1076.88,715.69
2016,7,26,11,30,954.0,109.0,0.4,31.0,996.0,1074.51,716.34
2016,7,26,11,45,955.5,109.0,0.55,31.0,1004.5,1066.41,715.13
2016,7,26,12,0,957.0,109.0,0.7,31.0,1013.0,1054.68,711.85
2016,7,26,12,15,957.5,109.0,0.8,31.0,1013.0,1038.39,704.69
2016,7,26,12,30,958.0,109.0,0.9,31.0,1013.0,1018.63,695.42
2016,7,26,12,45,949.0,113.5,1.05,31.0,1003.5,991.09,682.28
2016,7,26,13,0,940.0,118.0,1.2,31.0,994.0,960.65,667.0
2016,7,26,13,15,937.0,117.0,1.35,31.0,979.5,927.47,649.56
2016,7,26,13,30,934.0,116.0,1.5,31.0,965.0,891.49,629.87
2016,7,26,13,45,930.5,114.5,1.65,31.0,943.0,852.0,607.41
2016,7,26,14,0,927.0,113.0,1.8,31.0,921.0,810.06,582.8
2016,7,26,14,15,921.0,111.5,1.9,30.5,892.0,764.09,555.64
2016,7,26,14,30,915.0,110.0,2.0,30.0,863.0,716.25,525.19
2016,7,26,14,45,907.5,107.5,2.1,30.0,828.0,664.93,489.5
2016,7,26,15,0,900.0,105.0,2.2,30.0,793.0,612.34,451.68
2016,7,26,15,15,889.0,103.0,2.25,29.5,752.5,557.32,411.42
2016,7,26,15,30,878.0,101.0,2.3,29.0,712.0,501.85,369.25
2016,7,26,15,45,865.0,97.5,2.35,29.0,667.0,444.05,323.15
2016,7,26,16,0,852.0,94.0,2.4,29.0,622.0,382.38,272.8
2016,7,26,16,15,833.0,91.0,2.4,28.5,573.0,323.61,223.89
2016,7,26,16,30,814.0,88.0,2.4,28.0,524.0,266.35,175.54
2016,7,26,16,45,791.0,83.5,2.45,28.0,473.5,208.86,127.7
2016,7,26,17,0,768.0,79.0,2.5,28.0,423.0,153.86,85.11
2016,7,26,17,15,734.5,74.5,2.35,27.0,370.5,100.89,52.07
2016,7,26,17,30,701.0,70.0,2.2,26.0,318.0,52.06,38.92
2016,7,26,17,45,655.5,64.0,2.05,25.5,266.5,43.88,32.1
2016,7,26,18,0,610.0,58.0,1.9,25.0,215.0,41.28,29.88
2016,7,26,18,15,539.0,50.5,1.75,24.0,166.5,37.22,26.33
2016,7,26,18,30,468.0,43.0,1.6,23.0,118.0,32.96,22.4
2016,7,26,18,45,356.0,32.0,1.45,22.0,77.5,25.17,15.07
2016,7,26,19,0,244.0,21.0,1.3,21.0,37.0,16.93,2.05
2016,7,26,19,15,122.0,10.5,1.25,20.5,18.5,10.01,0.0
2016,7,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,15,68.5,9.0,0.65,17.5,12.5,19.49,0.0
2016,7,27,5,30,137.0,18.0,0.7,18.0,25.0,54.39,0.0
2016,7,27,5,45,239.5,31.5,0.8,18.5,60.5,111.38,73.51
2016,7,27,6,0,342.0,45.0,0.9,19.0,96.0,175.32,129.12
2016,7,27,6,15,415.5,55.5,0.85,19.5,141.0,235.56,180.76
2016,7,27,6,30,489.0,66.0,0.8,20.0,186.0,303.53,237.58
2016,7,27,6,45,538.5,74.5,0.75,20.5,235.0,364.79,287.58
2016,7,27,7,0,588.0,83.0,0.7,21.0,284.0,430.33,338.81
2016,7,27,7,15,625.5,89.0,0.65,21.5,334.0,489.79,383.35
2016,7,27,7,30,663.0,95.0,0.6,22.0,384.0,551.5,427.61
2016,7,27,7,45,690.0,100.5,0.6,23.0,433.5,607.27,465.37
2016,7,27,8,0,717.0,106.0,0.6,24.0,483.0,663.62,501.8
2016,7,27,8,15,738.5,110.5,0.6,24.5,531.0,714.77,533.35
2016,7,27,8,30,760.0,115.0,0.6,25.0,579.0,762.34,561.77
2016,7,27,8,45,777.0,118.5,0.65,25.5,623.0,807.08,588.56
2016,7,27,9,0,794.0,122.0,0.7,26.0,667.0,850.32,613.98
2016,7,27,9,15,806.5,125.0,0.8,26.5,707.0,887.15,635.88
2016,7,27,9,30,819.0,128.0,0.9,27.0,747.0,921.71,656.26
2016,7,27,9,45,807.0,142.0,1.0,27.5,776.0,942.42,667.91
2016,7,27,10,0,795.0,156.0,1.1,28.0,805.0,959.28,677.36
2016,7,27,10,15,803.5,158.0,1.2,28.0,834.0,979.95,690.58
2016,7,27,10,30,812.0,160.0,1.3,28.0,863.0,997.6,701.95
2016,7,27,10,45,821.0,160.0,1.4,28.5,886.5,1010.5,709.09
2016,7,27,11,0,830.0,160.0,1.5,29.0,910.0,1020.16,714.34
2016,7,27,11,15,834.0,161.0,1.65,29.0,925.0,1022.5,717.34
2016,7,27,11,30,838.0,162.0,1.8,29.0,940.0,1021.45,718.33
2016,7,27,11,45,844.5,159.5,1.95,29.5,949.5,1015.88,715.11
2016,7,27,12,0,851.0,157.0,2.1,30.0,959.0,1006.92,709.79
2016,7,27,12,15,851.0,157.0,2.2,30.0,959.5,982.51,695.65
2016,7,27,12,30,851.0,157.0,2.3,30.0,960.0,971.56,690.06
2016,7,27,12,45,860.5,150.0,2.45,30.0,956.0,944.43,674.5
2016,7,27,13,0,870.0,143.0,2.6,30.0,952.0,921.66,661.66
2016,7,27,13,15,866.5,142.0,2.65,29.5,937.5,889.9,643.31
2016,7,27,13,30,863.0,141.0,2.7,29.0,923.0,855.61,623.12
2016,7,27,13,45,863.5,136.5,2.8,29.0,903.0,818.9,600.17
2016,7,27,14,0,864.0,132.0,2.9,29.0,883.0,779.68,575.24
2016,7,27,14,15,856.5,130.0,2.9,28.5,854.5,734.63,546.41
2016,7,27,14,30,849.0,128.0,2.9,28.0,826.0,688.02,514.29
2016,7,27,14,45,846.0,123.0,2.95,28.0,793.5,640.18,479.68
2016,7,27,15,0,843.0,118.0,3.0,28.0,761.0,590.8,442.93
2016,7,27,15,15,830.5,115.5,3.0,27.5,721.0,535.15,401.17
2016,7,27,15,30,818.0,113.0,3.0,27.0,681.0,480.87,358.98
2016,7,27,15,45,809.5,107.0,3.0,27.0,638.5,425.26,313.72
2016,7,27,16,0,801.0,101.0,3.0,27.0,596.0,369.62,267.13
2016,7,27,16,15,781.0,97.5,2.95,26.5,548.0,312.93,219.36
2016,7,27,16,30,761.0,94.0,2.9,26.0,500.0,257.92,172.47
2016,7,27,16,45,742.0,87.5,2.9,25.5,451.5,202.47,126.07
2016,7,27,17,0,723.0,81.0,2.9,25.0,403.0,149.09,84.39
2016,7,27,17,15,688.5,76.0,2.8,24.5,352.0,93.8,48.74
2016,7,27,17,30,654.0,71.0,2.7,24.0,301.0,47.04,34.96
2016,7,27,17,45,612.5,64.0,2.65,23.5,252.0,43.88,32.38
2016,7,27,18,0,571.0,57.0,2.6,23.0,203.0,40.49,29.45
2016,7,27,18,15,500.5,49.5,2.4,22.0,156.0,36.41,25.85
2016,7,27,18,30,430.0,42.0,2.2,21.0,109.0,32.13,21.86
2016,7,27,18,45,324.5,31.0,2.0,20.5,71.0,24.33,14.39
2016,7,27,19,0,219.0,20.0,1.8,20.0,33.0,16.07,0.42
2016,7,27,19,15,109.5,10.0,1.75,19.5,16.5,9.53,0.0
2016,7,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,101.0,8.5,1.2,15.5,13.5,24.12,0.0
2016,7,28,5,30,202.0,17.0,1.2,16.0,27.0,67.8,0.0
2016,7,28,5,45,319.5,27.0,1.2,16.5,64.0,129.45,84.95
2016,7,28,6,0,437.0,37.0,1.2,17.0,101.0,197.79,145.98
2016,7,28,6,15,510.0,44.5,1.15,17.5,147.5,259.5,200.21
2016,7,28,6,30,583.0,52.0,1.1,18.0,194.0,328.86,259.37
2016,7,28,6,45,633.0,57.0,1.05,18.5,244.0,389.4,309.93
2016,7,28,7,0,683.0,62.0,1.0,19.0,294.0,456.01,363.0
2016,7,28,7,15,717.0,66.5,0.9,19.5,345.0,516.26,408.58
2016,7,28,7,30,751.0,71.0,0.8,20.0,396.0,578.25,453.22
2016,7,28,7,45,776.5,74.0,0.75,21.0,446.5,634.01,490.57
2016,7,28,8,0,802.0,77.0,0.7,22.0,497.0,690.0,524.99
2016,7,28,8,15,820.5,80.0,0.65,22.5,545.0,735.09,551.72
2016,7,28,8,30,839.0,83.0,0.6,23.0,593.0,784.26,580.5
2016,7,28,8,45,853.5,85.0,0.55,23.5,637.5,827.62,604.61
2016,7,28,9,0,868.0,87.0,0.5,24.0,682.0,869.19,626.99
2016,7,28,9,15,878.5,89.0,0.6,24.5,722.0,905.05,648.28
2016,7,28,9,30,889.0,91.0,0.7,25.0,762.0,938.39,667.93
2016,7,28,9,45,896.5,93.0,0.8,25.5,797.0,966.13,684.04
2016,7,28,10,0,904.0,95.0,0.9,26.0,832.0,990.83,698.31
2016,7,28,10,15,910.0,96.0,1.05,26.5,860.5,1009.75,710.03
2016,7,28,10,30,916.0,97.0,1.2,27.0,889.0,1025.34,719.72
2016,7,28,10,45,920.5,98.0,1.35,27.5,911.0,1035.96,726.4
2016,7,28,11,0,925.0,99.0,1.5,28.0,933.0,1043.03,730.93
2016,7,28,11,15,927.5,99.5,1.65,28.0,948.0,1043.94,733.17
2016,7,28,11,30,930.0,100.0,1.8,28.0,963.0,1041.24,733.23
2016,7,28,11,45,930.5,100.5,1.95,28.0,970.5,1032.94,729.83
2016,7,28,12,0,931.0,101.0,2.1,28.0,978.0,1021.09,724.22
2016,7,28,12,15,931.0,101.0,2.2,28.0,977.5,1004.77,715.19
2016,7,28,12,30,931.0,101.0,2.3,28.0,977.0,985.07,704.02
2016,7,28,12,45,918.0,107.5,2.45,28.0,966.5,956.5,687.59
2016,7,28,13,0,905.0,114.0,2.6,28.0,956.0,925.25,669.25
2016,7,28,13,15,902.0,113.5,2.65,27.5,941.5,893.54,650.86
2016,7,28,13,30,899.0,113.0,2.7,27.0,927.0,859.14,630.46
2016,7,28,13,45,895.0,111.0,2.8,27.0,905.5,819.97,605.7
2016,7,28,14,0,891.0,109.0,2.9,27.0,884.0,778.51,579.06
2016,7,28,14,15,884.5,108.0,2.95,26.5,855.5,734.08,550.84
2016,7,28,14,30,878.0,107.0,3.0,26.0,827.0,687.91,519.42
2016,7,28,14,45,870.5,104.0,3.05,26.0,793.0,637.78,482.68
2016,7,28,15,0,863.0,101.0,3.1,26.0,759.0,586.48,444.03
2016,7,28,15,15,851.5,99.0,3.1,25.5,719.5,533.02,403.26
2016,7,28,15,30,840.0,97.0,3.1,25.0,680.0,479.24,360.84
2016,7,28,15,45,826.5,94.0,3.1,25.0,636.0,423.66,315.01
2016,7,28,16,0,813.0,91.0,3.1,25.0,592.0,364.3,265.12
2016,7,28,16,15,794.0,88.0,3.05,24.5,544.5,307.68,216.77
2016,7,28,16,30,775.0,85.0,3.0,24.0,497.0,252.61,169.21
2016,7,28,16,45,751.0,81.0,2.95,24.0,447.5,197.59,122.58
2016,7,28,17,0,727.0,77.0,2.9,24.0,398.0,145.17,81.51
2016,7,28,17,15,693.0,72.5,2.8,23.5,347.5,94.56,49.78
2016,7,28,17,30,659.0,68.0,2.7,23.0,297.0,44.92,33.29
2016,7,28,17,45,611.5,62.0,2.6,22.5,247.5,42.42,31.26
2016,7,28,18,0,564.0,56.0,2.5,22.0,198.0,39.77,28.96
2016,7,28,18,15,494.0,48.5,2.35,21.5,152.0,35.66,25.25
2016,7,28,18,30,424.0,41.0,2.2,21.0,106.0,31.35,21.17
2016,7,28,18,45,314.0,30.0,2.05,20.5,68.5,23.52,13.62
2016,7,28,19,0,204.0,19.0,1.9,20.0,31.0,15.22,0.0
2016,7,28,19,15,102.0,9.5,1.9,19.5,15.5,9.05,0.0
2016,7,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,15,75.0,8.0,1.2,15.5,11.5,19.46,0.0
2016,7,29,5,30,150.0,16.0,1.2,16.0,23.0,55.23,0.0
2016,7,29,5,45,257.5,28.5,1.3,16.5,58.0,114.19,74.3
2016,7,29,6,0,365.0,41.0,1.4,17.0,93.0,178.35,131.9
2016,7,29,6,15,439.0,49.5,1.4,17.5,137.5,237.71,183.94
2016,7,29,6,30,513.0,58.0,1.4,18.0,182.0,304.83,241.43
2016,7,29,6,45,562.0,65.5,1.4,18.5,230.5,365.86,292.72
2016,7,29,7,0,611.0,73.0,1.4,19.0,279.0,431.13,345.44
2016,7,29,7,15,648.0,78.5,1.35,19.5,329.0,490.76,391.64
2016,7,29,7,30,685.0,84.0,1.3,20.0,379.0,552.61,437.61
2016,7,29,7,45,711.5,88.5,1.3,20.5,428.5,605.64,475.72
2016,7,29,8,0,738.0,93.0,1.3,21.0,478.0,661.4,513.52
2016,7,29,8,15,759.0,96.5,1.25,21.5,525.5,711.88,545.48
2016,7,29,8,30,780.0,100.0,1.2,22.0,573.0,761.7,576.1
2016,7,29,8,45,797.0,103.0,1.2,23.0,617.5,806.59,602.03
2016,7,29,9,0,814.0,106.0,1.2,24.0,662.0,849.95,626.35
2016,7,29,9,15,826.5,108.5,1.25,24.5,702.5,886.84,647.89
2016,7,29,9,30,839.0,111.0,1.3,25.0,743.0,913.94,662.98
2016,7,29,9,45,850.0,112.0,1.4,25.5,778.0,942.69,679.89
2016,7,29,10,0,861.0,113.0,1.5,26.0,813.0,968.71,694.98
2016,7,29,10,15,868.0,114.5,1.6,26.0,842.0,988.39,707.46
2016,7,29,10,30,875.0,116.0,1.7,26.0,871.0,1004.89,718.08
2016,7,29,10,45,882.5,116.0,1.8,26.5,894.0,1017.0,724.63
2016,7,29,11,0,890.0,116.0,1.9,27.0,917.0,1025.73,729.18
2016,7,29,11,15,893.5,117.0,1.95,27.0,932.5,1028.02,730.61
2016,7,29,11,30,897.0,118.0,2.0,27.0,948.0,1026.79,730.03
2016,7,29,11,45,901.5,116.5,2.15,27.0,957.0,1020.49,727.61
2016,7,29,12,0,906.0,115.0,2.3,27.0,966.0,1010.72,723.01
2016,7,29,12,15,906.0,115.0,2.4,27.0,966.5,994.63,713.87
2016,7,29,12,30,906.0,115.0,2.5,27.0,967.0,975.25,702.65
2016,7,29,12,45,906.5,113.5,2.6,27.0,960.5,951.65,688.68
2016,7,29,13,0,907.0,112.0,2.7,27.0,954.0,924.94,672.61
2016,7,29,13,15,904.5,111.5,2.75,26.5,939.5,893.57,654.26
2016,7,29,13,30,902.0,111.0,2.8,26.0,925.0,859.45,633.9
2016,7,29,13,45,900.5,108.0,2.9,26.0,904.5,821.17,609.56
2016,7,29,14,0,899.0,105.0,3.0,26.0,884.0,780.4,583.22
2016,7,29,14,15,892.5,103.5,3.0,25.5,856.0,735.13,554.02
2016,7,29,14,30,886.0,102.0,3.0,25.0,828.0,688.12,521.79
2016,7,29,14,45,881.0,98.5,3.05,25.0,794.5,638.68,485.38
2016,7,29,15,0,876.0,95.0,3.1,25.0,761.0,587.79,446.84
2016,7,29,15,15,865.5,93.0,3.1,24.5,721.5,534.18,405.73
2016,7,29,15,30,855.0,91.0,3.1,24.0,682.0,480.11,362.83
2016,7,29,15,45,844.5,87.0,3.1,24.0,639.0,424.06,316.34
2016,7,29,16,0,834.0,83.0,3.1,24.0,596.0,368.07,268.56
2016,7,29,16,15,816.0,80.5,3.05,23.5,548.5,311.42,219.81
2016,7,29,16,30,798.0,78.0,3.0,23.0,501.0,251.08,167.79
2016,7,29,16,45,778.0,73.5,3.0,23.0,452.0,195.02,119.88
2016,7,29,17,0,758.0,69.0,3.0,23.0,403.0,141.09,77.34
2016,7,29,17,15,726.0,65.0,2.9,22.5,352.5,89.19,44.94
2016,7,29,17,30,694.0,61.0,2.8,22.0,302.0,43.9,32.57
2016,7,29,17,45,652.0,55.5,2.7,21.5,252.0,41.24,30.37
2016,7,29,18,0,610.0,50.0,2.6,21.0,202.0,38.45,27.93
2016,7,29,18,15,540.5,43.5,2.45,20.5,155.5,31.63,21.86
2016,7,29,18,30,471.0,37.0,2.3,20.0,109.0,27.97,18.35
2016,7,29,18,45,359.5,27.5,2.2,19.5,70.5,21.38,11.82
2016,7,29,19,0,248.0,18.0,2.1,19.0,32.0,14.41,0.0
2016,7,29,19,15,124.0,9.0,2.1,18.5,16.0,8.58,0.0
2016,7,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,15,108.0,8.0,1.7,13.5,12.5,24.6,0.0
2016,7,30,5,30,216.0,16.0,1.7,14.0,25.0,68.79,0.0
2016,7,30,5,45,340.0,25.5,1.75,14.5,63.0,133.06,85.84
2016,7,30,6,0,464.0,35.0,1.8,15.0,101.0,203.88,151.19
2016,7,30,6,15,538.0,42.0,1.75,15.5,148.0,266.79,207.52
2016,7,30,6,30,612.0,49.0,1.7,16.0,195.0,335.7,267.56
2016,7,30,6,45,661.0,54.0,1.7,17.0,246.0,399.21,321.15
2016,7,30,7,0,710.0,59.0,1.7,18.0,297.0,466.73,375.54
2016,7,30,7,15,743.0,63.0,1.75,18.5,348.5,527.18,423.16
2016,7,30,7,30,776.0,67.0,1.8,19.0,400.0,589.24,470.2
2016,7,30,7,45,800.5,70.0,1.85,19.5,451.0,645.5,510.76
2016,7,30,8,0,825.0,73.0,1.9,20.0,502.0,696.87,545.23
2016,7,30,8,15,843.0,75.5,1.95,20.5,550.5,747.05,578.12
2016,7,30,8,30,861.0,78.0,2.0,21.0,599.0,796.18,609.6
2016,7,30,8,45,874.5,80.5,2.1,22.0,644.0,840.14,636.17
2016,7,30,9,0,888.0,83.0,2.2,23.0,689.0,882.16,660.99
2016,7,30,9,15,898.5,84.5,2.3,23.0,729.5,918.1,684.03
2016,7,30,9,30,909.0,86.0,2.4,23.0,770.0,951.46,705.32
2016,7,30,9,45,917.0,87.5,2.55,23.5,805.0,979.63,722.26
2016,7,30,10,0,925.0,89.0,2.7,24.0,840.0,1004.71,737.16
2016,7,30,10,15,931.0,90.0,2.8,24.0,869.0,1024.0,749.32
2016,7,30,10,30,937.0,91.0,2.9,24.0,898.0,1039.87,759.4
2016,7,30,10,45,940.0,92.5,3.0,24.5,920.0,1049.73,764.22
2016,7,30,11,0,943.0,94.0,3.1,25.0,942.0,1055.92,766.82
2016,7,30,11,15,945.5,94.5,3.2,25.0,957.0,1056.85,767.67
2016,7,30,11,30,948.0,95.0,3.3,25.0,972.0,1054.08,766.28
2016,7,30,11,45,948.5,95.5,3.4,25.0,979.5,1045.63,761.34
2016,7,30,12,0,949.0,96.0,3.5,25.0,987.0,1033.55,754.15
2016,7,30,12,15,949.0,96.0,3.5,24.5,987.0,1016.93,744.79
2016,7,30,12,30,949.0,96.0,3.5,24.0,987.0,996.85,733.22
2016,7,30,12,45,945.5,97.0,3.55,24.0,979.0,971.16,716.88
2016,7,30,13,0,942.0,98.0,3.6,24.0,971.0,942.35,698.45
2016,7,30,13,15,939.5,97.5,3.6,24.0,956.5,909.99,677.27
2016,7,30,13,30,937.0,97.0,3.6,24.0,942.0,874.76,654.07
2016,7,30,13,45,934.0,95.5,3.6,24.0,920.5,835.46,627.96
2016,7,30,14,0,931.0,94.0,3.6,24.0,899.0,793.67,599.93
2016,7,30,14,15,925.0,93.0,3.55,23.5,871.0,747.89,569.75
2016,7,30,14,30,919.0,92.0,3.5,23.0,843.0,700.22,536.81
2016,7,30,14,45,913.5,89.0,3.5,23.0,809.0,649.36,498.65
2016,7,30,15,0,908.0,86.0,3.5,23.0,775.0,597.03,458.34
2016,7,30,15,15,898.0,84.5,3.45,22.5,735.0,542.49,415.85
2016,7,30,15,30,888.0,83.0,3.4,22.0,695.0,487.38,371.46
2016,7,30,15,45,877.5,80.0,3.35,22.0,651.5,430.41,323.53
2016,7,30,16,0,867.0,77.0,3.3,22.0,608.0,373.44,274.26
2016,7,30,16,15,850.5,74.5,3.25,21.5,560.0,315.36,223.69
2016,7,30,16,30,834.0,72.0,3.2,21.0,512.0,258.41,173.59
2016,7,30,16,45,813.0,68.5,3.15,21.0,462.0,201.2,124.3
2016,7,30,17,0,792.0,65.0,3.1,21.0,412.0,140.57,76.2
2016,7,30,17,15,761.0,61.0,3.0,20.5,360.0,86.74,42.63
2016,7,30,17,30,730.0,57.0,2.9,20.0,308.0,40.88,30.22
2016,7,30,17,45,686.0,52.5,2.85,19.5,257.0,38.9,28.59
2016,7,30,18,0,642.0,48.0,2.8,19.0,206.0,36.86,26.78
2016,7,30,18,15,573.0,41.5,2.65,18.0,158.0,32.89,23.19
2016,7,30,18,30,504.0,35.0,2.5,17.0,110.0,28.78,19.28
2016,7,30,18,45,387.5,26.0,2.4,16.5,70.5,20.16,10.87
2016,7,30,19,0,271.0,17.0,2.3,16.0,31.0,13.58,0.0
2016,7,30,19,15,135.5,8.5,2.3,15.5,15.5,8.1,0.0
2016,7,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,106.0,7.5,1.75,11.5,12.0,23.75,0.0
2016,7,31,5,30,212.0,15.0,1.8,12.0,24.0,58.94,0.0
2016,7,31,5,45,339.5,25.0,1.9,12.5,61.5,132.25,84.68
2016,7,31,6,0,467.0,35.0,2.0,13.0,99.0,204.64,152.67
2016,7,31,6,15,541.0,41.5,2.05,13.5,146.5,267.11,209.38
2016,7,31,6,30,615.0,48.0,2.1,14.0,194.0,335.59,269.97
2016,7,31,6,45,478.0,79.0,2.15,14.5,209.0,339.04,276.77
2016,7,31,7,0,341.0,110.0,2.2,15.0,224.0,321.65,264.0
2016,7,31,7,15,560.5,88.0,2.2,15.5,311.5,449.37,368.48
2016,7,31,7,30,780.0,66.0,2.2,16.0,399.0,590.43,479.06
2016,7,31,7,45,805.0,69.0,2.2,16.5,450.5,647.25,519.93
2016,7,31,8,0,830.0,72.0,2.2,17.0,502.0,699.21,555.17
