Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,15,848.0,74.5,2.2,17.5,550.5,749.63,588.45
2016,7,31,8,30,866.0,77.0,2.2,18.0,599.0,798.99,620.23
2016,7,31,8,45,880.5,78.5,2.2,18.5,644.5,842.85,647.52
2016,7,31,9,0,895.0,80.0,2.2,19.0,690.0,884.83,673.08
2016,7,31,9,15,906.0,82.0,2.2,19.5,731.0,922.05,695.03
2016,7,31,9,30,917.0,84.0,2.2,20.0,772.0,956.67,715.0
2016,7,31,9,45,922.0,87.0,2.25,20.5,806.5,983.86,730.42
2016,7,31,10,0,927.0,90.0,2.3,21.0,841.0,1007.79,743.73
2016,7,31,10,15,933.0,91.5,2.35,21.0,870.5,1027.67,755.87
2016,7,31,10,30,939.0,93.0,2.4,21.0,900.0,1044.08,765.89
2016,7,31,10,45,943.5,94.0,2.5,21.5,922.5,1054.89,771.49
2016,7,31,11,0,948.0,95.0,2.6,22.0,945.0,1062.04,774.88
2016,7,31,11,15,951.0,95.5,2.65,22.0,960.5,1063.44,775.66
2016,7,31,11,30,954.0,96.0,2.7,22.0,976.0,1061.11,774.23
2016,7,31,11,45,955.5,96.0,2.75,22.5,984.5,1053.04,767.75
2016,7,31,12,0,957.0,96.0,2.8,23.0,993.0,1041.31,759.08
2016,7,31,12,15,957.0,96.0,2.85,23.0,993.0,1024.52,748.72
2016,7,31,12,30,957.0,96.0,2.9,23.0,993.0,1004.23,736.16
2016,7,31,12,45,951.0,99.0,2.95,23.0,984.5,977.99,719.72
2016,7,31,13,0,945.0,102.0,3.0,23.0,976.0,948.69,701.24
2016,7,31,13,15,942.0,101.0,3.05,23.0,961.0,915.22,679.89
2016,7,31,13,30,939.0,100.0,3.1,23.0,946.0,878.91,656.49
2016,7,31,13,45,936.5,98.0,3.15,23.0,924.5,839.37,630.68
2016,7,31,14,0,934.0,96.0,3.2,23.0,903.0,797.29,602.86
2016,7,31,14,15,928.0,95.0,3.2,22.5,874.0,751.29,572.85
2016,7,31,14,30,922.0,94.0,3.2,22.0,845.0,703.41,539.92
2016,7,31,14,45,916.0,91.0,3.2,22.0,810.5,652.0,501.39
2016,7,31,15,0,910.0,88.0,3.2,22.0,776.0,599.17,460.73
2016,7,31,15,15,899.5,86.5,3.15,21.5,736.0,544.18,417.88
2016,7,31,15,30,889.0,85.0,3.1,21.0,696.0,488.66,373.15
2016,7,31,15,45,877.5,81.5,3.1,21.0,651.5,430.7,324.5
2016,7,31,16,0,866.0,78.0,3.1,21.0,607.0,372.86,274.54
2016,7,31,16,15,848.0,75.5,3.05,20.5,558.5,314.32,223.52
2016,7,31,16,30,830.0,73.0,3.0,20.0,510.0,257.09,173.13
2016,7,31,16,45,807.5,69.5,2.95,19.5,459.0,194.48,119.73
2016,7,31,17,0,785.0,66.0,2.9,19.0,408.0,139.3,76.16
2016,7,31,17,15,753.0,62.5,2.8,18.5,356.5,86.19,43.27
2016,7,31,17,30,721.0,59.0,2.7,18.0,305.0,42.57,31.98
2016,7,31,17,45,674.5,54.0,2.65,17.5,253.5,40.25,30.03
2016,7,31,18,0,628.0,49.0,2.6,17.0,202.0,37.83,27.88
2016,7,31,18,15,556.5,42.5,2.45,16.5,154.5,33.92,24.24
2016,7,31,18,30,485.0,36.0,2.3,16.0,107.0,27.36,18.1
2016,7,31,18,45,366.5,26.5,2.15,15.5,68.0,20.71,11.23
2016,7,31,19,0,248.0,17.0,2.0,15.0,29.0,13.68,0.0
2016,7,31,19,15,124.0,8.5,2.0,14.5,14.5,8.1,0.0
2016,7,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,83.5,7.5,1.6,12.5,11.0,7.15,0.0
2016,8,1,5,30,167.0,15.0,1.7,13.0,22.0,49.32,0.0
2016,8,1,5,45,297.5,26.0,1.8,13.5,58.5,121.99,76.49
2016,8,1,6,0,428.0,37.0,1.9,14.0,95.0,193.98,144.05
2016,8,1,6,15,505.5,44.5,1.9,14.5,141.5,256.85,200.5
2016,8,1,6,30,583.0,52.0,1.9,15.0,188.0,327.89,262.57
2016,8,1,6,45,632.5,57.5,1.95,15.5,238.5,390.51,316.54
2016,8,1,7,0,682.0,63.0,2.0,16.0,289.0,455.57,370.52
2016,8,1,7,15,717.5,67.5,2.0,16.5,340.5,516.81,419.31
2016,8,1,7,30,753.0,72.0,2.0,17.0,392.0,579.94,467.63
2016,8,1,7,45,781.0,74.5,2.0,17.5,443.5,637.08,509.49
2016,8,1,8,0,809.0,77.0,2.0,18.0,495.0,694.65,548.67
2016,8,1,8,15,828.5,80.0,2.0,18.5,544.0,740.86,578.66
2016,8,1,8,30,848.0,83.0,2.0,19.0,593.0,791.26,611.03
2016,8,1,8,45,865.0,84.0,2.0,19.5,638.5,836.02,638.75
2016,8,1,9,0,882.0,85.0,2.0,20.0,684.0,879.11,664.88
2016,8,1,9,15,893.5,87.0,2.05,20.5,725.5,916.38,687.2
2016,8,1,9,30,905.0,89.0,2.1,21.0,767.0,951.13,707.67
2016,8,1,9,45,909.0,93.0,2.15,21.5,801.5,978.18,722.94
2016,8,1,10,0,913.0,97.0,2.2,22.0,836.0,1001.95,736.09
2016,8,1,10,15,920.0,98.5,2.3,22.0,865.5,1022.54,749.22
2016,8,1,10,30,927.0,100.0,2.4,22.0,895.0,1039.74,760.26
2016,8,1,10,45,932.0,101.0,2.5,22.5,918.0,1050.89,766.05
2016,8,1,11,0,937.0,102.0,2.6,23.0,941.0,1058.42,769.66
2016,8,1,11,15,940.0,102.5,2.65,23.0,957.0,1059.73,770.38
2016,8,1,11,30,943.0,103.0,2.7,23.0,973.0,1057.35,768.92
2016,8,1,11,45,944.5,103.5,2.8,23.0,981.0,1049.79,764.77
2016,8,1,12,0,946.0,104.0,2.9,23.0,989.0,1038.59,758.37
2016,8,1,12,15,946.0,104.0,2.95,23.0,989.5,1021.85,747.98
2016,8,1,12,30,946.0,104.0,3.0,23.0,990.0,1001.65,735.42
2016,8,1,12,45,942.5,105.5,3.05,23.0,982.0,976.34,719.53
2016,8,1,13,0,939.0,107.0,3.1,23.0,974.0,947.91,701.55
2016,8,1,13,15,936.0,106.5,3.1,23.0,959.5,915.0,680.16
2016,8,1,13,30,933.0,106.0,3.1,23.0,945.0,879.27,656.79
2016,8,1,13,45,929.5,104.0,3.15,23.0,923.0,839.04,630.51
2016,8,1,14,0,926.0,102.0,3.2,23.0,901.0,796.37,602.28
2016,8,1,14,15,920.0,101.0,3.2,22.5,872.0,750.59,572.42
2016,8,1,14,30,914.0,100.0,3.2,22.0,843.0,702.94,539.4
2016,8,1,14,45,906.5,97.5,3.2,22.0,808.5,651.33,500.71
2016,8,1,15,0,899.0,95.0,3.2,22.0,774.0,598.44,460.02
2016,8,1,15,15,888.0,93.0,3.2,21.5,733.5,543.17,417.12
2016,8,1,15,30,877.0,91.0,3.2,21.0,693.0,487.46,372.37
2016,8,1,15,45,863.5,88.5,3.2,21.0,648.0,430.09,324.18
2016,8,1,16,0,850.0,86.0,3.2,21.0,603.0,373.04,274.9
2016,8,1,16,15,831.5,83.0,3.15,20.5,554.5,310.09,220.59
2016,8,1,16,30,813.0,80.0,3.1,20.0,506.0,252.8,170.25
2016,8,1,16,45,788.5,76.5,3.05,19.5,455.0,195.76,121.52
2016,8,1,17,0,764.0,73.0,3.0,19.0,404.0,141.38,78.89
2016,8,1,17,15,730.0,69.0,2.95,18.5,352.0,88.95,46.78
2016,8,1,17,30,696.0,65.0,2.9,18.0,300.0,47.59,36.39
2016,8,1,17,45,645.0,59.5,2.85,17.5,249.0,41.04,30.73
2016,8,1,18,0,594.0,54.0,2.8,17.0,198.0,38.71,28.63
2016,8,1,18,15,518.5,46.5,2.7,16.5,150.5,34.52,24.74
2016,8,1,18,30,443.0,39.0,2.6,16.0,103.0,30.14,20.47
2016,8,1,18,45,314.5,28.0,2.55,15.5,64.5,22.21,12.23
2016,8,1,19,0,186.0,17.0,2.5,15.0,26.0,13.78,0.0
2016,8,1,19,15,93.0,8.5,2.5,14.5,13.0,8.1,0.0
2016,8,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.5,1.45,11.5,10.0,7.15,0.0
2016,8,2,5,30,124.0,15.0,1.5,12.0,20.0,40.21,0.0
2016,8,2,5,45,261.0,27.0,1.6,12.5,56.0,112.55,69.32
2016,8,2,6,0,398.0,39.0,1.7,13.0,92.0,186.17,138.57
2016,8,2,6,15,480.5,47.5,1.65,13.5,139.0,250.5,196.04
2016,8,2,6,30,563.0,56.0,1.6,14.0,186.0,323.55,259.58
2016,8,2,6,45,285.5,84.0,1.55,15.0,150.0,246.86,200.9
2016,8,2,7,0,8.0,112.0,1.5,16.0,114.0,113.66,90.1
2016,8,2,7,15,69.0,142.5,1.4,16.5,171.5,188.38,152.53
2016,8,2,7,30,130.0,173.0,1.3,17.0,229.0,272.34,220.21
2016,8,2,7,45,271.0,176.5,1.25,17.5,310.0,387.55,311.73
2016,8,2,8,0,412.0,180.0,1.2,18.0,391.0,517.12,409.92
2016,8,2,8,15,632.0,133.5,1.15,18.5,494.5,658.36,514.16
2016,8,2,8,30,852.0,87.0,1.1,19.0,598.0,799.06,608.19
2016,8,2,8,45,868.0,89.0,1.1,19.5,644.0,844.26,634.08
2016,8,2,9,0,884.0,91.0,1.1,20.0,690.0,887.7,659.46
2016,8,2,9,15,896.0,93.0,1.1,20.5,731.5,925.46,680.7
2016,8,2,9,30,908.0,95.0,1.1,21.0,773.0,960.69,700.08
2016,8,2,9,45,914.5,98.0,1.15,21.5,808.5,989.03,715.79
2016,8,2,10,0,921.0,101.0,1.2,22.0,844.0,1014.17,729.52
2016,8,2,10,15,928.0,102.0,1.2,22.5,874.0,1034.29,739.22
2016,8,2,10,30,935.0,103.0,1.2,23.0,904.0,1050.99,746.87
2016,8,2,10,45,940.0,104.0,1.3,23.5,927.0,1062.15,753.09
2016,8,2,11,0,945.0,105.0,1.4,24.0,950.0,1069.65,757.19
2016,8,2,11,15,948.0,105.5,1.45,24.0,966.0,1070.9,758.17
2016,8,2,11,30,951.0,106.0,1.5,24.0,982.0,1068.42,757.04
2016,8,2,11,45,953.0,106.5,1.55,24.5,990.0,1061.22,751.69
2016,8,2,12,0,955.0,107.0,1.6,25.0,998.0,1050.33,744.21
2016,8,2,12,15,955.0,107.0,1.6,25.0,998.5,1033.37,733.77
2016,8,2,12,30,955.0,107.0,1.6,25.0,999.0,1012.91,721.29
2016,8,2,12,45,945.5,112.0,1.65,25.5,989.0,985.22,703.66
2016,8,2,13,0,936.0,117.0,1.7,26.0,979.0,954.61,684.21
2016,8,2,13,15,932.5,116.0,1.75,26.0,964.0,920.73,663.9
2016,8,2,13,30,929.0,115.0,1.8,26.0,949.0,884.07,641.61
2016,8,2,13,45,925.0,113.5,1.85,26.0,926.5,843.93,616.78
2016,8,2,14,0,921.0,112.0,1.9,26.0,904.0,801.38,590.05
2016,8,2,14,15,914.0,110.5,1.95,26.0,874.5,754.48,559.99
2016,8,2,14,30,907.0,109.0,2.0,26.0,845.0,705.81,526.6
2016,8,2,14,45,898.5,107.0,2.05,26.0,809.5,654.22,489.67
2016,8,2,15,0,890.0,105.0,2.1,26.0,774.0,601.46,450.74
2016,8,2,15,15,878.0,103.0,2.1,25.5,733.0,545.97,409.13
2016,8,2,15,30,866.0,101.0,2.1,25.0,692.0,490.14,365.75
2016,8,2,15,45,850.0,98.0,2.15,25.0,646.5,428.24,315.86
2016,8,2,16,0,834.0,95.0,2.2,25.0,601.0,370.01,267.19
2016,8,2,16,15,814.0,92.0,2.2,24.5,551.5,311.59,217.76
2016,8,2,16,30,794.0,89.0,2.2,24.0,502.0,254.85,169.21
2016,8,2,16,45,766.0,85.0,2.25,24.0,450.5,197.82,121.62
2016,8,2,17,0,738.0,81.0,2.3,24.0,399.0,143.9,80.46
2016,8,2,17,15,701.0,76.0,2.15,23.0,347.0,87.4,45.96
2016,8,2,17,30,664.0,71.0,2.0,22.0,295.0,47.86,36.0
2016,8,2,17,45,608.5,65.0,1.95,21.5,243.0,45.47,34.04
2016,8,2,18,0,553.0,59.0,1.9,21.0,191.0,42.97,31.83
2016,8,2,18,15,472.0,50.5,1.85,20.0,144.0,38.12,27.45
2016,8,2,18,30,391.0,42.0,1.8,19.0,97.0,33.05,22.62
2016,8,2,18,45,259.5,29.5,1.8,18.5,60.0,23.77,13.0
2016,8,2,19,0,128.0,17.0,1.8,18.0,23.0,13.48,0.0
2016,8,2,19,15,64.0,8.5,1.8,17.5,11.5,8.1,0.0
2016,8,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,5,15,52.5,7.0,0.95,14.5,8.5,0.0,0.0
2016,8,3,5,30,105.0,14.0,1.1,15.0,17.0,35.2,0.0
2016,8,3,5,45,235.5,27.0,1.25,15.5,52.5,105.01,62.1
2016,8,3,6,0,366.0,40.0,1.4,16.0,88.0,176.62,129.67
2016,8,3,6,15,450.5,49.0,1.4,16.5,134.0,240.52,185.88
2016,8,3,6,30,535.0,58.0,1.4,17.0,180.0,313.38,248.37
2016,8,3,6,45,384.0,89.0,1.45,18.0,188.0,300.9,241.63
2016,8,3,7,0,233.0,120.0,1.5,19.0,196.0,265.95,214.22
2016,8,3,7,15,168.5,146.0,1.45,19.5,206.0,259.83,208.88
2016,8,3,7,30,104.0,172.0,1.4,20.0,216.0,254.7,203.13
2016,8,3,7,45,270.5,172.5,1.4,20.5,306.5,382.76,305.17
2016,8,3,8,0,437.0,173.0,1.4,21.0,397.0,527.81,414.82
2016,8,3,8,15,632.5,134.0,1.3,21.5,493.5,659.32,510.21
2016,8,3,8,30,828.0,95.0,1.2,22.0,590.0,794.78,599.67
2016,8,3,8,45,845.0,97.5,1.1,23.0,636.0,840.9,623.57
2016,8,3,9,0,862.0,100.0,1.0,24.0,682.0,878.53,642.05
2016,8,3,9,15,874.0,102.0,0.9,24.5,723.5,915.6,660.85
2016,8,3,9,30,886.0,104.0,0.8,25.0,765.0,950.22,677.53
2016,8,3,9,45,895.5,106.0,0.7,25.5,801.0,979.75,690.61
2016,8,3,10,0,905.0,108.0,0.6,26.0,837.0,1006.3,701.56
2016,8,3,10,15,912.0,109.5,0.7,26.0,867.0,1026.66,714.6
2016,8,3,10,30,919.0,111.0,0.8,26.0,897.0,1043.65,725.78
2016,8,3,10,45,924.0,112.0,0.95,26.5,919.5,1054.61,733.1
2016,8,3,11,0,929.0,113.0,1.1,27.0,942.0,1061.96,738.29
2016,8,3,11,15,932.5,114.0,1.3,27.0,958.0,1064.14,742.74
2016,8,3,11,30,936.0,115.0,1.5,27.0,974.0,1062.64,744.83
2016,8,3,11,45,937.0,116.0,1.75,27.0,982.0,1054.95,743.71
2016,8,3,12,0,938.0,117.0,2.0,27.0,990.0,1043.64,740.04
2016,8,3,12,15,938.0,116.5,2.2,26.5,990.5,1026.31,733.15
2016,8,3,12,30,938.0,116.0,2.4,26.0,991.0,1005.55,723.84
2016,8,3,12,45,939.0,114.5,2.6,26.0,984.5,981.38,710.66
2016,8,3,13,0,940.0,113.0,2.8,26.0,978.0,953.93,695.08
2016,8,3,13,15,937.0,112.5,2.9,26.0,963.0,920.81,674.72
2016,8,3,13,30,934.0,112.0,3.0,26.0,948.0,884.85,652.3
2016,8,3,13,45,929.0,111.5,3.1,26.0,926.0,844.62,626.74
2016,8,3,14,0,924.0,111.0,3.2,26.0,904.0,802.04,599.25
2016,8,3,14,15,917.5,109.5,3.25,25.5,874.5,755.3,569.38
2016,8,3,14,30,911.0,108.0,3.3,25.0,845.0,706.74,536.01
2016,8,3,14,45,903.0,105.5,3.4,24.5,810.0,654.75,498.78
2016,8,3,15,0,895.0,103.0,3.5,24.0,775.0,601.53,459.33
2016,8,3,15,15,883.5,101.0,3.45,23.5,734.0,545.98,416.32
2016,8,3,15,30,872.0,99.0,3.4,23.0,693.0,490.04,371.56
2016,8,3,15,45,859.0,95.5,3.4,23.0,648.0,432.05,323.2
2016,8,3,16,0,846.0,92.0,3.4,23.0,603.0,370.32,270.7
2016,8,3,16,15,826.5,89.0,3.35,22.5,553.5,311.33,219.79
2016,8,3,16,30,807.0,86.0,3.3,22.0,504.0,253.94,169.83
2016,8,3,16,45,783.0,81.5,3.3,22.0,453.0,196.37,120.98
2016,8,3,17,0,759.0,77.0,3.3,22.0,402.0,141.45,78.52
2016,8,3,17,15,722.5,72.0,3.15,21.0,349.0,88.34,47.11
2016,8,3,17,30,686.0,67.0,3.0,20.0,296.0,45.0,33.82
2016,8,3,17,45,636.0,61.0,2.95,19.5,244.5,42.47,31.71
2016,8,3,18,0,586.0,55.0,2.9,19.0,193.0,39.81,29.32
2016,8,3,18,15,506.0,47.0,2.7,18.5,145.0,35.23,25.09
2016,8,3,18,30,426.0,39.0,2.5,18.0,97.0,30.45,20.44
2016,8,3,18,45,293.0,27.5,2.3,17.5,59.5,22.03,11.38
2016,8,3,19,0,160.0,16.0,2.1,17.0,22.0,15.25,0.0
2016,8,3,19,15,80.0,8.0,2.05,16.5,11.0,7.63,0.0
2016,8,3,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,15,48.0,6.5,1.75,12.5,8.0,0.0,0.0
2016,8,4,5,30,96.0,13.0,1.8,13.0,16.0,32.31,0.0
2016,8,4,5,45,235.0,26.0,1.9,13.5,51.5,103.21,59.42
2016,8,4,6,0,374.0,39.0,2.0,14.0,87.0,178.0,131.49
2016,8,4,6,15,459.5,48.0,1.95,14.5,134.0,242.66,189.16
2016,8,4,6,30,545.0,57.0,1.9,15.0,181.0,316.42,253.26
2016,8,4,6,45,272.5,55.5,1.9,15.5,117.5,206.34,168.08
2016,8,4,7,0,0.0,54.0,1.9,16.0,54.0,50.19,36.99
2016,8,4,7,15,0.0,73.0,1.85,16.5,73.0,68.03,51.99
2016,8,4,7,30,0.0,92.0,1.8,17.0,92.0,86.52,67.13
2016,8,4,7,45,0.0,96.5,1.75,17.5,96.5,90.59,70.11
2016,8,4,8,0,0.0,101.0,1.7,18.0,101.0,94.74,73.13
2016,8,4,8,15,0.0,127.0,1.75,18.5,127.0,120.16,93.43
2016,8,4,8,30,0.0,153.0,1.8,19.0,153.0,145.71,113.46
2016,8,4,8,45,5.5,184.5,1.85,19.5,188.0,181.55,141.56
2016,8,4,9,0,11.0,216.0,1.9,20.0,223.0,217.86,169.5
2016,8,4,9,15,30.5,266.0,2.0,20.0,288.0,298.07,231.68
2016,8,4,9,30,50.0,316.0,2.1,20.0,353.0,369.9,285.99
2016,8,4,9,45,310.5,291.5,2.25,20.5,540.0,617.55,475.31
2016,8,4,10,0,571.0,267.0,2.4,21.0,727.0,862.34,649.2
2016,8,4,10,15,307.5,315.5,2.45,21.0,564.5,647.51,491.25
2016,8,4,10,30,44.0,364.0,2.5,21.0,402.0,411.96,312.87
2016,8,4,10,45,119.5,403.0,2.65,21.0,508.5,540.66,410.43
2016,8,4,11,0,195.0,442.0,2.8,21.0,615.0,655.86,493.94
2016,8,4,11,15,563.0,278.0,2.9,21.0,791.5,877.32,658.93
2016,8,4,11,30,931.0,114.0,3.0,21.0,968.0,1056.49,779.24
2016,8,4,11,45,932.5,114.0,3.1,21.0,975.0,1048.3,772.75
2016,8,4,12,0,934.0,114.0,3.2,21.0,982.0,1036.5,765.77
2016,8,4,12,15,933.0,114.0,3.25,21.0,982.0,1018.76,754.52
2016,8,4,12,30,932.0,114.0,3.3,21.0,982.0,997.62,741.1
2016,8,4,12,45,926.5,116.0,3.35,21.0,973.0,971.02,724.06
2016,8,4,13,0,921.0,118.0,3.4,21.0,964.0,941.43,704.98
2016,8,4,13,15,918.0,117.0,3.4,21.0,948.5,908.3,683.11
2016,8,4,13,30,915.0,116.0,3.4,21.0,933.0,872.4,659.26
2016,8,4,13,45,912.5,113.0,3.45,21.0,911.5,832.4,632.69
2016,8,4,14,0,910.0,110.0,3.5,21.0,890.0,789.92,604.14
2016,8,4,14,15,903.5,108.5,3.5,20.5,860.5,743.72,573.51
2016,8,4,14,30,897.0,107.0,3.5,20.0,831.0,695.73,539.35
2016,8,4,14,45,890.5,104.0,3.5,20.0,796.5,644.8,500.65
2016,8,4,15,0,884.0,101.0,3.5,20.0,762.0,592.54,459.89
2016,8,4,15,15,872.0,99.0,3.5,19.5,721.5,537.27,416.42
2016,8,4,15,30,860.0,97.0,3.5,19.0,681.0,481.67,371.22
2016,8,4,15,45,848.0,93.0,3.5,19.0,636.0,424.27,322.47
2016,8,4,16,0,836.0,89.0,3.5,19.0,591.0,363.0,269.42
2016,8,4,16,15,816.5,86.0,3.45,18.5,542.5,304.56,218.09
2016,8,4,16,30,797.0,83.0,3.4,18.0,494.0,247.74,167.8
2016,8,4,16,45,773.5,78.5,3.4,18.0,443.5,190.83,118.77
2016,8,4,17,0,750.0,74.0,3.4,18.0,393.0,136.51,76.27
2016,8,4,17,15,715.0,69.0,3.35,17.5,341.0,84.02,45.01
2016,8,4,17,30,680.0,64.0,3.3,17.0,289.0,47.11,36.14
2016,8,4,17,45,631.0,58.0,3.25,16.5,238.5,40.22,30.12
2016,8,4,18,0,582.0,52.0,3.2,16.0,188.0,37.44,27.6
2016,8,4,18,15,503.5,44.0,3.1,15.5,140.5,32.76,23.23
2016,8,4,18,30,425.0,36.0,3.0,15.0,93.0,27.85,18.42
2016,8,4,18,45,212.5,28.0,2.95,14.5,56.5,21.93,11.07
2016,8,4,19,0,0.0,20.0,2.9,14.0,20.0,19.06,0.0
2016,8,4,19,15,0.0,10.0,2.9,13.5,10.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,5,15,45.0,6.0,1.9,12.0,7.5,0.0,0.0
2016,8,5,5,30,90.0,12.0,2.0,12.0,15.0,30.04,0.0
2016,8,5,5,45,220.0,25.5,2.1,12.5,49.0,98.06,54.27
2016,8,5,6,0,350.0,39.0,2.2,13.0,83.0,170.09,125.86
2016,8,5,6,15,435.5,49.0,2.2,13.5,129.5,234.46,183.52
2016,8,5,6,30,521.0,59.0,2.2,14.0,176.0,308.01,247.84
2016,8,5,6,45,260.5,67.5,2.25,14.5,126.0,215.22,176.07
2016,8,5,7,0,0.0,76.0,2.3,15.0,76.0,71.62,55.27
2016,8,5,7,15,4.0,108.5,2.2,15.0,110.0,106.64,84.84
2016,8,5,7,30,8.0,141.0,2.1,15.0,144.0,142.3,114.27
2016,8,5,7,45,9.0,155.5,2.05,15.5,160.0,157.17,125.86
2016,8,5,8,0,10.0,170.0,2.0,16.0,176.0,172.15,137.39
2016,8,5,8,15,19.5,197.5,1.95,16.5,209.0,207.39,165.29
2016,8,5,8,30,29.0,225.0,1.9,17.0,242.0,253.87,201.47
2016,8,5,8,45,20.0,221.0,1.85,17.5,233.5,231.26,182.27
2016,8,5,9,0,11.0,217.0,1.8,18.0,225.0,218.95,171.47
2016,8,5,9,15,12.0,228.0,1.8,18.0,237.0,230.61,180.26
2016,8,5,9,30,13.0,239.0,1.8,18.0,249.0,242.3,188.96
2016,8,5,9,45,170.0,298.5,1.85,18.5,435.0,478.11,372.38
2016,8,5,10,0,327.0,358.0,1.9,19.0,621.0,710.44,539.56
2016,8,5,10,15,605.0,245.0,1.95,19.5,752.0,883.33,662.76
2016,8,5,10,30,883.0,132.0,2.0,20.0,883.0,1030.06,756.91
2016,8,5,10,45,888.0,133.0,2.05,20.5,906.0,1040.54,760.3
2016,8,5,11,0,893.0,134.0,2.1,21.0,929.0,1047.53,763.14
2016,8,5,11,15,896.5,135.0,2.15,21.0,944.0,1049.48,764.37
2016,8,5,11,30,900.0,136.0,2.2,21.0,959.0,1047.86,763.48
2016,8,5,11,45,901.5,136.5,2.25,21.5,967.0,1040.18,757.41
2016,8,5,12,0,903.0,137.0,2.3,22.0,975.0,1029.0,749.25
2016,8,5,12,15,902.5,136.5,2.35,22.0,975.0,1011.46,738.56
2016,8,5,12,30,902.0,136.0,2.4,22.0,975.0,990.64,725.81
2016,8,5,12,45,900.0,136.0,2.5,22.0,967.0,965.73,710.88
2016,8,5,13,0,898.0,136.0,2.6,22.0,959.0,937.79,693.86
2016,8,5,13,15,894.0,135.0,2.65,22.0,943.0,904.28,672.56
2016,8,5,13,30,890.0,134.0,2.7,22.0,927.0,868.15,649.36
2016,8,5,13,45,881.5,134.0,2.75,22.0,903.5,826.92,622.47
2016,8,5,14,0,873.0,134.0,2.8,22.0,880.0,783.72,593.93
2016,8,5,14,15,865.0,132.5,2.8,22.0,850.5,737.76,562.32
2016,8,5,14,30,857.0,131.0,2.8,22.0,821.0,690.64,527.93
2016,8,5,14,45,844.0,130.0,2.85,22.0,784.5,638.43,489.21
2016,8,5,15,0,831.0,129.0,2.9,22.0,748.0,585.65,448.98
2016,8,5,15,15,817.0,126.0,2.9,21.5,707.0,530.24,406.27
2016,8,5,15,30,803.0,123.0,2.9,21.0,666.0,474.9,362.17
2016,8,5,15,45,784.0,120.0,2.9,21.0,620.0,417.92,314.77
2016,8,5,16,0,765.0,117.0,2.9,21.0,574.0,362.09,267.11
2016,8,5,16,15,741.5,112.5,2.85,20.5,525.5,301.08,215.12
2016,8,5,16,30,718.0,108.0,2.8,20.0,477.0,245.83,167.42
2016,8,5,16,45,686.5,103.0,2.8,20.0,426.0,191.28,121.68
2016,8,5,17,0,655.0,98.0,2.8,20.0,375.0,140.34,82.86
2016,8,5,17,15,613.5,91.5,2.75,19.5,323.5,91.53,54.21
2016,8,5,17,30,572.0,85.0,2.7,19.0,272.0,59.38,46.55
2016,8,5,17,45,512.0,76.5,2.7,18.5,222.0,55.47,43.23
2016,8,5,18,0,452.0,68.0,2.7,18.0,172.0,51.35,39.53
2016,8,5,18,15,367.5,56.5,2.6,17.0,127.0,42.76,31.76
2016,8,5,18,30,283.0,45.0,2.5,16.0,82.0,34.81,24.23
2016,8,5,18,45,170.0,29.0,2.4,15.5,48.5,22.78,11.12
2016,8,5,19,0,57.0,13.0,2.3,15.0,15.0,12.39,0.0
2016,8,5,19,15,28.5,6.5,2.25,14.5,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,5,15,24.5,5.5,0.95,11.5,6.0,0.0,0.0
2016,8,6,5,30,49.0,11.0,1.0,12.0,12.0,20.58,0.0
2016,8,6,5,45,171.5,26.5,1.1,12.5,45.0,85.22,44.58
2016,8,6,6,0,294.0,42.0,1.2,13.0,78.0,154.6,114.04
2016,8,6,6,15,382.0,53.0,1.15,13.5,123.0,218.14,170.12
2016,8,6,6,30,470.0,64.0,1.1,14.0,168.0,291.02,232.85
2016,8,6,6,45,276.5,95.5,1.05,14.5,161.0,247.88,201.3
2016,8,6,7,0,83.0,127.0,1.0,15.0,154.0,178.29,144.45
2016,8,6,7,15,94.5,148.0,1.0,15.5,183.5,210.82,171.28
2016,8,6,7,30,106.0,169.0,1.0,16.0,213.0,253.19,204.86
2016,8,6,7,45,59.5,171.0,1.05,16.5,196.5,216.86,174.06
2016,8,6,8,0,13.0,173.0,1.1,17.0,180.0,177.59,140.74
2016,8,6,8,15,80.5,218.0,1.2,17.5,265.5,286.92,228.67
2016,8,6,8,30,148.0,263.0,1.3,18.0,351.0,404.94,319.23
2016,8,6,8,45,272.5,263.0,1.4,18.5,440.0,526.04,410.69
2016,8,6,9,0,397.0,263.0,1.5,19.0,529.0,642.96,495.9
2016,8,6,9,15,500.5,242.0,1.55,19.5,598.5,737.41,561.96
2016,8,6,9,30,604.0,221.0,1.6,20.0,668.0,827.57,623.45
2016,8,6,9,45,746.0,167.0,1.7,20.5,746.0,917.35,682.1
2016,8,6,10,0,888.0,113.0,1.8,21.0,824.0,995.2,730.7
2016,8,6,10,15,895.0,115.0,1.85,21.0,853.5,1015.8,742.62
2016,8,6,10,30,902.0,117.0,1.9,21.0,883.0,1033.05,753.14
2016,8,6,10,45,906.5,118.0,1.95,21.5,905.5,1043.27,757.85
2016,8,6,11,0,911.0,119.0,2.0,22.0,928.0,1049.94,760.48
2016,8,6,11,15,914.0,120.0,2.05,22.0,943.5,1051.48,761.47
2016,8,6,11,30,917.0,121.0,2.1,22.0,959.0,1049.4,760.33
2016,8,6,11,45,918.5,121.5,2.2,22.0,967.0,1041.69,756.37
2016,8,6,12,0,920.0,122.0,2.3,22.0,975.0,1030.41,750.21
2016,8,6,12,15,920.0,122.0,2.35,22.0,975.0,1013.67,740.04
2016,8,6,12,30,920.0,122.0,2.4,22.0,975.0,993.55,727.75
2016,8,6,12,45,913.5,125.0,2.45,22.5,966.0,967.08,709.96
2016,8,6,13,0,907.0,128.0,2.5,23.0,957.0,937.69,690.29
2016,8,6,13,15,903.5,127.0,2.55,22.5,942.0,904.34,670.56
2016,8,6,13,30,900.0,126.0,2.6,22.0,927.0,868.29,648.78
2016,8,6,13,45,895.5,124.5,2.7,22.0,904.5,828.44,623.25
2016,8,6,14,0,891.0,123.0,2.8,22.0,882.0,786.3,595.79
2016,8,6,14,15,884.0,121.0,2.85,22.0,852.5,739.84,564.48
2016,8,6,14,30,877.0,119.0,2.9,22.0,823.0,691.68,529.54
2016,8,6,14,45,868.0,116.5,2.95,22.0,788.0,640.39,491.37
2016,8,6,15,0,859.0,114.0,3.0,22.0,753.0,588.04,451.3
2016,8,6,15,15,846.5,111.5,3.0,21.5,712.0,530.97,407.19
2016,8,6,15,30,834.0,109.0,3.0,21.0,671.0,475.23,362.51
2016,8,6,15,45,818.5,105.5,3.05,21.0,626.0,417.51,314.3
2016,8,6,16,0,803.0,102.0,3.1,21.0,581.0,360.51,265.32
2016,8,6,16,15,781.5,98.5,3.1,20.5,532.0,302.79,215.4
2016,8,6,16,30,760.0,95.0,3.1,20.0,483.0,246.99,166.82
2016,8,6,16,45,732.0,90.0,3.1,19.5,432.0,186.77,116.38
2016,8,6,17,0,704.0,85.0,3.1,19.0,381.0,133.56,75.8
2016,8,6,17,15,665.0,79.5,3.05,18.5,329.0,82.82,46.45
2016,8,6,17,30,626.0,74.0,3.0,18.0,277.0,50.75,39.19
2016,8,6,17,45,571.0,66.5,3.0,17.5,226.5,47.28,36.21
2016,8,6,18,0,516.0,59.0,3.0,17.0,176.0,43.62,32.88
2016,8,6,18,15,430.0,49.5,2.85,16.5,130.0,37.9,27.55
2016,8,6,18,30,344.0,40.0,2.7,16.0,84.0,31.9,21.67
2016,8,6,18,45,215.0,26.5,2.6,15.5,49.5,21.55,9.56
2016,8,6,19,0,86.0,13.0,2.5,15.0,15.0,12.39,0.0
2016,8,6,19,15,43.0,6.5,2.5,14.5,7.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,5,15,49.5,5.5,1.1,11.5,6.5,0.0,0.0
2016,8,7,5,30,99.0,11.0,1.2,12.0,13.0,30.82,0.0
2016,8,7,5,45,247.5,23.0,1.35,12.5,48.0,101.49,49.68
2016,8,7,6,0,396.0,35.0,1.5,13.0,83.0,180.45,132.16
2016,8,7,6,15,483.5,43.0,1.35,13.5,130.0,245.69,190.88
2016,8,7,6,30,571.0,51.0,1.2,14.0,177.0,320.32,255.6
2016,8,7,6,45,628.0,57.0,1.05,15.0,228.5,386.61,311.2
2016,8,7,7,0,685.0,63.0,0.9,16.0,280.0,455.86,366.27
2016,8,7,7,15,382.5,114.5,0.75,16.5,239.5,369.01,297.07
2016,8,7,7,30,80.0,166.0,0.6,17.0,199.0,224.33,179.08
2016,8,7,7,45,214.5,177.5,0.45,17.5,282.0,350.71,279.94
2016,8,7,8,0,349.0,189.0,0.3,18.0,365.0,470.51,368.88
2016,8,7,8,15,603.0,137.0,0.3,18.5,478.0,639.94,492.21
2016,8,7,8,30,857.0,85.0,0.3,19.0,591.0,800.47,597.43
2016,8,7,8,45,873.0,87.5,0.35,19.5,637.5,846.52,623.14
2016,8,7,9,0,889.0,90.0,0.4,20.0,684.0,890.78,649.07
2016,8,7,9,15,900.5,92.0,0.45,20.5,725.5,928.28,670.39
2016,8,7,9,30,912.0,94.0,0.5,21.0,767.0,963.2,690.0
2016,8,7,9,45,918.0,97.0,0.55,21.5,802.5,991.17,705.21
2016,8,7,10,0,924.0,100.0,0.6,22.0,838.0,1015.89,718.49
2016,8,7,10,15,931.0,101.5,0.65,22.5,868.5,1036.56,729.36
2016,8,7,10,30,938.0,103.0,0.7,23.0,899.0,1053.77,738.24
2016,8,7,10,45,944.0,103.5,0.75,23.5,922.5,1065.31,743.82
2016,8,7,11,0,950.0,104.0,0.8,24.0,946.0,1073.18,747.38
2016,8,7,11,15,953.0,104.5,0.9,24.0,961.5,1074.28,749.64
2016,8,7,11,30,956.0,105.0,1.0,24.0,977.0,1071.61,749.76
2016,8,7,11,45,959.0,105.0,1.15,24.5,985.5,1064.65,746.9
2016,8,7,12,0,962.0,105.0,1.3,25.0,994.0,1053.93,741.67
2016,8,7,12,15,962.0,105.0,1.35,25.0,994.5,1036.62,732.02
2016,8,7,12,30,962.0,105.0,1.4,25.0,995.0,1015.75,720.25
2016,8,7,12,45,960.0,105.0,1.5,25.5,987.0,989.59,704.55
2016,8,7,13,0,958.0,105.0,1.6,26.0,979.0,960.17,686.7
2016,8,7,13,15,955.0,104.5,1.65,26.0,964.0,926.28,666.52
2016,8,7,13,30,952.0,104.0,1.7,26.0,949.0,889.48,644.3
2016,8,7,13,45,948.0,102.5,1.8,26.0,926.0,848.19,619.38
2016,8,7,14,0,944.0,101.0,1.9,26.0,903.0,804.41,592.37
2016,8,7,14,15,937.5,99.5,1.95,25.5,873.5,756.58,562.83
2016,8,7,14,30,931.0,98.0,2.0,25.0,844.0,706.88,529.81
2016,8,7,14,45,922.0,96.5,2.05,25.0,808.0,654.0,491.69
2016,8,7,15,0,913.0,95.0,2.1,25.0,772.0,599.95,451.49
2016,8,7,15,15,901.5,93.0,2.1,25.0,730.0,543.25,407.81
2016,8,7,15,30,890.0,91.0,2.1,25.0,688.0,486.13,362.37
2016,8,7,15,45,874.0,88.5,2.15,25.0,641.5,426.64,313.84
2016,8,7,16,0,858.0,86.0,2.2,25.0,595.0,367.74,264.3
2016,8,7,16,15,838.0,83.0,2.2,24.5,545.5,303.69,210.27
2016,8,7,16,30,818.0,80.0,2.2,24.0,496.0,245.38,160.29
2016,8,7,16,45,789.5,77.0,2.2,24.0,443.5,187.62,112.32
2016,8,7,17,0,761.0,74.0,2.2,24.0,391.0,133.02,71.64
2016,8,7,17,15,723.0,69.0,2.05,23.0,338.0,79.76,42.31
2016,8,7,17,30,685.0,64.0,1.9,22.0,285.0,47.6,35.8
2016,8,7,17,45,628.5,58.5,1.8,21.5,232.5,41.04,30.18
2016,8,7,18,0,572.0,53.0,1.7,21.0,180.0,38.73,28.08
2016,8,7,18,15,485.0,44.5,1.6,20.0,133.0,33.66,23.46
2016,8,7,18,30,398.0,36.0,1.5,19.0,86.0,28.35,18.31
2016,8,7,18,45,251.5,24.0,1.4,18.5,50.5,19.32,7.09
2016,8,7,19,0,105.0,12.0,1.3,18.0,15.0,11.44,0.0
2016,8,7,19,15,52.5,6.0,1.35,17.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,15,43.0,5.0,1.1,13.5,6.0,0.0,0.0
2016,8,8,5,30,86.0,10.0,1.2,14.0,12.0,27.14,0.0
2016,8,8,5,45,227.5,22.5,1.3,15.0,45.0,95.09,42.01
2016,8,8,6,0,369.0,35.0,1.4,16.0,78.0,171.67,123.86
2016,8,8,6,15,457.0,43.5,1.3,16.5,124.0,236.12,181.26
2016,8,8,6,30,545.0,52.0,1.2,17.0,170.0,310.07,244.74
2016,8,8,6,45,600.5,58.5,1.1,17.5,220.5,374.85,299.36
2016,8,8,7,0,656.0,65.0,1.0,18.0,271.0,444.55,355.39
2016,8,8,7,15,374.5,115.5,0.9,18.5,238.0,365.49,292.8
2016,8,8,7,30,93.0,166.0,0.8,19.0,205.0,232.89,185.21
2016,8,8,7,45,144.5,189.0,0.7,20.0,257.5,306.06,242.58
2016,8,8,8,0,196.0,212.0,0.6,21.0,310.0,374.51,293.08
2016,8,8,8,15,515.0,150.0,0.45,21.5,444.0,580.62,446.86
2016,8,8,8,30,834.0,88.0,0.3,22.0,578.0,791.28,585.6
2016,8,8,8,45,851.0,90.0,0.2,22.5,624.0,830.73,603.47
2016,8,8,9,0,868.0,92.0,0.1,23.0,670.0,874.56,626.4
2016,8,8,9,15,880.0,94.0,0.25,23.5,711.5,911.9,648.78
2016,8,8,9,30,892.0,96.0,0.4,24.0,753.0,946.75,670.12
2016,8,8,9,45,905.5,95.5,0.55,24.5,790.0,977.5,689.09
2016,8,8,10,0,919.0,95.0,0.7,25.0,827.0,1005.4,706.39
2016,8,8,10,15,925.5,96.5,0.85,25.0,857.0,1025.54,720.37
2016,8,8,10,30,932.0,98.0,1.0,25.0,887.0,1042.22,732.39
2016,8,8,10,45,936.5,99.0,1.15,25.5,909.5,1052.78,739.28
2016,8,8,11,0,941.0,100.0,1.3,26.0,932.0,1059.67,743.98
2016,8,8,11,15,944.0,101.0,1.45,26.0,948.0,1061.32,746.95
2016,8,8,11,30,947.0,102.0,1.6,26.0,964.0,1059.22,747.66
2016,8,8,11,45,949.0,102.0,1.75,26.0,972.0,1051.33,744.78
2016,8,8,12,0,951.0,102.0,1.9,26.0,980.0,1039.75,739.59
2016,8,8,12,15,951.0,102.0,2.0,26.0,980.0,1022.59,730.22
2016,8,8,12,30,951.0,102.0,2.1,26.0,980.0,1001.91,718.61
2016,8,8,12,45,950.5,101.5,2.25,26.0,973.0,976.85,704.68
2016,8,8,13,0,950.0,101.0,2.4,26.0,966.0,948.5,688.42
2016,8,8,13,15,947.0,100.0,2.45,26.0,950.5,914.33,667.25
2016,8,8,13,30,944.0,99.0,2.5,26.0,935.0,877.29,644.04
2016,8,8,13,45,940.0,98.0,2.65,26.0,912.5,836.74,618.96
2016,8,8,14,0,936.0,97.0,2.8,26.0,890.0,793.72,591.75
2016,8,8,14,15,929.5,95.5,2.85,25.5,861.0,746.19,561.5
2016,8,8,14,30,923.0,94.0,2.9,25.0,832.0,696.81,527.85
2016,8,8,14,45,915.0,92.5,2.95,25.0,796.0,644.88,489.54
2016,8,8,15,0,907.0,91.0,3.0,25.0,760.0,591.7,449.13
2016,8,8,15,15,895.5,89.0,3.0,24.5,719.0,535.28,405.71
2016,8,8,15,30,884.0,87.0,3.0,24.0,678.0,478.47,360.42
2016,8,8,15,45,870.0,84.0,3.05,24.0,632.0,419.64,311.5
2016,8,8,16,0,856.0,81.0,3.1,24.0,586.0,361.21,261.5
2016,8,8,16,15,836.0,78.0,3.05,23.5,536.5,301.77,210.25
2016,8,8,16,30,816.0,75.0,3.0,23.0,487.0,239.06,156.31
2016,8,8,16,45,791.5,71.0,3.0,23.0,436.0,181.23,107.77
2016,8,8,17,0,767.0,67.0,3.0,23.0,385.0,126.09,66.4
2016,8,8,17,15,730.5,63.0,2.85,22.5,332.0,73.39,37.8
2016,8,8,17,30,694.0,59.0,2.7,22.0,279.0,43.51,32.26
2016,8,8,17,45,641.0,53.5,2.6,21.5,228.0,40.79,29.95
2016,8,8,18,0,588.0,48.0,2.5,21.0,177.0,34.72,24.58
2016,8,8,18,15,502.5,40.5,2.35,20.0,130.0,30.33,20.55
2016,8,8,18,30,417.0,33.0,2.2,19.0,83.0,25.75,16.03
2016,8,8,18,45,266.5,22.0,2.1,18.5,48.5,17.58,5.03
2016,8,8,19,0,116.0,11.0,2.0,18.0,14.0,10.48,0.0
2016,8,8,19,15,58.0,5.5,2.0,17.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,9,5,45,185.5,16.5,1.15,14.5,38.0,76.78,29.24
2016,8,9,6,0,371.0,33.0,1.3,15.0,76.0,170.1,122.6
2016,8,9,6,15,460.0,41.5,1.35,15.5,122.0,234.86,180.76
2016,8,9,6,30,549.0,50.0,1.4,16.0,168.0,309.34,245.32
2016,8,9,6,45,602.0,57.0,1.5,17.0,218.5,373.67,300.09
2016,8,9,7,0,655.0,64.0,1.6,18.0,269.0,442.69,356.39
2016,8,9,7,15,361.0,113.0,1.6,18.5,229.0,354.72,286.58
2016,8,9,7,30,67.0,162.0,1.6,19.0,189.0,211.8,169.1
2016,8,9,7,45,429.0,121.5,1.65,20.0,332.5,445.36,358.27
2016,8,9,8,0,791.0,81.0,1.7,21.0,476.0,685.45,536.24
2016,8,9,8,15,812.0,84.0,1.7,21.5,525.5,737.75,568.33
2016,8,9,8,30,833.0,87.0,1.7,22.0,575.0,789.24,600.78
2016,8,9,8,45,851.5,89.0,1.75,22.5,621.5,829.94,625.66
2016,8,9,9,0,870.0,91.0,1.8,23.0,668.0,875.12,653.29
2016,8,9,9,15,882.0,93.0,1.75,23.5,709.5,912.53,674.19
2016,8,9,9,30,894.0,95.0,1.7,24.0,751.0,947.43,693.14
2016,8,9,9,45,904.0,96.0,1.65,25.0,787.5,976.56,706.72
2016,8,9,10,0,914.0,97.0,1.6,26.0,824.0,1002.68,718.2
2016,8,9,10,15,920.5,98.5,1.45,26.0,853.5,1022.71,727.02
2016,8,9,10,30,927.0,100.0,1.3,26.0,883.0,1039.29,733.53
2016,8,9,10,45,931.5,101.5,1.2,26.5,905.5,1050.31,735.95
2016,8,9,11,0,936.0,103.0,1.1,27.0,928.0,1057.66,736.19
2016,8,9,11,15,939.0,103.5,1.05,27.0,943.5,1058.71,735.16
2016,8,9,11,30,942.0,104.0,1.0,27.0,959.0,1056.04,732.1
2016,8,9,11,45,942.0,105.0,1.0,27.5,966.5,1047.18,725.1
2016,8,9,12,0,942.0,106.0,1.0,28.0,974.0,1034.67,716.13
2016,8,9,12,15,942.0,106.0,1.1,28.0,974.0,1017.56,707.85
2016,8,9,12,30,942.0,106.0,1.2,28.0,974.0,996.97,697.39
2016,8,9,12,45,938.0,107.5,1.3,28.0,966.0,970.8,683.37
2016,8,9,13,0,934.0,109.0,1.4,28.0,958.0,941.52,667.24
2016,8,9,13,15,931.0,108.0,1.5,28.0,942.5,907.7,647.98
2016,8,9,13,30,928.0,107.0,1.6,28.0,927.0,871.05,626.6
2016,8,9,13,45,922.0,107.0,1.75,28.0,904.0,830.34,602.69
2016,8,9,14,0,916.0,107.0,1.9,28.0,881.0,787.34,576.69
2016,8,9,14,15,909.0,105.5,1.95,27.5,852.0,740.15,547.61
2016,8,9,14,30,902.0,104.0,2.0,27.0,823.0,691.21,514.8
2016,8,9,14,45,891.5,103.0,2.1,27.0,786.5,639.07,477.59
2016,8,9,15,0,881.0,102.0,2.2,27.0,750.0,585.95,438.4
2016,8,9,15,15,869.0,100.0,2.2,26.5,709.0,530.45,396.54
2016,8,9,15,30,857.0,98.0,2.2,26.0,668.0,474.65,352.9
2016,8,9,15,45,838.5,96.0,2.25,26.0,622.0,412.8,302.81
2016,8,9,16,0,820.0,94.0,2.3,26.0,576.0,354.89,254.23
2016,8,9,16,15,799.0,90.5,2.25,25.5,526.5,296.25,204.56
2016,8,9,16,30,778.0,87.0,2.2,25.0,477.0,239.45,156.2
2016,8,9,16,45,746.5,83.5,2.2,24.5,425.5,183.11,110.25
2016,8,9,17,0,715.0,80.0,2.2,24.0,374.0,126.02,68.32
2016,8,9,17,15,675.0,74.5,2.1,23.0,321.5,74.68,40.84
2016,8,9,17,30,635.0,69.0,2.0,22.0,269.0,47.35,35.59
2016,8,9,17,45,572.5,62.5,1.9,21.5,218.0,44.52,33.19
2016,8,9,18,0,510.0,56.0,1.8,21.0,167.0,41.58,30.5
2016,8,9,18,15,419.5,46.5,1.7,20.0,121.5,35.75,25.18
2016,8,9,18,30,329.0,37.0,1.6,19.0,76.0,29.65,19.19
2016,8,9,18,45,191.0,23.5,1.55,18.5,43.5,18.53,4.35
2016,8,9,19,0,53.0,10.0,1.5,18.0,11.0,9.53,0.0
2016,8,9,19,15,26.5,5.0,1.5,17.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,149.5,18.0,0.85,14.5,35.0,68.8,21.8
2016,8,10,6,0,299.0,36.0,0.9,15.0,70.0,150.1,107.81
2016,8,10,6,15,390.0,46.5,0.9,15.5,114.5,213.93,164.41
2016,8,10,6,30,481.0,57.0,0.9,16.0,159.0,287.75,227.62
2016,8,10,6,45,540.5,64.5,0.9,16.5,208.5,352.35,282.25
2016,8,10,7,0,600.0,72.0,0.9,17.0,258.0,422.34,339.08
2016,8,10,7,15,642.0,78.0,0.95,17.5,309.5,485.22,388.51
2016,8,10,7,30,684.0,84.0,1.0,18.0,361.0,550.84,438.12
2016,8,10,7,45,716.5,88.0,1.1,18.5,412.5,609.87,481.54
2016,8,10,8,0,749.0,92.0,1.2,19.0,464.0,667.36,521.73
2016,8,10,8,15,771.5,95.5,1.25,19.5,513.5,719.77,556.11
2016,8,10,8,30,794.0,99.0,1.3,20.0,563.0,771.56,589.34
