Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,45,813.5,101.0,1.4,20.5,609.0,818.14,618.94
2016,8,10,9,0,833.0,103.0,1.5,21.0,655.0,863.26,647.18
2016,8,10,9,15,846.0,105.5,1.55,21.5,696.0,893.95,664.89
2016,8,10,9,30,859.0,108.0,1.6,22.0,737.0,929.32,685.7
2016,8,10,9,45,872.0,108.5,1.7,22.5,774.0,959.89,703.8
2016,8,10,10,0,885.0,109.0,1.8,23.0,811.0,987.68,720.08
2016,8,10,10,15,892.5,110.5,1.85,23.0,840.5,1008.15,732.44
2016,8,10,10,30,900.0,112.0,1.9,23.0,870.0,1025.29,742.82
2016,8,10,10,45,906.0,113.0,2.0,23.5,893.0,1036.94,749.06
2016,8,10,11,0,912.0,114.0,2.1,24.0,916.0,1045.04,753.17
2016,8,10,11,15,915.0,114.5,2.15,24.0,931.5,1045.96,753.71
2016,8,10,11,30,918.0,115.0,2.2,24.0,947.0,1043.25,752.15
2016,8,10,11,45,920.0,115.5,2.3,24.0,955.0,1035.9,748.38
2016,8,10,12,0,922.0,116.0,2.4,24.0,963.0,1024.94,742.38
2016,8,10,12,15,922.0,116.0,2.4,24.0,963.5,1008.0,731.56
2016,8,10,12,30,922.0,116.0,2.4,24.0,964.0,987.65,718.66
2016,8,10,12,45,919.0,116.5,2.45,24.0,955.5,961.71,702.69
2016,8,10,13,0,916.0,117.0,2.5,24.0,947.0,932.69,684.67
2016,8,10,13,15,912.5,116.5,2.5,24.0,932.0,899.34,663.28
2016,8,10,13,30,909.0,116.0,2.5,24.0,917.0,863.25,639.98
2016,8,10,13,45,905.0,114.0,2.55,24.0,894.5,822.75,613.9
2016,8,10,14,0,901.0,112.0,2.6,24.0,872.0,779.9,585.92
2016,8,10,14,15,894.0,110.5,2.55,23.5,842.5,733.24,555.47
2016,8,10,14,30,887.0,109.0,2.5,23.0,813.0,684.86,521.15
2016,8,10,14,45,878.5,106.5,2.5,23.0,777.5,633.16,482.73
2016,8,10,15,0,870.0,104.0,2.5,23.0,742.0,580.34,442.39
2016,8,10,15,15,857.5,101.5,2.45,23.0,701.0,524.64,398.53
2016,8,10,15,30,845.0,99.0,2.4,23.0,660.0,468.71,353.18
2016,8,10,15,45,831.0,95.5,2.4,23.0,614.5,407.93,303.0
2016,8,10,16,0,817.0,92.0,2.4,23.0,569.0,350.57,254.01
2016,8,10,16,15,795.5,88.5,2.35,22.5,520.0,291.95,203.68
2016,8,10,16,30,774.0,85.0,2.3,22.0,471.0,235.23,154.8
2016,8,10,16,45,747.5,80.5,2.3,21.5,420.0,179.04,108.29
2016,8,10,17,0,721.0,76.0,2.3,21.0,369.0,125.85,69.07
2016,8,10,17,15,681.5,70.5,2.2,20.5,317.0,70.16,38.24
2016,8,10,17,30,642.0,65.0,2.1,20.0,265.0,44.4,33.33
2016,8,10,17,45,586.0,58.5,2.05,19.5,215.0,41.43,30.77
2016,8,10,18,0,530.0,52.0,2.0,19.0,165.0,38.33,27.92
2016,8,10,18,15,439.5,43.0,1.9,18.5,119.0,32.8,22.76
2016,8,10,18,30,349.0,34.0,1.8,18.0,73.0,27.0,16.94
2016,8,10,18,45,174.5,17.0,1.7,17.5,36.5,13.16,0.27
2016,8,10,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,156.0,17.0,0.75,14.5,34.5,68.87,16.66
2016,8,11,6,0,312.0,34.0,0.8,15.0,69.0,152.17,108.59
2016,8,11,6,15,402.5,44.5,0.8,15.5,114.0,216.39,165.88
2016,8,11,6,30,493.0,55.0,0.8,16.0,159.0,290.61,229.43
2016,8,11,6,45,548.0,63.5,0.8,17.0,208.5,354.75,283.15
2016,8,11,7,0,603.0,72.0,0.8,18.0,258.0,423.86,338.43
2016,8,11,7,15,363.0,118.0,0.75,18.5,236.0,361.78,289.35
2016,8,11,7,30,123.0,164.0,0.7,19.0,214.0,259.44,206.47
2016,8,11,7,45,223.5,177.0,0.7,19.5,282.0,357.16,283.81
2016,8,11,8,0,324.0,190.0,0.7,20.0,350.0,454.08,356.58
2016,8,11,8,15,554.0,148.0,0.8,20.5,455.5,614.23,475.61
2016,8,11,8,30,784.0,106.0,0.9,21.0,561.0,771.38,583.49
2016,8,11,8,45,796.5,111.5,1.0,21.5,606.0,815.7,609.91
2016,8,11,9,0,809.0,117.0,1.1,22.0,651.0,858.12,636.13
2016,8,11,9,15,823.0,120.0,1.2,22.0,692.5,896.94,660.98
2016,8,11,9,30,837.0,123.0,1.3,22.0,734.0,933.46,684.26
2016,8,11,9,45,859.5,119.0,1.4,22.5,773.0,959.46,699.37
2016,8,11,10,0,882.0,115.0,1.5,23.0,812.0,991.25,718.27
2016,8,11,10,15,889.5,116.5,1.6,23.0,842.0,1011.6,731.18
2016,8,11,10,30,897.0,118.0,1.7,23.0,872.0,1028.62,742.19
2016,8,11,10,45,901.5,120.0,1.85,23.5,895.0,1039.72,748.84
2016,8,11,11,0,906.0,122.0,2.0,24.0,918.0,1047.23,753.32
2016,8,11,11,15,909.5,122.5,2.1,24.0,933.5,1048.55,754.78
2016,8,11,11,30,913.0,123.0,2.2,24.0,949.0,1046.22,754.09
2016,8,11,11,45,914.0,124.0,2.35,24.5,957.0,1038.3,749.06
2016,8,11,12,0,915.0,125.0,2.5,25.0,965.0,1026.8,741.79
2016,8,11,12,15,915.0,125.0,2.55,25.0,965.0,1009.82,731.47
2016,8,11,12,30,915.0,125.0,2.6,25.0,965.0,989.45,719.04
2016,8,11,12,45,906.0,129.5,2.7,25.0,955.0,961.93,702.42
2016,8,11,13,0,897.0,134.0,2.8,25.0,945.0,931.6,683.86
2016,8,11,13,15,893.5,133.0,2.85,24.5,930.0,898.12,663.99
2016,8,11,13,30,890.0,132.0,2.9,24.0,915.0,861.98,642.08
2016,8,11,13,45,886.0,130.0,2.95,24.0,892.5,821.98,616.05
2016,8,11,14,0,882.0,128.0,3.0,24.0,870.0,779.68,588.17
2016,8,11,14,15,874.5,126.5,3.0,23.5,840.0,733.27,557.3
2016,8,11,14,30,867.0,125.0,3.0,23.0,810.0,685.23,523.21
2016,8,11,14,45,857.5,122.0,3.05,23.0,774.5,632.71,484.13
2016,8,11,15,0,848.0,119.0,3.1,23.0,739.0,579.01,443.05
2016,8,11,15,15,834.5,116.0,3.1,22.5,697.5,522.65,399.37
2016,8,11,15,30,821.0,113.0,3.1,22.0,656.0,466.29,354.18
2016,8,11,15,45,804.5,109.5,3.1,22.0,610.0,408.59,305.87
2016,8,11,16,0,788.0,106.0,3.1,22.0,564.0,351.76,257.04
2016,8,11,16,15,765.0,102.0,3.05,21.5,514.5,293.85,207.15
2016,8,11,16,30,742.0,98.0,3.0,21.0,465.0,234.0,155.78
2016,8,11,16,45,712.0,92.5,3.0,21.0,413.5,177.88,109.22
2016,8,11,17,0,682.0,87.0,3.0,21.0,362.0,125.21,70.45
2016,8,11,17,15,640.0,80.5,2.9,20.5,310.0,75.0,44.0
2016,8,11,17,30,598.0,74.0,2.8,20.0,258.0,51.67,39.67
2016,8,11,17,45,538.0,65.5,2.7,19.5,207.5,47.38,35.95
2016,8,11,18,0,478.0,57.0,2.6,19.0,157.0,42.84,31.82
2016,8,11,18,15,387.5,46.0,2.45,18.0,112.5,35.69,25.25
2016,8,11,18,30,297.0,35.0,2.3,17.0,68.0,28.14,17.81
2016,8,11,18,45,148.5,17.5,2.15,16.5,34.0,13.73,0.0
2016,8,11,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,5,45,148.5,17.0,1.7,13.5,33.0,66.49,9.98
2016,8,12,6,0,297.0,34.0,1.9,14.0,66.0,147.32,105.21
2016,8,12,6,15,388.5,45.0,1.85,14.5,111.0,211.57,163.46
2016,8,12,6,30,480.0,56.0,1.8,15.0,156.0,285.99,228.2
2016,8,12,6,45,542.5,64.0,1.8,15.5,206.5,352.55,285.56
2016,8,12,7,0,605.0,72.0,1.8,16.0,257.0,424.85,345.52
2016,8,12,7,15,647.0,78.0,1.75,16.5,309.0,488.03,395.96
2016,8,12,7,30,689.0,84.0,1.7,17.0,361.0,553.92,446.4
2016,8,12,7,45,721.5,88.5,1.65,18.0,413.0,613.82,489.4
2016,8,12,8,0,754.0,93.0,1.6,19.0,465.0,672.0,528.51
2016,8,12,8,15,776.5,97.0,1.55,19.5,514.5,725.23,562.92
2016,8,12,8,30,799.0,101.0,1.5,20.0,564.0,777.82,595.91
2016,8,12,8,45,817.5,103.5,1.5,21.0,610.5,824.33,623.21
2016,8,12,9,0,836.0,106.0,1.5,22.0,657.0,869.28,648.84
2016,8,12,9,15,849.5,109.0,1.55,22.0,698.5,908.42,673.28
2016,8,12,9,30,863.0,112.0,1.6,22.0,740.0,937.37,690.96
2016,8,12,9,45,874.0,113.0,1.7,22.5,776.5,966.61,708.23
2016,8,12,10,0,885.0,114.0,1.8,23.0,813.0,992.96,723.57
2016,8,12,10,15,892.5,116.0,1.9,23.5,842.5,1013.87,735.43
2016,8,12,10,30,900.0,118.0,2.0,24.0,872.0,1031.44,745.24
2016,8,12,10,45,906.0,118.5,2.15,24.5,895.0,1042.42,751.59
2016,8,12,11,0,912.0,119.0,2.3,25.0,918.0,1049.85,755.79
2016,8,12,11,15,915.0,120.0,2.4,25.0,933.5,1051.16,757.11
2016,8,12,11,30,918.0,121.0,2.5,25.0,949.0,1048.8,756.26
2016,8,12,11,45,921.0,120.5,2.65,25.0,957.0,1041.23,752.72
2016,8,12,12,0,924.0,120.0,2.8,25.0,965.0,1030.05,746.9
2016,8,12,12,15,924.0,120.0,2.85,25.0,965.5,1012.91,736.34
2016,8,12,12,30,924.0,120.0,2.9,25.0,966.0,992.33,723.65
2016,8,12,12,45,925.5,118.0,3.0,25.0,959.0,967.8,708.8
2016,8,12,13,0,927.0,116.0,3.1,25.0,952.0,939.98,691.71
2016,8,12,13,15,924.5,115.0,3.1,25.0,937.0,906.5,670.05
2016,8,12,13,30,922.0,114.0,3.1,25.0,922.0,870.18,646.42
2016,8,12,13,45,918.0,112.5,3.15,25.0,899.5,829.51,619.98
2016,8,12,14,0,914.0,111.0,3.2,25.0,877.0,786.44,591.62
2016,8,12,14,15,907.5,109.5,3.15,25.0,847.5,739.4,559.67
2016,8,12,14,30,901.0,108.0,3.1,25.0,818.0,690.57,523.89
2016,8,12,14,45,893.5,105.0,3.1,25.0,782.5,638.17,484.89
2016,8,12,15,0,886.0,102.0,3.1,25.0,747.0,584.54,443.87
2016,8,12,15,15,874.0,100.0,3.05,24.5,705.5,528.56,400.49
2016,8,12,15,30,862.0,98.0,3.0,24.0,664.0,472.27,355.38
2016,8,12,15,45,847.0,94.5,2.95,24.0,618.5,410.05,303.76
2016,8,12,16,0,832.0,91.0,2.9,24.0,573.0,351.34,253.48
2016,8,12,16,15,811.0,87.5,2.85,23.5,523.0,291.9,202.38
2016,8,12,16,30,790.0,84.0,2.8,23.0,473.0,234.31,152.78
2016,8,12,16,45,762.5,79.5,2.75,23.0,421.5,176.98,105.43
2016,8,12,17,0,735.0,75.0,2.7,23.0,370.0,122.78,66.12
2016,8,12,17,15,694.5,70.0,2.45,22.5,317.0,66.69,36.68
2016,8,12,17,30,654.0,65.0,2.2,22.0,264.0,44.78,33.37
2016,8,12,17,45,595.5,58.0,2.0,21.5,212.5,41.41,30.46
2016,8,12,18,0,537.0,51.0,1.8,21.0,161.0,37.86,27.22
2016,8,12,18,15,443.0,41.5,1.65,20.0,115.0,31.84,21.7
2016,8,12,18,30,349.0,32.0,1.5,19.0,69.0,25.52,15.31
2016,8,12,18,45,174.5,16.0,1.35,18.5,34.5,12.5,0.0
2016,8,12,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,5,45,157.0,16.0,1.2,15.5,32.5,67.08,2.43
2016,8,13,6,0,314.0,32.0,1.3,16.0,65.0,150.63,105.8
2016,8,13,6,15,407.5,42.5,1.3,16.5,110.0,215.9,164.84
2016,8,13,6,30,501.0,53.0,1.3,17.0,155.0,291.6,229.99
2016,8,13,6,45,562.0,60.0,1.3,17.5,205.5,357.34,286.03
2016,8,13,7,0,623.0,67.0,1.3,18.0,256.0,428.63,344.36
2016,8,13,7,15,664.5,72.5,1.25,18.5,307.5,491.77,393.88
2016,8,13,7,30,706.0,78.0,1.2,19.0,359.0,557.56,443.22
2016,8,13,7,45,737.5,81.5,1.15,20.0,411.0,614.01,482.78
2016,8,13,8,0,769.0,85.0,1.1,21.0,463.0,673.74,521.58
2016,8,13,8,15,791.0,88.5,1.1,21.5,512.0,726.57,555.24
2016,8,13,8,30,813.0,92.0,1.1,22.0,561.0,778.7,587.59
2016,8,13,8,45,831.5,94.0,1.15,23.0,607.5,825.09,614.81
2016,8,13,9,0,850.0,96.0,1.2,24.0,654.0,863.01,635.93
2016,8,13,9,15,862.0,98.5,1.25,24.5,695.0,900.35,657.68
2016,8,13,9,30,874.0,101.0,1.3,25.0,736.0,935.21,677.62
2016,8,13,9,45,888.0,100.5,1.4,25.5,773.0,965.93,695.53
2016,8,13,10,0,902.0,100.0,1.5,26.0,810.0,993.85,711.65
2016,8,13,10,15,909.0,101.5,1.6,26.0,839.5,1014.07,724.36
2016,8,13,10,30,916.0,103.0,1.7,26.0,869.0,1030.88,735.11
2016,8,13,10,45,921.5,103.5,1.85,26.5,892.0,1041.57,741.4
2016,8,13,11,0,927.0,104.0,2.0,27.0,915.0,1048.63,745.51
2016,8,13,11,15,930.0,105.0,2.1,27.0,930.0,1050.03,747.01
2016,8,13,11,30,933.0,106.0,2.2,27.0,945.0,1047.71,746.33
2016,8,13,11,45,935.0,105.5,2.35,27.0,953.0,1039.11,742.38
2016,8,13,12,0,937.0,105.0,2.5,27.0,961.0,1026.85,736.15
2016,8,13,12,15,937.0,105.0,2.55,27.0,961.0,1009.57,725.73
2016,8,13,12,30,937.0,105.0,2.6,27.0,961.0,988.81,713.15
2016,8,13,12,45,921.0,114.0,2.7,27.0,949.0,959.01,695.19
2016,8,13,13,0,905.0,123.0,2.8,27.0,937.0,926.54,675.38
2016,8,13,13,15,901.5,122.0,2.8,27.0,921.5,892.76,653.8
2016,8,13,13,30,898.0,121.0,2.8,27.0,906.0,856.27,630.3
2016,8,13,13,45,896.5,118.0,2.85,27.0,884.5,816.89,605.02
2016,8,13,14,0,895.0,115.0,2.9,27.0,863.0,775.0,577.76
2016,8,13,14,15,888.0,113.5,2.9,27.0,833.5,728.33,546.33
2016,8,13,14,30,881.0,112.0,2.9,27.0,804.0,679.95,511.42
2016,8,13,14,45,875.5,107.5,2.95,27.0,769.5,628.25,473.48
2016,8,13,15,0,870.0,103.0,3.0,27.0,735.0,575.17,433.37
2016,8,13,15,15,858.0,101.0,2.95,26.5,693.5,519.96,390.87
2016,8,13,15,30,846.0,99.0,2.9,26.0,652.0,461.63,344.65
2016,8,13,15,45,833.5,94.5,2.9,26.0,607.0,403.18,296.26
2016,8,13,16,0,821.0,90.0,2.9,26.0,562.0,345.12,246.86
2016,8,13,16,15,799.5,86.5,2.85,25.5,513.0,286.16,196.54
2016,8,13,16,30,778.0,83.0,2.8,25.0,464.0,229.13,147.84
2016,8,13,16,45,753.0,78.0,2.75,25.0,413.0,172.46,101.4
2016,8,13,17,0,728.0,73.0,2.7,25.0,362.0,118.63,62.85
2016,8,13,17,15,687.5,68.0,2.45,24.0,310.0,67.43,38.22
2016,8,13,17,30,647.0,63.0,2.2,23.0,258.0,43.36,32.0
2016,8,13,17,45,590.0,56.0,2.0,22.5,207.5,39.93,29.03
2016,8,13,18,0,533.0,49.0,1.8,22.0,157.0,36.31,25.73
2016,8,13,18,15,436.5,40.0,1.65,21.0,111.5,30.67,20.55
2016,8,13,18,30,340.0,31.0,1.5,20.0,66.0,24.77,14.41
2016,8,13,18,45,170.0,15.5,1.4,19.5,33.0,12.17,0.0
2016,8,13,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,178.5,15.0,1.3,15.5,33.5,71.02,0.0
2016,8,14,6,0,357.0,30.0,1.4,16.0,67.0,162.07,112.88
2016,8,14,6,15,452.5,39.0,1.35,16.5,113.0,228.7,174.15
2016,8,14,6,30,548.0,48.0,1.3,17.0,159.0,305.97,240.83
2016,8,14,6,45,609.5,54.0,1.3,17.5,210.5,373.16,298.22
2016,8,14,7,0,671.0,60.0,1.3,18.0,262.0,443.72,356.11
2016,8,14,7,15,533.5,95.0,1.25,18.5,275.0,440.15,353.23
2016,8,14,7,30,396.0,130.0,1.2,19.0,288.0,414.62,332.11
2016,8,14,7,45,604.0,103.0,1.2,20.0,380.5,550.18,436.02
2016,8,14,8,0,812.0,76.0,1.2,21.0,473.0,694.45,538.01
2016,8,14,8,15,832.5,79.0,1.35,21.5,523.0,747.27,572.14
2016,8,14,8,30,853.0,82.0,1.5,22.0,573.0,793.14,601.86
2016,8,14,8,45,869.5,84.0,1.65,23.0,619.5,838.95,629.95
2016,8,14,9,0,886.0,86.0,1.8,24.0,666.0,882.97,656.36
2016,8,14,9,15,897.5,88.0,1.9,24.5,707.5,920.39,678.79
2016,8,14,9,30,909.0,90.0,2.0,25.0,749.0,955.2,699.4
2016,8,14,9,45,896.0,103.5,2.15,25.5,779.5,976.77,711.89
2016,8,14,10,0,883.0,117.0,2.3,26.0,810.0,994.02,721.74
2016,8,14,10,15,890.5,118.5,2.4,26.0,839.5,1014.27,734.51
2016,8,14,10,30,898.0,120.0,2.5,26.0,869.0,1031.17,745.19
2016,8,14,10,45,906.5,119.0,2.65,26.5,893.0,1042.95,751.74
2016,8,14,11,0,915.0,118.0,2.8,27.0,917.0,1051.2,756.16
2016,8,14,11,15,918.0,119.0,2.85,27.0,932.0,1052.41,756.76
2016,8,14,11,30,921.0,120.0,2.9,27.0,947.0,1049.94,755.2
2016,8,14,11,45,925.5,118.5,3.0,27.5,955.5,1042.68,749.71
2016,8,14,12,0,930.0,117.0,3.1,28.0,964.0,1031.77,742.0
2016,8,14,12,15,929.5,117.0,3.15,28.0,963.5,1013.94,731.02
2016,8,14,12,30,929.0,117.0,3.2,28.0,963.0,992.66,717.9
2016,8,14,12,45,921.5,120.0,3.25,28.0,953.0,964.61,700.41
2016,8,14,13,0,914.0,123.0,3.3,28.0,943.0,933.64,680.98
2016,8,14,13,15,910.0,122.0,3.3,27.5,927.5,899.07,660.07
2016,8,14,13,30,906.0,121.0,3.3,27.0,912.0,861.79,637.15
2016,8,14,13,45,900.0,120.5,3.35,27.0,888.5,820.88,610.58
2016,8,14,14,0,894.0,120.0,3.4,27.0,865.0,777.76,582.21
2016,8,14,14,15,886.5,118.5,3.4,26.5,835.0,730.65,551.1
2016,8,14,14,30,879.0,117.0,3.4,26.0,805.0,681.89,516.59
2016,8,14,14,45,869.0,114.5,3.4,26.0,769.0,629.28,477.35
2016,8,14,15,0,859.0,112.0,3.4,26.0,733.0,575.73,436.33
2016,8,14,15,15,846.0,109.5,3.35,25.5,691.5,517.95,391.68
2016,8,14,15,30,833.0,107.0,3.3,25.0,650.0,461.5,346.5
2016,8,14,15,45,815.5,104.0,3.25,25.0,603.5,403.08,297.81
2016,8,14,16,0,798.0,101.0,3.2,25.0,557.0,345.63,248.73
2016,8,14,16,15,775.5,97.0,3.1,24.5,507.5,287.2,198.75
2016,8,14,16,30,753.0,93.0,3.0,24.0,458.0,230.88,150.64
2016,8,14,16,45,722.0,88.0,2.95,24.0,406.5,170.51,101.6
2016,8,14,17,0,691.0,83.0,2.9,24.0,355.0,117.6,64.07
2016,8,14,17,15,647.5,77.0,2.7,23.0,303.0,67.36,40.02
2016,8,14,17,30,604.0,71.0,2.5,22.0,251.0,49.89,37.79
2016,8,14,17,45,541.5,63.0,2.3,21.5,200.5,45.92,34.34
2016,8,14,18,0,479.0,55.0,2.1,21.0,150.0,41.76,30.52
2016,8,14,18,15,379.5,44.0,2.0,20.0,105.0,34.53,23.87
2016,8,14,18,30,280.0,33.0,1.9,19.0,60.0,26.91,15.93
2016,8,14,18,45,140.0,16.5,1.85,18.5,30.0,13.24,0.0
2016,8,14,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,5,45,149.0,16.5,1.65,12.5,31.5,64.73,0.0
2016,8,15,6,0,298.0,33.0,1.8,13.0,63.0,146.35,102.48
2016,8,15,6,15,398.0,44.0,1.75,13.5,109.0,213.74,164.93
2016,8,15,6,30,498.0,55.0,1.7,14.0,155.0,292.27,233.38
2016,8,15,6,45,249.0,71.5,1.7,14.5,121.5,215.45,175.38
2016,8,15,7,0,0.0,88.0,1.7,15.0,88.0,84.96,66.45
2016,8,15,7,15,0.0,106.0,1.6,15.5,106.0,102.61,81.23
2016,8,15,7,30,0.0,124.0,1.5,16.0,124.0,120.22,95.45
2016,8,15,7,45,65.0,165.5,1.45,17.0,197.0,216.16,174.49
2016,8,15,8,0,130.0,207.0,1.4,18.0,270.0,322.32,258.17
2016,8,15,8,15,293.5,202.5,1.3,18.5,365.0,457.86,363.71
2016,8,15,8,30,457.0,198.0,1.2,19.0,460.0,608.0,474.06
2016,8,15,8,45,406.5,232.0,1.2,19.5,479.0,618.69,476.75
2016,8,15,9,0,356.0,266.0,1.2,20.0,498.0,612.12,468.67
2016,8,15,9,15,622.5,188.0,1.2,20.5,625.0,795.23,600.2
2016,8,15,9,30,889.0,110.0,1.2,21.0,752.0,959.03,703.58
2016,8,15,9,45,912.5,105.0,1.3,21.5,792.0,994.0,722.64
2016,8,15,10,0,936.0,100.0,1.4,22.0,832.0,1026.48,741.72
2016,8,15,10,15,942.5,101.5,1.5,22.5,862.5,1046.61,753.02
2016,8,15,10,30,949.0,103.0,1.6,23.0,893.0,1063.18,762.28
2016,8,15,10,45,950.5,106.0,1.75,23.5,915.0,1072.7,768.0
2016,8,15,11,0,952.0,109.0,1.9,24.0,937.0,1078.37,771.42
2016,8,15,11,15,955.0,109.5,1.95,24.0,952.5,1079.04,771.9
2016,8,15,11,30,958.0,110.0,2.0,24.0,968.0,1075.88,770.16
2016,8,15,11,45,956.5,112.0,2.15,24.0,975.0,1066.01,765.68
2016,8,15,12,0,955.0,114.0,2.3,24.0,982.0,1052.42,758.86
2016,8,15,12,15,955.0,114.0,2.35,24.0,982.0,1034.59,748.18
2016,8,15,12,30,955.0,114.0,2.4,24.0,982.0,1013.2,735.28
2016,8,15,12,45,949.0,116.5,2.5,24.0,972.5,985.35,718.72
2016,8,15,13,0,943.0,119.0,2.6,24.0,963.0,954.41,700.03
2016,8,15,13,15,939.5,118.0,2.6,24.0,946.5,919.29,677.58
2016,8,15,13,30,936.0,117.0,2.6,24.0,930.0,881.34,653.13
2016,8,15,13,45,928.0,117.0,2.65,24.0,905.5,838.16,625.34
2016,8,15,14,0,920.0,117.0,2.7,24.0,881.0,792.83,595.75
2016,8,15,14,15,912.5,115.5,2.7,23.5,850.5,744.53,564.11
2016,8,15,14,30,905.0,114.0,2.7,23.0,820.0,694.49,528.77
2016,8,15,14,45,895.5,111.5,2.7,23.0,783.0,640.86,488.79
2016,8,15,15,0,886.0,109.0,2.7,23.0,746.0,586.17,446.87
2016,8,15,15,15,873.0,106.5,2.65,22.5,703.5,528.96,402.4
2016,8,15,15,30,860.0,104.0,2.6,22.0,661.0,468.89,354.3
2016,8,15,15,45,846.0,99.5,2.55,22.0,614.5,408.9,304.02
2016,8,15,16,0,832.0,95.0,2.5,22.0,568.0,349.47,252.87
2016,8,15,16,15,809.0,91.0,2.45,21.5,517.5,288.92,200.71
2016,8,15,16,30,786.0,87.0,2.4,21.0,467.0,230.5,150.42
2016,8,15,16,45,758.0,82.0,2.35,21.0,414.5,172.87,103.07
2016,8,15,17,0,730.0,77.0,2.3,21.0,362.0,118.48,64.45
2016,8,15,17,15,687.0,71.5,2.15,20.0,308.5,62.08,36.7
2016,8,15,17,30,644.0,66.0,2.0,19.0,255.0,46.13,34.99
2016,8,15,17,45,578.0,58.5,1.85,18.5,203.0,42.38,31.68
2016,8,15,18,0,512.0,51.0,1.7,18.0,151.0,38.45,28.02
2016,8,15,18,15,409.5,40.5,1.65,17.0,105.0,31.52,21.56
2016,8,15,18,30,307.0,30.0,1.6,16.0,59.0,24.22,13.67
2016,8,15,18,45,153.5,15.0,1.55,15.5,29.5,11.97,0.0
2016,8,15,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,5,45,122.5,16.5,1.1,14.5,28.0,56.31,0.0
2016,8,16,6,0,245.0,33.0,1.2,15.0,56.0,129.35,88.8
2016,8,16,6,15,341.5,45.0,1.2,15.5,100.0,193.62,147.89
2016,8,16,6,30,438.0,57.0,1.2,16.0,144.0,268.57,212.43
2016,8,16,6,45,501.5,66.5,1.25,16.5,193.5,335.1,269.33
2016,8,16,7,0,565.0,76.0,1.3,17.0,243.0,407.55,329.05
2016,8,16,7,15,407.0,113.0,1.25,17.5,245.5,382.42,309.01
2016,8,16,7,30,249.0,150.0,1.2,18.0,248.0,333.99,269.21
2016,8,16,7,45,484.0,125.5,1.15,18.5,348.5,488.24,390.95
2016,8,16,8,0,719.0,101.0,1.1,19.0,449.0,658.57,516.33
2016,8,16,8,15,591.0,148.0,1.05,19.5,454.5,642.88,498.76
2016,8,16,8,30,463.0,195.0,1.0,20.0,460.0,609.64,470.18
2016,8,16,8,45,634.0,156.0,1.0,21.0,550.0,732.46,556.9
2016,8,16,9,0,805.0,117.0,1.0,22.0,640.0,854.35,633.71
2016,8,16,9,15,819.0,120.0,1.05,22.5,681.5,893.01,655.36
2016,8,16,9,30,833.0,123.0,1.1,23.0,723.0,929.36,676.36
2016,8,16,9,45,836.0,129.0,1.15,23.5,756.5,956.03,691.04
2016,8,16,10,0,839.0,135.0,1.2,24.0,790.0,979.48,703.77
2016,8,16,10,15,847.0,137.0,1.3,24.0,820.0,1000.11,717.0
2016,8,16,10,30,855.0,139.0,1.4,24.0,850.0,1017.49,728.29
2016,8,16,10,45,861.0,140.5,1.5,24.5,872.5,1028.92,734.56
2016,8,16,11,0,867.0,142.0,1.6,25.0,895.0,1027.51,732.96
2016,8,16,11,15,870.5,143.0,1.7,25.0,910.5,1028.95,734.79
2016,8,16,11,30,874.0,144.0,1.8,25.0,926.0,1026.86,734.44
2016,8,16,11,45,876.0,144.5,1.95,25.5,933.5,1019.26,729.94
2016,8,16,12,0,878.0,145.0,2.1,26.0,941.0,1008.2,723.27
2016,8,16,12,15,877.5,145.0,2.2,26.0,940.5,990.83,713.43
2016,8,16,12,30,877.0,145.0,2.3,26.0,940.0,970.21,701.51
2016,8,16,12,45,874.0,145.0,2.4,26.0,931.5,944.14,686.02
2016,8,16,13,0,871.0,145.0,2.5,26.0,923.0,915.15,668.51
2016,8,16,13,15,867.5,144.0,2.55,26.0,907.5,881.99,647.71
2016,8,16,13,30,864.0,143.0,2.6,26.0,892.0,846.23,625.02
2016,8,16,13,45,858.5,141.5,2.7,26.0,869.0,809.19,601.58
2016,8,16,14,0,853.0,140.0,2.8,26.0,846.0,766.0,573.62
2016,8,16,14,15,844.5,138.0,2.8,25.5,815.5,718.37,541.28
2016,8,16,14,30,836.0,136.0,2.8,25.0,785.0,669.33,506.74
2016,8,16,14,45,825.5,132.5,2.85,25.0,749.0,616.52,467.74
2016,8,16,15,0,815.0,129.0,2.9,25.0,713.0,562.99,427.05
2016,8,16,15,15,800.5,126.0,2.85,24.5,671.5,507.49,384.14
2016,8,16,15,30,786.0,123.0,2.8,24.0,630.0,452.19,339.96
2016,8,16,15,45,768.5,118.5,2.8,24.0,584.0,394.87,292.4
2016,8,16,16,0,751.0,114.0,2.8,24.0,538.0,335.04,241.83
2016,8,16,16,15,725.5,109.0,2.75,23.5,489.0,277.18,192.64
2016,8,16,16,30,700.0,104.0,2.7,23.0,440.0,221.82,145.73
2016,8,16,16,45,668.5,98.0,2.7,23.0,389.0,167.56,101.92
2016,8,16,17,0,637.0,92.0,2.7,23.0,338.0,117.0,66.64
2016,8,16,17,15,590.5,84.5,2.55,22.0,286.0,68.85,44.48
2016,8,16,17,30,544.0,77.0,2.4,21.0,234.0,55.28,42.63
2016,8,16,17,45,480.0,67.0,2.3,20.5,185.0,49.82,37.83
2016,8,16,18,0,416.0,57.0,2.2,20.0,136.0,44.04,32.54
2016,8,16,18,15,317.0,44.0,2.05,19.5,93.5,33.85,23.21
2016,8,16,18,30,218.0,31.0,1.9,19.0,51.0,24.32,13.08
2016,8,16,18,45,109.0,15.5,1.8,18.5,25.5,14.77,0.0
2016,8,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,107.5,16.0,0.7,15.0,26.0,51.58,0.0
2016,8,17,6,0,215.0,32.0,0.8,16.0,52.0,118.89,80.14
2016,8,17,6,15,310.0,45.0,0.8,16.5,94.5,180.54,136.89
2016,8,17,6,30,405.0,58.0,0.8,17.0,137.0,255.37,200.66
2016,8,17,6,45,470.5,67.5,0.85,17.5,185.5,321.13,256.34
2016,8,17,7,0,536.0,77.0,0.9,18.0,234.0,393.03,315.07
2016,8,17,7,15,582.0,84.0,0.8,18.5,285.0,456.39,364.29
2016,8,17,7,30,628.0,91.0,0.7,19.0,336.0,522.95,413.55
2016,8,17,7,45,662.5,96.5,0.65,20.0,387.0,582.68,455.05
2016,8,17,8,0,697.0,102.0,0.6,21.0,438.0,643.69,495.55
2016,8,17,8,15,722.0,106.5,0.6,21.5,487.0,697.09,529.36
2016,8,17,8,30,747.0,111.0,0.6,22.0,536.0,750.21,562.12
2016,8,17,8,45,767.0,114.5,0.6,22.5,582.0,793.83,587.74
2016,8,17,9,0,787.0,118.0,0.6,23.0,628.0,839.61,614.35
2016,8,17,9,15,801.5,121.5,0.65,23.5,669.5,878.75,637.07
2016,8,17,9,30,816.0,125.0,0.7,24.0,711.0,915.66,658.21
2016,8,17,9,45,837.0,122.0,0.8,24.5,749.0,948.96,677.89
2016,8,17,10,0,858.0,119.0,0.9,25.0,787.0,971.37,690.76
2016,8,17,10,15,866.0,121.0,1.05,25.0,817.0,992.17,705.1
2016,8,17,10,30,874.0,123.0,1.2,25.0,847.0,1009.72,717.44
2016,8,17,10,45,880.0,124.0,1.35,25.5,870.0,1020.8,724.42
2016,8,17,11,0,886.0,125.0,1.5,26.0,893.0,1028.39,729.29
2016,8,17,11,15,890.0,126.0,1.65,26.0,908.5,1030.41,732.18
2016,8,17,11,30,894.0,127.0,1.8,26.0,924.0,1028.84,732.88
2016,8,17,11,45,896.0,127.5,1.95,26.5,931.5,1021.16,728.34
2016,8,17,12,0,898.0,128.0,2.1,27.0,939.0,1009.94,721.59
2016,8,17,12,15,898.0,127.5,2.25,27.0,939.0,992.31,712.17
2016,8,17,12,30,898.0,127.0,2.4,27.0,939.0,971.32,700.53
2016,8,17,12,45,883.5,134.5,2.55,27.0,927.0,941.74,683.19
2016,8,17,13,0,869.0,142.0,2.7,27.0,915.0,909.6,663.98
2016,8,17,13,15,865.0,141.0,2.75,26.5,899.5,876.03,644.11
2016,8,17,13,30,861.0,140.0,2.8,26.0,884.0,839.89,622.26
2016,8,17,13,45,855.5,138.0,2.9,26.0,861.0,799.26,596.17
2016,8,17,14,0,850.0,136.0,3.0,26.0,838.0,758.72,569.81
2016,8,17,14,15,841.5,134.5,3.05,25.5,808.0,711.66,537.9
2016,8,17,14,30,833.0,133.0,3.1,25.0,778.0,663.18,503.7
2016,8,17,14,45,822.5,130.0,3.15,25.0,742.0,610.94,464.81
2016,8,17,15,0,812.0,127.0,3.2,25.0,706.0,557.98,424.25
2016,8,17,15,15,797.0,123.5,3.2,24.5,664.0,501.9,380.8
2016,8,17,15,30,782.0,120.0,3.2,24.0,622.0,446.09,336.09
2016,8,17,15,45,763.5,116.0,3.2,24.0,576.5,389.05,288.48
2016,8,17,16,0,745.0,112.0,3.2,24.0,531.0,329.67,238.05
2016,8,17,16,15,719.5,107.5,3.15,23.5,481.5,272.59,189.32
2016,8,17,16,30,694.0,103.0,3.1,23.0,432.0,218.02,142.97
2016,8,17,16,45,660.5,97.0,3.05,22.5,381.0,163.87,99.61
2016,8,17,17,0,627.0,91.0,3.0,22.0,330.0,113.67,65.01
2016,8,17,17,15,579.5,83.5,2.85,21.5,279.0,66.19,43.71
2016,8,17,17,30,532.0,76.0,2.7,21.0,228.0,54.67,42.09
2016,8,17,17,45,464.5,66.5,2.6,20.5,179.5,49.62,37.64
2016,8,17,18,0,397.0,57.0,2.5,20.0,131.0,44.3,32.73
2016,8,17,18,15,296.5,43.5,2.4,19.0,89.0,33.52,22.9
2016,8,17,18,30,196.0,30.0,2.3,18.0,47.0,23.56,12.01
2016,8,17,18,45,98.0,15.0,2.25,17.5,23.5,14.3,0.0
2016,8,17,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,45,98.0,16.5,1.25,14.5,25.0,40.71,0.0
2016,8,18,6,0,196.0,33.0,1.4,15.0,50.0,114.61,76.61
2016,8,18,6,15,293.5,46.0,1.35,15.5,92.0,175.86,133.99
2016,8,18,6,30,391.0,59.0,1.3,16.0,134.0,248.59,196.69
2016,8,18,6,45,457.5,69.0,1.3,16.5,182.5,316.36,254.57
2016,8,18,7,0,524.0,79.0,1.3,17.0,231.0,388.72,314.27
2016,8,18,7,15,570.5,86.5,1.25,17.5,282.0,452.4,364.84
2016,8,18,7,30,617.0,94.0,1.2,18.0,333.0,519.33,415.79
2016,8,18,7,45,649.5,100.0,1.15,19.0,383.0,577.81,457.44
2016,8,18,8,0,682.0,106.0,1.1,20.0,433.0,637.41,498.08
2016,8,18,8,15,707.0,111.0,1.15,20.5,481.5,690.8,533.64
2016,8,18,8,30,732.0,116.0,1.2,21.0,530.0,743.94,567.98
2016,8,18,8,45,748.0,121.0,1.25,21.5,574.5,788.88,596.0
2016,8,18,9,0,764.0,126.0,1.3,22.0,619.0,828.26,619.9
2016,8,18,9,15,779.0,129.0,1.35,22.5,659.5,866.64,642.88
2016,8,18,9,30,794.0,132.0,1.4,23.0,700.0,902.86,664.19
2016,8,18,9,45,769.0,154.0,1.5,23.5,726.5,919.3,673.18
2016,8,18,10,0,744.0,176.0,1.6,24.0,753.0,937.57,683.62
2016,8,18,10,15,753.5,178.5,1.7,24.0,782.0,958.66,697.23
2016,8,18,10,30,763.0,181.0,1.8,24.0,811.0,976.81,708.98
2016,8,18,10,45,762.0,187.5,1.9,24.5,831.5,985.75,713.56
2016,8,18,11,0,761.0,194.0,2.0,25.0,852.0,991.34,716.17
2016,8,18,11,15,765.5,195.5,2.1,25.0,867.0,993.71,718.24
2016,8,18,11,30,770.0,197.0,2.2,25.0,882.0,986.39,714.22
2016,8,18,11,45,765.0,202.0,2.3,25.0,887.5,982.83,712.78
2016,8,18,12,0,760.0,207.0,2.4,25.0,893.0,969.73,705.2
2016,8,18,12,15,760.0,207.0,2.45,25.0,892.5,953.21,695.02
2016,8,18,12,30,760.0,207.0,2.5,25.0,892.0,933.69,682.94
2016,8,18,12,45,752.5,209.5,2.6,25.0,882.5,906.97,666.55
2016,8,18,13,0,745.0,212.0,2.7,25.0,873.0,877.82,648.46
2016,8,18,13,15,740.0,210.0,2.75,24.5,857.0,844.16,628.06
2016,8,18,13,30,735.0,208.0,2.8,24.0,841.0,808.39,605.53
2016,8,18,13,45,726.5,206.5,2.85,24.0,818.0,768.47,578.18
2016,8,18,14,0,718.0,205.0,2.9,24.0,795.0,727.07,549.3
2016,8,18,14,15,707.5,201.5,2.9,23.5,765.5,681.19,517.46
2016,8,18,14,30,697.0,198.0,2.9,23.0,736.0,634.48,484.22
2016,8,18,14,45,685.0,193.0,2.95,23.0,701.0,584.94,447.29
2016,8,18,15,0,673.0,188.0,3.0,23.0,666.0,535.2,409.24
2016,8,18,15,15,655.5,182.5,2.95,22.5,625.0,482.4,368.37
2016,8,18,15,30,638.0,177.0,2.9,22.0,584.0,430.49,326.99
2016,8,18,15,45,618.5,169.0,2.9,22.0,540.0,376.76,282.66
2016,8,18,16,0,599.0,161.0,2.9,22.0,496.0,324.66,238.74
2016,8,18,16,15,570.5,153.0,2.85,21.5,448.0,271.25,194.01
2016,8,18,16,30,542.0,145.0,2.8,21.0,400.0,221.5,152.59
2016,8,18,16,45,508.5,134.0,2.8,20.5,351.5,171.88,113.42
2016,8,18,17,0,475.0,123.0,2.8,20.0,303.0,126.27,81.81
2016,8,18,17,15,427.5,110.5,2.65,19.5,254.0,83.46,60.82
2016,8,18,17,30,380.0,98.0,2.5,19.0,205.0,71.16,56.81
2016,8,18,17,45,320.5,82.0,2.45,18.5,159.0,60.89,47.76
2016,8,18,18,0,261.0,66.0,2.4,18.0,113.0,50.1,37.99
2016,8,18,18,15,184.0,46.5,2.35,17.5,74.5,35.92,25.0
2016,8,18,18,30,107.0,27.0,2.3,17.0,36.0,22.34,10.44
2016,8,18,18,45,53.5,13.5,2.25,16.5,18.0,12.87,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,45,59.0,15.0,1.75,13.5,20.0,29.31,0.0
2016,8,19,6,0,118.0,30.0,1.9,14.0,40.0,79.75,51.51
2016,8,19,6,15,192.5,49.0,1.9,14.5,79.0,142.45,108.91
2016,8,19,6,30,267.0,68.0,1.9,15.0,118.0,206.67,164.67
2016,8,19,6,45,326.0,83.5,1.95,15.5,164.0,267.35,217.06
2016,8,19,7,0,385.0,99.0,2.0,16.0,210.0,334.0,273.02
2016,8,19,7,15,431.0,111.0,1.95,16.5,258.5,394.47,322.2
2016,8,19,7,30,477.0,123.0,1.9,17.0,307.0,458.64,372.56
2016,8,19,7,45,509.0,134.0,1.9,17.5,355.0,515.36,415.51
2016,8,19,8,0,541.0,145.0,1.9,18.0,403.0,573.61,458.26
2016,8,19,8,15,569.0,153.0,1.85,18.5,450.5,626.5,495.49
2016,8,19,8,30,597.0,161.0,1.8,19.0,498.0,685.15,535.61
2016,8,19,8,45,613.0,170.5,1.8,20.0,541.0,730.45,564.27
2016,8,19,9,0,629.0,180.0,1.8,21.0,584.0,774.55,591.39
2016,8,19,9,15,646.0,185.5,1.85,21.0,624.0,813.79,617.02
2016,8,19,9,30,663.0,191.0,1.9,21.0,664.0,851.34,641.31
2016,8,19,9,45,671.0,198.5,1.95,21.5,697.5,880.55,658.57
2016,8,19,10,0,679.0,206.0,2.0,22.0,731.0,907.23,674.14
2016,8,19,10,15,689.0,209.5,2.0,22.5,760.0,928.91,685.84
2016,8,19,10,30,699.0,213.0,2.0,23.0,789.0,947.84,695.75
2016,8,19,10,45,701.0,218.5,2.05,23.5,809.5,957.99,700.57
2016,8,19,11,0,703.0,224.0,2.1,24.0,830.0,965.04,703.55
2016,8,19,11,15,708.0,226.0,2.15,24.0,845.0,968.28,705.58
2016,8,19,11,30,713.0,228.0,2.2,24.0,860.0,968.38,705.73
2016,8,19,11,45,711.5,231.0,2.3,24.5,866.5,959.96,699.64
2016,8,19,12,0,710.0,234.0,2.4,25.0,873.0,948.51,691.72
2016,8,19,12,15,710.0,234.0,2.45,25.0,872.5,932.52,681.8
2016,8,19,12,30,710.0,234.0,2.5,25.0,872.0,913.7,670.08
2016,8,19,12,45,717.5,227.0,2.6,25.0,867.0,892.0,656.89
2016,8,19,13,0,725.0,220.0,2.7,25.0,862.0,867.37,641.69
2016,8,19,13,15,720.0,218.5,2.75,24.5,846.5,834.67,621.59
2016,8,19,13,30,715.0,217.0,2.8,24.0,831.0,799.93,599.39
2016,8,19,13,45,706.0,215.0,2.9,24.0,807.5,759.74,572.08
2016,8,19,14,0,697.0,213.0,3.0,24.0,784.0,718.2,543.25
2016,8,19,14,15,687.0,209.5,3.05,23.5,755.0,673.45,512.31
2016,8,19,14,30,677.0,206.0,3.1,23.0,726.0,627.89,479.94
2016,8,19,14,45,663.0,201.0,3.15,23.0,690.5,578.03,442.63
2016,8,19,15,0,649.0,196.0,3.2,23.0,655.0,528.24,404.44
2016,8,19,15,15,631.5,190.0,3.2,22.5,614.5,476.18,364.17
2016,8,19,15,30,614.0,184.0,3.2,22.0,574.0,425.08,323.44
2016,8,19,15,45,592.5,176.0,3.25,22.0,529.5,371.93,279.62
2016,8,19,16,0,571.0,168.0,3.3,22.0,485.0,319.64,235.68
2016,8,19,16,15,542.5,159.0,3.3,21.5,437.5,267.63,192.17
2016,8,19,16,30,514.0,150.0,3.3,21.0,390.0,218.67,151.54
2016,8,19,16,45,479.5,138.5,3.3,20.5,341.5,170.16,113.44
2016,8,19,17,0,445.0,127.0,3.3,20.0,293.0,125.81,82.91
2016,8,19,17,15,398.5,113.0,3.25,19.5,245.0,83.69,67.57
2016,8,19,17,30,352.0,99.0,3.2,19.0,197.0,72.05,57.58
2016,8,19,17,45,293.5,81.5,3.15,18.5,151.5,60.62,47.49
2016,8,19,18,0,235.0,64.0,3.1,18.0,106.0,48.61,36.64
2016,8,19,18,15,164.0,44.0,3.0,17.5,68.5,35.66,24.66
2016,8,19,18,30,93.0,24.0,2.9,17.0,31.0,19.97,7.86
2016,8,19,18,45,46.5,12.0,2.85,16.5,15.5,11.44,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
