Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,45,54.5,14.0,1.6,13.5,18.5,27.19,0.0
2016,8,20,6,0,109.0,28.0,1.7,14.0,37.0,74.04,46.44
2016,8,20,6,15,181.0,47.5,1.7,14.5,75.5,129.63,98.49
2016,8,20,6,30,253.0,67.0,1.7,15.0,114.0,199.68,158.88
2016,8,20,6,45,313.0,83.0,1.7,15.5,160.0,260.63,211.34
2016,8,20,7,0,373.0,99.0,1.7,16.0,206.0,327.68,267.43
2016,8,20,7,15,315.0,122.0,1.7,16.5,224.5,329.65,269.33
2016,8,20,7,30,257.0,145.0,1.7,17.0,243.0,334.0,271.95
2016,8,20,7,45,284.0,164.0,1.7,18.0,287.0,385.28,311.35
2016,8,20,8,0,311.0,183.0,1.7,19.0,331.0,438.21,350.51
2016,8,20,8,15,452.0,172.5,1.7,19.5,413.0,558.75,441.97
2016,8,20,8,30,593.0,162.0,1.7,20.0,495.0,682.96,531.94
2016,8,20,8,45,615.5,168.0,1.7,20.5,539.0,729.86,562.2
2016,8,20,9,0,638.0,174.0,1.7,21.0,583.0,775.95,591.61
2016,8,20,9,15,504.0,235.0,1.75,21.5,571.0,734.59,557.34
2016,8,20,9,30,370.0,296.0,1.8,22.0,559.0,675.81,511.31
2016,8,20,9,45,543.0,240.5,1.85,22.5,648.5,799.25,600.0
2016,8,20,10,0,716.0,185.0,1.9,23.0,738.0,920.11,679.96
2016,8,20,10,15,726.0,188.0,1.95,23.0,766.5,941.76,692.34
2016,8,20,10,30,736.0,191.0,2.0,23.0,795.0,960.54,703.98
2016,8,20,10,45,743.5,193.0,2.15,23.5,817.5,972.72,711.19
2016,8,20,11,0,751.0,195.0,2.3,24.0,840.0,981.76,716.46
2016,8,20,11,15,755.5,196.5,2.4,24.0,855.0,984.02,718.31
2016,8,20,11,30,760.0,198.0,2.5,24.0,870.0,983.0,718.19
2016,8,20,11,45,763.5,197.5,2.6,24.5,877.5,975.58,712.63
2016,8,20,12,0,767.0,197.0,2.7,25.0,885.0,959.27,701.39
2016,8,20,12,15,767.0,197.0,2.8,25.0,885.0,943.03,691.66
2016,8,20,12,30,767.0,197.0,2.9,25.0,885.0,923.81,679.96
2016,8,20,12,45,745.5,208.0,3.0,25.0,871.5,897.6,663.57
2016,8,20,13,0,724.0,219.0,3.1,25.0,858.0,864.69,642.6
2016,8,20,13,15,719.5,217.5,3.15,24.5,842.5,832.39,622.6
2016,8,20,13,30,715.0,216.0,3.2,24.0,827.0,798.0,600.41
2016,8,20,13,45,712.5,210.5,3.25,24.0,806.0,759.44,573.85
2016,8,20,14,0,710.0,205.0,3.3,24.0,785.0,719.05,545.51
2016,8,20,14,15,700.0,201.5,3.35,23.5,755.5,673.74,513.96
2016,8,20,14,30,690.0,198.0,3.4,23.0,726.0,627.58,480.95
2016,8,20,14,45,682.5,190.5,3.45,23.0,692.0,578.63,444.15
2016,8,20,15,0,675.0,183.0,3.5,23.0,658.0,529.09,405.93
2016,8,20,15,15,657.5,177.5,3.5,22.5,617.5,476.15,364.68
2016,8,20,15,30,640.0,172.0,3.5,22.0,577.0,424.09,322.9
2016,8,20,15,45,624.0,163.0,3.55,22.0,533.0,370.64,278.41
2016,8,20,16,0,608.0,154.0,3.6,22.0,489.0,318.42,233.97
2016,8,20,16,15,579.5,146.0,3.6,21.5,441.5,265.4,189.24
2016,8,20,16,30,551.0,138.0,3.6,21.0,394.0,214.59,146.81
2016,8,20,16,45,519.5,127.0,3.6,20.5,345.5,164.86,107.54
2016,8,20,17,0,488.0,116.0,3.6,20.0,297.0,118.9,76.16
2016,8,20,17,15,440.0,104.0,3.5,19.5,248.0,75.96,60.88
2016,8,20,17,30,392.0,92.0,3.4,19.0,199.0,67.0,53.18
2016,8,20,17,45,332.0,76.0,3.35,18.5,153.5,56.57,43.94
2016,8,20,18,0,272.0,60.0,3.3,18.0,108.0,45.63,34.0
2016,8,20,18,15,191.0,41.5,3.2,17.5,70.0,32.1,21.53
2016,8,20,18,30,110.0,23.0,3.1,17.0,32.0,18.0,5.46
2016,8,20,18,45,55.0,11.5,3.05,16.5,16.0,10.96,0.0
2016,8,20,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.0,2.3,13.5,19.0,28.17,0.0
2016,8,21,6,0,117.0,28.0,2.4,14.0,38.0,76.45,46.77
2016,8,21,6,15,195.0,47.0,2.45,14.5,77.0,141.36,107.64
2016,8,21,6,30,273.0,66.0,2.5,15.0,116.0,207.16,165.03
2016,8,21,6,45,335.5,81.0,2.55,15.5,162.0,269.23,218.92
2016,8,21,7,0,398.0,96.0,2.6,16.0,208.0,337.66,276.75
2016,8,21,7,15,445.0,107.5,2.55,16.5,257.0,398.78,326.93
2016,8,21,7,30,492.0,119.0,2.5,17.0,306.0,463.69,378.37
2016,8,21,7,45,530.0,128.0,2.5,17.5,355.5,522.88,423.77
2016,8,21,8,0,568.0,137.0,2.5,18.0,405.0,584.11,469.31
2016,8,21,8,15,596.0,144.0,2.4,18.5,452.5,642.38,510.58
2016,8,21,8,30,624.0,151.0,2.3,19.0,500.0,696.15,547.38
2016,8,21,8,45,648.5,155.5,2.25,19.5,545.0,744.07,578.79
2016,8,21,9,0,673.0,160.0,2.2,20.0,590.0,791.21,608.61
2016,8,21,9,15,690.0,164.5,2.15,20.5,630.5,830.47,632.35
2016,8,21,9,30,707.0,169.0,2.1,21.0,671.0,867.93,654.48
2016,8,21,9,45,696.0,185.5,2.1,21.5,700.5,889.97,666.4
2016,8,21,10,0,685.0,202.0,2.1,22.0,730.0,908.45,676.06
2016,8,21,10,15,695.5,205.5,2.15,22.0,758.5,930.64,690.04
2016,8,21,10,30,706.0,209.0,2.2,22.0,787.0,950.04,702.21
2016,8,21,10,45,716.5,209.5,2.25,22.5,810.0,963.31,709.07
2016,8,21,11,0,727.0,210.0,2.3,23.0,833.0,973.54,714.08
2016,8,21,11,15,731.5,211.5,2.4,23.0,848.0,975.68,715.84
2016,8,21,11,30,736.0,213.0,2.5,23.0,863.0,974.62,715.68
2016,8,21,11,45,740.5,212.5,2.6,23.5,870.5,968.23,710.77
2016,8,21,12,0,745.0,212.0,2.7,24.0,878.0,958.65,703.89
2016,8,21,12,15,745.0,212.0,2.8,24.0,878.0,942.14,693.88
2016,8,21,12,30,745.0,212.0,2.9,24.0,878.0,922.67,681.96
2016,8,21,12,45,754.5,204.0,3.0,24.0,873.0,900.87,668.47
2016,8,21,13,0,764.0,196.0,3.1,24.0,868.0,875.94,652.81
2016,8,21,13,15,759.5,194.5,3.2,23.5,852.0,842.55,632.53
2016,8,21,13,30,755.0,193.0,3.3,23.0,836.0,806.95,610.48
2016,8,21,13,45,750.0,189.5,3.4,23.0,813.5,767.0,583.01
2016,8,21,14,0,745.0,186.0,3.5,23.0,791.0,725.28,553.65
2016,8,21,14,15,735.0,183.0,3.55,22.5,761.5,679.03,521.16
2016,8,21,14,30,725.0,180.0,3.6,22.0,732.0,631.83,487.08
2016,8,21,14,45,714.5,174.5,3.65,22.0,697.0,581.32,448.74
2016,8,21,15,0,704.0,169.0,3.7,22.0,662.0,530.42,409.09
2016,8,21,15,15,687.0,164.0,3.7,21.5,621.0,476.69,366.82
2016,8,21,15,30,670.0,159.0,3.7,21.0,580.0,423.73,323.87
2016,8,21,15,45,650.5,152.0,3.75,21.0,535.0,369.1,277.98
2016,8,21,16,0,631.0,145.0,3.8,21.0,490.0,316.05,232.46
2016,8,21,16,15,602.5,137.5,3.75,20.5,442.0,262.15,186.56
2016,8,21,16,30,574.0,130.0,3.7,20.0,394.0,211.37,143.81
2016,8,21,16,45,538.0,120.5,3.7,19.5,344.5,160.54,103.75
2016,8,21,17,0,502.0,111.0,3.7,19.0,295.0,114.46,72.79
2016,8,21,17,15,453.0,99.5,3.6,18.5,246.0,71.23,57.01
2016,8,21,17,30,404.0,88.0,3.5,18.0,197.0,64.17,50.91
2016,8,21,17,45,337.5,73.5,3.45,17.5,151.0,54.8,42.54
2016,8,21,18,0,271.0,59.0,3.4,17.0,105.0,44.97,33.51
2016,8,21,18,15,188.0,40.5,3.3,16.5,67.5,31.4,20.89
2016,8,21,18,30,105.0,22.0,3.2,16.0,30.0,17.25,3.6
2016,8,21,18,45,52.5,11.0,3.1,15.5,15.0,10.48,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,45,65.5,13.5,2.15,12.5,19.0,29.44,0.0
2016,8,22,6,0,131.0,27.0,2.3,13.0,38.0,85.59,51.49
2016,8,22,6,15,214.5,44.5,2.3,13.5,77.0,145.64,110.98
2016,8,22,6,30,298.0,62.0,2.3,14.0,116.0,213.14,170.18
2016,8,22,6,45,363.0,75.5,2.3,15.0,162.5,276.04,224.63
2016,8,22,7,0,428.0,89.0,2.3,16.0,209.0,345.54,282.89
2016,8,22,7,15,335.5,116.5,2.15,16.5,222.5,345.11,282.46
2016,8,22,7,30,243.0,144.0,2.0,17.0,236.0,324.35,264.57
2016,8,22,7,45,233.0,168.5,1.95,17.5,267.0,356.25,288.88
2016,8,22,8,0,223.0,193.0,1.9,18.0,298.0,375.37,302.35
2016,8,22,8,15,175.5,219.0,1.8,18.5,307.0,376.21,300.16
2016,8,22,8,30,128.0,245.0,1.7,19.0,316.0,372.54,294.32
2016,8,22,8,45,412.5,196.5,1.6,19.5,454.0,585.41,459.09
2016,8,22,9,0,697.0,148.0,1.5,20.0,592.0,798.69,609.44
2016,8,22,9,15,713.5,152.0,1.55,20.5,632.0,837.55,631.42
2016,8,22,9,30,730.0,156.0,1.6,21.0,672.0,874.53,653.76
2016,8,22,9,45,732.5,165.0,1.65,21.5,705.0,901.71,669.42
2016,8,22,10,0,735.0,174.0,1.7,22.0,738.0,925.93,683.17
2016,8,22,10,15,744.5,176.5,1.8,22.0,766.5,946.72,696.64
2016,8,22,10,30,754.0,179.0,1.9,22.0,795.0,964.59,708.31
2016,8,22,10,45,760.0,181.5,2.0,22.5,817.0,975.89,714.46
2016,8,22,11,0,766.0,184.0,2.1,23.0,839.0,977.74,714.62
2016,8,22,11,15,770.0,185.5,2.2,23.0,853.5,979.61,716.38
2016,8,22,11,30,774.0,187.0,2.3,23.0,868.0,978.2,716.08
2016,8,22,11,45,775.0,188.5,2.45,23.5,875.0,970.53,710.93
2016,8,22,12,0,776.0,190.0,2.6,24.0,882.0,959.65,703.74
2016,8,22,12,15,776.0,189.5,2.7,24.0,881.5,942.67,693.5
2016,8,22,12,30,776.0,189.0,2.8,24.0,881.0,922.68,681.3
2016,8,22,12,45,743.5,207.0,2.9,24.0,864.5,893.1,662.65
2016,8,22,13,0,711.0,225.0,3.0,24.0,848.0,857.49,639.78
2016,8,22,13,15,706.0,223.0,3.1,23.5,832.5,824.5,619.19
2016,8,22,13,30,701.0,221.0,3.2,23.0,817.0,789.51,596.72
2016,8,22,13,45,699.5,215.0,3.3,23.0,796.0,751.58,570.69
2016,8,22,14,0,698.0,209.0,3.4,23.0,775.0,711.79,542.79
2016,8,22,14,15,687.5,205.5,3.45,22.5,745.5,666.51,510.99
2016,8,22,14,30,677.0,202.0,3.5,22.0,716.0,620.48,477.81
2016,8,22,14,45,670.5,194.0,3.55,22.0,682.0,572.13,441.21
2016,8,22,15,0,664.0,186.0,3.6,22.0,648.0,523.14,403.14
2016,8,22,15,15,646.5,180.0,3.6,21.5,607.5,470.25,361.67
2016,8,22,15,30,629.0,174.0,3.6,21.0,567.0,418.3,319.71
2016,8,22,15,45,613.5,164.5,3.65,21.0,523.5,365.14,275.2
2016,8,22,16,0,598.0,155.0,3.7,21.0,480.0,313.2,230.76
2016,8,22,16,15,569.0,147.0,3.65,20.5,432.5,259.83,185.61
2016,8,22,16,30,540.0,139.0,3.6,20.0,385.0,210.22,144.14
2016,8,22,16,45,510.0,127.0,3.6,19.5,337.0,160.58,105.07
2016,8,22,17,0,480.0,115.0,3.6,19.0,289.0,114.58,74.09
2016,8,22,17,15,430.0,102.5,3.5,18.5,240.0,73.17,58.7
2016,8,22,17,30,380.0,90.0,3.4,18.0,191.0,65.82,52.34
2016,8,22,17,45,320.5,74.0,3.3,17.5,146.0,55.32,42.96
2016,8,22,18,0,261.0,58.0,3.2,17.0,101.0,44.3,32.87
2016,8,22,18,15,177.0,39.5,3.05,16.5,64.0,30.69,20.12
2016,8,22,18,30,93.0,21.0,2.9,16.0,27.0,16.49,1.26
2016,8,22,18,45,46.5,10.5,2.8,15.5,13.5,10.01,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,86.0,13.5,1.65,13.5,20.0,34.6,0.0
2016,8,23,6,0,172.0,27.0,1.8,14.0,40.0,97.93,56.64
2016,8,23,6,15,268.0,41.5,1.8,14.5,80.5,161.69,122.32
2016,8,23,6,30,364.0,56.0,1.8,15.0,121.0,233.93,185.51
2016,8,23,6,45,432.5,67.0,1.85,15.5,169.0,301.83,244.4
2016,8,23,7,0,501.0,78.0,1.9,16.0,217.0,374.98,305.92
2016,8,23,7,15,265.0,108.5,1.85,16.5,183.5,284.52,232.96
2016,8,23,7,30,29.0,139.0,1.8,17.0,150.0,163.97,131.45
2016,8,23,7,45,30.0,158.0,1.75,17.5,171.0,185.39,148.63
2016,8,23,8,0,31.0,177.0,1.7,18.0,192.0,206.82,165.09
2016,8,23,8,15,22.5,184.0,1.65,18.5,195.5,197.66,156.62
2016,8,23,8,30,14.0,191.0,1.6,19.0,199.0,197.53,155.44
2016,8,23,8,45,31.0,226.5,1.55,19.5,245.5,259.98,204.14
2016,8,23,9,0,48.0,262.0,1.5,20.0,292.0,313.77,244.71
2016,8,23,9,15,70.0,291.5,1.5,20.5,339.0,366.04,283.52
2016,8,23,9,30,92.0,321.0,1.5,21.0,386.0,419.07,322.03
2016,8,23,9,45,82.0,333.5,1.5,21.5,393.5,423.13,322.99
2016,8,23,10,0,72.0,346.0,1.5,22.0,401.0,426.48,323.78
2016,8,23,10,15,217.5,351.5,1.55,22.0,527.0,587.84,443.93
2016,8,23,10,30,363.0,357.0,1.6,22.0,653.0,751.53,558.97
2016,8,23,10,45,595.0,255.5,1.7,22.5,756.0,889.78,655.8
2016,8,23,11,0,827.0,154.0,1.8,23.0,859.0,1006.59,730.6
2016,8,23,11,15,831.5,155.0,1.9,23.0,874.0,1008.43,731.16
2016,8,23,11,30,836.0,156.0,2.0,23.0,889.0,1006.77,730.92
2016,8,23,11,45,838.5,156.0,2.1,23.5,896.5,998.59,725.18
2016,8,23,12,0,841.0,156.0,2.2,24.0,904.0,986.95,717.35
2016,8,23,12,15,841.0,156.0,2.3,24.0,903.0,969.54,707.22
2016,8,23,12,30,841.0,156.0,2.4,24.0,902.0,948.88,695.0
2016,8,23,12,45,831.5,159.5,2.55,24.5,891.5,920.05,676.45
2016,8,23,13,0,822.0,163.0,2.7,25.0,881.0,888.63,656.06
2016,8,23,13,15,817.5,162.0,2.8,24.5,864.5,854.64,635.89
2016,8,23,13,30,813.0,161.0,2.9,24.0,848.0,818.24,613.77
2016,8,23,13,45,806.5,158.5,3.0,24.0,824.5,776.66,586.54
2016,8,23,14,0,800.0,156.0,3.1,24.0,801.0,733.24,556.68
2016,8,23,14,15,790.0,153.5,3.15,23.5,771.0,685.8,523.6
2016,8,23,14,30,780.0,151.0,3.2,23.0,741.0,637.25,488.75
2016,8,23,14,45,767.5,147.5,3.3,23.0,704.5,585.47,449.72
2016,8,23,15,0,755.0,144.0,3.4,23.0,668.0,531.44,407.91
2016,8,23,15,15,738.5,140.0,3.4,22.5,626.5,476.29,364.51
2016,8,23,15,30,722.0,136.0,3.4,22.0,585.0,421.72,320.16
2016,8,23,15,45,700.5,131.0,3.45,22.0,539.0,365.32,272.68
2016,8,23,16,0,679.0,126.0,3.5,22.0,493.0,310.6,225.63
2016,8,23,16,15,650.5,120.0,3.45,21.5,444.0,255.28,178.35
2016,8,23,16,30,622.0,114.0,3.4,21.0,395.0,202.99,134.32
2016,8,23,16,45,584.5,106.5,3.4,20.5,345.0,151.63,94.3
2016,8,23,17,0,547.0,99.0,3.4,20.0,295.0,104.87,64.17
2016,8,23,17,15,496.0,89.0,3.3,19.0,245.0,64.05,50.63
2016,8,23,17,30,445.0,79.0,3.2,18.0,195.0,57.77,45.29
2016,8,23,17,45,374.0,66.0,3.15,17.5,148.5,49.33,37.7
2016,8,23,18,0,303.0,53.0,3.1,17.0,102.0,40.5,29.52
2016,8,23,18,15,208.5,36.5,3.0,16.5,64.5,28.38,18.0
2016,8,23,18,30,114.0,20.0,2.9,16.0,27.0,15.75,0.0
2016,8,23,18,45,57.0,10.0,2.85,15.5,13.5,9.53,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,45,117.0,12.5,1.3,12.5,21.5,41.43,0.0
2016,8,24,6,0,234.0,25.0,1.4,13.0,43.0,114.93,63.7
2016,8,24,6,15,342.0,37.0,1.4,13.5,85.5,185.14,139.96
2016,8,24,6,30,450.0,49.0,1.4,14.0,128.0,264.51,209.61
2016,8,24,6,45,520.5,57.5,1.45,15.0,178.5,333.68,269.4
2016,8,24,7,0,591.0,66.0,1.5,16.0,229.0,409.54,332.37
2016,8,24,7,15,427.5,103.0,1.4,16.5,233.5,383.5,311.86
2016,8,24,7,30,264.0,140.0,1.3,17.0,238.0,333.3,270.52
2016,8,24,7,45,272.0,161.5,1.25,17.5,276.0,374.96,302.71
2016,8,24,8,0,280.0,183.0,1.2,18.0,314.0,416.49,333.21
2016,8,24,8,15,264.5,208.5,1.15,18.5,342.5,444.43,351.96
2016,8,24,8,30,249.0,234.0,1.1,19.0,371.0,470.09,368.53
2016,8,24,8,45,315.0,241.5,1.05,19.5,430.5,541.41,420.2
2016,8,24,9,0,381.0,249.0,1.0,20.0,490.0,616.16,472.2
2016,8,24,9,15,622.5,178.5,1.0,20.5,602.5,784.6,591.3
2016,8,24,9,30,864.0,108.0,1.0,21.0,715.0,931.43,683.52
2016,8,24,9,45,878.5,108.0,1.05,21.5,752.0,962.5,699.54
2016,8,24,10,0,893.0,108.0,1.1,22.0,789.0,990.75,715.29
2016,8,24,10,15,900.0,109.5,1.2,22.5,818.5,1010.27,726.46
2016,8,24,10,30,907.0,111.0,1.3,23.0,848.0,1026.35,735.62
2016,8,24,10,45,910.0,113.5,1.4,23.5,870.0,1035.98,740.85
2016,8,24,11,0,913.0,116.0,1.5,24.0,892.0,1041.91,743.92
2016,8,24,11,15,916.0,117.0,1.65,24.0,907.0,1042.51,746.0
2016,8,24,11,30,919.0,118.0,1.8,24.0,922.0,1039.38,745.8
2016,8,24,11,45,918.0,120.0,1.95,24.5,928.5,1029.66,740.01
2016,8,24,12,0,917.0,122.0,2.1,25.0,935.0,1016.32,731.94
2016,8,24,12,15,916.5,122.0,2.2,25.0,934.0,997.87,721.44
2016,8,24,12,30,916.0,122.0,2.3,25.0,933.0,975.99,708.72
2016,8,24,12,45,901.5,129.0,2.45,25.0,920.5,945.13,690.56
2016,8,24,13,0,887.0,136.0,2.6,25.0,908.0,911.65,670.46
2016,8,24,13,15,882.5,135.0,2.7,24.5,891.5,876.54,649.85
2016,8,24,13,30,878.0,134.0,2.8,24.0,875.0,838.82,627.13
2016,8,24,13,45,872.5,132.0,2.9,24.0,851.0,796.98,600.01
2016,8,24,14,0,867.0,130.0,3.0,24.0,827.0,752.98,571.02
2016,8,24,14,15,858.0,128.0,3.05,23.5,796.0,705.87,538.38
2016,8,24,14,30,849.0,126.0,3.1,23.0,765.0,655.37,502.2
2016,8,24,14,45,838.5,123.0,3.2,23.0,728.0,601.91,461.94
2016,8,24,15,0,828.0,120.0,3.3,23.0,691.0,547.72,419.86
2016,8,24,15,15,812.5,117.0,3.3,22.5,648.5,490.68,374.81
2016,8,24,15,30,797.0,114.0,3.3,22.0,606.0,433.97,328.48
2016,8,24,15,45,779.0,109.0,3.35,22.0,559.0,375.14,278.64
2016,8,24,16,0,761.0,104.0,3.4,22.0,512.0,317.49,228.63
2016,8,24,16,15,734.0,99.5,3.35,21.5,462.0,255.78,175.66
2016,8,24,16,30,707.0,95.0,3.3,21.0,412.0,200.15,128.42
2016,8,24,16,45,674.5,88.0,3.25,20.5,360.5,144.78,85.01
2016,8,24,17,0,642.0,81.0,3.2,20.0,309.0,93.29,52.28
2016,8,24,17,15,590.5,74.0,3.1,19.5,257.0,51.85,39.9
2016,8,24,17,30,539.0,67.0,3.0,19.0,205.0,48.9,37.34
2016,8,24,17,45,467.5,57.0,2.9,18.5,156.5,43.08,32.06
2016,8,24,18,0,396.0,47.0,2.8,18.0,108.0,36.95,26.27
2016,8,24,18,15,277.5,33.5,2.65,17.5,68.5,27.0,16.54
2016,8,24,18,30,159.0,20.0,2.5,17.0,29.0,15.85,0.0
2016,8,24,18,45,79.5,10.0,2.45,16.5,14.5,9.53,0.0
2016,8,24,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,122.5,12.0,0.85,13.5,20.5,42.29,0.0
2016,8,25,6,0,245.0,24.0,0.9,14.0,41.0,116.62,60.24
2016,8,25,6,15,354.0,35.0,0.9,14.5,83.5,187.4,140.33
2016,8,25,6,30,463.0,46.0,0.9,15.0,126.0,266.66,209.51
2016,8,25,6,45,231.5,67.0,0.9,15.5,107.0,203.09,163.31
2016,8,25,7,0,0.0,88.0,0.9,16.0,88.0,86.38,67.22
2016,8,25,7,15,4.0,107.0,0.8,16.5,108.5,107.44,84.95
2016,8,25,7,30,8.0,126.0,0.7,17.0,129.0,128.84,102.28
2016,8,25,7,45,20.5,151.0,0.6,18.0,160.0,162.93,129.44
2016,8,25,8,0,33.0,176.0,0.5,19.0,191.0,207.61,164.11
2016,8,25,8,15,66.5,207.0,0.5,19.0,242.5,268.0,211.36
2016,8,25,8,30,100.0,238.0,0.5,19.0,294.0,330.75,259.1
2016,8,25,8,45,121.5,262.0,0.55,19.5,335.0,389.74,302.11
2016,8,25,9,0,143.0,286.0,0.6,20.0,376.0,437.69,336.16
2016,8,25,9,15,178.5,305.0,0.65,20.5,425.0,493.14,375.49
2016,8,25,9,30,214.0,324.0,0.7,21.0,474.0,549.71,414.68
2016,8,25,9,45,558.5,212.5,0.8,21.5,630.5,787.9,585.96
2016,8,25,10,0,903.0,101.0,0.9,22.0,787.0,992.08,714.97
2016,8,25,10,15,911.0,102.5,1.0,22.0,817.0,1012.72,725.7
2016,8,25,10,30,919.0,104.0,1.1,22.0,847.0,1029.9,737.06
2016,8,25,10,45,760.0,193.5,1.25,22.5,819.5,987.76,710.95
2016,8,25,11,0,601.0,283.0,1.4,23.0,792.0,919.47,666.29
2016,8,25,11,15,770.5,194.5,1.5,23.0,858.5,994.22,717.82
2016,8,25,11,30,940.0,106.0,1.6,23.0,925.0,1046.53,750.92
2016,8,25,11,45,943.0,106.0,1.7,23.5,933.0,1038.46,744.99
2016,8,25,12,0,946.0,106.0,1.8,24.0,941.0,1026.62,737.47
2016,8,25,12,15,946.0,106.0,1.9,24.0,940.5,1008.21,727.25
2016,8,25,12,30,946.0,106.0,2.0,24.0,940.0,986.23,714.76
2016,8,25,12,45,937.5,109.5,2.1,24.0,929.5,956.68,697.29
2016,8,25,13,0,929.0,113.0,2.2,24.0,919.0,924.16,677.75
2016,8,25,13,15,925.0,112.5,2.3,23.5,902.0,888.72,657.31
2016,8,25,13,30,921.0,112.0,2.4,23.0,885.0,850.49,634.63
2016,8,25,13,45,915.0,110.5,2.5,23.0,860.5,807.17,606.86
2016,8,25,14,0,909.0,109.0,2.6,23.0,836.0,761.62,577.11
2016,8,25,14,15,900.5,107.5,2.65,22.5,805.0,712.35,543.89
2016,8,25,14,30,892.0,106.0,2.7,22.0,774.0,661.49,507.5
2016,8,25,14,45,880.5,104.5,2.8,22.0,736.0,607.55,466.87
2016,8,25,15,0,869.0,103.0,2.9,22.0,698.0,552.81,424.28
2016,8,25,15,15,854.0,100.0,2.95,21.5,655.0,492.43,376.7
2016,8,25,15,30,839.0,97.0,3.0,21.0,612.0,433.71,328.61
2016,8,25,15,45,819.5,94.0,3.1,21.0,564.5,373.86,277.6
2016,8,25,16,0,800.0,91.0,3.2,21.0,517.0,315.25,226.4
2016,8,25,16,15,774.0,87.0,3.2,20.5,466.0,255.75,174.65
2016,8,25,16,30,748.0,83.0,3.2,20.0,415.0,198.83,126.02
2016,8,25,16,45,712.0,78.5,3.2,19.5,362.5,139.16,79.32
2016,8,25,17,0,676.0,74.0,3.2,19.0,310.0,87.34,47.32
2016,8,25,17,15,625.0,67.5,3.15,18.0,257.5,46.9,35.8
2016,8,25,17,30,574.0,61.0,3.1,17.0,205.0,44.1,33.41
2016,8,25,17,45,495.5,52.0,3.05,16.5,155.5,38.92,28.65
2016,8,25,18,0,417.0,43.0,3.0,16.0,106.0,33.49,23.44
2016,8,25,18,15,294.5,30.5,2.9,15.5,66.5,24.37,14.26
2016,8,25,18,30,172.0,18.0,2.8,15.0,27.0,14.68,0.0
2016,8,25,18,45,86.0,9.0,2.7,15.0,13.5,8.58,0.0
2016,8,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,5,45,112.5,11.5,1.6,13.5,19.5,39.26,0.0
2016,8,26,6,0,225.0,23.0,1.8,14.0,39.0,108.74,51.38
2016,8,26,6,15,336.0,35.0,1.85,14.5,81.5,180.78,135.4
2016,8,26,6,30,447.0,47.0,1.9,15.0,124.0,260.92,206.08
2016,8,26,6,45,223.5,51.5,1.95,15.5,90.0,179.8,145.23
2016,8,26,7,0,0.0,56.0,2.0,16.0,56.0,52.07,38.56
2016,8,26,7,15,0.0,69.5,2.0,16.0,69.5,65.13,49.74
2016,8,26,7,30,0.0,83.0,2.0,16.0,83.0,78.21,60.65
2016,8,26,7,45,0.0,105.5,2.0,16.5,105.5,100.54,78.95
2016,8,26,8,0,0.0,128.0,2.0,17.0,128.0,122.91,96.94
2016,8,26,8,15,10.5,164.0,2.0,17.5,170.0,167.53,133.04
2016,8,26,8,30,21.0,200.0,2.0,18.0,212.0,213.15,169.13
2016,8,26,8,45,71.0,241.5,2.0,18.5,285.5,311.39,246.9
2016,8,26,9,0,121.0,283.0,2.0,19.0,359.0,415.31,326.05
2016,8,26,9,15,225.0,291.5,2.0,19.5,444.5,519.83,405.09
2016,8,26,9,30,329.0,300.0,2.0,20.0,530.0,643.08,494.4
2016,8,26,9,45,596.0,211.5,2.05,20.5,653.0,822.19,624.51
2016,8,26,10,0,863.0,123.0,2.1,21.0,776.0,986.12,731.41
2016,8,26,10,15,871.5,124.5,2.15,21.0,806.0,997.79,736.66
2016,8,26,10,30,880.0,126.0,2.2,21.0,836.0,1014.8,747.19
2016,8,26,10,45,884.0,128.0,2.25,21.5,858.0,1024.43,751.53
2016,8,26,11,0,888.0,130.0,2.3,22.0,880.0,1030.48,753.74
2016,8,26,11,15,892.0,131.0,2.4,22.0,895.5,1031.83,755.1
2016,8,26,11,30,896.0,132.0,2.5,22.0,911.0,1029.53,754.25
2016,8,26,11,45,897.0,133.0,2.6,22.5,918.0,1020.65,747.79
2016,8,26,12,0,898.0,134.0,2.7,23.0,925.0,1008.19,739.15
2016,8,26,12,15,897.5,134.0,2.75,23.0,924.0,989.79,727.67
2016,8,26,12,30,897.0,134.0,2.8,23.0,923.0,968.03,714.05
2016,8,26,12,45,898.0,131.5,2.9,23.0,914.5,941.86,697.94
2016,8,26,13,0,899.0,129.0,3.0,23.0,906.0,912.49,679.59
2016,8,26,13,15,894.5,128.0,3.05,22.5,889.0,876.87,657.81
2016,8,26,13,30,890.0,127.0,3.1,22.0,872.0,838.62,633.98
2016,8,26,13,45,884.0,125.5,3.15,22.0,848.0,796.28,605.81
2016,8,26,14,0,878.0,124.0,3.2,22.0,824.0,751.8,575.83
2016,8,26,14,15,869.5,122.0,3.2,21.5,792.5,703.23,541.57
2016,8,26,14,30,861.0,120.0,3.2,21.0,761.0,653.42,505.19
2016,8,26,14,45,850.5,117.0,3.2,21.0,723.5,599.28,463.62
2016,8,26,15,0,840.0,114.0,3.2,21.0,686.0,544.39,420.29
2016,8,26,15,15,824.5,111.0,3.15,20.5,643.0,486.67,374.12
2016,8,26,15,30,809.0,108.0,3.1,20.0,600.0,429.25,326.65
2016,8,26,15,45,790.0,103.5,3.1,20.0,553.0,369.82,275.76
2016,8,26,16,0,771.0,99.0,3.1,20.0,506.0,311.66,224.85
2016,8,26,16,15,744.0,94.5,3.05,19.5,455.5,249.57,171.14
2016,8,26,16,30,717.0,90.0,3.0,19.0,405.0,193.42,123.27
2016,8,26,16,45,681.0,84.0,3.0,18.5,353.0,138.0,80.2
2016,8,26,17,0,645.0,78.0,3.0,18.0,301.0,86.89,48.89
2016,8,26,17,15,592.5,71.0,2.9,17.5,249.0,49.92,38.54
2016,8,26,17,30,540.0,64.0,2.8,17.0,197.0,46.87,35.84
2016,8,26,17,45,461.0,54.0,2.7,16.5,148.5,40.93,30.38
2016,8,26,18,0,382.0,44.0,2.6,16.0,100.0,34.68,24.4
2016,8,26,18,15,261.5,30.0,2.5,15.5,61.5,24.12,13.7
2016,8,26,18,30,141.0,16.0,2.4,15.0,23.0,12.92,0.0
2016,8,26,18,45,70.5,8.0,2.3,14.5,11.5,7.63,0.0
2016,8,26,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,5,45,93.5,11.5,1.75,12.5,17.5,34.45,0.0
2016,8,27,6,0,187.0,23.0,1.9,13.0,35.0,95.5,39.92
2016,8,27,6,15,293.5,37.0,1.95,13.5,76.5,167.19,125.29
2016,8,27,6,30,400.0,51.0,2.0,14.0,118.0,245.13,194.35
2016,8,27,6,45,200.0,65.5,2.1,14.5,99.0,177.32,143.65
2016,8,27,7,0,0.0,80.0,2.2,15.0,80.0,77.75,60.41
2016,8,27,7,15,0.0,99.5,2.2,15.5,99.5,97.12,76.74
2016,8,27,7,30,0.0,119.0,2.2,16.0,119.0,116.4,92.53
2016,8,27,7,45,16.0,146.0,2.2,16.5,153.5,154.72,124.12
2016,8,27,8,0,32.0,173.0,2.2,17.0,188.0,203.89,163.86
2016,8,27,8,15,39.0,196.0,2.2,17.5,216.5,234.62,187.75
2016,8,27,8,30,46.0,219.0,2.2,18.0,245.0,265.71,211.55
2016,8,27,8,45,37.5,229.5,2.2,18.5,251.5,269.76,213.3
2016,8,27,9,0,29.0,240.0,2.2,19.0,258.0,273.27,214.71
2016,8,27,9,15,50.0,274.0,2.2,19.0,307.5,329.2,258.04
2016,8,27,9,30,71.0,308.0,2.2,19.0,357.0,385.94,301.01
2016,8,27,9,45,214.5,316.5,2.25,19.5,476.5,544.31,422.05
2016,8,27,10,0,358.0,325.0,2.3,20.0,596.0,707.78,540.36
2016,8,27,10,15,616.0,226.0,2.35,20.5,713.5,872.98,659.22
2016,8,27,10,30,874.0,127.0,2.4,21.0,831.0,1009.33,747.28
2016,8,27,10,45,879.0,129.0,2.45,21.5,853.0,1019.84,750.95
2016,8,27,11,0,884.0,131.0,2.5,22.0,875.0,1026.79,753.72
2016,8,27,11,15,887.5,132.0,2.55,22.0,890.0,1027.57,754.1
2016,8,27,11,30,891.0,133.0,2.6,22.0,905.0,1024.72,752.32
2016,8,27,11,45,892.5,133.0,2.65,22.0,911.5,1015.26,746.38
2016,8,27,12,0,894.0,133.0,2.7,22.0,918.0,1002.24,738.28
2016,8,27,12,15,894.0,133.0,2.75,22.0,917.0,984.31,727.05
2016,8,27,12,30,894.0,133.0,2.8,22.0,916.0,963.0,713.66
2016,8,27,12,45,884.5,137.0,2.9,22.0,905.0,933.85,695.44
2016,8,27,13,0,875.0,141.0,3.0,22.0,894.0,901.96,675.29
2016,8,27,13,15,870.5,139.5,3.05,22.0,877.0,866.45,652.16
2016,8,27,13,30,866.0,138.0,3.1,22.0,860.0,832.21,629.76
2016,8,27,13,45,861.0,135.5,3.15,22.0,836.5,789.59,601.3
2016,8,27,14,0,856.0,133.0,3.2,22.0,813.0,744.84,570.74
2016,8,27,14,15,847.0,131.0,3.2,21.5,781.5,695.97,536.02
2016,8,27,14,30,838.0,129.0,3.2,21.0,750.0,645.75,499.32
2016,8,27,14,45,829.5,124.5,3.25,21.0,713.5,592.35,458.45
2016,8,27,15,0,821.0,120.0,3.3,21.0,677.0,538.06,415.67
2016,8,27,15,15,805.0,117.0,3.25,20.5,634.0,481.04,369.97
2016,8,27,15,30,789.0,114.0,3.2,20.0,591.0,424.42,323.1
2016,8,27,15,45,774.5,107.5,3.2,20.0,545.0,365.83,272.82
2016,8,27,16,0,760.0,101.0,3.2,20.0,499.0,308.05,222.12
2016,8,27,16,15,732.5,96.5,3.15,19.5,449.0,246.41,168.84
2016,8,27,16,30,705.0,92.0,3.1,19.0,399.0,190.86,121.63
2016,8,27,16,45,675.0,84.5,3.1,18.5,348.0,135.61,78.72
2016,8,27,17,0,645.0,77.0,3.1,18.0,297.0,83.97,47.34
2016,8,27,17,15,593.0,69.5,3.0,17.5,245.0,48.96,37.69
2016,8,27,17,30,541.0,62.0,2.9,17.0,193.0,45.41,34.54
2016,8,27,17,45,469.0,51.5,2.8,16.5,145.0,38.96,28.61
2016,8,27,18,0,397.0,41.0,2.7,16.0,97.0,32.14,22.13
2016,8,27,18,15,273.5,28.0,2.6,15.5,59.0,22.46,11.92
2016,8,27,18,30,150.0,15.0,2.5,15.0,21.0,14.3,0.0
2016,8,27,18,45,75.0,7.5,2.45,14.5,10.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,45,136.0,10.5,1.4,12.5,19.0,44.13,0.0
2016,8,28,6,0,272.0,21.0,1.5,13.0,38.0,119.82,43.26
2016,8,28,6,15,387.5,31.5,1.45,13.5,81.5,195.79,145.71
2016,8,28,6,30,503.0,42.0,1.4,14.0,125.0,278.83,219.7
2016,8,28,6,45,407.5,66.5,1.4,14.5,149.0,287.02,232.0
2016,8,28,7,0,312.0,91.0,1.4,15.0,173.0,286.75,234.4
2016,8,28,7,15,340.5,106.0,1.3,15.5,214.0,336.58,275.63
2016,8,28,7,30,369.0,121.0,1.2,16.0,255.0,388.54,316.61
2016,8,28,7,45,586.0,97.5,1.15,16.5,347.5,531.11,428.17
2016,8,28,8,0,803.0,74.0,1.1,17.0,440.0,683.43,538.81
2016,8,28,8,15,825.5,77.0,1.05,17.5,490.0,737.27,572.02
2016,8,28,8,30,848.0,80.0,1.0,18.0,540.0,790.3,604.66
2016,8,28,8,45,866.0,82.0,0.95,18.5,587.0,830.61,627.71
2016,8,28,9,0,884.0,84.0,0.9,19.0,634.0,875.45,653.34
2016,8,28,9,15,896.5,86.5,0.95,19.5,676.0,913.87,675.86
2016,8,28,9,30,909.0,89.0,1.0,20.0,718.0,949.64,696.52
2016,8,28,9,45,909.5,95.5,1.05,20.5,752.0,975.78,710.89
2016,8,28,10,0,910.0,102.0,1.1,21.0,786.0,998.28,723.05
2016,8,28,10,15,917.0,103.0,1.2,21.5,815.5,1017.27,734.0
2016,8,28,10,30,924.0,104.0,1.3,22.0,845.0,1032.76,742.82
2016,8,28,10,45,929.5,105.0,1.45,22.5,867.5,1043.12,749.39
2016,8,28,11,0,935.0,106.0,1.6,23.0,890.0,1049.74,753.67
2016,8,28,11,15,938.0,107.0,1.75,23.0,905.0,1050.09,755.52
2016,8,28,11,30,941.0,108.0,1.9,23.0,920.0,1046.61,755.02
2016,8,28,11,45,942.5,108.0,2.05,23.5,927.0,1036.79,749.08
2016,8,28,12,0,944.0,108.0,2.2,24.0,934.0,1023.22,740.76
2016,8,28,12,15,943.5,107.5,2.3,24.0,932.5,1003.56,729.4
2016,8,28,12,30,943.0,107.0,2.4,24.0,931.0,980.36,715.75
2016,8,28,12,45,947.0,103.0,2.5,24.0,923.0,954.18,700.08
2016,8,28,13,0,951.0,99.0,2.6,24.0,915.0,924.47,681.96
2016,8,28,13,15,947.5,98.5,2.65,23.5,898.0,888.58,660.46
2016,8,28,13,30,944.0,98.0,2.7,23.0,881.0,849.8,636.75
2016,8,28,13,45,939.0,96.5,2.8,23.0,856.5,806.2,608.51
2016,8,28,14,0,934.0,95.0,2.9,23.0,832.0,760.21,578.19
2016,8,28,14,15,926.0,93.5,2.9,22.5,800.5,710.04,544.01
2016,8,28,14,30,918.0,92.0,2.9,22.0,769.0,658.18,506.33
2016,8,28,14,45,908.5,89.5,2.95,22.0,731.0,603.09,464.32
2016,8,28,15,0,899.0,87.0,3.0,22.0,693.0,546.96,420.17
2016,8,28,15,15,885.0,85.0,2.95,21.5,650.0,488.44,373.23
2016,8,28,15,30,871.0,83.0,2.9,21.0,607.0,429.87,324.62
2016,8,28,15,45,853.0,80.0,2.9,21.0,559.0,369.25,272.46
2016,8,28,16,0,835.0,77.0,2.9,21.0,511.0,305.84,217.07
2016,8,28,16,15,810.5,73.5,2.85,20.5,460.0,245.16,164.06
2016,8,28,16,30,786.0,70.0,2.8,20.0,409.0,186.84,114.34
2016,8,28,16,45,751.5,66.0,2.75,19.5,356.0,129.66,70.57
2016,8,28,17,0,717.0,62.0,2.7,19.0,303.0,76.57,40.08
2016,8,28,17,15,666.5,56.5,2.55,18.5,250.5,42.71,32.05
2016,8,28,17,30,616.0,51.0,2.4,18.0,198.0,36.54,26.58
2016,8,28,17,45,535.0,43.5,2.3,17.5,148.0,32.27,22.62
2016,8,28,18,0,454.0,36.0,2.2,17.0,98.0,27.84,18.26
2016,8,28,18,15,317.5,25.0,2.15,16.5,59.0,19.86,9.3
2016,8,28,18,30,181.0,14.0,2.1,16.0,20.0,13.34,0.0
2016,8,28,18,45,90.5,7.0,2.05,15.5,10.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,5,45,117.5,10.5,2.0,12.5,17.5,39.45,0.0
2016,8,29,6,0,235.0,21.0,2.2,13.0,35.0,107.75,30.11
2016,8,29,6,15,352.5,31.5,2.2,13.5,77.0,183.03,135.85
2016,8,29,6,30,470.0,42.0,2.2,14.0,119.0,264.86,209.39
2016,8,29,6,45,235.0,62.0,2.25,14.5,100.5,199.25,161.55
2016,8,29,7,0,0.0,82.0,2.3,15.0,82.0,80.31,62.52
2016,8,29,7,15,1.5,101.0,2.3,15.5,101.5,99.98,79.18
2016,8,29,7,30,3.0,120.0,2.3,16.0,121.0,119.72,95.39
2016,8,29,7,45,4.5,135.0,2.3,17.0,137.0,135.19,107.56
2016,8,29,8,0,6.0,150.0,2.3,18.0,153.0,150.85,119.61
2016,8,29,8,15,46.0,190.5,2.3,18.5,215.5,234.08,187.16
2016,8,29,8,30,86.0,231.0,2.3,19.0,278.0,312.42,248.77
2016,8,29,8,45,154.0,253.5,2.3,19.5,345.5,408.24,322.93
2016,8,29,9,0,222.0,276.0,2.3,20.0,413.0,495.99,388.75
2016,8,29,9,15,221.5,296.5,2.3,20.0,441.5,523.01,407.12
2016,8,29,9,30,221.0,317.0,2.3,20.0,470.0,549.03,424.94
2016,8,29,9,45,428.0,266.5,2.35,20.5,581.5,718.25,550.68
2016,8,29,10,0,635.0,216.0,2.4,21.0,693.0,873.08,659.96
2016,8,29,10,15,621.0,235.0,2.45,21.0,716.0,886.53,666.37
2016,8,29,10,30,607.0,254.0,2.5,21.0,739.0,896.55,671.84
2016,8,29,10,45,776.0,172.5,2.55,21.5,810.0,972.31,722.08
2016,8,29,11,0,945.0,91.0,2.6,22.0,881.0,1042.25,765.53
2016,8,29,11,15,948.5,91.5,2.6,22.0,896.0,1042.6,764.46
2016,8,29,11,30,952.0,92.0,2.6,22.0,911.0,1039.09,761.74
2016,8,29,11,45,799.0,182.5,2.65,22.0,873.5,982.17,724.79
2016,8,29,12,0,646.0,273.0,2.7,22.0,836.0,919.39,682.55
2016,8,29,12,15,801.0,182.5,2.75,22.0,880.0,952.53,707.01
2016,8,29,12,30,956.0,92.0,2.8,22.0,924.0,975.3,722.35
2016,8,29,12,45,707.5,215.0,2.85,22.0,827.0,861.92,646.59
2016,8,29,13,0,459.0,338.0,2.9,22.0,730.0,742.11,558.57
2016,8,29,13,15,393.5,357.5,2.95,22.0,689.0,681.23,515.33
2016,8,29,13,30,328.0,377.0,3.0,22.0,648.0,629.53,477.46
2016,8,29,13,45,430.5,326.0,3.05,22.0,671.0,644.2,490.96
2016,8,29,14,0,533.0,275.0,3.1,22.0,694.0,646.15,494.46
2016,8,29,14,15,582.5,242.5,3.1,22.0,684.0,620.26,476.21
2016,8,29,14,30,632.0,210.0,3.1,22.0,674.0,590.09,454.24
2016,8,29,14,45,610.0,203.0,3.15,22.0,632.0,535.71,412.91
2016,8,29,15,0,588.0,196.0,3.2,22.0,590.0,482.41,371.53
2016,8,29,15,15,582.0,184.0,3.2,22.0,553.0,433.3,332.21
2016,8,29,15,30,576.0,172.0,3.2,22.0,516.0,384.06,291.68
2016,8,29,15,45,567.5,157.0,3.2,22.0,473.5,331.35,247.49
2016,8,29,16,0,559.0,142.0,3.2,22.0,431.0,279.17,202.88
2016,8,29,16,15,288.5,147.5,3.15,21.5,296.0,189.09,137.65
2016,8,29,16,30,18.0,153.0,3.1,21.0,161.0,139.2,108.08
2016,8,29,16,45,13.5,134.0,3.1,20.5,140.0,119.99,93.22
2016,8,29,17,0,9.0,115.0,3.1,20.0,119.0,101.48,78.72
2016,8,29,17,15,4.5,95.5,2.9,19.5,97.5,83.91,67.75
2016,8,29,17,30,0.0,76.0,2.7,19.0,76.0,67.34,53.26
2016,8,29,17,45,0.0,56.5,2.55,18.5,56.5,50.63,38.37
2016,8,29,18,0,0.0,37.0,2.4,18.0,37.0,33.75,23.1
2016,8,29,18,15,0.0,22.0,2.35,17.5,22.0,20.34,8.84
2016,8,29,18,30,0.0,7.0,2.3,17.0,7.0,6.67,0.0
2016,8,29,18,45,0.0,3.5,2.25,16.5,3.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
