Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,5,45,133.0,9.5,1.75,14.5,17.0,42.34,0.0
2016,8,30,6,0,266.0,19.0,1.9,15.0,34.0,114.57,20.85
2016,8,30,6,15,387.0,28.5,1.85,15.0,77.0,192.17,140.83
2016,8,30,6,30,508.0,38.0,1.8,15.0,120.0,276.08,216.63
2016,8,30,6,45,582.0,44.5,1.8,15.5,170.5,344.41,277.2
2016,8,30,7,0,656.0,51.0,1.8,16.0,221.0,422.92,343.65
2016,8,30,7,15,701.5,55.5,1.75,17.0,274.0,488.85,396.72
2016,8,30,7,30,747.0,60.0,1.7,18.0,327.0,557.67,449.33
2016,8,30,7,45,781.5,63.0,1.7,19.0,380.0,619.63,494.36
2016,8,30,8,0,816.0,66.0,1.7,20.0,433.0,682.54,536.44
2016,8,30,8,15,838.0,68.5,1.7,20.5,483.5,730.0,567.09
2016,8,30,8,30,860.0,71.0,1.7,21.0,534.0,782.12,600.35
2016,8,30,8,45,878.5,72.5,1.7,22.0,580.5,828.91,627.9
2016,8,30,9,0,897.0,74.0,1.7,23.0,627.0,873.96,653.62
2016,8,30,9,15,909.0,76.0,1.7,23.5,669.0,911.71,675.24
2016,8,30,9,30,921.0,78.0,1.7,24.0,711.0,946.74,694.85
2016,8,30,9,45,928.0,80.5,1.75,24.5,746.5,974.69,710.36
2016,8,30,10,0,935.0,83.0,1.8,25.0,782.0,999.28,723.74
2016,8,30,10,15,941.0,84.0,1.85,25.0,811.0,1017.68,734.66
2016,8,30,10,30,947.0,85.0,1.9,25.0,840.0,1032.44,743.45
2016,8,30,10,45,953.5,85.0,2.0,25.5,862.5,1042.84,748.83
2016,8,30,11,0,960.0,85.0,2.1,26.0,885.0,1049.42,751.94
2016,8,30,11,15,962.5,85.5,2.25,26.0,899.0,1048.73,752.69
2016,8,30,11,30,965.0,86.0,2.4,26.0,913.0,1044.12,751.07
2016,8,30,11,45,967.0,85.0,2.55,26.5,920.0,1033.5,744.21
2016,8,30,12,0,969.0,84.0,2.7,27.0,927.0,1019.04,734.95
2016,8,30,12,15,968.5,84.0,2.8,26.5,925.0,999.51,724.87
2016,8,30,12,30,968.0,84.0,2.9,26.0,923.0,976.34,712.38
2016,8,30,12,45,961.0,87.0,3.0,26.0,912.5,946.95,694.33
2016,8,30,13,0,954.0,90.0,3.1,26.0,902.0,914.45,674.12
2016,8,30,13,15,950.0,89.5,3.15,26.0,885.0,877.95,650.73
2016,8,30,13,30,946.0,89.0,3.2,26.0,868.0,838.59,625.24
2016,8,30,13,45,942.5,86.5,3.25,26.0,843.5,794.95,596.55
2016,8,30,14,0,939.0,84.0,3.3,26.0,819.0,748.8,565.81
2016,8,30,14,15,931.5,83.0,3.3,25.5,787.5,699.17,532.15
2016,8,30,14,30,924.0,82.0,3.3,25.0,756.0,647.79,494.8
2016,8,30,14,45,916.0,79.5,3.35,25.0,718.5,593.19,453.15
2016,8,30,15,0,908.0,77.0,3.4,25.0,681.0,537.4,409.26
2016,8,30,15,15,894.5,75.0,3.4,24.5,638.0,478.64,362.29
2016,8,30,15,30,881.0,73.0,3.4,24.0,595.0,419.78,313.57
2016,8,30,15,45,864.5,70.0,3.4,24.0,548.0,359.17,261.46
2016,8,30,16,0,848.0,67.0,3.4,24.0,501.0,299.36,208.95
2016,8,30,16,15,824.0,64.0,3.35,23.5,450.0,238.94,156.47
2016,8,30,16,30,800.0,61.0,3.3,23.0,399.0,176.27,103.88
2016,8,30,16,45,766.5,57.5,3.25,22.5,346.5,118.94,61.09
2016,8,30,17,0,733.0,54.0,3.2,22.0,294.0,65.54,32.43
2016,8,30,17,15,683.0,49.5,3.05,21.5,242.0,37.11,26.75
2016,8,30,17,30,633.0,45.0,2.9,21.0,190.0,35.02,24.87
2016,8,30,17,45,549.0,38.5,2.8,20.5,140.5,31.01,21.13
2016,8,30,18,0,465.0,32.0,2.7,20.0,91.0,26.93,17.04
2016,8,30,18,15,232.5,24.0,2.6,19.5,53.5,19.31,7.0
2016,8,30,18,30,0.0,16.0,2.5,19.0,16.0,15.25,0.0
2016,8,30,18,45,0.0,8.0,2.45,18.5,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,135.0,9.0,1.7,13.5,16.5,42.34,0.0
2016,8,31,6,0,270.0,18.0,1.9,14.0,33.0,114.1,7.3
2016,8,31,6,15,394.0,27.5,1.9,14.5,75.5,193.56,141.22
2016,8,31,6,30,518.0,37.0,1.9,15.0,118.0,275.74,216.13
2016,8,31,6,45,588.0,43.5,1.95,15.5,168.5,345.97,278.51
2016,8,31,7,0,658.0,50.0,2.0,16.0,219.0,422.63,343.85
2016,8,31,7,15,703.0,54.5,1.95,16.5,272.0,488.32,397.78
2016,8,31,7,30,748.0,59.0,1.9,17.0,325.0,556.86,451.42
2016,8,31,7,45,779.5,62.5,1.85,18.0,377.0,617.4,495.53
2016,8,31,8,0,811.0,66.0,1.8,19.0,429.0,678.64,536.46
2016,8,31,8,15,833.0,69.0,1.75,19.5,479.0,726.45,567.26
2016,8,31,8,30,855.0,72.0,1.7,20.0,529.0,778.93,600.57
2016,8,31,8,45,872.0,74.0,1.7,20.5,575.5,824.84,628.88
2016,8,31,9,0,889.0,76.0,1.7,21.0,622.0,868.91,655.42
2016,8,31,9,15,901.5,78.0,1.75,21.5,663.5,906.8,677.97
2016,8,31,9,30,914.0,80.0,1.8,22.0,705.0,942.03,698.57
2016,8,31,9,45,919.5,83.5,1.85,22.5,740.5,969.49,713.96
2016,8,31,10,0,925.0,87.0,1.9,23.0,776.0,993.55,727.18
2016,8,31,10,15,932.0,88.0,1.95,23.0,805.0,1012.67,738.69
2016,8,31,10,30,939.0,89.0,2.0,23.0,834.0,1028.21,748.06
2016,8,31,10,45,944.0,90.0,2.1,23.5,856.5,1038.08,753.12
2016,8,31,11,0,949.0,91.0,2.2,24.0,879.0,1044.14,755.91
2016,8,31,11,15,952.0,91.5,2.25,24.0,893.5,1043.81,755.66
2016,8,31,11,30,955.0,92.0,2.3,24.0,908.0,1039.61,753.13
2016,8,31,11,45,957.0,92.0,2.4,24.5,915.0,1030.02,746.42
2016,8,31,12,0,959.0,92.0,2.5,25.0,922.0,1016.61,737.37
2016,8,31,12,15,958.5,91.5,2.6,25.0,920.5,996.55,725.53
2016,8,31,12,30,958.0,91.0,2.7,25.0,919.0,972.9,711.37
2016,8,31,12,45,948.5,95.5,2.8,25.0,907.5,942.92,692.99
2016,8,31,13,0,939.0,100.0,2.9,25.0,896.0,909.97,672.51
2016,8,31,13,15,935.0,99.0,2.95,25.0,878.5,873.27,649.0
2016,8,31,13,30,931.0,98.0,3.0,25.0,861.0,833.77,623.39
2016,8,31,13,45,927.0,96.0,3.05,25.0,836.5,790.67,595.05
2016,8,31,14,0,923.0,94.0,3.1,25.0,812.0,745.14,564.7
2016,8,31,14,15,914.5,92.5,3.15,25.0,780.5,694.91,529.24
2016,8,31,14,30,906.0,91.0,3.2,25.0,749.0,643.08,490.78
2016,8,31,14,45,897.5,88.0,3.25,25.0,711.5,588.48,449.17
2016,8,31,15,0,889.0,85.0,3.3,25.0,674.0,532.78,405.41
2016,8,31,15,15,875.0,82.5,3.3,24.5,630.5,474.22,358.67
2016,8,31,15,30,861.0,80.0,3.3,24.0,587.0,415.66,310.26
2016,8,31,15,45,844.0,76.5,3.35,24.0,540.0,355.46,258.64
2016,8,31,16,0,827.0,73.0,3.4,24.0,493.0,292.4,203.83
2016,8,31,16,15,802.0,70.0,3.35,23.5,442.0,232.61,152.02
2016,8,31,16,30,777.0,67.0,3.3,23.0,391.0,175.23,103.96
2016,8,31,16,45,743.5,62.5,3.3,22.5,339.0,118.45,62.0
2016,8,31,17,0,710.0,58.0,3.3,22.0,287.0,65.66,34.3
2016,8,31,17,15,657.5,52.5,3.1,21.5,235.0,39.82,29.1
2016,8,31,17,30,605.0,47.0,2.9,21.0,183.0,36.99,26.56
2016,8,31,17,45,520.5,39.5,2.75,20.5,134.5,29.43,19.73
2016,8,31,18,0,436.0,32.0,2.6,20.0,86.0,24.85,15.19
2016,8,31,18,15,282.5,21.0,2.55,19.5,49.5,16.7,4.05
2016,8,31,18,30,129.0,10.0,2.5,19.0,13.0,9.53,0.0
2016,8,31,18,45,64.5,5.0,2.45,18.5,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,45,116.5,9.0,0.85,13.5,15.0,37.69,0.0
2016,9,1,6,0,233.0,18.0,0.9,14.0,30.0,102.16,0.0
2016,9,1,6,15,360.0,28.5,0.85,14.5,72.0,182.46,131.72
2016,9,1,6,30,487.0,39.0,0.8,15.0,114.0,268.37,208.77
2016,9,1,6,45,556.5,46.5,0.75,15.5,164.0,337.33,268.74
2016,9,1,7,0,626.0,54.0,0.7,16.0,214.0,412.98,331.45
2016,9,1,7,15,674.0,59.5,0.55,16.5,266.5,477.15,381.78
2016,9,1,7,30,722.0,65.0,0.4,17.0,319.0,547.41,433.53
2016,9,1,7,45,482.5,122.0,0.3,17.5,303.0,483.77,381.53
2016,9,1,8,0,243.0,179.0,0.2,18.0,287.0,386.62,303.91
2016,9,1,8,15,207.0,205.5,0.25,18.5,305.0,386.87,303.41
2016,9,1,8,30,171.0,232.0,0.3,19.0,323.0,394.64,307.09
2016,9,1,8,45,255.0,241.0,0.35,19.5,390.5,491.85,378.88
2016,9,1,9,0,339.0,250.0,0.4,20.0,458.0,581.48,442.06
2016,9,1,9,15,616.5,170.5,0.55,20.5,579.5,768.84,575.55
2016,9,1,9,30,894.0,91.0,0.7,21.0,701.0,935.84,681.99
2016,9,1,9,45,903.0,93.5,0.85,21.5,736.5,964.83,698.11
2016,9,1,10,0,912.0,96.0,1.0,22.0,772.0,990.63,714.23
2016,9,1,10,15,919.0,97.5,1.15,22.0,801.5,1009.98,727.69
2016,9,1,10,30,926.0,99.0,1.3,22.0,831.0,1025.78,739.03
2016,9,1,10,45,928.5,101.5,1.45,22.5,852.5,1034.59,744.62
2016,9,1,11,0,931.0,104.0,1.6,23.0,874.0,1039.59,747.89
2016,9,1,11,15,934.0,104.5,1.7,23.0,888.5,1039.08,748.46
2016,9,1,11,30,937.0,105.0,1.8,23.0,903.0,1034.77,746.76
2016,9,1,11,45,935.5,107.0,1.95,23.0,909.0,1023.88,741.65
2016,9,1,12,0,934.0,109.0,2.1,23.0,915.0,1009.3,734.16
2016,9,1,12,15,934.0,109.0,2.1,23.0,913.5,990.43,722.15
2016,9,1,12,30,934.0,109.0,2.1,23.0,912.0,968.01,707.96
2016,9,1,12,45,933.0,107.5,2.15,23.5,902.5,939.74,689.18
2016,9,1,13,0,932.0,106.0,2.2,24.0,893.0,908.22,668.29
2016,9,1,13,15,928.0,105.0,2.25,24.0,876.0,871.61,645.22
2016,9,1,13,30,924.0,104.0,2.3,24.0,859.0,832.22,620.08
2016,9,1,13,45,918.0,103.0,2.35,24.0,834.0,788.73,591.87
2016,9,1,14,0,912.0,102.0,2.4,24.0,809.0,743.0,561.76
2016,9,1,14,15,903.5,100.5,2.4,23.5,777.0,693.11,527.25
2016,9,1,14,30,895.0,99.0,2.4,23.0,745.0,641.65,490.07
2016,9,1,14,45,881.5,97.5,2.45,23.0,706.5,586.07,447.96
2016,9,1,15,0,868.0,96.0,2.5,23.0,668.0,529.92,404.05
2016,9,1,15,15,852.5,93.5,2.5,22.5,624.5,469.53,356.12
2016,9,1,15,30,837.0,91.0,2.5,22.0,581.0,410.95,307.82
2016,9,1,15,45,813.0,89.0,2.5,22.0,532.0,350.53,256.21
2016,9,1,16,0,789.0,87.0,2.5,22.0,483.0,291.91,205.14
2016,9,1,16,15,760.5,83.0,2.45,21.5,432.0,232.65,154.15
2016,9,1,16,30,732.0,79.0,2.4,21.0,381.0,176.34,107.36
2016,9,1,16,45,689.5,74.5,2.35,21.0,328.0,117.52,64.11
2016,9,1,17,0,647.0,70.0,2.3,21.0,275.0,67.39,38.38
2016,9,1,17,15,588.5,63.0,2.15,20.0,223.5,44.89,33.72
2016,9,1,17,30,530.0,56.0,2.0,19.0,172.0,41.56,30.76
2016,9,1,17,45,435.5,46.5,1.9,18.5,124.5,35.77,25.37
2016,9,1,18,0,341.0,37.0,1.8,18.0,77.0,29.74,19.31
2016,9,1,18,15,170.5,18.5,1.75,17.5,38.5,14.49,1.28
2016,9,1,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,70.0,9.0,1.1,13.5,12.5,26.05,0.0
2016,9,2,6,0,140.0,18.0,1.1,14.0,25.0,72.16,0.0
2016,9,2,6,15,257.5,31.5,1.2,14.5,63.0,148.49,106.44
2016,9,2,6,30,375.0,45.0,1.3,15.0,101.0,227.91,178.15
2016,9,2,6,45,452.0,54.5,1.4,16.0,149.0,296.95,238.18
2016,9,2,7,0,529.0,64.0,1.5,17.0,197.0,373.51,302.36
2016,9,2,7,15,580.0,71.0,1.5,17.5,248.0,439.06,355.89
2016,9,2,7,30,631.0,78.0,1.5,18.0,299.0,508.32,410.09
2016,9,2,7,45,670.5,83.0,1.55,19.0,350.5,570.62,456.29
2016,9,2,8,0,710.0,88.0,1.6,20.0,402.0,634.6,501.55
2016,9,2,8,15,590.0,132.5,1.5,20.5,413.5,623.97,488.97
2016,9,2,8,30,470.0,177.0,1.4,21.0,425.0,595.72,463.57
2016,9,2,8,45,638.5,139.0,1.35,21.5,509.0,715.46,549.45
2016,9,2,9,0,807.0,101.0,1.3,22.0,593.0,833.44,625.87
2016,9,2,9,15,821.5,104.0,1.15,22.5,634.0,871.98,645.22
2016,9,2,9,30,836.0,107.0,1.0,23.0,675.0,908.14,663.17
2016,9,2,9,45,864.5,100.5,0.9,23.5,714.5,935.91,676.0
2016,9,2,10,0,893.0,94.0,0.8,24.0,754.0,969.34,692.11
2016,9,2,10,15,900.0,95.5,0.7,24.0,783.0,988.39,700.2
2016,9,2,10,30,907.0,97.0,0.6,24.0,812.0,1003.96,706.25
2016,9,2,10,45,910.5,99.0,0.5,24.5,833.0,1013.05,707.0
2016,9,2,11,0,914.0,101.0,0.4,25.0,854.0,1018.42,705.67
2016,9,2,11,15,917.5,101.5,0.4,25.0,868.5,1018.4,705.03
2016,9,2,11,30,921.0,102.0,0.4,25.0,883.0,1014.63,702.38
2016,9,2,11,45,923.5,101.5,0.45,25.5,890.0,1005.07,696.26
2016,9,2,12,0,926.0,101.0,0.5,26.0,897.0,991.81,688.12
2016,9,2,12,15,925.5,101.0,0.6,26.0,895.5,972.61,678.93
2016,9,2,12,30,925.0,101.0,0.7,26.0,894.0,949.93,667.58
2016,9,2,12,45,911.0,108.0,0.85,26.0,881.5,919.1,651.92
2016,9,2,13,0,897.0,115.0,1.0,26.0,869.0,885.59,634.13
2016,9,2,13,15,893.0,114.0,1.1,26.0,852.0,849.97,613.73
2016,9,2,13,30,889.0,113.0,1.2,26.0,835.0,811.68,591.17
2016,9,2,13,45,886.0,110.0,1.35,26.0,811.5,769.7,566.24
2016,9,2,14,0,883.0,107.0,1.5,26.0,788.0,725.36,539.02
2016,9,2,14,15,874.5,105.0,1.55,25.5,756.5,676.2,505.9
2016,9,2,14,30,866.0,103.0,1.6,25.0,725.0,625.55,470.49
2016,9,2,14,45,856.5,100.0,1.7,25.0,688.0,572.16,431.2
2016,9,2,15,0,847.0,97.0,1.8,25.0,651.0,517.88,389.73
2016,9,2,15,15,831.5,94.5,1.85,24.5,608.5,458.63,343.59
2016,9,2,15,30,816.0,92.0,1.9,24.0,566.0,401.2,297.0
2016,9,2,15,45,795.5,89.0,2.0,24.0,518.5,342.24,247.33
2016,9,2,16,0,775.0,86.0,2.1,24.0,471.0,284.72,197.78
2016,9,2,16,15,650.5,99.0,2.1,23.5,399.0,217.49,144.73
2016,9,2,16,30,526.0,112.0,2.1,23.0,327.0,167.81,108.36
2016,9,2,16,45,581.0,90.0,2.15,22.5,297.0,118.65,69.26
2016,9,2,17,0,636.0,68.0,2.2,22.0,267.0,63.22,36.25
2016,9,2,17,15,576.5,61.0,2.1,21.0,216.0,43.46,32.32
2016,9,2,17,30,517.0,54.0,2.0,20.0,165.0,40.06,29.29
2016,9,2,17,45,421.0,44.5,1.95,19.5,118.5,34.2,23.84
2016,9,2,18,0,325.0,35.0,1.9,19.0,72.0,28.09,17.66
2016,9,2,18,15,162.5,17.5,1.85,18.5,36.0,13.74,0.0
2016,9,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,1.25,12.5,11.5,10.96,0.0
2016,9,3,6,0,0.0,23.0,1.4,13.0,23.0,24.77,0.0
2016,9,3,6,15,177.5,35.0,1.4,13.5,61.5,123.44,87.88
2016,9,3,6,30,355.0,47.0,1.4,14.0,100.0,221.37,173.63
2016,9,3,6,45,429.5,58.5,1.45,14.5,147.5,290.44,234.23
2016,9,3,7,0,504.0,70.0,1.5,15.0,195.0,366.82,299.09
2016,9,3,7,15,556.5,78.0,1.45,15.5,246.0,433.33,353.63
2016,9,3,7,30,609.0,86.0,1.4,16.0,297.0,503.66,408.79
2016,9,3,7,45,644.5,93.0,1.35,17.0,348.0,564.72,453.65
2016,9,3,8,0,680.0,100.0,1.3,18.0,399.0,627.12,497.48
2016,9,3,8,15,707.5,105.0,1.1,18.5,448.0,681.98,532.57
2016,9,3,8,30,735.0,110.0,0.9,19.0,497.0,736.69,565.44
2016,9,3,8,45,755.0,114.5,0.75,19.5,542.5,784.01,592.27
2016,9,3,9,0,775.0,119.0,0.6,20.0,588.0,825.78,614.27
2016,9,3,9,15,790.0,122.5,0.55,20.0,629.0,864.42,636.48
2016,9,3,9,30,805.0,126.0,0.5,20.0,670.0,900.77,656.87
2016,9,3,9,45,846.5,113.5,0.45,20.5,712.5,941.3,678.31
2016,9,3,10,0,888.0,101.0,0.4,21.0,755.0,971.73,692.96
2016,9,3,10,15,895.0,102.5,0.6,21.0,783.5,990.56,707.53
2016,9,3,10,30,902.0,104.0,0.8,21.0,812.0,1005.93,720.2
2016,9,3,10,45,906.0,105.5,1.0,21.5,833.5,1014.77,727.39
2016,9,3,11,0,910.0,107.0,1.2,22.0,855.0,1019.92,732.19
2016,9,3,11,15,913.5,108.0,1.35,22.0,869.5,1020.3,734.44
2016,9,3,11,30,917.0,109.0,1.5,22.0,884.0,1016.93,734.35
2016,9,3,11,45,918.0,109.5,1.7,22.5,890.0,1006.86,729.31
2016,9,3,12,0,919.0,110.0,1.9,23.0,896.0,993.13,721.78
2016,9,3,12,15,919.0,109.5,2.05,23.0,895.0,973.83,711.28
2016,9,3,12,30,919.0,109.0,2.2,23.0,894.0,951.05,698.4
2016,9,3,12,45,905.5,115.5,2.35,23.0,882.0,920.1,679.96
2016,9,3,13,0,892.0,122.0,2.5,23.0,870.0,886.49,659.49
2016,9,3,13,15,888.5,121.0,2.55,22.5,853.0,851.28,638.13
2016,9,3,13,30,885.0,120.0,2.6,22.0,836.0,813.39,614.63
2016,9,3,13,45,882.5,117.0,2.65,22.0,812.5,771.8,587.09
2016,9,3,14,0,880.0,114.0,2.7,22.0,789.0,727.8,557.23
2016,9,3,14,15,872.0,112.5,2.7,22.0,758.0,679.43,521.71
2016,9,3,14,30,864.0,111.0,2.7,22.0,727.0,629.59,484.2
2016,9,3,14,45,854.5,107.5,2.75,22.0,690.0,574.98,442.35
2016,9,3,15,0,845.0,104.0,2.8,22.0,653.0,519.54,398.52
2016,9,3,15,15,829.5,101.5,2.8,21.5,610.5,461.79,352.07
2016,9,3,15,30,814.0,99.0,2.8,21.0,568.0,404.37,304.25
2016,9,3,15,45,791.5,96.0,2.85,21.0,520.0,344.8,253.02
2016,9,3,16,0,769.0,93.0,2.9,21.0,472.0,286.94,202.32
2016,9,3,16,15,740.0,88.5,2.9,20.5,421.5,224.86,149.05
2016,9,3,16,30,711.0,84.0,2.9,20.0,371.0,168.94,102.76
2016,9,3,16,45,665.0,79.0,2.95,19.5,318.0,114.43,63.86
2016,9,3,17,0,619.0,74.0,3.0,19.0,265.0,65.53,40.28
2016,9,3,17,15,557.0,66.0,2.85,18.5,213.5,47.92,36.56
2016,9,3,17,30,495.0,58.0,2.7,18.0,162.0,43.88,32.85
2016,9,3,17,45,390.5,47.5,2.55,17.5,115.0,37.27,26.64
2016,9,3,18,0,286.0,37.0,2.4,17.0,68.0,30.37,19.46
2016,9,3,18,15,143.0,18.5,2.35,16.5,34.0,14.58,0.0
2016,9,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,5,45,42.5,8.5,1.35,11.5,10.0,8.1,0.0
2016,9,4,6,0,85.0,17.0,1.5,12.0,20.0,53.47,0.0
2016,9,4,6,15,199.5,33.5,1.55,12.5,58.0,129.72,91.61
2016,9,4,6,30,314.0,50.0,1.6,13.0,96.0,207.24,163.01
2016,9,4,6,45,407.0,60.5,1.65,13.5,145.5,281.65,228.2
2016,9,4,7,0,500.0,71.0,1.7,14.0,195.0,365.61,299.61
2016,9,4,7,15,555.0,79.5,1.7,14.5,246.5,433.97,356.19
2016,9,4,7,30,610.0,88.0,1.7,15.0,298.0,506.38,413.72
2016,9,4,7,45,658.0,92.0,1.75,15.5,351.5,572.47,464.5
2016,9,4,8,0,706.0,96.0,1.8,16.0,405.0,640.87,515.25
2016,9,4,8,15,734.0,101.0,1.75,16.5,455.0,697.1,553.18
2016,9,4,8,30,762.0,106.0,1.7,17.0,505.0,753.16,589.85
2016,9,4,8,45,788.0,107.5,1.65,17.5,552.5,799.06,618.32
2016,9,4,9,0,814.0,109.0,1.6,18.0,600.0,847.77,648.11
2016,9,4,9,15,829.0,112.0,1.45,18.5,641.5,886.84,669.34
2016,9,4,9,30,844.0,115.0,1.3,19.0,683.0,923.5,688.31
2016,9,4,9,45,865.0,112.5,1.2,19.5,721.0,956.81,705.25
2016,9,4,10,0,886.0,110.0,1.1,20.0,759.0,979.16,714.78
2016,9,4,10,15,893.5,111.5,1.0,20.5,788.5,998.28,722.2
2016,9,4,10,30,901.0,113.0,0.9,21.0,818.0,1013.95,727.33
2016,9,4,10,45,907.0,113.5,0.8,21.5,840.0,1023.47,728.6
2016,9,4,11,0,913.0,114.0,0.7,22.0,862.0,1029.33,727.7
2016,9,4,11,15,916.5,115.0,0.7,22.0,876.5,1029.53,727.17
2016,9,4,11,30,920.0,116.0,0.7,22.0,891.0,1025.97,724.58
2016,9,4,11,45,922.0,116.0,0.7,22.5,897.5,1016.13,716.98
2016,9,4,12,0,924.0,116.0,0.7,23.0,904.0,1002.6,707.36
2016,9,4,12,15,923.5,116.0,0.75,23.0,902.0,983.09,696.65
2016,9,4,12,30,923.0,116.0,0.8,23.0,900.0,960.1,683.85
2016,9,4,12,45,923.0,114.0,0.9,23.0,891.0,932.14,668.81
2016,9,4,13,0,923.0,112.0,1.0,23.0,882.0,900.91,651.47
2016,9,4,13,15,918.5,111.0,1.0,23.0,864.0,863.86,628.52
2016,9,4,13,30,914.0,110.0,1.0,23.0,846.0,824.1,603.67
2016,9,4,13,45,907.5,109.0,1.05,23.0,821.0,780.33,576.59
2016,9,4,14,0,901.0,108.0,1.1,23.0,796.0,734.4,547.46
2016,9,4,14,15,892.5,106.0,1.1,23.0,764.0,684.25,512.33
2016,9,4,14,30,884.0,104.0,1.1,23.0,732.0,632.58,475.11
2016,9,4,14,45,872.0,102.0,1.15,23.0,693.5,577.7,434.79
2016,9,4,15,0,860.0,100.0,1.2,23.0,655.0,520.73,391.48
2016,9,4,15,15,843.5,97.0,1.2,22.5,611.0,461.27,345.15
2016,9,4,15,30,827.0,94.0,1.2,22.0,567.0,402.23,297.36
2016,9,4,15,45,804.5,91.0,1.2,22.0,518.5,341.96,246.64
2016,9,4,16,0,782.0,88.0,1.2,22.0,470.0,283.37,196.3
2016,9,4,16,15,752.5,83.5,1.2,21.5,419.0,223.98,146.05
2016,9,4,16,30,723.0,79.0,1.2,21.0,368.0,164.02,97.4
2016,9,4,16,45,678.0,74.0,1.3,20.5,314.5,109.02,59.0
2016,9,4,17,0,633.0,69.0,1.4,20.0,261.0,59.46,36.37
2016,9,4,17,15,570.0,62.0,1.4,19.0,209.5,44.83,33.78
2016,9,4,17,30,507.0,55.0,1.4,18.0,158.0,41.51,30.76
2016,9,4,17,45,404.5,44.5,1.45,17.5,111.5,34.77,24.43
2016,9,4,18,0,302.0,34.0,1.5,17.0,65.0,27.72,16.99
2016,9,4,18,15,151.0,17.0,1.5,16.5,32.5,13.65,0.0
2016,9,4,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,76.0,7.5,1.15,12.5,10.5,7.15,0.0
2016,9,5,6,0,152.0,15.0,1.2,13.0,21.0,60.41,0.0
2016,9,5,6,15,280.0,28.0,1.3,13.5,60.0,153.13,106.25
2016,9,5,6,30,408.0,41.0,1.4,14.0,99.0,237.26,185.22
2016,9,5,6,45,488.0,50.0,1.55,15.0,148.0,308.66,248.02
2016,9,5,7,0,568.0,59.0,1.7,16.0,197.0,387.91,315.09
2016,9,5,7,15,619.5,65.5,1.7,16.5,249.0,454.94,370.34
2016,9,5,7,30,671.0,72.0,1.7,17.0,301.0,525.66,426.11
2016,9,5,7,45,707.0,77.0,1.75,18.0,353.0,587.28,472.05
2016,9,5,8,0,743.0,82.0,1.8,19.0,405.0,647.19,514.15
2016,9,5,8,15,768.5,86.0,1.7,19.5,455.0,701.83,550.05
2016,9,5,8,30,794.0,90.0,1.6,20.0,505.0,755.96,584.36
2016,9,5,8,45,813.0,93.5,1.5,21.0,551.0,803.22,611.6
2016,9,5,9,0,832.0,97.0,1.4,22.0,597.0,848.84,636.79
2016,9,5,9,15,846.5,99.5,1.3,22.0,638.5,887.3,658.89
2016,9,5,9,30,861.0,102.0,1.2,22.0,680.0,915.49,673.88
2016,9,5,9,45,877.5,101.5,1.2,22.5,717.0,947.01,691.17
2016,9,5,10,0,894.0,101.0,1.2,23.0,754.0,975.74,706.46
2016,9,5,10,15,901.5,102.5,1.2,23.5,783.0,994.97,715.7
2016,9,5,10,30,909.0,104.0,1.2,24.0,812.0,1010.72,722.91
2016,9,5,10,45,913.0,105.5,1.25,24.5,833.5,1019.42,726.75
2016,9,5,11,0,917.0,107.0,1.3,25.0,855.0,1024.4,728.48
2016,9,5,11,15,920.0,108.0,1.35,25.0,869.5,1024.08,728.52
2016,9,5,11,30,923.0,109.0,1.4,25.0,884.0,1019.99,726.4
2016,9,5,11,45,922.5,110.5,1.45,25.0,889.5,1009.3,720.31
2016,9,5,12,0,922.0,112.0,1.5,25.0,895.0,994.93,712.08
2016,9,5,12,15,921.5,112.0,1.55,25.0,893.5,975.41,700.67
2016,9,5,12,30,921.0,112.0,1.6,25.0,892.0,952.42,687.1
2016,9,5,12,45,907.5,118.0,1.7,25.0,879.0,920.74,668.54
2016,9,5,13,0,894.0,124.0,1.8,25.0,866.0,886.4,648.06
2016,9,5,13,15,889.5,123.0,1.85,25.0,848.5,850.12,625.51
2016,9,5,13,30,885.0,122.0,1.9,25.0,831.0,811.23,600.97
2016,9,5,13,45,878.5,120.5,2.0,25.0,806.0,767.94,573.55
2016,9,5,14,0,872.0,119.0,2.1,25.0,781.0,722.58,543.5
2016,9,5,14,15,862.5,116.5,2.1,25.0,748.5,673.37,508.16
2016,9,5,14,30,853.0,114.0,2.1,25.0,716.0,621.19,469.81
2016,9,5,14,45,842.0,111.0,2.15,25.0,678.5,566.66,428.83
2016,9,5,15,0,831.0,108.0,2.2,25.0,641.0,511.48,386.0
2016,9,5,15,15,814.0,105.0,2.15,24.5,597.5,453.29,339.9
2016,9,5,15,30,797.0,102.0,2.1,24.0,554.0,395.64,292.67
2016,9,5,15,45,777.5,97.0,2.1,24.0,506.5,336.19,242.33
2016,9,5,16,0,758.0,92.0,2.1,24.0,459.0,278.16,192.3
2016,9,5,16,15,727.5,87.0,2.05,23.5,408.0,216.11,140.09
2016,9,5,16,30,697.0,82.0,2.0,23.0,357.0,160.43,95.17
2016,9,5,16,45,655.5,76.0,1.95,22.5,305.0,106.55,57.96
2016,9,5,17,0,614.0,70.0,1.9,22.0,253.0,57.73,36.45
2016,9,5,17,15,550.5,62.0,1.8,21.0,202.0,45.07,33.67
2016,9,5,17,30,487.0,54.0,1.7,20.0,151.0,40.88,29.9
2016,9,5,17,45,386.5,43.0,1.6,19.0,105.5,33.65,23.22
2016,9,5,18,0,286.0,32.0,1.5,18.0,60.0,26.05,15.16
2016,9,5,18,15,143.0,16.0,1.45,17.5,30.0,12.89,0.0
2016,9,5,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,5,45,72.0,7.0,1.1,14.5,10.0,0.0,0.0
2016,9,6,6,0,144.0,14.0,1.1,15.0,20.0,56.97,0.0
2016,9,6,6,15,272.5,27.0,1.2,15.5,58.0,149.42,101.02
2016,9,6,6,30,401.0,40.0,1.3,16.0,96.0,233.18,180.24
2016,9,6,6,45,478.5,49.0,1.4,17.0,144.0,302.91,241.23
2016,9,6,7,0,556.0,58.0,1.5,18.0,192.0,380.27,306.18
2016,9,6,7,15,608.0,65.0,1.55,18.5,243.5,447.5,361.29
2016,9,6,7,30,660.0,72.0,1.6,19.0,295.0,518.53,417.06
2016,9,6,7,45,695.5,77.0,1.65,20.0,346.5,579.25,462.0
2016,9,6,8,0,731.0,82.0,1.7,21.0,398.0,638.19,503.2
2016,9,6,8,15,757.0,86.5,1.65,21.5,447.5,693.25,539.55
2016,9,6,8,30,783.0,91.0,1.6,22.0,497.0,747.88,574.47
2016,9,6,8,45,802.0,94.5,1.55,23.0,542.5,794.71,601.83
2016,9,6,9,0,821.0,98.0,1.5,24.0,588.0,839.91,627.33
2016,9,6,9,15,835.5,100.5,1.35,24.5,629.5,878.0,647.38
2016,9,6,9,30,850.0,103.0,1.2,25.0,671.0,913.65,665.17
2016,9,6,9,45,860.5,105.5,1.05,25.5,706.5,934.82,673.14
2016,9,6,10,0,871.0,108.0,0.9,26.0,742.0,960.82,683.92
2016,9,6,10,15,879.5,109.5,0.8,26.0,771.0,980.57,692.7
2016,9,6,10,30,888.0,111.0,0.7,26.0,800.0,996.94,699.36
2016,9,6,10,45,894.0,111.5,0.65,26.5,822.0,1006.24,701.45
2016,9,6,11,0,900.0,112.0,0.6,27.0,844.0,1011.92,701.55
2016,9,6,11,15,904.0,113.0,0.75,27.0,858.5,1012.5,704.6
2016,9,6,11,30,908.0,114.0,0.9,27.0,873.0,1009.35,705.42
2016,9,6,11,45,910.5,114.0,1.1,27.5,879.5,999.96,701.92
2016,9,6,12,0,913.0,114.0,1.3,28.0,886.0,986.9,695.92
2016,9,6,12,15,912.5,114.0,1.45,28.0,884.5,967.44,686.28
2016,9,6,12,30,912.0,114.0,1.6,28.0,883.0,944.54,674.3
2016,9,6,12,45,906.5,115.0,1.75,28.0,872.5,914.93,657.79
2016,9,6,13,0,901.0,116.0,1.9,28.0,862.0,882.37,639.08
2016,9,6,13,15,897.0,115.5,1.95,28.0,844.5,846.75,617.08
2016,9,6,13,30,893.0,115.0,2.0,28.0,827.0,808.45,593.1
2016,9,6,13,45,889.0,112.0,2.05,28.0,802.5,765.2,565.52
2016,9,6,14,0,885.0,109.0,2.1,28.0,778.0,719.68,535.54
2016,9,6,14,15,876.0,107.5,2.05,27.5,746.0,670.28,501.08
2016,9,6,14,30,867.0,106.0,2.0,27.0,714.0,619.44,464.59
2016,9,6,14,45,857.5,102.5,2.0,27.0,676.5,564.52,423.41
2016,9,6,15,0,848.0,99.0,2.0,27.0,639.0,508.82,380.34
2016,9,6,15,15,831.5,96.0,1.95,26.5,595.0,449.98,334.06
2016,9,6,15,30,815.0,93.0,1.9,26.0,551.0,391.6,286.53
2016,9,6,15,45,796.5,88.5,1.85,26.0,503.5,331.95,236.2
2016,9,6,16,0,778.0,84.0,1.8,26.0,456.0,273.56,186.1
2016,9,6,16,15,747.5,79.5,1.75,25.5,405.5,214.34,136.47
2016,9,6,16,30,717.0,75.0,1.7,25.0,355.0,158.37,91.88
2016,9,6,16,45,677.0,69.5,1.65,25.0,303.0,100.43,52.19
2016,9,6,17,0,637.0,64.0,1.6,25.0,251.0,50.86,38.09
2016,9,6,17,15,573.5,56.5,1.45,24.0,199.5,40.73,29.5
2016,9,6,17,30,510.0,49.0,1.3,23.0,148.0,36.74,25.92
2016,9,6,17,45,407.5,39.0,1.15,22.0,102.5,30.24,19.95
2016,9,6,18,0,305.0,29.0,1.0,21.0,57.0,23.42,12.4
2016,9,6,18,15,152.5,14.5,1.0,20.5,28.5,13.82,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,45,65.0,6.5,1.8,16.5,9.0,0.0,0.0
2016,9,7,6,0,130.0,13.0,1.8,17.0,18.0,51.71,0.0
2016,9,7,6,15,257.0,26.5,2.0,17.5,55.5,142.91,93.87
2016,9,7,6,30,384.0,40.0,2.2,18.0,93.0,226.0,173.63
2016,9,7,6,45,465.5,49.5,2.45,19.0,141.0,297.23,236.03
2016,9,7,7,0,547.0,59.0,2.7,20.0,189.0,376.55,303.03
2016,9,7,7,15,599.5,66.0,2.7,20.5,240.5,443.61,358.43
2016,9,7,7,30,652.0,73.0,2.7,21.0,292.0,514.5,414.57
2016,9,7,7,45,689.5,78.0,2.75,22.0,343.5,576.17,460.8
2016,9,7,8,0,727.0,83.0,2.8,23.0,395.0,639.26,505.73
2016,9,7,8,15,753.5,87.5,2.65,23.5,444.5,691.32,540.15
2016,9,7,8,30,780.0,92.0,2.5,24.0,494.0,746.17,575.47
2016,9,7,8,45,800.0,95.0,2.45,24.5,540.0,793.08,604.75
2016,9,7,9,0,820.0,98.0,2.4,25.0,586.0,838.43,632.34
2016,9,7,9,15,835.0,100.5,2.25,25.5,627.0,876.87,653.85
2016,9,7,9,30,850.0,103.0,2.1,26.0,668.0,912.88,673.21
2016,9,7,9,45,859.5,106.0,1.95,27.0,703.0,933.61,680.76
2016,9,7,10,0,869.0,109.0,1.8,28.0,738.0,959.12,691.25
2016,9,7,10,15,877.0,110.5,1.65,28.5,767.0,978.27,698.68
2016,9,7,10,30,885.0,112.0,1.5,29.0,796.0,994.03,703.84
2016,9,7,10,45,891.5,112.5,1.35,29.5,818.0,1003.7,705.09
2016,9,7,11,0,898.0,113.0,1.2,30.0,840.0,1009.76,704.09
2016,9,7,11,15,901.5,114.0,1.1,30.0,854.0,1009.75,701.7
2016,9,7,11,30,905.0,115.0,1.0,30.0,868.0,1006.03,697.2
2016,9,7,11,45,907.5,115.0,0.9,30.5,874.5,996.57,688.0
2016,9,7,12,0,910.0,115.0,0.8,31.0,881.0,983.45,676.8
2016,9,7,12,15,909.5,115.0,0.85,31.0,879.5,963.95,666.23
2016,9,7,12,30,909.0,115.0,0.9,31.0,878.0,941.01,653.63
2016,9,7,12,45,883.0,128.0,0.95,31.0,862.0,905.62,633.34
2016,9,7,13,0,857.0,141.0,1.0,31.0,846.0,873.44,614.95
2016,9,7,13,15,852.0,139.5,1.1,30.5,828.0,836.42,595.1
2016,9,7,13,30,847.0,138.0,1.2,30.0,810.0,796.93,573.18
2016,9,7,13,45,839.5,136.5,1.3,30.0,785.0,753.35,546.9
2016,9,7,14,0,832.0,135.0,1.4,30.0,760.0,707.92,517.19
2016,9,7,14,15,821.0,132.5,1.5,29.5,727.5,657.65,484.1
2016,9,7,14,30,810.0,130.0,1.6,29.0,695.0,606.33,448.96
2016,9,7,14,45,795.5,127.5,1.75,29.0,657.0,552.33,409.86
2016,9,7,15,0,781.0,125.0,1.9,29.0,619.0,498.16,369.09
2016,9,7,15,15,762.0,121.0,1.95,28.5,575.5,438.48,323.21
2016,9,7,15,30,743.0,117.0,2.0,28.0,532.0,381.52,277.7
2016,9,7,15,45,717.5,112.5,2.1,28.0,484.0,323.24,229.56
2016,9,7,16,0,692.0,108.0,2.2,28.0,436.0,267.17,182.45
2016,9,7,16,15,657.5,102.0,2.15,27.5,386.0,210.55,135.91
2016,9,7,16,30,623.0,96.0,2.1,27.0,336.0,157.79,94.79
2016,9,7,16,45,576.0,88.0,2.1,26.5,284.5,106.54,60.92
2016,9,7,17,0,529.0,80.0,2.1,26.0,233.0,61.21,46.72
2016,9,7,17,15,459.5,70.0,1.9,25.0,183.5,52.64,39.49
2016,9,7,17,30,390.0,60.0,1.7,24.0,134.0,45.37,33.08
2016,9,7,17,45,288.5,45.5,1.5,23.0,91.0,35.09,23.82
2016,9,7,18,0,187.0,31.0,1.3,22.0,48.0,24.38,12.38
2016,9,7,18,15,93.5,15.5,1.25,21.0,24.0,14.77,0.0
2016,9,7,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,1.15,13.5,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,1.3,14.0,14.0,32.28,0.0
2016,9,8,6,15,185.5,28.5,1.45,14.5,49.5,117.81,75.86
2016,9,8,6,30,302.0,45.0,1.6,15.0,85.0,196.54,152.17
2016,9,8,6,45,387.5,56.5,1.75,16.0,132.0,267.78,214.47
2016,9,8,7,0,473.0,68.0,1.9,17.0,179.0,347.51,281.92
2016,9,8,7,15,306.0,100.0,1.9,17.5,178.5,310.53,253.17
2016,9,8,7,30,139.0,132.0,1.9,18.0,178.0,238.61,193.82
2016,9,8,7,45,164.0,153.5,1.9,18.5,217.0,285.04,231.39
2016,9,8,8,0,189.0,175.0,1.9,19.0,256.0,333.22,268.96
2016,9,8,8,15,455.5,142.0,1.85,19.5,367.5,526.31,421.38
2016,9,8,8,30,722.0,109.0,1.8,20.0,479.0,723.23,564.88
2016,9,8,8,45,743.0,113.5,1.8,20.5,524.5,770.65,593.72
2016,9,8,9,0,764.0,118.0,1.8,21.0,570.0,816.76,622.44
2016,9,8,9,15,780.5,121.0,1.8,21.5,611.0,851.22,642.69
2016,9,8,9,30,797.0,124.0,1.8,22.0,652.0,887.8,664.22
2016,9,8,9,45,813.0,125.0,1.8,22.5,688.5,919.2,682.0
2016,9,8,10,0,829.0,126.0,1.8,23.0,725.0,947.86,697.88
2016,9,8,10,15,838.0,128.0,1.85,23.0,753.5,967.94,710.11
2016,9,8,10,30,847.0,130.0,1.9,23.0,782.0,984.7,720.37
2016,9,8,10,45,853.5,131.5,1.95,23.5,804.0,995.01,725.21
2016,9,8,11,0,860.0,133.0,2.0,24.0,826.0,1001.76,727.93
2016,9,8,11,15,863.5,134.0,2.05,24.0,840.0,1001.39,727.67
2016,9,8,11,30,867.0,135.0,2.1,24.0,854.0,988.97,719.86
2016,9,8,11,45,870.0,134.5,2.2,24.5,860.0,979.61,713.41
2016,9,8,12,0,873.0,134.0,2.3,25.0,866.0,966.74,704.7
2016,9,8,12,15,872.5,134.0,2.35,25.0,864.0,947.66,692.91
2016,9,8,12,30,872.0,134.0,2.4,25.0,862.0,925.28,679.02
2016,9,8,12,45,861.5,137.5,2.5,25.0,850.0,900.37,663.9
2016,9,8,13,0,851.0,141.0,2.6,25.0,838.0,866.46,642.64
2016,9,8,13,15,845.5,140.0,2.65,25.0,820.0,829.67,618.92
2016,9,8,13,30,840.0,139.0,2.7,25.0,802.0,790.46,593.34
2016,9,8,13,45,836.0,135.5,2.75,25.0,777.5,747.66,564.96
2016,9,8,14,0,832.0,132.0,2.8,25.0,753.0,702.76,533.14
2016,9,8,14,15,821.0,129.5,2.85,24.5,721.0,652.48,497.56
2016,9,8,14,30,810.0,127.0,2.9,24.0,689.0,601.14,460.09
2016,9,8,14,45,799.5,122.5,2.95,24.0,651.5,547.39,418.76
2016,9,8,15,0,789.0,118.0,3.0,24.0,614.0,493.08,375.72
2016,9,8,15,15,770.5,114.5,3.0,23.5,570.5,435.98,329.79
2016,9,8,15,30,752.0,111.0,3.0,23.0,527.0,377.04,281.03
2016,9,8,15,45,731.0,105.0,3.0,23.0,480.0,318.41,230.8
2016,9,8,16,0,710.0,99.0,3.0,23.0,433.0,261.47,181.35
2016,9,8,16,15,676.5,93.5,2.95,22.5,382.5,204.53,133.26
2016,9,8,16,30,643.0,88.0,2.9,22.0,332.0,151.29,90.86
2016,9,8,16,45,601.0,80.0,2.9,21.5,281.5,99.3,56.06
2016,9,8,17,0,559.0,72.0,2.9,21.0,231.0,52.54,40.22
2016,9,8,17,15,491.0,63.0,2.75,20.5,181.5,46.75,35.14
2016,9,8,17,30,423.0,54.0,2.6,20.0,132.0,41.76,30.5
2016,9,8,17,45,321.5,41.0,2.5,19.5,89.0,32.63,22.01
2016,9,8,18,0,220.0,28.0,2.4,19.0,46.0,22.04,9.96
2016,9,8,18,15,110.0,14.0,2.35,18.5,23.0,13.34,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
