Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,5,45,38.0,6.0,0.75,13.5,7.0,0.0,0.0
2016,9,9,6,0,76.0,12.0,0.8,14.0,14.0,34.37,0.0
2016,9,9,6,15,202.5,27.0,0.9,14.5,49.5,121.21,75.47
2016,9,9,6,30,329.0,42.0,1.0,15.0,85.0,204.85,157.82
2016,9,9,6,45,417.0,52.5,1.1,15.5,132.5,277.4,221.45
2016,9,9,7,0,505.0,63.0,1.2,16.0,180.0,358.71,290.31
2016,9,9,7,15,296.5,96.5,1.15,16.5,169.5,300.97,245.0
2016,9,9,7,30,88.0,130.0,1.1,17.0,159.0,195.24,157.83
2016,9,9,7,45,131.5,152.5,1.1,18.0,204.0,262.23,212.17
2016,9,9,8,0,175.0,175.0,1.1,19.0,249.0,323.43,259.62
2016,9,9,8,15,124.0,194.5,1.0,19.5,250.5,312.51,248.18
2016,9,9,8,30,73.0,214.0,0.9,20.0,252.0,285.06,224.28
2016,9,9,8,45,438.5,158.5,0.85,20.5,414.5,562.99,440.07
2016,9,9,9,0,804.0,103.0,0.8,21.0,577.0,829.17,621.39
2016,9,9,9,15,819.5,106.0,0.7,21.5,618.0,868.05,638.73
2016,9,9,9,30,835.0,109.0,0.6,22.0,659.0,904.57,657.04
2016,9,9,9,45,738.5,155.5,0.5,23.0,661.0,888.46,640.39
2016,9,9,10,0,642.0,202.0,0.4,24.0,663.0,859.17,616.51
2016,9,9,10,15,762.0,157.5,0.3,24.5,726.5,931.93,658.17
2016,9,9,10,30,882.0,113.0,0.2,25.0,790.0,989.89,687.94
2016,9,9,10,45,890.0,113.5,0.15,25.5,812.0,1000.82,690.38
2016,9,9,11,0,898.0,114.0,0.1,26.0,834.0,1008.15,691.66
2016,9,9,11,15,901.5,114.5,0.25,26.0,848.0,1007.4,693.42
2016,9,9,11,30,905.0,115.0,0.4,26.0,862.0,1002.94,693.76
2016,9,9,11,45,908.0,114.5,0.55,26.5,868.5,993.24,689.84
2016,9,9,12,0,911.0,114.0,0.7,27.0,875.0,979.86,683.71
2016,9,9,12,15,910.5,114.0,0.85,27.0,873.0,960.16,674.9
2016,9,9,12,30,910.0,114.0,1.0,27.0,871.0,937.03,663.73
2016,9,9,12,45,890.5,123.0,1.2,27.0,856.5,903.2,646.23
2016,9,9,13,0,871.0,132.0,1.4,27.0,842.0,867.03,626.57
2016,9,9,13,15,866.0,131.0,1.5,26.5,824.0,834.94,608.97
2016,9,9,13,30,861.0,130.0,1.6,26.0,806.0,795.38,585.96
2016,9,9,13,45,855.0,127.5,1.75,26.0,781.0,751.28,558.72
2016,9,9,14,0,849.0,125.0,1.9,26.0,756.0,705.19,527.89
2016,9,9,14,15,838.5,123.0,1.95,25.5,723.5,654.94,493.19
2016,9,9,14,30,828.0,121.0,2.0,25.0,691.0,603.54,456.45
2016,9,9,14,45,815.5,117.5,2.15,25.0,652.5,548.76,415.5
2016,9,9,15,0,803.0,114.0,2.3,25.0,614.0,493.58,372.7
2016,9,9,15,15,784.5,110.5,2.35,24.5,570.5,435.73,326.77
2016,9,9,15,30,766.0,107.0,2.4,24.0,527.0,378.68,279.86
2016,9,9,15,45,743.0,102.0,2.5,23.5,479.5,316.98,228.2
2016,9,9,16,0,720.0,97.0,2.6,23.0,432.0,259.76,179.17
2016,9,9,16,15,686.0,91.5,2.6,22.5,381.0,202.21,130.76
2016,9,9,16,30,652.0,86.0,2.6,22.0,330.0,148.42,88.22
2016,9,9,16,45,605.5,79.0,2.65,21.5,278.5,96.57,54.32
2016,9,9,17,0,559.0,72.0,2.7,21.0,227.0,51.86,39.62
2016,9,9,17,15,487.5,63.0,2.6,20.0,177.5,47.08,35.48
2016,9,9,17,30,416.0,54.0,2.5,19.0,128.0,42.11,30.88
2016,9,9,17,45,306.5,40.5,2.4,18.0,85.0,32.48,21.9
2016,9,9,18,0,197.0,27.0,2.3,17.0,42.0,21.3,8.35
2016,9,9,18,15,98.5,13.5,2.3,16.5,21.0,12.87,0.0
2016,9,9,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,5.5,1.45,12.5,6.0,0.0,0.0
2016,9,10,6,0,52.0,11.0,1.5,13.0,12.0,26.15,0.0
2016,9,10,6,15,172.5,27.0,1.55,13.5,46.5,109.98,65.77
2016,9,10,6,30,293.0,43.0,1.6,14.0,81.0,190.59,147.36
2016,9,10,6,45,377.5,55.0,1.7,14.5,127.0,261.21,210.0
2016,9,10,7,0,462.0,67.0,1.8,15.0,173.0,340.28,277.86
2016,9,10,7,15,320.5,97.0,1.75,15.5,179.5,315.44,258.92
2016,9,10,7,30,179.0,127.0,1.7,16.0,186.0,257.83,211.4
2016,9,10,7,45,220.0,146.0,1.65,17.0,230.5,324.43,264.81
2016,9,10,8,0,261.0,165.0,1.6,18.0,275.0,384.23,310.69
2016,9,10,8,15,286.0,183.5,1.55,18.5,317.5,433.97,347.71
2016,9,10,8,30,311.0,202.0,1.5,19.0,360.0,484.7,384.47
2016,9,10,8,45,353.5,213.0,1.45,19.5,408.5,541.75,425.39
2016,9,10,9,0,396.0,224.0,1.4,20.0,457.0,600.39,466.23
2016,9,10,9,15,593.0,173.5,1.4,20.5,549.5,747.5,572.18
2016,9,10,9,30,790.0,123.0,1.4,21.0,642.0,878.7,657.41
2016,9,10,9,45,801.5,126.5,1.4,21.5,676.5,908.41,672.82
2016,9,10,10,0,813.0,130.0,1.4,22.0,711.0,935.25,687.44
2016,9,10,10,15,822.0,132.0,1.5,22.5,739.5,954.95,698.85
2016,9,10,10,30,831.0,134.0,1.6,23.0,768.0,971.38,708.27
2016,9,10,10,45,836.5,135.5,1.7,23.5,789.0,980.44,713.05
2016,9,10,11,0,842.0,137.0,1.8,24.0,810.0,985.99,715.75
2016,9,10,11,15,846.0,138.0,1.9,24.0,824.0,985.96,716.4
2016,9,10,11,30,850.0,139.0,2.0,24.0,838.0,982.34,714.88
2016,9,10,11,45,850.5,139.5,2.1,24.0,843.5,971.25,708.64
2016,9,10,12,0,851.0,140.0,2.2,24.0,849.0,956.69,700.25
2016,9,10,12,15,850.5,140.0,2.3,24.0,846.5,937.27,688.7
2016,9,10,12,30,850.0,140.0,2.4,24.0,844.0,914.57,674.98
2016,9,10,12,45,835.5,146.0,2.55,24.5,831.0,882.77,654.25
2016,9,10,13,0,821.0,152.0,2.7,25.0,818.0,848.6,631.76
2016,9,10,13,15,815.5,150.5,2.8,24.5,799.5,812.06,609.51
2016,9,10,13,30,810.0,149.0,2.9,24.0,781.0,773.23,585.31
2016,9,10,13,45,801.5,147.0,3.0,24.0,756.0,729.65,555.43
2016,9,10,14,0,793.0,145.0,3.1,24.0,731.0,684.42,523.07
2016,9,10,14,15,781.5,142.0,3.15,23.5,698.5,634.93,487.57
2016,9,10,14,30,770.0,139.0,3.2,23.0,666.0,584.57,450.33
2016,9,10,14,45,755.0,135.5,3.25,23.0,628.0,529.91,407.91
2016,9,10,15,0,740.0,132.0,3.3,23.0,590.0,476.1,364.88
2016,9,10,15,15,719.5,128.0,3.3,22.5,547.0,419.8,319.28
2016,9,10,15,30,699.0,124.0,3.3,22.0,504.0,364.65,273.24
2016,9,10,15,45,672.5,118.0,3.35,22.0,457.0,307.34,224.18
2016,9,10,16,0,646.0,112.0,3.4,22.0,410.0,252.47,176.72
2016,9,10,16,15,610.0,105.5,3.35,21.5,360.5,198.14,131.17
2016,9,10,16,30,574.0,99.0,3.3,21.0,311.0,147.96,91.77
2016,9,10,16,45,524.5,90.0,3.3,20.5,261.0,99.18,60.05
2016,9,10,17,0,475.0,81.0,3.3,20.0,211.0,58.93,45.93
2016,9,10,17,15,404.5,69.5,3.2,19.0,163.0,51.71,39.61
2016,9,10,17,30,334.0,58.0,3.1,18.0,115.0,44.17,32.72
2016,9,10,17,45,235.0,41.5,3.05,17.5,75.0,32.19,21.55
2016,9,10,18,0,136.0,25.0,3.0,17.0,35.0,19.7,5.68
2016,9,10,18,15,68.0,12.5,2.95,16.5,17.5,11.91,0.0
2016,9,10,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.0,2.0,12.5,4.5,0.0,0.0
2016,9,11,6,0,27.0,8.0,2.1,13.0,9.0,15.75,0.0
2016,9,11,6,15,118.5,27.0,2.15,13.0,40.5,90.19,50.65
2016,9,11,6,30,210.0,46.0,2.2,13.0,72.0,160.47,124.17
2016,9,11,6,45,287.0,61.5,2.3,13.5,116.0,225.43,182.11
2016,9,11,7,0,364.0,77.0,2.4,14.0,160.0,298.63,245.62
2016,9,11,7,15,182.0,77.5,2.4,14.5,119.0,200.85,166.03
2016,9,11,7,30,0.0,78.0,2.4,15.0,78.0,73.97,57.27
2016,9,11,7,45,0.0,93.0,2.4,15.5,93.0,88.65,69.53
2016,9,11,8,0,0.0,108.0,2.4,16.0,108.0,103.33,81.42
2016,9,11,8,15,0.0,124.0,2.35,16.5,124.0,119.04,93.97
2016,9,11,8,30,0.0,140.0,2.3,17.0,140.0,134.75,106.31
2016,9,11,8,45,14.0,181.5,2.3,17.5,190.0,188.89,150.07
2016,9,11,9,0,28.0,223.0,2.3,18.0,240.0,256.53,203.39
2016,9,11,9,15,52.0,256.5,2.3,18.5,290.0,314.7,248.42
2016,9,11,9,30,76.0,290.0,2.3,19.0,340.0,373.79,293.16
2016,9,11,9,45,43.5,259.0,2.35,19.5,288.0,307.56,240.23
2016,9,11,10,0,11.0,228.0,2.4,20.0,236.0,231.0,179.24
2016,9,11,10,15,61.0,295.0,2.45,20.0,341.0,361.84,281.51
2016,9,11,10,30,111.0,362.0,2.5,20.0,446.0,483.1,372.48
2016,9,11,10,45,114.5,373.5,2.55,20.5,462.5,510.98,391.1
2016,9,11,11,0,118.0,385.0,2.6,21.0,479.0,524.11,399.5
2016,9,11,11,15,170.0,392.0,2.65,21.0,530.0,578.53,440.26
2016,9,11,11,30,222.0,399.0,2.7,21.0,581.0,631.44,479.16
2016,9,11,11,45,410.5,338.0,2.8,21.0,677.5,761.57,576.33
2016,9,11,12,0,599.0,277.0,2.9,21.0,774.0,864.02,651.54
2016,9,11,12,15,600.5,275.5,2.95,21.0,772.0,848.27,640.06
2016,9,11,12,30,602.0,274.0,3.0,21.0,770.0,830.02,627.81
2016,9,11,12,45,621.0,256.0,3.15,21.0,762.5,810.02,615.49
2016,9,11,13,0,640.0,238.0,3.3,21.0,755.0,785.03,599.5
2016,9,11,13,15,616.0,245.0,3.35,21.0,733.0,746.58,571.99
2016,9,11,13,30,592.0,252.0,3.4,21.0,711.0,705.98,542.71
2016,9,11,13,45,712.5,187.5,3.5,21.0,722.5,704.19,544.37
2016,9,11,14,0,833.0,123.0,3.6,21.0,734.0,687.69,534.45
2016,9,11,14,15,715.0,161.5,3.6,20.5,670.0,609.46,475.1
2016,9,11,14,30,597.0,200.0,3.6,20.0,606.0,538.94,420.83
2016,9,11,14,45,696.0,154.5,3.65,20.0,601.0,514.39,401.6
2016,9,11,15,0,795.0,109.0,3.7,20.0,596.0,480.04,372.76
2016,9,11,15,15,776.5,105.5,3.7,19.5,553.0,422.67,325.14
2016,9,11,15,30,758.0,102.0,3.7,19.0,510.0,366.13,276.81
2016,9,11,15,45,738.0,96.5,3.75,18.5,464.0,305.56,224.2
2016,9,11,16,0,718.0,91.0,3.8,18.0,418.0,249.06,174.2
2016,9,11,16,15,685.0,86.0,3.75,17.5,368.0,192.47,125.43
2016,9,11,16,30,652.0,81.0,3.7,17.0,318.0,139.5,83.04
2016,9,11,16,45,607.0,74.0,3.7,17.0,267.5,88.04,49.7
2016,9,11,17,0,562.0,67.0,3.7,17.0,217.0,48.25,37.09
2016,9,11,17,15,491.0,58.0,3.6,16.0,168.5,43.29,32.67
2016,9,11,17,30,420.0,49.0,3.5,15.0,120.0,38.11,27.79
2016,9,11,17,45,305.0,36.5,3.45,14.5,78.0,29.25,19.18
2016,9,11,18,0,190.0,24.0,3.4,14.0,36.0,19.0,3.1
2016,9,11,18,15,95.0,12.0,3.3,13.5,18.0,11.44,0.0
2016,9,11,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,5,45,11.5,5.5,1.7,11.0,5.5,0.0,0.0
2016,9,12,6,0,23.0,11.0,1.8,11.0,11.0,17.4,0.0
2016,9,12,6,15,149.5,28.0,1.85,11.5,45.0,102.19,54.38
2016,9,12,6,30,276.0,45.0,1.9,12.0,79.0,186.72,144.75
2016,9,12,6,45,378.0,56.0,1.95,12.5,126.5,261.19,211.33
2016,9,12,7,0,480.0,67.0,2.0,13.0,174.0,349.2,287.17
2016,9,12,7,15,240.0,68.0,1.95,13.5,121.5,233.38,193.77
2016,9,12,7,30,0.0,69.0,1.9,14.0,69.0,64.64,49.54
2016,9,12,7,45,0.0,82.0,1.85,14.5,82.0,77.28,60.22
2016,9,12,8,0,0.0,95.0,1.8,15.0,95.0,89.91,70.52
2016,9,12,8,15,0.0,120.5,1.75,15.5,120.5,115.47,91.36
2016,9,12,8,30,0.0,146.0,1.7,16.0,146.0,141.13,111.88
2016,9,12,8,45,1.0,157.5,1.65,16.5,158.0,152.94,120.86
2016,9,12,9,0,2.0,169.0,1.6,17.0,170.0,164.85,129.86
2016,9,12,9,15,39.5,229.0,1.6,17.5,254.5,272.39,215.71
2016,9,12,9,30,77.0,289.0,1.6,18.0,339.0,373.79,293.3
2016,9,12,9,45,69.5,300.5,1.65,18.5,347.5,378.85,295.17
2016,9,12,10,0,62.0,312.0,1.7,19.0,356.0,383.42,297.24
2016,9,12,10,15,191.0,326.5,1.8,19.0,469.5,535.8,413.97
2016,9,12,10,30,320.0,341.0,1.9,19.0,583.0,689.82,526.11
2016,9,12,10,45,620.5,226.0,2.0,19.5,712.0,872.38,658.67
2016,9,12,11,0,921.0,111.0,2.1,20.0,841.0,1022.76,756.14
2016,9,12,11,15,925.0,111.5,2.15,20.0,855.5,1022.15,754.07
2016,9,12,11,30,929.0,112.0,2.2,20.0,870.0,1017.72,751.38
2016,9,12,11,45,931.5,112.0,2.3,20.0,876.0,1007.52,745.64
2016,9,12,12,0,934.0,112.0,2.4,20.0,882.0,993.56,737.52
2016,9,12,12,15,934.0,112.0,2.45,20.0,880.0,973.6,724.99
2016,9,12,12,30,934.0,112.0,2.5,20.0,878.0,950.09,710.17
2016,9,12,12,45,927.5,113.5,2.6,20.0,866.5,919.08,690.72
2016,9,12,13,0,921.0,115.0,2.7,20.0,855.0,885.08,669.12
2016,9,12,13,15,916.5,114.0,2.75,19.5,836.5,847.39,645.63
2016,9,12,13,30,912.0,113.0,2.8,19.0,818.0,807.01,619.94
2016,9,12,13,45,907.5,111.0,2.85,19.0,792.5,763.14,590.27
2016,9,12,14,0,903.0,109.0,2.9,19.0,767.0,716.97,557.28
2016,9,12,14,15,765.0,148.5,2.9,18.5,689.0,626.04,489.04
2016,9,12,14,30,627.0,188.0,2.9,18.0,611.0,543.24,425.73
2016,9,12,14,45,591.0,186.0,2.95,18.0,566.5,486.63,381.46
2016,9,12,15,0,555.0,184.0,3.0,18.0,522.0,431.0,336.84
2016,9,12,15,15,480.0,190.0,2.95,17.5,467.5,370.84,288.55
2016,9,12,15,30,405.0,196.0,2.9,17.0,413.0,318.01,245.77
2016,9,12,15,45,348.5,186.0,2.9,17.0,360.5,266.0,203.08
2016,9,12,16,0,292.0,176.0,2.9,17.0,308.0,219.62,165.36
2016,9,12,16,15,156.0,153.0,2.9,16.5,222.5,158.3,119.94
2016,9,12,16,30,20.0,130.0,2.9,16.0,137.0,117.62,92.66
2016,9,12,16,45,12.5,110.5,2.9,15.5,114.5,97.95,77.04
2016,9,12,17,0,5.0,91.0,2.9,15.0,92.0,79.74,65.24
2016,9,12,17,15,2.5,70.5,2.85,14.5,71.0,62.42,49.72
2016,9,12,17,30,0.0,50.0,2.8,14.0,50.0,44.91,33.79
2016,9,12,17,45,0.0,32.0,2.75,13.5,32.0,29.19,19.01
2016,9,12,18,0,0.0,14.0,2.7,13.0,14.0,12.99,0.0
2016,9,12,18,15,0.0,7.0,2.65,12.5,7.0,6.67,0.0
2016,9,12,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,5,45,11.5,4.0,1.15,11.5,4.0,0.0,0.0
2016,9,13,6,0,23.0,8.0,1.2,12.0,8.0,14.53,0.0
2016,9,13,6,15,125.5,26.5,1.2,12.0,40.0,91.03,43.62
2016,9,13,6,30,228.0,45.0,1.2,12.0,72.0,167.17,128.77
2016,9,13,6,45,313.5,59.5,1.3,12.5,117.0,235.59,189.91
2016,9,13,7,0,399.0,74.0,1.4,13.0,162.0,313.26,256.91
2016,9,13,7,15,459.0,85.0,1.45,13.5,211.5,380.37,313.5
2016,9,13,7,30,519.0,96.0,1.5,14.0,261.0,452.6,372.1
2016,9,13,7,45,570.0,102.0,1.55,14.5,312.5,521.97,426.27
2016,9,13,8,0,621.0,108.0,1.6,15.0,364.0,590.76,478.18
2016,9,13,8,15,652.5,114.0,1.65,15.5,412.5,647.04,518.92
2016,9,13,8,30,684.0,120.0,1.7,16.0,461.0,703.51,557.77
2016,9,13,8,45,713.0,122.5,1.8,16.5,507.5,753.64,591.46
2016,9,13,9,0,742.0,125.0,1.9,17.0,554.0,802.97,624.04
2016,9,13,9,15,759.5,128.5,1.95,17.5,594.5,842.15,648.58
2016,9,13,9,30,777.0,132.0,2.0,18.0,635.0,879.23,671.48
2016,9,13,9,45,788.5,135.5,2.1,18.5,669.5,903.47,685.95
2016,9,13,10,0,800.0,139.0,2.2,19.0,704.0,929.82,701.95
2016,9,13,10,15,810.0,141.5,2.2,19.0,733.0,950.6,714.5
2016,9,13,10,30,820.0,144.0,2.2,19.0,762.0,968.13,724.99
2016,9,13,10,45,833.5,141.5,2.2,19.5,785.0,980.21,730.58
2016,9,13,11,0,847.0,139.0,2.2,20.0,808.0,988.81,734.02
2016,9,13,11,15,851.5,140.0,2.2,20.0,822.0,988.95,733.47
2016,9,13,11,30,856.0,141.0,2.2,20.0,836.0,985.46,730.77
2016,9,13,11,45,864.5,137.5,2.2,20.5,843.5,977.27,723.76
2016,9,13,12,0,873.0,134.0,2.2,21.0,851.0,957.95,709.63
2016,9,13,12,15,872.5,134.0,2.15,21.0,848.5,938.42,696.42
2016,9,13,12,30,872.0,134.0,2.1,21.0,846.0,915.6,681.11
2016,9,13,12,45,874.5,130.0,2.1,21.5,836.5,888.14,662.0
2016,9,13,13,0,877.0,126.0,2.1,22.0,827.0,857.47,640.81
2016,9,13,13,15,872.0,125.0,2.05,22.0,808.5,820.71,616.27
2016,9,13,13,30,867.0,124.0,2.0,22.0,790.0,784.68,592.18
2016,9,13,13,45,862.0,121.0,2.0,22.0,764.5,740.36,562.53
2016,9,13,14,0,857.0,118.0,2.0,22.0,739.0,693.95,529.28
2016,9,13,14,15,846.5,116.0,2.0,22.0,706.5,643.22,492.05
2016,9,13,14,30,836.0,114.0,2.0,22.0,674.0,591.34,452.95
2016,9,13,14,45,823.0,110.5,2.0,22.0,635.5,535.84,410.04
2016,9,13,15,0,810.0,107.0,2.0,22.0,597.0,479.99,365.49
2016,9,13,15,15,791.0,103.5,2.0,21.5,552.5,421.61,318.27
2016,9,13,15,30,772.0,100.0,2.0,21.0,508.0,364.09,270.15
2016,9,13,15,45,746.5,95.5,2.05,21.0,460.0,302.06,217.07
2016,9,13,16,0,721.0,91.0,2.1,21.0,412.0,244.7,167.23
2016,9,13,16,15,685.5,85.5,2.1,20.5,361.5,187.22,119.02
2016,9,13,16,30,650.0,80.0,2.1,20.0,311.0,133.69,77.62
2016,9,13,16,45,598.0,73.5,2.1,19.5,259.5,82.73,46.73
2016,9,13,17,0,546.0,67.0,2.1,19.0,208.0,48.86,37.29
2016,9,13,17,15,470.0,57.5,1.85,18.0,159.0,43.46,32.48
2016,9,13,17,30,394.0,48.0,1.6,17.0,110.0,37.83,27.18
2016,9,13,17,45,274.5,34.0,1.4,16.5,69.5,27.45,17.05
2016,9,13,18,0,155.0,20.0,1.2,16.0,29.0,15.84,0.0
2016,9,13,18,15,77.5,10.0,1.2,15.5,14.5,9.53,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,6,15,126.0,21.0,1.0,13.5,35.5,82.72,34.06
2016,9,14,6,30,252.0,42.0,1.1,14.0,71.0,173.34,131.99
2016,9,14,6,45,339.0,55.5,1.25,14.5,116.5,242.49,193.73
2016,9,14,7,0,426.0,69.0,1.4,15.0,162.0,321.05,261.19
2016,9,14,7,15,486.0,79.0,1.4,15.5,211.5,391.33,319.78
2016,9,14,7,30,546.0,89.0,1.4,16.0,261.0,464.78,378.58
2016,9,14,7,45,588.0,96.5,1.4,16.5,311.5,527.55,426.83
2016,9,14,8,0,630.0,104.0,1.4,17.0,362.0,592.21,474.67
2016,9,14,8,15,661.0,110.0,1.35,17.5,410.5,648.35,514.01
2016,9,14,8,30,692.0,116.0,1.3,18.0,459.0,704.63,551.08
2016,9,14,8,45,715.5,120.5,1.3,18.5,504.5,752.72,581.77
2016,9,14,9,0,739.0,125.0,1.3,19.0,550.0,799.68,611.06
2016,9,14,9,15,756.5,129.0,1.35,19.0,590.5,839.29,636.6
2016,9,14,9,30,774.0,133.0,1.4,19.0,631.0,876.8,660.6
2016,9,14,9,45,825.0,117.5,1.45,19.5,674.0,916.05,684.33
2016,9,14,10,0,876.0,102.0,1.5,20.0,717.0,950.09,704.37
2016,9,14,10,15,884.0,103.5,1.55,20.5,745.5,968.76,714.34
2016,9,14,10,30,892.0,105.0,1.6,21.0,774.0,983.99,722.32
2016,9,14,10,45,898.5,105.5,1.65,21.5,795.5,993.08,726.48
2016,9,14,11,0,905.0,106.0,1.7,22.0,817.0,998.53,728.48
2016,9,14,11,15,908.5,106.5,1.75,22.0,831.0,997.35,727.8
2016,9,14,11,30,912.0,107.0,1.8,22.0,845.0,992.44,724.93
2016,9,14,11,45,914.5,107.0,1.9,22.5,850.5,982.3,718.08
2016,9,14,12,0,917.0,107.0,2.0,23.0,856.0,968.47,708.94
2016,9,14,12,15,916.5,107.0,2.05,23.0,853.5,948.27,696.51
2016,9,14,12,30,916.0,107.0,2.1,23.0,851.0,924.6,681.88
2016,9,14,12,45,907.0,110.0,2.2,23.0,839.0,893.41,662.71
2016,9,14,13,0,898.0,113.0,2.3,23.0,827.0,859.42,641.5
2016,9,14,13,15,893.5,112.0,2.35,23.0,808.5,822.39,617.6
2016,9,14,13,30,889.0,111.0,2.4,23.0,790.0,782.75,591.67
2016,9,14,13,45,883.5,108.5,2.45,23.0,764.5,738.5,562.24
2016,9,14,14,0,878.0,106.0,2.5,23.0,739.0,692.13,529.37
2016,9,14,14,15,868.0,104.0,2.5,23.0,706.5,641.53,491.85
2016,9,14,14,30,858.0,102.0,2.5,23.0,674.0,589.59,452.31
2016,9,14,14,45,847.0,99.0,2.55,23.0,635.5,534.56,409.5
2016,9,14,15,0,836.0,96.0,2.6,23.0,597.0,478.92,364.78
2016,9,14,15,15,817.5,93.0,2.6,22.5,552.5,419.88,316.58
2016,9,14,15,30,799.0,90.0,2.6,22.0,508.0,361.59,267.4
2016,9,14,15,45,777.5,85.0,2.65,22.0,460.5,301.64,215.39
2016,9,14,16,0,756.0,80.0,2.7,22.0,413.0,243.39,164.4
2016,9,14,16,15,722.0,75.5,2.65,21.5,362.0,185.47,115.67
2016,9,14,16,30,688.0,71.0,2.6,21.0,311.0,127.74,71.17
2016,9,14,16,45,642.5,64.5,2.55,20.5,260.0,74.94,39.87
2016,9,14,17,0,597.0,58.0,2.5,20.0,209.0,41.62,30.81
2016,9,14,17,15,521.0,50.0,2.25,19.0,159.0,37.19,26.84
2016,9,14,17,30,445.0,42.0,2.0,18.0,109.0,32.58,22.46
2016,9,14,17,45,322.0,30.0,1.75,17.5,68.5,23.92,13.76
2016,9,14,18,0,199.0,18.0,1.5,17.0,28.0,14.72,0.0
2016,9,14,18,15,99.5,9.0,1.5,16.5,14.0,8.58,0.0
2016,9,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,194.0,16.5,0.9,13.5,38.5,102.53,35.92
2016,9,15,6,30,388.0,33.0,1.0,14.0,77.0,219.35,166.15
2016,9,15,6,45,478.0,41.5,1.1,14.5,125.0,292.68,232.76
2016,9,15,7,0,568.0,50.0,1.2,15.0,173.0,375.13,303.54
2016,9,15,7,15,624.5,56.5,1.1,15.5,224.5,444.27,360.64
2016,9,15,7,30,681.0,63.0,1.0,16.0,276.0,514.45,415.71
2016,9,15,7,45,719.0,67.5,0.9,17.0,327.5,576.88,461.13
2016,9,15,8,0,757.0,72.0,0.8,18.0,379.0,640.56,503.93
2016,9,15,8,15,784.0,75.5,0.7,18.5,428.5,695.6,538.72
2016,9,15,8,30,811.0,79.0,0.6,19.0,478.0,750.16,571.75
2016,9,15,8,45,830.5,82.0,0.55,20.0,524.0,797.09,598.03
2016,9,15,9,0,850.0,85.0,0.5,21.0,570.0,842.3,622.37
2016,9,15,9,15,864.5,87.0,0.4,21.5,611.0,872.57,636.55
2016,9,15,9,30,879.0,89.0,0.3,22.0,652.0,907.4,653.51
2016,9,15,9,45,891.5,90.0,0.25,22.5,687.5,936.45,667.45
2016,9,15,10,0,904.0,91.0,0.2,23.0,723.0,962.45,679.45
2016,9,15,10,15,911.5,92.5,0.3,23.0,751.5,980.99,691.3
2016,9,15,10,30,919.0,94.0,0.4,23.0,780.0,995.97,701.4
2016,9,15,10,45,923.5,95.0,0.55,23.5,801.0,1003.82,707.22
2016,9,15,11,0,928.0,96.0,0.7,24.0,822.0,1007.89,710.94
2016,9,15,11,15,931.0,96.5,0.85,24.0,835.5,1006.15,712.5
2016,9,15,11,30,934.0,97.0,1.0,24.0,849.0,1000.59,711.72
2016,9,15,11,45,934.5,98.0,1.15,24.5,854.0,989.39,705.99
2016,9,15,12,0,935.0,99.0,1.3,25.0,859.0,974.46,697.83
2016,9,15,12,15,934.5,99.0,1.4,25.0,856.5,953.89,686.59
2016,9,15,12,30,934.0,99.0,1.5,25.0,854.0,929.8,673.02
2016,9,15,12,45,919.5,105.0,1.6,25.0,840.0,896.59,653.42
2016,9,15,13,0,905.0,111.0,1.7,25.0,826.0,860.76,631.88
2016,9,15,13,15,900.0,110.0,1.75,24.5,807.5,823.04,609.45
2016,9,15,13,30,895.0,109.0,1.8,24.0,789.0,782.73,584.9
2016,9,15,13,45,887.5,107.5,1.9,24.0,762.5,737.76,556.02
2016,9,15,14,0,880.0,106.0,2.0,24.0,736.0,690.8,523.52
2016,9,15,14,15,869.5,104.0,2.05,24.0,703.0,639.76,486.43
2016,9,15,14,30,859.0,102.0,2.1,24.0,670.0,587.43,447.27
2016,9,15,14,45,845.5,99.5,2.15,24.0,631.0,531.52,404.22
2016,9,15,15,0,832.0,97.0,2.2,24.0,592.0,475.26,359.44
2016,9,15,15,15,813.0,94.0,2.2,23.5,547.5,416.24,311.62
2016,9,15,15,30,794.0,91.0,2.2,23.0,503.0,358.04,262.86
2016,9,15,15,45,769.5,86.5,2.25,23.0,455.0,298.01,211.24
2016,9,15,16,0,745.0,82.0,2.3,23.0,407.0,240.05,161.0
2016,9,15,16,15,709.5,77.5,2.25,22.5,355.5,179.33,110.59
2016,9,15,16,30,674.0,73.0,2.2,22.0,304.0,125.45,69.85
2016,9,15,16,45,623.5,66.5,2.15,21.5,252.5,73.44,39.98
2016,9,15,17,0,573.0,60.0,2.1,21.0,201.0,43.54,32.32
2016,9,15,17,15,492.5,51.0,2.0,20.0,152.0,38.3,27.65
2016,9,15,17,30,412.0,42.0,1.9,19.0,103.0,32.84,22.51
2016,9,15,17,45,279.0,29.5,1.8,18.0,63.5,23.69,13.13
2016,9,15,18,0,146.0,17.0,1.7,17.0,24.0,13.95,0.0
2016,9,15,18,15,73.0,8.5,1.65,16.5,12.0,8.1,0.0
2016,9,15,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,181.0,16.5,1.05,13.5,36.5,97.33,25.32
2016,9,16,6,30,362.0,33.0,1.2,14.0,73.0,208.55,157.35
2016,9,16,6,45,455.5,42.0,1.4,15.0,120.5,282.62,224.67
2016,9,16,7,0,549.0,51.0,1.6,16.0,168.0,366.22,296.27
2016,9,16,7,15,607.0,57.5,1.6,16.5,219.5,435.21,354.07
2016,9,16,7,30,665.0,64.0,1.6,17.0,271.0,508.56,412.74
2016,9,16,7,45,704.0,69.0,1.6,18.0,322.5,568.09,457.6
2016,9,16,8,0,743.0,74.0,1.6,19.0,374.0,632.37,503.1
2016,9,16,8,15,771.0,77.5,1.6,19.5,423.0,687.55,540.33
2016,9,16,8,30,799.0,81.0,1.6,20.0,472.0,742.34,576.26
2016,9,16,8,45,819.0,84.0,1.65,21.0,518.0,789.19,605.02
2016,9,16,9,0,839.0,87.0,1.7,22.0,564.0,834.38,632.04
2016,9,16,9,15,854.0,89.5,1.6,22.5,605.0,865.23,648.44
2016,9,16,9,30,869.0,92.0,1.5,23.0,646.0,900.74,667.68
2016,9,16,9,45,881.5,93.5,1.45,23.5,681.5,930.05,683.06
2016,9,16,10,0,894.0,95.0,1.4,24.0,717.0,956.33,696.33
2016,9,16,10,15,902.0,96.5,1.25,24.5,745.5,975.09,703.1
2016,9,16,10,30,910.0,98.0,1.1,25.0,774.0,990.33,707.48
2016,9,16,10,45,915.5,99.0,0.95,25.5,795.0,998.96,707.59
2016,9,16,11,0,921.0,100.0,0.8,26.0,816.0,1003.86,705.36
2016,9,16,11,15,924.0,100.5,0.65,26.0,829.5,1002.0,700.38
2016,9,16,11,30,927.0,101.0,0.5,26.0,843.0,996.35,693.23
2016,9,16,11,45,928.0,101.5,0.35,26.5,848.5,985.03,681.54
2016,9,16,12,0,929.0,102.0,0.2,27.0,854.0,970.0,668.15
2016,9,16,12,15,928.5,102.0,0.2,27.0,851.5,949.43,656.1
2016,9,16,12,30,928.0,102.0,0.2,27.0,849.0,925.35,642.07
2016,9,16,12,45,920.5,104.5,0.25,27.5,837.0,894.53,623.65
2016,9,16,13,0,913.0,107.0,0.3,28.0,825.0,860.79,603.48
2016,9,16,13,15,908.5,106.0,0.4,27.5,806.5,823.16,583.98
2016,9,16,13,30,904.0,105.0,0.5,27.0,788.0,782.87,562.32
2016,9,16,13,45,897.5,103.5,0.6,27.0,762.0,738.21,536.15
2016,9,16,14,0,891.0,102.0,0.7,27.0,736.0,691.46,506.25
2016,9,16,14,15,881.0,100.0,0.8,27.0,703.0,640.21,471.69
2016,9,16,14,30,871.0,98.0,0.9,27.0,670.0,587.65,434.77
2016,9,16,14,45,755.5,123.5,1.0,27.0,598.0,504.51,374.43
2016,9,16,15,0,640.0,149.0,1.1,27.0,526.0,432.02,320.44
2016,9,16,15,15,724.5,118.0,1.15,26.5,514.5,398.32,292.72
2016,9,16,15,30,809.0,87.0,1.2,26.0,503.0,356.69,256.26
2016,9,16,15,45,785.0,83.0,1.3,26.0,454.5,296.45,205.6
2016,9,16,16,0,761.0,79.0,1.4,26.0,406.0,238.2,156.15
2016,9,16,16,15,726.0,74.5,1.45,25.5,354.5,180.0,108.72
2016,9,16,16,30,691.0,70.0,1.5,25.0,303.0,122.11,65.83
2016,9,16,16,45,639.5,63.5,1.55,24.5,251.5,69.2,36.72
2016,9,16,17,0,588.0,57.0,1.6,24.0,200.0,41.31,29.97
2016,9,16,17,15,506.5,48.5,1.55,23.0,150.0,36.4,25.61
2016,9,16,17,30,425.0,40.0,1.5,22.0,100.0,31.29,20.81
2016,9,16,17,45,286.5,27.5,1.45,21.0,60.5,22.05,11.14
2016,9,16,18,0,148.0,15.0,1.4,20.0,21.0,14.3,0.0
2016,9,16,18,15,74.0,7.5,1.45,19.5,10.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,182.5,16.0,1.0,14.5,35.5,96.59,14.37
2016,9,17,6,30,365.0,32.0,1.1,15.0,71.0,208.59,155.79
2016,9,17,6,45,461.0,40.5,1.25,16.0,118.5,283.22,223.77
2016,9,17,7,0,557.0,49.0,1.4,17.0,166.0,367.65,295.64
2016,9,17,7,15,614.5,55.0,1.3,17.5,217.0,435.99,352.25
2016,9,17,7,30,672.0,61.0,1.2,18.0,268.0,505.54,407.09
2016,9,17,7,45,712.0,65.5,1.2,19.0,319.5,568.7,454.09
2016,9,17,8,0,752.0,70.0,1.2,20.0,371.0,633.31,498.99
2016,9,17,8,15,779.0,73.5,1.15,20.5,420.0,687.97,534.74
2016,9,17,8,30,806.0,77.0,1.1,21.0,469.0,742.16,569.0
2016,9,17,8,45,825.5,79.5,1.1,22.0,514.5,788.12,596.03
2016,9,17,9,0,845.0,82.0,1.1,23.0,560.0,825.35,616.57
2016,9,17,9,15,859.5,84.5,1.05,23.5,600.5,863.0,637.5
2016,9,17,9,30,874.0,87.0,1.0,24.0,641.0,898.14,656.34
2016,9,17,9,45,885.5,88.0,0.95,24.5,676.0,925.99,670.19
2016,9,17,10,0,897.0,89.0,0.9,25.0,711.0,950.76,681.98
2016,9,17,10,15,810.0,133.5,0.8,25.5,712.0,936.7,668.51
2016,9,17,10,30,723.0,178.0,0.7,26.0,713.0,913.32,649.96
2016,9,17,10,45,822.5,136.0,0.65,26.5,761.0,957.74,674.74
2016,9,17,11,0,922.0,94.0,0.6,27.0,809.0,996.29,694.47
2016,9,17,11,15,925.0,94.5,0.65,27.0,822.0,994.4,693.32
2016,9,17,11,30,928.0,95.0,0.7,27.0,835.0,988.71,690.61
2016,9,17,11,45,928.5,95.5,0.75,27.5,839.5,976.89,682.97
2016,9,17,12,0,929.0,96.0,0.8,28.0,844.0,961.36,673.23
2016,9,17,12,15,928.5,96.0,0.9,28.0,841.5,940.77,662.71
2016,9,17,12,30,928.0,96.0,1.0,28.0,839.0,916.67,649.91
2016,9,17,12,45,914.0,101.5,1.15,28.0,825.0,883.5,631.93
2016,9,17,13,0,900.0,107.0,1.3,28.0,811.0,847.72,611.85
2016,9,17,13,15,769.0,164.0,1.35,28.0,755.5,776.16,566.58
2016,9,17,13,30,638.0,221.0,1.4,28.0,700.0,702.56,515.65
2016,9,17,13,45,643.0,207.5,1.5,28.0,676.0,662.82,489.95
2016,9,17,14,0,648.0,194.0,1.6,28.0,652.0,620.94,461.62
2016,9,17,14,15,750.5,146.5,1.6,28.0,653.5,603.65,450.17
2016,9,17,14,30,853.0,99.0,1.6,28.0,655.0,575.63,429.69
2016,9,17,14,45,838.5,96.5,1.65,28.0,615.5,519.53,387.23
2016,9,17,15,0,824.0,94.0,1.7,28.0,576.0,463.21,343.31
2016,9,17,15,15,805.0,91.0,1.7,27.5,532.0,404.7,296.74
2016,9,17,15,30,786.0,88.0,1.7,27.0,488.0,347.03,249.26
2016,9,17,15,45,760.5,84.0,1.7,27.0,440.0,287.77,199.16
2016,9,17,16,0,735.0,80.0,1.7,27.0,392.0,230.71,150.68
2016,9,17,16,15,699.0,75.5,1.65,26.0,341.5,170.79,102.38
2016,9,17,16,30,663.0,71.0,1.6,25.0,291.0,117.73,63.81
2016,9,17,16,45,611.0,64.0,1.55,24.5,240.5,66.28,36.12
2016,9,17,17,0,559.0,57.0,1.5,24.0,190.0,41.53,30.13
2016,9,17,17,15,475.5,48.5,1.4,23.0,141.5,36.63,25.77
2016,9,17,17,30,392.0,40.0,1.3,22.0,93.0,31.57,20.94
2016,9,17,17,45,254.5,27.0,1.2,21.5,55.5,21.83,10.23
2016,9,17,18,0,117.0,14.0,1.1,21.0,18.0,13.34,0.0
2016,9,17,18,15,58.5,7.0,1.1,20.5,9.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,6,15,179.5,15.0,1.35,17.0,34.0,93.6,0.7
2016,9,18,6,30,359.0,30.0,1.6,18.0,68.0,203.84,149.73
2016,9,18,6,45,454.5,38.5,1.85,19.0,114.5,277.6,217.33
2016,9,18,7,0,550.0,47.0,2.1,20.0,161.0,361.25,288.56
2016,9,18,7,15,607.5,53.5,2.1,20.5,211.5,429.73,345.79
2016,9,18,7,30,665.0,60.0,2.1,21.0,262.0,499.52,401.7
2016,9,18,7,45,704.5,64.0,2.1,22.0,313.0,561.32,448.26
2016,9,18,8,0,744.0,68.0,2.1,23.0,364.0,624.53,492.84
2016,9,18,8,15,771.0,71.5,2.05,23.5,412.5,678.76,529.16
2016,9,18,8,30,798.0,75.0,2.0,24.0,461.0,732.55,564.08
2016,9,18,8,45,818.5,77.5,2.0,25.0,506.0,778.96,592.1
2016,9,18,9,0,839.0,80.0,2.0,26.0,551.0,816.77,613.57
2016,9,18,9,15,853.5,82.0,1.8,26.5,591.5,853.58,633.31
2016,9,18,9,30,868.0,84.0,1.6,27.0,632.0,887.92,650.64
2016,9,18,9,45,885.0,83.0,1.45,28.0,668.0,918.26,664.04
2016,9,18,10,0,902.0,82.0,1.3,29.0,704.0,945.76,675.11
2016,9,18,10,15,909.5,83.5,1.1,29.5,732.0,964.07,680.54
2016,9,18,10,30,917.0,85.0,0.9,30.0,760.0,978.84,683.43
2016,9,18,10,45,922.0,85.5,0.7,30.5,780.5,986.39,681.61
2016,9,18,11,0,927.0,86.0,0.5,31.0,801.0,990.18,677.4
2016,9,18,11,15,930.5,86.5,0.55,31.0,814.0,988.74,677.08
2016,9,18,11,30,934.0,87.0,0.6,31.0,827.0,983.46,674.69
2016,9,18,11,45,935.5,87.0,0.65,31.5,832.5,971.94,667.39
2016,9,18,12,0,937.0,87.0,0.7,32.0,838.0,956.68,658.01
2016,9,18,12,15,936.0,87.0,0.85,32.0,835.0,935.49,648.32
2016,9,18,12,30,935.0,87.0,1.0,32.0,832.0,910.79,636.21
2016,9,18,12,45,928.0,89.0,1.15,32.5,819.5,879.75,618.54
2016,9,18,13,0,921.0,91.0,1.3,33.0,807.0,845.76,598.67
2016,9,18,13,15,916.0,90.5,1.4,32.5,788.5,808.0,577.77
2016,9,18,13,30,911.0,90.0,1.5,32.0,770.0,767.6,554.65
2016,9,18,13,45,905.0,88.5,1.6,32.0,744.0,723.04,527.14
2016,9,18,14,0,899.0,87.0,1.7,32.0,718.0,676.34,496.14
2016,9,18,14,15,889.0,85.5,1.75,32.0,685.0,625.3,460.16
2016,9,18,14,30,879.0,84.0,1.8,32.0,652.0,572.93,422.07
2016,9,18,14,45,866.0,81.5,1.85,32.0,613.5,517.03,380.17
2016,9,18,15,0,853.0,79.0,1.9,32.0,575.0,460.65,336.44
2016,9,18,15,15,835.5,76.5,1.9,31.5,530.5,402.3,290.24
2016,9,18,15,30,818.0,74.0,1.9,31.0,486.0,341.94,241.03
2016,9,18,15,45,793.5,71.0,1.95,30.5,438.5,282.19,191.28
2016,9,18,16,0,769.0,68.0,2.0,30.0,391.0,224.45,142.8
2016,9,18,16,15,734.5,64.0,1.9,29.0,340.0,166.56,96.39
2016,9,18,16,30,700.0,60.0,1.8,28.0,289.0,112.47,57.8
2016,9,18,16,45,650.0,54.5,1.7,27.5,238.5,60.65,31.57
2016,9,18,17,0,600.0,49.0,1.6,27.0,188.0,35.17,24.32
2016,9,18,17,15,517.5,41.5,1.45,26.0,139.5,30.82,20.46
2016,9,18,17,30,435.0,34.0,1.3,25.0,91.0,26.31,16.19
2016,9,18,17,45,291.5,23.0,1.2,24.0,53.5,18.27,6.68
2016,9,18,18,0,148.0,12.0,1.1,23.0,16.0,11.44,0.0
2016,9,18,18,15,74.0,6.0,1.1,22.5,8.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
