Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,15,189.5,14.0,0.9,18.5,33.5,95.19,0.0
2016,9,19,6,30,379.0,28.0,1.0,19.0,67.0,209.62,151.76
2016,9,19,6,45,471.5,36.0,1.1,19.5,113.0,282.17,219.08
2016,9,19,7,0,564.0,44.0,1.2,20.0,159.0,364.36,288.89
2016,9,19,7,15,621.0,49.5,1.2,20.5,209.5,428.97,342.52
2016,9,19,7,30,678.0,55.0,1.2,21.0,260.0,501.04,399.27
2016,9,19,7,45,715.5,59.5,1.2,22.0,310.0,562.51,444.66
2016,9,19,8,0,753.0,64.0,1.2,23.0,360.0,625.25,487.72
2016,9,19,8,15,779.5,67.0,1.1,23.5,408.5,678.73,521.94
2016,9,19,8,30,806.0,70.0,1.0,24.0,457.0,731.71,554.49
2016,9,19,8,45,825.0,72.5,0.9,25.0,502.0,770.41,575.05
2016,9,19,9,0,844.0,75.0,0.8,26.0,547.0,813.83,598.02
2016,9,19,9,15,858.0,77.0,0.75,26.5,587.0,850.29,617.57
2016,9,19,9,30,872.0,79.0,0.7,27.0,627.0,884.23,635.17
2016,9,19,9,45,873.5,85.0,0.65,28.0,659.0,908.68,645.24
2016,9,19,10,0,875.0,91.0,0.6,29.0,691.0,929.61,653.06
2016,9,19,10,15,883.0,92.5,0.75,29.0,719.0,947.88,665.88
2016,9,19,10,30,891.0,94.0,0.9,29.0,747.0,962.72,676.67
2016,9,19,10,45,898.0,94.0,1.05,29.5,768.0,971.33,682.32
2016,9,19,11,0,905.0,94.0,1.2,30.0,789.0,976.29,685.79
2016,9,19,11,15,908.5,95.0,1.35,30.0,802.0,975.32,686.99
2016,9,19,11,30,912.0,96.0,1.5,30.0,815.0,970.6,685.9
2016,9,19,11,45,915.0,95.0,1.65,30.5,820.5,959.46,679.43
2016,9,19,12,0,918.0,94.0,1.8,31.0,826.0,944.65,670.64
2016,9,19,12,15,917.5,94.0,1.9,31.0,823.0,924.13,658.98
2016,9,19,12,30,917.0,94.0,2.0,31.0,820.0,900.15,645.07
2016,9,19,12,45,904.0,99.0,2.15,31.0,807.0,867.56,625.94
2016,9,19,13,0,891.0,104.0,2.3,31.0,794.0,832.36,604.83
2016,9,19,13,15,886.5,103.0,2.4,30.5,775.5,795.33,582.97
2016,9,19,13,30,882.0,102.0,2.5,30.0,757.0,755.71,558.96
2016,9,19,13,45,878.0,99.5,2.6,30.0,732.0,712.57,531.01
2016,9,19,14,0,874.0,97.0,2.7,30.0,707.0,667.2,499.02
2016,9,19,14,15,864.0,95.0,2.75,29.5,674.0,616.7,463.13
2016,9,19,14,30,854.0,93.0,2.8,29.0,641.0,564.94,425.1
2016,9,19,14,45,844.0,89.5,2.9,29.0,603.5,510.77,383.26
2016,9,19,15,0,834.0,86.0,3.0,29.0,566.0,454.42,338.39
2016,9,19,15,15,815.5,83.5,3.0,28.5,522.0,396.14,291.07
2016,9,19,15,30,797.0,81.0,3.0,28.0,478.0,338.64,242.89
2016,9,19,15,45,776.0,76.0,3.0,28.0,431.0,279.2,191.91
2016,9,19,16,0,755.0,71.0,3.0,28.0,384.0,221.44,142.32
2016,9,19,16,15,719.5,67.0,2.9,27.0,333.5,164.33,96.23
2016,9,19,16,30,684.0,63.0,2.8,26.0,283.0,111.18,58.4
2016,9,19,16,45,635.5,56.5,2.75,25.5,233.0,56.14,29.78
2016,9,19,17,0,587.0,50.0,2.7,25.0,183.0,36.2,25.4
2016,9,19,17,15,502.5,42.0,2.4,24.0,135.0,31.47,21.15
2016,9,19,17,30,418.0,34.0,2.1,23.0,87.0,26.55,16.43
2016,9,19,17,45,271.5,22.5,1.85,22.5,50.5,18.02,5.37
2016,9,19,18,0,125.0,11.0,1.6,22.0,14.0,10.48,0.0
2016,9,19,18,15,62.5,5.5,1.55,21.5,7.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,6,15,154.0,16.5,2.15,13.5,32.0,85.19,0.0
2016,9,20,6,30,308.0,33.0,2.2,14.0,64.0,185.75,136.29
2016,9,20,6,45,412.0,43.0,2.3,14.5,110.0,262.72,208.99
2016,9,20,7,0,516.0,53.0,2.4,15.0,156.0,350.3,285.2
2016,9,20,7,15,578.5,60.0,2.45,15.5,207.0,420.61,345.41
2016,9,20,7,30,641.0,67.0,2.5,16.0,258.0,495.65,407.03
2016,9,20,7,45,686.5,71.0,2.55,16.5,309.5,559.91,457.89
2016,9,20,8,0,732.0,75.0,2.6,17.0,361.0,622.97,505.53
2016,9,20,8,15,760.5,78.5,2.65,17.5,409.5,677.78,544.19
2016,9,20,8,30,789.0,82.0,2.7,18.0,458.0,732.23,581.59
2016,9,20,8,45,814.0,83.0,2.75,19.0,504.0,780.05,612.18
2016,9,20,9,0,839.0,84.0,2.8,20.0,550.0,826.51,641.12
2016,9,20,9,15,853.5,86.5,2.8,20.5,590.5,856.6,658.95
2016,9,20,9,30,868.0,89.0,2.8,21.0,631.0,891.27,679.89
2016,9,20,9,45,879.5,90.5,2.85,21.5,665.5,919.27,696.38
2016,9,20,10,0,891.0,92.0,2.9,22.0,700.0,944.19,710.78
2016,9,20,10,15,899.0,93.0,2.9,22.0,727.5,961.96,721.36
2016,9,20,10,30,907.0,94.0,2.9,22.0,755.0,976.23,729.75
2016,9,20,10,45,912.5,94.5,2.95,22.5,776.0,983.93,732.9
2016,9,20,11,0,918.0,95.0,3.0,23.0,797.0,987.91,733.77
2016,9,20,11,15,921.5,96.0,3.05,23.0,809.5,986.76,732.83
2016,9,20,11,30,925.0,97.0,3.1,23.0,822.0,981.82,729.56
2016,9,20,11,45,925.5,97.5,3.2,23.5,827.0,969.73,720.67
2016,9,20,12,0,926.0,98.0,3.3,24.0,832.0,953.96,709.47
2016,9,20,12,15,925.5,97.5,3.3,24.0,828.5,932.61,695.31
2016,9,20,12,30,925.0,97.0,3.3,24.0,825.0,907.79,678.9
2016,9,20,12,45,919.0,98.0,3.35,24.0,813.5,876.56,658.46
2016,9,20,13,0,913.0,99.0,3.4,24.0,802.0,842.38,635.94
2016,9,20,13,15,908.5,98.0,3.4,24.0,783.0,804.56,610.5
2016,9,20,13,30,904.0,97.0,3.4,24.0,764.0,764.09,583.05
2016,9,20,13,45,895.5,96.5,3.4,24.0,737.0,718.92,552.03
2016,9,20,14,0,887.0,96.0,3.4,24.0,710.0,671.82,517.08
2016,9,20,14,15,876.5,94.0,3.35,23.5,677.0,620.38,478.87
2016,9,20,14,30,866.0,92.0,3.3,23.0,644.0,567.71,438.57
2016,9,20,14,45,852.0,89.5,3.3,23.0,604.5,511.87,393.91
2016,9,20,15,0,838.0,87.0,3.3,23.0,565.0,454.28,346.58
2016,9,20,15,15,819.0,84.0,3.25,22.5,520.5,395.12,297.2
2016,9,20,15,30,800.0,81.0,3.2,22.0,476.0,336.8,247.04
2016,9,20,15,45,775.0,77.0,3.15,22.0,428.0,277.08,194.61
2016,9,20,16,0,750.0,73.0,3.1,22.0,380.0,219.5,144.17
2016,9,20,16,15,713.0,68.5,2.95,21.5,329.5,162.13,96.87
2016,9,20,16,30,676.0,64.0,2.8,21.0,279.0,105.57,55.79
2016,9,20,16,45,623.5,57.5,2.7,21.0,228.0,54.31,30.47
2016,9,20,17,0,571.0,51.0,2.6,21.0,177.0,37.26,26.76
2016,9,20,17,15,482.5,43.0,2.4,20.0,129.5,32.57,22.46
2016,9,20,17,30,394.0,35.0,2.2,19.0,82.0,27.74,17.62
2016,9,20,17,45,197.0,17.5,2.05,18.5,41.0,13.53,1.42
2016,9,20,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,21,6,15,160.0,15.5,2.05,13.5,31.0,85.49,0.0
2016,9,21,6,30,320.0,31.0,2.3,14.0,62.0,188.6,136.85
2016,9,21,6,45,420.5,41.0,2.55,14.5,108.0,264.21,209.96
2016,9,21,7,0,521.0,51.0,2.8,15.0,154.0,350.22,285.41
2016,9,21,7,15,584.5,58.0,2.85,15.0,205.0,421.16,347.15
2016,9,21,7,30,648.0,65.0,2.9,15.0,256.0,496.97,410.62
2016,9,21,7,45,550.0,92.5,3.0,15.5,276.0,494.65,408.16
2016,9,21,8,0,452.0,120.0,3.1,16.0,296.0,477.05,392.69
2016,9,21,8,15,271.0,160.5,3.1,16.0,270.0,395.16,324.3
2016,9,21,8,30,90.0,201.0,3.1,16.0,244.0,286.28,232.42
2016,9,21,8,45,390.0,160.5,3.1,16.5,372.5,522.18,425.11
2016,9,21,9,0,690.0,120.0,3.1,17.0,501.0,746.3,594.14
2016,9,21,9,15,612.5,158.5,3.15,17.0,515.0,740.64,587.02
2016,9,21,9,30,535.0,197.0,3.2,17.0,529.0,722.24,570.92
2016,9,21,9,45,720.0,145.0,3.25,17.5,618.0,847.85,661.22
2016,9,21,10,0,905.0,93.0,3.3,18.0,707.0,956.81,734.27
2016,9,21,10,15,914.5,94.0,3.35,18.5,736.5,976.04,744.3
2016,9,21,10,30,924.0,95.0,3.4,19.0,766.0,991.73,752.75
2016,9,21,10,45,933.0,95.0,3.45,19.5,788.5,1002.14,757.72
2016,9,21,11,0,942.0,95.0,3.5,20.0,811.0,1008.75,760.31
2016,9,21,11,15,947.0,95.5,3.55,20.0,825.5,1008.26,759.72
2016,9,21,11,30,952.0,96.0,3.6,20.0,840.0,1003.84,756.69
2016,9,21,11,45,956.5,95.5,3.65,20.0,846.5,993.93,750.12
2016,9,21,12,0,961.0,95.0,3.7,20.0,853.0,980.12,741.06
2016,9,21,12,15,961.5,95.0,3.8,20.0,850.5,959.41,727.72
2016,9,21,12,30,962.0,95.0,3.9,20.0,848.0,935.03,711.9
2016,9,21,12,45,954.5,97.5,4.0,20.5,836.0,903.04,689.45
2016,9,21,13,0,947.0,100.0,4.1,21.0,824.0,868.02,664.88
2016,9,21,13,15,942.5,99.0,4.2,21.0,804.5,828.92,638.56
2016,9,21,13,30,938.0,98.0,4.3,21.0,785.0,787.08,610.04
2016,9,21,13,45,934.0,95.0,4.4,21.0,758.5,741.01,578.24
2016,9,21,14,0,930.0,92.0,4.5,21.0,732.0,692.59,542.14
2016,9,21,14,15,919.5,90.5,4.55,20.5,697.5,639.62,502.24
2016,9,21,14,30,909.0,89.0,4.6,20.0,663.0,585.31,459.98
2016,9,21,14,45,898.5,85.5,4.7,20.0,623.0,528.01,413.28
2016,9,21,15,0,888.0,82.0,4.8,20.0,583.0,469.94,364.39
2016,9,21,15,15,869.0,79.0,4.8,19.5,537.5,408.57,311.92
2016,9,21,15,30,850.0,76.0,4.8,19.0,492.0,345.46,256.62
2016,9,21,15,45,826.5,72.0,4.85,19.0,442.5,283.29,200.8
2016,9,21,16,0,803.0,68.0,4.9,19.0,393.0,223.02,146.93
2016,9,21,16,15,766.5,64.0,4.8,18.0,340.5,163.08,96.91
2016,9,21,16,30,730.0,60.0,4.7,17.0,288.0,107.19,56.6
2016,9,21,16,45,675.0,54.5,4.6,16.5,235.0,53.96,31.71
2016,9,21,17,0,620.0,49.0,4.5,16.0,182.0,39.34,29.15
2016,9,21,17,15,526.0,41.0,4.4,15.5,132.0,31.12,21.58
2016,9,21,17,30,432.0,33.0,4.3,15.0,82.0,26.18,16.44
2016,9,21,17,45,216.0,16.5,4.2,14.5,41.0,12.8,0.0
2016,9,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,168.5,14.5,1.95,11.5,30.5,86.68,0.0
2016,9,22,6,30,337.0,29.0,2.2,12.0,61.0,193.38,139.46
2016,9,22,6,45,445.5,38.0,2.5,12.5,108.0,272.05,217.34
2016,9,22,7,0,554.0,47.0,2.8,13.0,155.0,362.03,296.85
2016,9,22,7,15,616.5,53.5,2.85,13.5,206.5,433.2,358.73
2016,9,22,7,30,679.0,60.0,2.9,14.0,258.0,505.71,419.32
2016,9,22,7,45,725.0,63.0,2.95,14.5,310.5,570.97,471.76
2016,9,22,8,0,771.0,66.0,3.0,15.0,363.0,638.04,522.56
2016,9,22,8,15,798.5,69.5,2.95,15.5,412.5,693.36,561.52
2016,9,22,8,30,826.0,73.0,2.9,16.0,462.0,748.17,598.97
2016,9,22,8,45,847.5,75.5,2.9,16.5,508.0,795.95,630.6
2016,9,22,9,0,869.0,78.0,2.9,17.0,554.0,835.1,655.43
2016,9,22,9,15,883.0,80.0,2.8,17.5,594.5,871.89,677.54
2016,9,22,9,30,897.0,82.0,2.7,18.0,635.0,906.06,697.41
2016,9,22,9,45,909.5,82.5,2.65,18.5,670.5,934.19,713.24
2016,9,22,10,0,922.0,83.0,2.6,19.0,706.0,959.19,726.83
2016,9,22,10,15,929.0,84.5,2.5,19.0,733.5,976.84,736.34
2016,9,22,10,30,936.0,86.0,2.4,19.0,761.0,990.85,743.47
2016,9,22,10,45,940.5,87.0,2.35,19.5,781.5,998.14,745.35
2016,9,22,11,0,945.0,88.0,2.3,20.0,802.0,1001.59,744.87
2016,9,22,11,15,948.0,88.5,2.25,20.0,815.0,999.17,742.12
2016,9,22,11,30,951.0,89.0,2.2,20.0,828.0,992.85,737.03
2016,9,22,11,45,951.0,90.0,2.2,20.5,832.5,980.43,727.29
2016,9,22,12,0,951.0,91.0,2.2,21.0,837.0,964.24,715.27
2016,9,22,12,15,950.5,90.5,2.15,21.0,833.5,942.27,700.42
2016,9,22,12,30,950.0,90.0,2.1,21.0,830.0,916.74,683.34
2016,9,22,12,45,941.0,93.0,2.05,21.5,817.0,884.38,660.49
2016,9,22,13,0,932.0,96.0,2.0,22.0,804.0,849.13,635.8
2016,9,22,13,15,927.0,95.0,1.95,22.0,784.5,810.16,609.79
2016,9,22,13,30,922.0,94.0,1.9,22.0,765.0,768.53,581.83
2016,9,22,13,45,912.5,93.5,1.9,22.0,738.0,721.88,550.4
2016,9,22,14,0,903.0,93.0,1.9,22.0,711.0,673.35,515.06
2016,9,22,14,15,892.0,91.5,1.9,21.5,677.0,621.32,477.17
2016,9,22,14,30,881.0,90.0,1.9,21.0,643.0,568.08,437.07
2016,9,22,14,45,864.0,88.5,1.9,21.0,602.5,510.94,391.86
2016,9,22,15,0,847.0,87.0,1.9,21.0,562.0,452.39,344.14
2016,9,22,15,15,827.0,84.5,1.95,20.5,517.0,392.87,294.88
2016,9,22,15,30,807.0,82.0,2.0,20.0,472.0,334.3,244.74
2016,9,22,15,45,775.5,79.0,2.05,20.0,422.5,273.51,191.77
2016,9,22,16,0,744.0,76.0,2.1,20.0,373.0,215.63,141.51
2016,9,22,16,15,704.0,71.0,2.05,19.5,321.5,154.82,91.89
2016,9,22,16,30,664.0,66.0,2.0,19.0,270.0,101.33,54.23
2016,9,22,16,45,603.5,59.5,2.0,18.5,218.5,51.03,31.49
2016,9,22,17,0,543.0,53.0,2.0,18.0,167.0,39.48,29.01
2016,9,22,17,15,445.5,44.0,1.9,17.0,119.5,34.0,23.9
2016,9,22,17,30,348.0,35.0,1.8,16.0,72.0,28.34,17.96
2016,9,22,17,45,174.0,17.5,1.75,15.5,36.0,13.89,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,15,178.5,13.0,1.15,12.5,29.0,74.67,0.0
2016,9,23,6,30,357.0,26.0,1.3,13.0,58.0,198.11,139.68
2016,9,23,6,45,455.0,34.5,1.5,14.0,103.5,271.91,214.66
2016,9,23,7,0,553.0,43.0,1.7,15.0,149.0,356.12,288.09
2016,9,23,7,15,612.5,49.0,1.8,15.5,199.0,421.48,344.58
2016,9,23,7,30,672.0,55.0,1.9,16.0,249.0,494.89,404.96
2016,9,23,7,45,711.0,59.0,2.05,16.5,299.5,556.14,453.74
2016,9,23,8,0,750.0,63.0,2.2,17.0,350.0,618.74,500.81
2016,9,23,8,15,777.0,66.5,2.2,17.5,398.0,672.71,538.44
2016,9,23,8,30,804.0,70.0,2.2,18.0,446.0,726.22,574.68
2016,9,23,8,45,823.5,72.0,2.2,19.0,490.0,764.23,597.72
2016,9,23,9,0,843.0,74.0,2.2,20.0,534.0,807.0,623.69
2016,9,23,9,15,857.0,76.5,2.15,20.5,573.5,843.65,645.57
2016,9,23,9,30,871.0,79.0,2.1,21.0,613.0,877.76,665.37
2016,9,23,9,45,881.5,80.5,2.1,21.5,647.0,904.69,680.56
2016,9,23,10,0,892.0,82.0,2.1,22.0,681.0,928.5,693.63
2016,9,23,10,15,899.0,83.0,2.05,22.0,708.0,945.14,702.76
2016,9,23,10,30,906.0,84.0,2.0,22.0,735.0,958.26,709.69
2016,9,23,10,45,910.0,85.5,1.95,22.5,754.5,965.49,711.49
2016,9,23,11,0,914.0,87.0,1.9,23.0,774.0,968.99,711.04
2016,9,23,11,15,917.0,87.5,1.85,23.0,786.5,966.63,708.33
2016,9,23,11,30,920.0,88.0,1.8,23.0,799.0,960.52,703.39
2016,9,23,11,45,919.0,89.5,1.75,23.5,803.0,948.07,693.18
2016,9,23,12,0,918.0,91.0,1.7,24.0,807.0,931.98,680.85
2016,9,23,12,15,917.0,91.0,1.75,23.5,803.5,910.72,669.13
2016,9,23,12,30,916.0,91.0,1.8,23.0,800.0,886.04,655.13
2016,9,23,12,45,910.0,92.0,1.85,23.0,788.0,854.96,635.54
2016,9,23,13,0,904.0,93.0,1.9,23.0,776.0,820.98,613.9
2016,9,23,13,15,899.5,92.0,1.95,23.0,757.0,783.36,589.59
2016,9,23,13,30,895.0,91.0,2.0,23.0,738.0,743.13,563.23
2016,9,23,13,45,888.5,89.5,2.15,23.0,712.0,698.64,533.94
2016,9,23,14,0,882.0,88.0,2.3,23.0,686.0,652.11,500.53
2016,9,23,14,15,872.0,86.0,2.35,23.0,653.5,601.21,462.35
2016,9,23,14,30,862.0,84.0,2.4,23.0,621.0,549.08,422.07
2016,9,23,14,45,848.5,82.0,2.45,23.0,582.0,494.25,378.44
2016,9,23,15,0,835.0,80.0,2.5,23.0,543.0,439.04,333.05
2016,9,23,15,15,815.5,77.0,2.45,22.5,499.0,378.56,282.68
2016,9,23,15,30,796.0,74.0,2.4,22.0,455.0,320.48,232.72
2016,9,23,15,45,554.0,110.0,2.4,22.0,362.0,239.29,170.29
2016,9,23,16,0,312.0,146.0,2.4,22.0,269.0,186.55,134.13
2016,9,23,16,15,487.0,102.5,2.35,21.5,264.0,149.55,96.37
2016,9,23,16,30,662.0,59.0,2.3,21.0,259.0,95.98,50.08
2016,9,23,16,45,609.5,52.5,2.25,20.5,209.5,43.06,31.99
2016,9,23,17,0,557.0,46.0,2.2,20.0,160.0,33.73,23.73
2016,9,23,17,15,461.5,37.5,2.1,19.0,113.5,28.42,18.82
2016,9,23,17,30,366.0,29.0,2.0,18.0,67.0,22.88,13.03
2016,9,23,17,45,183.0,14.5,1.95,17.5,33.5,11.29,0.0
2016,9,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,191.5,12.0,1.9,14.5,29.0,78.11,0.0
2016,9,24,6,30,383.0,24.0,2.2,15.0,58.0,201.14,138.12
2016,9,24,6,45,483.5,32.0,2.55,16.0,104.0,277.71,218.06
2016,9,24,7,0,584.0,40.0,2.9,17.0,150.0,364.33,294.0
2016,9,24,7,15,643.5,45.5,3.05,17.5,201.0,434.17,354.53
2016,9,24,7,30,703.0,51.0,3.2,18.0,252.0,508.27,415.99
2016,9,24,7,45,742.0,54.5,3.4,18.5,303.0,570.11,465.7
2016,9,24,8,0,781.0,58.0,3.6,19.0,354.0,633.24,513.3
2016,9,24,8,15,808.0,61.0,3.6,19.5,403.0,681.65,547.21
2016,9,24,8,30,835.0,64.0,3.6,20.0,452.0,735.27,584.1
2016,9,24,8,45,855.5,66.0,3.65,21.0,497.5,781.47,613.72
2016,9,24,9,0,876.0,68.0,3.7,22.0,543.0,826.01,641.49
2016,9,24,9,15,890.5,70.0,3.65,22.5,583.5,863.32,664.38
2016,9,24,9,30,905.0,72.0,3.6,23.0,624.0,898.0,685.13
2016,9,24,9,45,918.0,72.0,3.6,23.5,659.0,926.0,701.36
2016,9,24,10,0,931.0,72.0,3.6,24.0,694.0,950.86,715.39
2016,9,24,10,15,938.5,73.0,3.5,24.5,722.0,968.41,723.8
2016,9,24,10,30,946.0,74.0,3.4,25.0,750.0,982.3,729.82
2016,9,24,10,45,951.5,75.0,3.35,25.5,770.5,990.51,732.5
2016,9,24,11,0,957.0,76.0,3.3,26.0,791.0,994.83,732.77
2016,9,24,11,15,960.0,76.0,3.15,26.0,804.0,991.72,728.99
2016,9,24,11,30,963.0,76.0,3.0,26.0,817.0,984.68,722.8
2016,9,24,11,45,964.0,76.5,2.95,26.5,821.5,972.45,712.78
2016,9,24,12,0,965.0,77.0,2.9,27.0,826.0,956.37,700.46
2016,9,24,12,15,964.5,77.0,2.8,27.0,822.5,934.64,685.57
2016,9,24,12,30,964.0,77.0,2.7,27.0,819.0,909.29,668.42
2016,9,24,12,45,951.5,82.0,2.6,27.5,805.5,875.89,644.73
2016,9,24,13,0,939.0,87.0,2.5,28.0,792.0,839.71,619.32
2016,9,24,13,15,934.0,86.5,2.4,28.0,772.5,801.0,593.43
2016,9,24,13,30,929.0,86.0,2.3,28.0,753.0,759.6,565.64
2016,9,24,13,45,921.0,85.0,2.25,28.0,726.0,713.19,534.39
2016,9,24,14,0,913.0,84.0,2.2,28.0,699.0,664.77,499.23
2016,9,24,14,15,903.0,82.0,2.1,28.0,665.0,612.42,460.18
2016,9,24,14,30,893.0,80.0,2.0,28.0,631.0,558.77,419.15
2016,9,24,14,45,878.5,78.0,1.95,28.0,591.5,501.89,374.78
2016,9,24,15,0,864.0,76.0,1.9,28.0,552.0,444.68,328.77
2016,9,24,15,15,844.5,73.5,1.8,27.5,507.0,385.1,280.09
2016,9,24,15,30,825.0,71.0,1.7,27.0,462.0,323.89,228.82
2016,9,24,15,45,794.5,68.5,1.65,27.0,412.5,263.05,176.96
2016,9,24,16,0,764.0,66.0,1.6,27.0,363.0,204.95,127.84
2016,9,24,16,15,725.0,62.0,1.45,26.0,312.0,147.44,82.72
2016,9,24,16,30,686.0,58.0,1.3,25.0,261.0,94.33,47.63
2016,9,24,16,45,618.5,52.5,1.15,24.0,209.0,40.84,29.57
2016,9,24,17,0,551.0,47.0,1.0,23.0,157.0,34.82,24.33
2016,9,24,17,15,451.0,38.0,1.05,22.0,110.5,29.1,19.07
2016,9,24,17,30,351.0,29.0,1.1,21.0,64.0,23.13,12.71
2016,9,24,17,45,175.5,14.5,1.2,20.0,32.0,11.46,0.0
2016,9,24,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,6,15,176.5,12.5,1.9,16.5,27.5,73.22,0.0
2016,9,25,6,30,353.0,25.0,2.1,17.0,55.0,193.97,128.82
2016,9,25,6,45,459.5,34.0,2.35,18.0,101.5,272.87,211.99
2016,9,25,7,0,566.0,43.0,2.6,19.0,148.0,361.97,289.13
2016,9,25,7,15,628.5,49.0,2.7,19.5,199.5,429.23,347.05
2016,9,25,7,30,691.0,55.0,2.8,20.0,251.0,505.06,409.17
2016,9,25,7,45,731.0,59.5,2.95,21.0,302.0,568.28,458.38
2016,9,25,8,0,771.0,64.0,3.1,22.0,353.0,632.85,505.64
2016,9,25,8,15,798.5,67.5,3.05,22.5,402.5,687.86,543.58
2016,9,25,8,30,826.0,71.0,3.0,23.0,452.0,742.34,580.0
2016,9,25,8,45,845.0,74.0,3.0,24.0,497.5,788.41,608.52
2016,9,25,9,0,864.0,77.0,3.0,25.0,543.0,825.69,630.24
2016,9,25,9,15,879.0,79.5,2.9,25.5,583.5,863.52,652.55
2016,9,25,9,30,894.0,82.0,2.8,26.0,624.0,898.76,672.65
2016,9,25,9,45,909.0,81.5,2.75,26.5,659.5,927.57,688.51
2016,9,25,10,0,924.0,81.0,2.7,27.0,695.0,953.34,702.25
2016,9,25,10,15,931.0,82.0,2.65,27.5,722.5,970.14,710.04
2016,9,25,10,30,938.0,83.0,2.6,28.0,750.0,983.29,715.57
2016,9,25,10,45,933.5,88.5,2.55,29.0,768.0,987.04,713.7
2016,9,25,11,0,929.0,94.0,2.5,30.0,786.0,986.82,709.52
2016,9,25,11,15,932.5,94.5,2.45,30.5,798.5,984.59,705.67
2016,9,25,11,30,936.0,95.0,2.4,31.0,811.0,978.53,699.56
2016,9,25,11,45,927.5,100.0,2.35,31.5,812.5,962.6,687.38
2016,9,25,12,0,919.0,105.0,2.3,32.0,814.0,943.13,673.21
2016,9,25,12,15,918.0,104.5,2.2,32.0,810.5,921.0,658.39
2016,9,25,12,30,917.0,104.0,2.1,32.0,807.0,895.46,641.48
2016,9,25,12,45,916.5,102.5,2.05,32.5,795.5,865.99,621.31
2016,9,25,13,0,916.0,101.0,2.0,33.0,784.0,833.31,599.17
2016,9,25,13,15,910.5,100.0,1.9,33.0,764.5,794.31,573.71
2016,9,25,13,30,905.0,99.0,1.8,33.0,745.0,752.75,546.5
2016,9,25,13,45,884.0,103.0,1.7,33.0,714.5,703.39,512.95
2016,9,25,14,0,863.0,107.0,1.6,33.0,684.0,654.49,477.98
2016,9,25,14,15,851.0,105.0,1.5,33.0,650.0,602.41,440.29
2016,9,25,14,30,839.0,103.0,1.4,33.0,616.0,549.37,400.96
2016,9,25,14,45,815.0,102.5,1.35,33.0,574.5,491.35,357.28
2016,9,25,15,0,791.0,102.0,1.3,33.0,533.0,434.18,312.96
2016,9,25,15,15,768.0,98.0,1.15,32.5,488.0,375.25,266.42
2016,9,25,15,30,745.0,94.0,1.0,32.0,443.0,315.33,218.0
2016,9,25,15,45,714.5,89.0,0.9,31.5,394.5,256.43,169.95
2016,9,25,16,0,684.0,84.0,0.8,31.0,346.0,200.43,124.53
2016,9,25,16,15,640.0,78.0,0.65,30.0,295.5,145.02,82.72
2016,9,25,16,30,596.0,72.0,0.5,29.0,245.0,94.73,50.64
2016,9,25,16,45,538.0,62.5,0.35,28.5,195.5,46.72,33.86
2016,9,25,17,0,480.0,53.0,0.2,28.0,146.0,40.3,28.32
2016,9,25,17,15,377.5,41.5,0.35,26.5,101.0,32.51,21.43
2016,9,25,17,30,275.0,30.0,0.5,25.0,56.0,24.34,12.9
2016,9,25,17,45,137.5,15.0,0.7,24.0,28.0,14.3,0.0
2016,9,25,18,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,122.0,13.5,1.15,16.5,23.5,55.15,0.0
2016,9,26,6,30,244.0,27.0,1.3,17.0,47.0,150.91,96.39
2016,9,26,6,45,350.5,39.5,1.5,18.0,91.0,229.09,177.1
2016,9,26,7,0,457.0,52.0,1.7,19.0,135.0,316.58,251.99
2016,9,26,7,15,524.5,60.5,1.65,19.5,184.5,388.01,312.07
2016,9,26,7,30,592.0,69.0,1.6,20.0,234.0,464.72,373.73
2016,9,26,7,45,638.0,75.0,1.55,21.0,285.0,529.06,422.48
2016,9,26,8,0,684.0,81.0,1.5,22.0,336.0,595.53,470.46
2016,9,26,8,15,716.0,86.0,1.3,23.0,384.5,652.09,506.87
2016,9,26,8,30,748.0,91.0,1.1,24.0,433.0,708.71,540.91
2016,9,26,8,45,771.0,95.0,0.9,25.0,478.5,752.68,564.35
2016,9,26,9,0,794.0,99.0,0.7,26.0,524.0,799.19,588.11
2016,9,26,9,15,811.0,102.0,0.65,26.5,564.5,837.61,608.96
2016,9,26,9,30,828.0,105.0,0.6,27.0,605.0,873.66,627.91
2016,9,26,9,45,840.0,108.0,0.55,28.0,639.0,902.58,640.76
2016,9,26,10,0,852.0,111.0,0.5,29.0,673.0,928.46,651.53
2016,9,26,10,15,861.0,112.5,0.6,29.5,701.0,946.58,661.91
2016,9,26,10,30,870.0,114.0,0.7,30.0,729.0,961.28,670.37
2016,9,26,10,45,875.5,116.0,0.85,30.5,749.5,969.69,676.1
2016,9,26,11,0,881.0,118.0,1.0,31.0,770.0,966.36,674.74
2016,9,26,11,15,885.0,118.5,1.1,31.0,782.5,964.51,674.89
2016,9,26,11,30,889.0,119.0,1.2,31.0,795.0,959.0,672.81
2016,9,26,11,45,890.0,119.5,1.3,31.5,799.5,947.09,665.5
2016,9,26,12,0,891.0,120.0,1.4,32.0,804.0,931.62,656.06
2016,9,26,12,15,890.0,119.5,1.5,32.0,800.0,909.86,643.99
2016,9,26,12,30,889.0,119.0,1.6,32.0,796.0,884.79,629.77
2016,9,26,12,45,910.5,107.0,1.7,32.0,790.5,863.04,617.56
2016,9,26,13,0,932.0,95.0,1.8,32.0,785.0,836.86,602.31
2016,9,26,13,15,926.5,94.0,1.9,32.0,765.5,797.3,578.16
2016,9,26,13,30,921.0,93.0,2.0,32.0,746.0,755.15,551.99
2016,9,26,13,45,914.0,91.0,2.1,32.0,719.0,708.58,521.7
2016,9,26,14,0,907.0,89.0,2.2,32.0,692.0,659.97,487.81
2016,9,26,14,15,896.0,87.5,2.25,31.5,657.5,607.73,450.91
2016,9,26,14,30,885.0,86.0,2.3,31.0,623.0,554.28,411.78
2016,9,26,14,45,871.5,83.0,2.35,31.0,583.5,497.27,367.82
2016,9,26,15,0,858.0,80.0,2.4,31.0,544.0,439.86,322.06
2016,9,26,15,15,838.0,77.0,2.4,30.5,498.5,378.08,272.13
2016,9,26,15,30,818.0,74.0,2.4,30.0,453.0,318.67,222.54
2016,9,26,15,45,792.0,70.0,2.4,29.5,404.0,258.1,171.45
2016,9,26,16,0,766.0,66.0,2.4,29.0,355.0,199.8,122.67
2016,9,26,16,15,725.5,61.5,2.1,28.0,304.0,141.79,77.89
2016,9,26,16,30,685.0,57.0,1.8,27.0,253.0,88.4,43.95
2016,9,26,16,45,626.5,50.5,1.55,26.5,202.0,39.63,28.17
2016,9,26,17,0,568.0,44.0,1.3,26.0,151.0,32.75,22.15
2016,9,26,17,15,466.0,35.0,1.2,24.5,104.5,26.91,16.86
2016,9,26,17,30,364.0,26.0,1.1,23.0,58.0,20.81,9.76
2016,9,26,17,45,182.0,13.0,1.05,22.0,29.0,12.39,0.0
2016,9,26,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,15,150.0,12.0,1.2,17.5,24.0,63.3,0.0
2016,9,27,6,30,300.0,24.0,1.3,18.0,48.0,169.14,103.47
2016,9,27,6,45,406.0,34.5,1.45,18.5,92.5,248.57,191.12
2016,9,27,7,0,512.0,45.0,1.6,19.0,137.0,336.12,266.84
2016,9,27,7,15,577.0,52.0,1.55,19.5,187.0,406.6,326.28
2016,9,27,7,30,642.0,59.0,1.5,20.0,237.0,482.15,386.97
2016,9,27,7,45,684.5,64.5,1.5,21.0,287.5,542.11,432.59
2016,9,27,8,0,727.0,70.0,1.5,22.0,338.0,607.51,479.65
2016,9,27,8,15,757.0,74.0,1.4,22.5,386.5,663.11,516.56
2016,9,27,8,30,787.0,78.0,1.3,23.0,435.0,718.44,551.85
2016,9,27,8,45,808.0,81.5,1.2,24.0,480.0,765.26,578.81
2016,9,27,9,0,829.0,85.0,1.1,25.0,525.0,810.45,603.68
2016,9,27,9,15,845.0,87.0,1.0,25.5,565.0,847.58,623.5
2016,9,27,9,30,861.0,89.0,0.9,26.0,605.0,874.72,636.37
2016,9,27,9,45,880.5,87.5,0.8,27.0,641.5,905.5,650.03
2016,9,27,10,0,900.0,86.0,0.7,28.0,678.0,933.5,661.42
2016,9,27,10,15,908.0,87.5,0.65,28.5,705.5,951.3,668.56
2016,9,27,10,30,916.0,89.0,0.6,29.0,733.0,965.54,673.66
2016,9,27,10,45,921.0,90.0,0.55,29.5,753.0,972.72,674.58
2016,9,27,11,0,926.0,91.0,0.5,30.0,773.0,976.13,673.44
2016,9,27,11,15,929.0,91.5,0.45,30.0,785.0,973.3,670.1
2016,9,27,11,30,932.0,92.0,0.4,30.0,797.0,966.66,664.73
2016,9,27,11,45,933.0,92.5,0.4,30.5,801.5,954.4,655.98
2016,9,27,12,0,934.0,93.0,0.4,31.0,806.0,938.41,645.23
2016,9,27,12,15,933.0,93.0,0.45,31.0,802.0,916.49,633.36
2016,9,27,12,30,932.0,93.0,0.5,31.0,798.0,891.1,619.43
2016,9,27,12,45,933.0,90.5,0.6,31.0,787.0,861.32,603.65
2016,9,27,13,0,934.0,88.0,0.7,31.0,776.0,828.22,585.53
2016,9,27,13,15,929.0,87.0,0.8,31.0,756.5,789.0,563.15
2016,9,27,13,30,924.0,86.0,0.9,31.0,737.0,747.14,538.58
2016,9,27,13,45,915.5,85.0,1.0,31.0,709.5,700.5,509.62
2016,9,27,14,0,907.0,84.0,1.1,31.0,682.0,651.93,476.94
2016,9,27,14,15,896.5,82.5,1.2,30.5,648.0,600.03,441.56
2016,9,27,14,30,886.0,81.0,1.3,30.0,614.0,546.88,403.67
2016,9,27,14,45,870.5,79.0,1.4,30.0,574.0,489.91,360.58
2016,9,27,15,0,855.0,77.0,1.5,30.0,534.0,432.75,315.64
2016,9,27,15,15,835.0,74.0,1.6,29.5,489.0,371.19,266.41
2016,9,27,15,30,815.0,71.0,1.7,29.0,444.0,312.04,217.33
2016,9,27,15,45,786.0,68.0,1.8,29.0,395.0,251.97,166.53
2016,9,27,16,0,757.0,65.0,1.9,29.0,346.0,194.5,118.52
2016,9,27,16,15,716.5,60.0,1.8,28.0,295.5,136.74,74.34
2016,9,27,16,30,676.0,55.0,1.7,27.0,245.0,83.6,41.15
2016,9,27,16,45,612.5,49.0,1.65,26.0,194.0,38.47,27.23
2016,9,27,17,0,549.0,43.0,1.6,25.0,143.0,32.1,21.65
2016,9,27,17,15,444.5,33.5,1.55,24.0,97.5,25.77,15.85
2016,9,27,17,30,340.0,24.0,1.5,23.0,52.0,19.14,7.79
2016,9,27,17,45,170.0,12.0,1.5,22.0,26.0,11.44,0.0
2016,9,27,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,145.0,12.0,0.55,15.0,23.0,61.46,0.0
2016,9,28,6,30,290.0,24.0,0.6,15.0,46.0,163.93,95.91
2016,9,28,6,45,402.0,34.0,0.65,15.5,90.0,245.9,189.61
2016,9,28,7,0,514.0,44.0,0.7,16.0,134.0,335.48,266.83
2016,9,28,7,15,581.0,50.5,0.7,16.5,184.0,406.39,326.37
2016,9,28,7,30,648.0,57.0,0.7,17.0,234.0,482.54,387.24
2016,9,28,7,45,692.0,62.0,0.7,17.5,285.0,543.19,433.72
2016,9,28,8,0,736.0,67.0,0.7,18.0,336.0,609.19,481.54
2016,9,28,8,15,766.0,70.5,0.75,18.5,384.5,664.39,519.04
2016,9,28,8,30,796.0,74.0,0.8,19.0,433.0,719.29,555.32
2016,9,28,8,45,818.5,77.0,0.85,20.0,478.5,766.87,584.52
2016,9,28,9,0,841.0,80.0,0.9,21.0,524.0,812.91,612.01
2016,9,28,9,15,856.5,82.0,1.0,21.5,564.0,842.58,630.01
2016,9,28,9,30,872.0,84.0,1.1,22.0,604.0,876.79,651.08
2016,9,28,9,45,883.5,86.0,1.25,22.5,638.0,904.66,668.53
2016,9,28,10,0,895.0,88.0,1.4,23.0,672.0,929.41,683.94
2016,9,28,10,15,903.0,89.5,1.55,23.0,699.5,947.02,696.06
2016,9,28,10,30,911.0,91.0,1.7,23.0,727.0,961.11,706.02
2016,9,28,10,45,916.5,92.0,1.85,23.5,747.0,968.62,710.44
2016,9,28,11,0,922.0,93.0,2.0,24.0,767.0,972.39,712.55
2016,9,28,11,15,925.0,93.5,2.1,24.0,779.5,969.47,711.22
2016,9,28,11,30,928.0,94.0,2.2,24.0,792.0,962.75,707.59
2016,9,28,11,45,930.0,94.0,2.3,24.5,796.0,950.79,699.25
2016,9,28,12,0,932.0,94.0,2.4,25.0,800.0,935.11,688.59
2016,9,28,12,15,930.5,93.5,2.45,24.5,796.0,912.17,675.4
2016,9,28,12,30,929.0,93.0,2.5,24.0,792.0,885.81,659.92
2016,9,28,12,45,924.0,93.5,2.65,24.0,779.5,854.35,640.37
2016,9,28,13,0,919.0,94.0,2.8,24.0,767.0,819.92,618.54
2016,9,28,13,15,913.5,93.0,2.8,24.0,747.0,780.75,592.27
2016,9,28,13,30,908.0,92.0,2.8,24.0,727.0,739.03,564.04
2016,9,28,13,45,900.5,90.5,2.85,24.0,700.0,693.13,531.73
2016,9,28,14,0,893.0,89.0,2.9,24.0,673.0,645.26,496.19
2016,9,28,14,15,881.5,87.0,2.9,23.5,639.0,592.9,457.06
2016,9,28,14,30,870.0,85.0,2.9,23.0,605.0,539.43,415.8
2016,9,28,14,45,855.0,82.5,2.95,23.0,565.0,483.01,370.24
2016,9,28,15,0,840.0,80.0,3.0,23.0,525.0,425.03,322.04
2016,9,28,15,15,819.0,77.0,2.95,22.5,480.0,365.41,271.63
2016,9,28,15,30,798.0,74.0,2.9,22.0,435.0,306.91,220.82
2016,9,28,15,45,768.0,70.5,2.9,21.5,386.5,247.2,168.8
2016,9,28,16,0,738.0,67.0,2.9,21.0,338.0,190.26,119.91
2016,9,28,16,15,695.0,62.5,2.8,20.5,287.5,133.96,75.62
2016,9,28,16,30,652.0,58.0,2.7,20.0,237.0,79.33,40.49
2016,9,28,16,45,581.5,51.5,2.65,19.5,186.5,37.4,27.09
2016,9,28,17,0,511.0,45.0,2.6,19.0,136.0,34.05,23.91
2016,9,28,17,15,397.5,35.0,2.45,18.0,91.5,27.34,17.56
2016,9,28,17,30,284.0,25.0,2.3,17.0,47.0,20.32,7.81
2016,9,28,17,45,142.0,12.5,2.2,16.5,23.5,11.91,0.0
2016,9,28,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,114.0,13.0,1.55,11.5,21.0,51.63,0.0
2016,9,29,6,30,228.0,26.0,1.7,12.0,42.0,139.69,76.9
2016,9,29,6,45,347.0,37.5,1.85,12.5,85.5,224.48,175.75
2016,9,29,7,0,466.0,49.0,2.0,13.0,129.0,316.48,257.19
2016,9,29,7,15,233.0,60.0,1.95,13.5,100.0,219.69,181.22
2016,9,29,7,30,0.0,71.0,1.9,14.0,71.0,68.28,52.59
