Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,45,0.0,86.5,1.9,14.5,86.5,83.6,65.66
2016,9,29,8,0,0.0,102.0,1.9,15.0,102.0,98.88,78.25
2016,9,29,8,15,2.5,125.5,1.9,15.5,127.0,124.7,99.45
2016,9,29,8,30,5.0,149.0,1.9,16.0,152.0,150.67,120.38
2016,9,29,8,45,9.0,166.5,1.9,16.5,172.0,171.35,136.72
2016,9,29,9,0,13.0,184.0,1.9,17.0,192.0,192.25,153.01
2016,9,29,9,15,19.5,205.0,1.95,17.5,217.0,219.25,174.06
2016,9,29,9,30,26.0,226.0,2.0,18.0,242.0,246.46,194.98
2016,9,29,9,45,62.0,261.5,2.15,19.0,301.0,330.8,260.6
2016,9,29,10,0,98.0,297.0,2.3,20.0,360.0,403.16,315.05
2016,9,29,10,15,498.0,195.0,2.4,20.0,538.5,697.7,543.47
2016,9,29,10,30,898.0,93.0,2.5,20.0,717.0,949.22,717.87
2016,9,29,10,45,904.0,93.5,2.6,20.5,736.5,956.48,718.95
2016,9,29,11,0,910.0,94.0,2.7,21.0,756.0,960.05,720.11
2016,9,29,11,15,912.5,94.5,2.8,21.0,767.5,956.63,718.12
2016,9,29,11,30,915.0,95.0,2.9,21.0,779.0,949.48,713.78
2016,9,29,11,45,916.0,95.0,3.05,21.5,783.0,936.7,704.79
2016,9,29,12,0,917.0,95.0,3.2,22.0,787.0,920.29,693.4
2016,9,29,12,15,916.0,94.5,3.25,22.0,783.0,898.03,678.74
2016,9,29,12,30,915.0,94.0,3.3,22.0,779.0,872.38,661.8
2016,9,29,12,45,910.5,94.0,3.4,22.0,766.5,841.14,641.24
2016,9,29,13,0,906.0,94.0,3.5,22.0,754.0,806.95,618.49
2016,9,29,13,15,900.5,93.0,3.55,22.0,734.0,768.21,592.1
2016,9,29,13,30,895.0,92.0,3.6,22.0,714.0,726.96,563.7
2016,9,29,13,45,886.0,91.0,3.65,22.0,687.0,681.1,530.33
2016,9,29,14,0,877.0,90.0,3.7,22.0,660.0,633.44,494.07
2016,9,29,14,15,865.5,88.0,3.7,21.5,626.0,581.82,454.63
2016,9,29,14,30,854.0,86.0,3.7,21.0,592.0,529.15,413.11
2016,9,29,14,45,838.0,84.0,3.7,21.0,552.5,472.79,366.67
2016,9,29,15,0,822.0,82.0,3.7,21.0,513.0,416.66,319.04
2016,9,29,15,15,800.0,79.0,3.65,20.5,468.5,357.74,268.51
2016,9,29,15,30,778.0,76.0,3.6,20.0,424.0,300.08,217.81
2016,9,29,15,45,747.5,72.0,3.55,19.5,376.0,241.05,165.87
2016,9,29,16,0,717.0,68.0,3.5,19.0,328.0,184.9,117.34
2016,9,29,16,15,673.0,63.0,3.35,18.5,278.0,129.47,73.7
2016,9,29,16,30,629.0,58.0,3.2,18.0,228.0,75.81,39.45
2016,9,29,16,45,560.5,51.0,3.1,18.0,178.5,37.19,27.06
2016,9,29,17,0,492.0,44.0,3.0,18.0,129.0,33.39,23.39
2016,9,29,17,15,378.0,34.0,2.8,17.0,85.5,26.66,16.93
2016,9,29,17,30,264.0,24.0,2.6,16.0,42.0,19.6,5.81
2016,9,29,17,45,132.0,12.0,2.4,15.5,21.0,11.44,0.0
2016,9,29,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,6,15,121.5,12.0,2.6,11.5,20.0,53.16,0.0
2016,9,30,6,30,243.0,24.0,2.8,12.0,40.0,142.67,71.45
2016,9,30,6,45,360.5,34.5,3.0,12.5,83.0,227.11,177.64
2016,9,30,7,0,478.0,45.0,3.2,13.0,126.0,317.55,258.94
2016,9,30,7,15,239.0,56.5,3.25,13.5,97.0,218.27,180.73
2016,9,30,7,30,0.0,68.0,3.3,14.0,68.0,65.09,49.93
2016,9,30,7,45,0.0,83.0,3.35,14.5,83.0,79.89,62.55
2016,9,30,8,0,0.0,98.0,3.4,15.0,98.0,94.66,74.78
2016,9,30,8,15,0.0,108.0,3.4,15.5,108.0,104.03,82.29
2016,9,30,8,30,0.0,118.0,3.4,16.0,118.0,113.49,89.76
2016,9,30,8,45,3.0,144.5,3.45,16.5,146.5,142.88,113.64
2016,9,30,9,0,6.0,171.0,3.5,17.0,175.0,172.51,137.32
2016,9,30,9,15,16.0,198.0,3.5,17.5,207.5,208.82,166.31
2016,9,30,9,30,26.0,225.0,3.5,18.0,240.0,245.54,195.15
2016,9,30,9,45,453.0,158.0,3.55,18.5,449.0,604.19,484.66
2016,9,30,10,0,880.0,91.0,3.6,19.0,658.0,915.43,708.35
2016,9,30,10,15,889.0,92.0,3.6,19.0,685.5,932.99,716.92
2016,9,30,10,30,898.0,93.0,3.6,19.0,713.0,947.1,725.55
2016,9,30,10,45,902.0,95.0,3.65,19.0,733.0,954.12,729.76
2016,9,30,11,0,906.0,97.0,3.7,19.0,753.0,957.43,731.61
2016,9,30,11,15,910.0,98.0,3.75,19.0,765.5,955.86,730.29
2016,9,30,11,30,914.0,99.0,3.8,19.0,778.0,950.54,726.56
2016,9,30,11,45,915.0,99.0,3.9,19.0,782.0,937.65,718.05
2016,9,30,12,0,916.0,99.0,4.0,19.0,786.0,921.13,707.15
2016,9,30,12,15,915.5,99.0,4.05,19.0,782.5,899.76,692.65
2016,9,30,12,30,915.0,99.0,4.1,19.0,779.0,874.95,675.8
2016,9,30,12,45,912.5,98.0,4.15,19.0,767.0,844.16,654.71
2016,9,30,13,0,910.0,97.0,4.2,19.0,755.0,810.32,631.39
2016,9,30,13,15,905.0,96.0,4.2,18.5,735.5,771.73,605.46
2016,9,30,13,30,900.0,95.0,4.2,18.0,716.0,730.59,577.4
2016,9,30,13,45,894.5,92.5,4.25,18.0,689.5,685.25,543.39
2016,9,30,14,0,889.0,90.0,4.3,18.0,663.0,637.81,506.59
2016,9,30,14,15,878.5,88.0,4.25,18.0,629.0,586.18,465.19
2016,9,30,14,30,868.0,86.0,4.2,18.0,595.0,533.38,421.79
2016,9,30,14,45,853.5,83.5,4.2,18.0,555.5,476.52,374.17
2016,9,30,15,0,839.0,81.0,4.2,18.0,516.0,419.71,325.17
2016,9,30,15,15,818.0,78.0,4.1,17.5,471.5,360.25,273.26
2016,9,30,15,30,797.0,75.0,4.0,17.0,427.0,301.92,221.13
2016,9,30,15,45,766.0,71.5,3.9,17.0,378.5,242.22,167.54
2016,9,30,16,0,735.0,68.0,3.8,17.0,330.0,185.44,117.82
2016,9,30,16,15,691.0,62.5,3.65,16.5,279.0,128.61,73.03
2016,9,30,16,30,647.0,57.0,3.5,16.0,228.0,73.57,38.29
2016,9,30,16,45,573.5,50.5,3.4,15.5,178.0,37.04,27.2
2016,9,30,17,0,500.0,44.0,3.3,15.0,128.0,33.68,23.91
2016,9,30,17,15,381.5,33.5,3.15,14.5,84.0,26.47,16.82
2016,9,30,17,30,263.0,23.0,3.0,14.0,40.0,18.89,3.27
2016,9,30,17,45,131.5,11.5,2.85,13.5,20.0,10.96,0.0
2016,9,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,128.0,11.5,1.2,10.5,20.0,54.81,0.0
2016,10,1,6,30,256.0,23.0,1.4,11.0,40.0,145.65,63.92
2016,10,1,6,45,378.5,33.5,1.65,12.0,83.5,233.81,181.71
2016,10,1,7,0,501.0,44.0,1.9,13.0,127.0,327.46,265.13
2016,10,1,7,15,572.5,51.0,2.0,13.5,177.0,400.51,329.1
2016,10,1,7,30,644.0,58.0,2.1,14.0,227.0,479.19,395.12
2016,10,1,7,45,691.5,62.5,2.25,14.5,278.5,540.59,445.35
2016,10,1,8,0,739.0,67.0,2.4,15.0,330.0,608.06,498.02
2016,10,1,8,15,770.0,71.0,2.35,15.5,379.0,664.4,538.04
2016,10,1,8,30,801.0,75.0,2.3,16.0,428.0,720.48,576.58
2016,10,1,8,45,824.0,77.5,2.3,16.5,473.0,767.69,607.87
2016,10,1,9,0,847.0,80.0,2.3,17.0,518.0,813.33,637.38
2016,10,1,9,15,863.0,82.5,2.15,17.5,558.5,843.88,654.43
2016,10,1,9,30,879.0,85.0,2.0,18.0,599.0,878.92,674.25
2016,10,1,9,45,895.5,84.5,1.95,18.5,634.0,908.06,690.55
2016,10,1,10,0,912.0,84.0,1.9,19.0,669.0,934.24,704.72
2016,10,1,10,15,920.0,85.5,1.85,19.0,696.5,951.77,714.37
2016,10,1,10,30,928.0,87.0,1.8,19.0,724.0,965.7,721.78
2016,10,1,10,45,933.5,88.0,1.75,19.5,744.0,973.01,723.56
2016,10,1,11,0,939.0,89.0,1.7,20.0,764.0,976.51,723.02
2016,10,1,11,15,942.0,89.5,1.75,20.0,776.0,973.27,721.01
2016,10,1,11,30,945.0,90.0,1.8,20.0,788.0,966.18,716.68
2016,10,1,11,45,945.5,90.5,1.9,20.5,792.0,953.0,707.75
2016,10,1,12,0,946.0,91.0,2.0,21.0,796.0,936.07,696.45
2016,10,1,12,15,945.0,91.0,2.1,21.0,792.0,913.64,682.84
2016,10,1,12,30,944.0,91.0,2.2,21.0,788.0,887.71,666.83
2016,10,1,12,45,939.5,91.0,2.3,21.0,775.0,855.57,646.48
2016,10,1,13,0,935.0,91.0,2.4,21.0,762.0,820.39,623.86
2016,10,1,13,15,929.5,90.0,2.45,21.0,742.0,780.56,597.4
2016,10,1,13,30,924.0,89.0,2.5,21.0,722.0,738.15,568.85
2016,10,1,13,45,915.5,88.0,2.6,21.0,694.0,691.4,535.57
2016,10,1,14,0,907.0,87.0,2.7,21.0,666.0,642.73,499.24
2016,10,1,14,15,895.5,85.0,2.75,20.5,631.5,589.71,459.25
2016,10,1,14,30,884.0,83.0,2.8,20.0,597.0,535.58,416.98
2016,10,1,14,45,867.5,81.0,2.9,20.0,556.5,478.32,370.14
2016,10,1,15,0,851.0,79.0,3.0,20.0,516.0,419.66,320.68
2016,10,1,15,15,829.0,76.0,3.05,19.5,470.5,359.27,268.91
2016,10,1,15,30,807.0,73.0,3.1,19.0,425.0,300.1,216.82
2016,10,1,15,45,775.5,69.0,3.15,19.0,376.0,239.35,163.03
2016,10,1,16,0,744.0,65.0,3.2,19.0,327.0,181.58,113.14
2016,10,1,16,15,698.5,60.0,3.1,18.5,276.0,124.67,69.08
2016,10,1,16,30,653.0,55.0,3.0,18.0,225.0,73.07,38.35
2016,10,1,16,45,580.5,48.5,2.95,17.5,174.5,35.61,25.67
2016,10,1,17,0,508.0,42.0,2.9,17.0,124.0,32.16,22.31
2016,10,1,17,15,381.5,31.5,2.75,16.5,80.5,24.85,15.12
2016,10,1,17,30,255.0,21.0,2.6,16.0,37.0,17.18,0.0
2016,10,1,17,45,127.5,10.5,2.5,15.5,18.5,10.01,0.0
2016,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,116.0,11.0,1.4,10.5,18.5,50.12,0.0
2016,10,2,6,30,232.0,22.0,1.7,11.0,37.0,133.99,47.71
2016,10,2,6,45,346.0,33.5,2.0,12.0,78.5,218.87,169.42
2016,10,2,7,0,460.0,45.0,2.3,13.0,120.0,307.5,249.31
2016,10,2,7,15,532.0,52.0,2.5,13.0,168.0,378.75,312.92
2016,10,2,7,30,604.0,59.0,2.7,13.0,216.0,455.68,379.19
2016,10,2,7,45,302.0,37.0,2.9,13.5,115.5,256.37,216.56
2016,10,2,8,0,0.0,15.0,3.1,14.0,15.0,13.9,6.27
2016,10,2,8,15,0.0,33.5,3.2,14.5,33.5,31.1,20.98
2016,10,2,8,30,0.0,52.0,3.3,15.0,52.0,48.34,35.47
2016,10,2,8,45,0.0,97.5,3.4,15.5,97.5,91.78,71.7
2016,10,2,9,0,0.0,143.0,3.5,16.0,143.0,138.01,109.51
2016,10,2,9,15,0.0,111.5,3.5,16.0,111.5,105.17,82.14
2016,10,2,9,30,0.0,80.0,3.5,16.0,80.0,74.52,56.64
2016,10,2,9,45,0.0,70.5,3.5,16.0,70.5,65.66,49.19
2016,10,2,10,0,0.0,61.0,3.5,16.0,61.0,56.81,41.75
2016,10,2,10,15,1.5,119.0,3.5,16.0,120.0,113.29,88.25
2016,10,2,10,30,3.0,177.0,3.5,16.0,179.0,172.03,135.76
2016,10,2,10,45,121.5,257.0,3.55,16.5,344.0,388.26,310.37
2016,10,2,11,0,240.0,337.0,3.6,17.0,509.0,584.52,460.19
2016,10,2,11,15,303.0,328.0,3.65,17.0,548.5,640.91,502.32
2016,10,2,11,30,366.0,319.0,3.7,17.0,588.0,681.87,533.63
2016,10,2,11,45,448.5,288.5,3.75,17.5,620.0,725.41,566.24
2016,10,2,12,0,531.0,258.0,3.8,18.0,652.0,754.18,587.97
2016,10,2,12,15,540.0,253.5,3.85,18.0,651.5,742.12,579.27
2016,10,2,12,30,549.0,249.0,3.9,18.0,651.0,727.56,568.96
2016,10,2,12,45,549.0,243.5,4.0,18.0,640.5,702.26,550.8
2016,10,2,13,0,549.0,238.0,4.1,18.0,630.0,675.04,531.06
2016,10,2,13,15,719.0,169.0,4.1,18.0,667.0,709.81,560.1
2016,10,2,13,30,889.0,100.0,4.1,18.0,704.0,722.17,571.57
2016,10,2,13,45,880.5,98.0,4.2,18.0,676.5,675.74,536.0
2016,10,2,14,0,872.0,96.0,4.3,18.0,649.0,627.52,498.58
2016,10,2,14,15,859.0,94.0,4.3,17.5,614.5,575.76,457.99
2016,10,2,14,30,846.0,92.0,4.3,17.0,580.0,522.01,414.59
2016,10,2,14,45,829.0,89.0,4.3,17.0,539.5,464.9,366.45
2016,10,2,15,0,812.0,86.0,4.3,17.0,499.0,407.95,317.06
2016,10,2,15,15,788.0,83.0,4.2,16.5,454.0,349.05,265.39
2016,10,2,15,30,764.0,80.0,4.1,16.0,409.0,291.68,213.97
2016,10,2,15,45,734.0,75.0,4.05,16.0,361.0,232.94,161.22
2016,10,2,16,0,704.0,70.0,4.0,16.0,313.0,174.3,110.17
2016,10,2,16,15,656.0,64.5,3.8,15.5,263.0,118.93,67.21
2016,10,2,16,30,608.0,59.0,3.6,15.0,213.0,69.13,37.68
2016,10,2,16,45,539.5,50.5,3.45,15.0,164.5,37.51,27.6
2016,10,2,17,0,471.0,42.0,3.3,15.0,116.0,32.38,22.64
2016,10,2,17,15,342.5,31.0,3.0,14.5,74.0,24.61,14.83
2016,10,2,17,30,214.0,20.0,2.7,14.0,32.0,16.42,0.0
2016,10,2,17,45,107.0,10.0,2.45,13.5,16.0,9.53,0.0
2016,10,2,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,5.5,0.8,10.5,5.5,5.24,0.0
2016,10,3,6,30,0.0,11.0,0.9,11.0,11.0,10.19,0.0
2016,10,3,6,45,0.0,25.0,1.05,11.5,25.0,23.21,13.3
2016,10,3,7,0,0.0,39.0,1.2,12.0,39.0,36.79,25.54
2016,10,3,7,15,0.0,55.5,1.25,12.0,55.5,53.54,40.28
2016,10,3,7,30,0.0,72.0,1.3,12.0,72.0,70.08,54.68
2016,10,3,7,45,0.0,88.0,1.4,12.5,88.0,85.93,68.14
2016,10,3,8,0,0.0,104.0,1.5,13.0,104.0,101.73,81.28
2016,10,3,8,15,99.5,142.5,1.55,13.0,185.5,235.55,195.09
2016,10,3,8,30,199.0,181.0,1.6,13.0,267.0,359.76,296.61
2016,10,3,8,45,166.0,202.5,1.65,13.5,279.5,363.27,296.57
2016,10,3,9,0,133.0,224.0,1.7,14.0,292.0,363.99,294.86
2016,10,3,9,15,66.5,186.0,1.8,14.0,220.0,249.94,202.44
2016,10,3,9,30,0.0,148.0,1.9,14.0,148.0,141.78,112.37
2016,10,3,9,45,15.5,199.0,2.0,14.5,209.5,207.81,166.32
2016,10,3,10,0,31.0,250.0,2.1,15.0,271.0,288.74,230.3
2016,10,3,10,15,33.0,262.5,2.15,15.0,285.0,303.0,240.85
2016,10,3,10,30,35.0,275.0,2.2,15.0,299.0,317.1,251.54
2016,10,3,10,45,27.5,268.0,2.3,15.5,287.0,300.55,237.67
2016,10,3,11,0,20.0,261.0,2.4,16.0,275.0,272.28,214.81
2016,10,3,11,15,17.5,254.5,2.4,16.0,267.0,262.33,206.86
2016,10,3,11,30,15.0,248.0,2.4,16.0,259.0,252.56,199.01
2016,10,3,11,45,8.0,204.0,2.45,16.0,210.0,201.57,158.5
2016,10,3,12,0,1.0,160.0,2.5,16.0,161.0,151.94,118.69
2016,10,3,12,15,3.0,177.5,2.5,16.0,180.0,170.42,133.71
2016,10,3,12,30,5.0,195.0,2.5,16.0,199.0,188.75,148.43
2016,10,3,12,45,2.5,151.5,2.5,16.0,153.5,144.4,112.83
2016,10,3,13,0,0.0,108.0,2.5,16.0,108.0,100.92,77.63
2016,10,3,13,15,1.5,143.0,2.45,16.0,144.0,135.12,105.63
2016,10,3,13,30,3.0,178.0,2.4,16.0,180.0,169.18,133.23
2016,10,3,13,45,3.0,178.5,2.35,16.0,180.5,169.23,133.37
2016,10,3,14,0,3.0,179.0,2.3,16.0,181.0,169.21,133.56
2016,10,3,14,15,1.5,150.0,2.25,15.5,151.0,140.73,110.93
2016,10,3,14,30,0.0,121.0,2.2,15.0,121.0,112.68,88.42
2016,10,3,14,45,0.0,73.5,2.15,15.0,73.5,68.43,51.95
2016,10,3,15,0,0.0,26.0,2.1,15.0,26.0,24.15,14.85
2016,10,3,15,15,0.0,38.0,2.0,15.0,38.0,35.3,24.39
2016,10,3,15,30,0.0,50.0,1.9,15.0,50.0,46.47,33.94
2016,10,3,15,45,0.0,43.5,1.85,15.0,43.5,40.41,28.88
2016,10,3,16,0,0.0,37.0,1.8,15.0,37.0,34.35,23.78
2016,10,3,16,15,272.5,50.0,1.65,14.5,118.0,67.32,40.38
2016,10,3,16,30,545.0,63.0,1.5,14.0,199.0,68.18,39.57
2016,10,3,16,45,464.0,55.0,1.35,14.0,152.0,41.67,31.39
2016,10,3,17,0,383.0,47.0,1.2,14.0,105.0,37.29,26.98
2016,10,3,17,15,257.5,33.5,1.05,14.0,66.0,26.19,15.89
2016,10,3,17,30,132.0,20.0,0.9,14.0,27.0,15.9,0.0
2016,10,3,17,45,66.0,10.0,0.75,14.0,13.5,9.53,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,6,15,93.0,10.5,1.0,11.0,16.0,41.62,0.0
2016,10,4,6,30,186.0,21.0,1.2,11.0,32.0,112.51,13.15
2016,10,4,6,45,317.0,32.5,1.45,11.5,73.0,204.17,155.99
2016,10,4,7,0,448.0,44.0,1.7,12.0,114.0,299.31,242.21
2016,10,4,7,15,524.0,52.0,1.7,12.5,163.0,373.08,306.92
2016,10,4,7,30,600.0,60.0,1.7,13.0,212.0,452.95,374.0
2016,10,4,7,45,362.0,99.5,1.75,13.5,197.0,370.72,307.24
2016,10,4,8,0,124.0,139.0,1.8,14.0,182.0,248.13,204.45
2016,10,4,8,15,212.5,153.0,1.7,14.5,239.0,342.59,282.34
2016,10,4,8,30,301.0,167.0,1.6,15.0,296.0,432.08,352.84
2016,10,4,8,45,345.5,178.0,1.55,15.5,341.0,488.15,394.74
2016,10,4,9,0,390.0,189.0,1.5,16.0,386.0,545.84,436.87
2016,10,4,9,15,630.0,136.0,1.4,16.5,484.0,716.29,562.8
2016,10,4,9,30,870.0,83.0,1.3,17.0,582.0,863.1,659.86
2016,10,4,9,45,880.5,86.0,1.25,17.5,616.0,890.6,673.23
2016,10,4,10,0,891.0,89.0,1.2,18.0,650.0,914.95,685.79
2016,10,4,10,15,899.5,90.5,1.15,18.0,677.0,932.36,695.01
2016,10,4,10,30,908.0,92.0,1.1,18.0,704.0,946.26,702.04
2016,10,4,10,45,917.0,91.5,1.05,18.5,725.0,954.68,704.27
2016,10,4,11,0,926.0,91.0,1.0,19.0,746.0,959.38,704.28
2016,10,4,11,15,929.5,91.5,1.0,19.0,757.5,956.4,701.78
2016,10,4,11,30,933.0,92.0,1.0,19.0,769.0,949.62,697.1
2016,10,4,11,45,936.0,91.5,1.0,19.5,773.5,937.47,687.85
2016,10,4,12,0,939.0,91.0,1.0,20.0,778.0,921.57,676.4
2016,10,4,12,15,937.5,90.5,1.1,20.0,773.0,898.15,663.13
2016,10,4,12,30,936.0,90.0,1.2,20.0,768.0,871.29,647.5
2016,10,4,12,45,926.5,92.5,1.3,20.5,754.0,837.97,626.16
2016,10,4,13,0,917.0,95.0,1.4,21.0,740.0,801.92,602.76
2016,10,4,13,15,911.0,94.0,1.5,21.0,719.5,762.24,577.69
2016,10,4,13,30,905.0,93.0,1.6,21.0,699.0,720.09,550.39
2016,10,4,13,45,895.5,91.5,1.7,21.0,671.5,672.91,516.88
2016,10,4,14,0,886.0,90.0,1.8,21.0,644.0,623.98,481.01
2016,10,4,14,15,874.0,88.0,1.9,20.5,609.5,571.69,442.25
2016,10,4,14,30,862.0,86.0,2.0,20.0,575.0,518.22,401.01
2016,10,4,14,45,843.5,84.0,2.1,20.0,534.5,460.74,354.39
2016,10,4,15,0,825.0,82.0,2.2,20.0,494.0,403.54,306.36
2016,10,4,15,15,801.5,79.0,2.25,19.5,448.5,344.27,255.77
2016,10,4,15,30,778.0,76.0,2.3,19.0,403.0,286.47,205.15
2016,10,4,15,45,740.0,72.5,2.4,19.0,353.5,226.81,153.04
2016,10,4,16,0,702.0,69.0,2.5,19.0,304.0,168.19,103.54
2016,10,4,16,15,651.0,63.5,2.35,18.5,254.0,113.02,62.23
2016,10,4,16,30,600.0,58.0,2.2,18.0,204.0,63.79,34.95
2016,10,4,16,45,511.5,50.5,2.1,17.5,154.5,38.02,27.68
2016,10,4,17,0,423.0,43.0,2.0,17.0,105.0,33.85,23.57
2016,10,4,17,15,283.5,30.5,1.9,16.5,65.0,24.65,14.03
2016,10,4,17,30,144.0,18.0,1.8,16.0,25.0,14.32,0.0
2016,10,4,17,45,72.0,9.0,1.75,15.5,12.5,8.58,0.0
2016,10,4,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,125.0,9.5,1.35,9.5,16.0,51.45,0.0
2016,10,5,6,30,250.0,19.0,1.5,10.0,32.0,134.61,0.0
2016,10,5,6,45,387.0,29.0,1.7,11.0,75.5,231.19,175.67
2016,10,5,7,0,524.0,39.0,1.9,12.0,119.0,330.72,267.0
2016,10,5,7,15,597.5,45.5,2.1,12.5,169.0,400.34,329.47
2016,10,5,7,30,671.0,52.0,2.3,13.0,219.0,480.51,397.86
2016,10,5,7,45,719.0,56.0,2.5,14.0,270.5,546.25,451.46
2016,10,5,8,0,767.0,60.0,2.7,15.0,322.0,613.91,503.94
2016,10,5,8,15,797.5,63.5,2.7,15.5,371.0,669.79,544.2
2016,10,5,8,30,828.0,67.0,2.7,16.0,420.0,725.3,582.97
2016,10,5,8,45,851.0,69.0,2.75,16.5,465.0,765.61,609.83
2016,10,5,9,0,874.0,71.0,2.8,17.0,510.0,810.67,639.71
2016,10,5,9,15,889.0,73.5,2.65,17.5,550.0,847.69,661.89
2016,10,5,9,30,904.0,76.0,2.5,18.0,590.0,882.08,681.72
2016,10,5,9,45,914.0,78.0,2.4,18.5,624.0,908.53,696.08
2016,10,5,10,0,924.0,80.0,2.3,19.0,658.0,931.7,708.06
2016,10,5,10,15,931.5,81.0,2.15,19.0,684.5,947.94,716.09
2016,10,5,10,30,939.0,82.0,2.0,19.0,711.0,960.55,721.66
2016,10,5,10,45,944.5,82.5,1.95,19.5,730.5,966.98,722.98
2016,10,5,11,0,950.0,83.0,1.9,20.0,750.0,969.58,721.95
2016,10,5,11,15,952.5,83.5,1.85,20.0,761.5,965.55,718.12
2016,10,5,11,30,955.0,84.0,1.8,20.0,773.0,957.65,711.97
2016,10,5,11,45,956.0,84.0,1.75,20.5,776.5,944.0,700.88
2016,10,5,12,0,957.0,84.0,1.7,21.0,780.0,926.57,687.54
2016,10,5,12,15,955.5,84.0,1.7,21.0,775.0,903.32,672.44
2016,10,5,12,30,954.0,84.0,1.7,21.0,770.0,876.57,655.09
2016,10,5,12,45,941.5,87.5,1.7,21.0,755.0,841.51,632.16
2016,10,5,13,0,929.0,91.0,1.7,21.0,740.0,803.82,607.38
2016,10,5,13,15,922.5,90.0,1.7,21.0,719.0,763.37,580.53
2016,10,5,13,30,916.0,89.0,1.7,21.0,698.0,720.46,551.66
2016,10,5,13,45,905.5,88.0,1.7,21.0,669.5,672.73,516.87
2016,10,5,14,0,895.0,87.0,1.7,21.0,641.0,623.31,479.95
2016,10,5,14,15,882.0,85.5,1.7,21.0,606.5,570.58,439.54
2016,10,5,14,30,869.0,84.0,1.7,21.0,572.0,516.93,397.16
2016,10,5,14,45,849.5,82.0,1.75,21.0,530.5,458.53,350.05
2016,10,5,15,0,830.0,80.0,1.8,21.0,489.0,400.69,301.8
2016,10,5,15,15,805.5,77.0,1.8,20.5,443.5,340.92,251.1
2016,10,5,15,30,781.0,74.0,1.8,20.0,398.0,282.72,200.49
2016,10,5,15,45,744.0,70.0,1.8,20.0,349.0,222.78,148.47
2016,10,5,16,0,707.0,66.0,1.8,20.0,300.0,166.54,101.33
2016,10,5,16,15,655.5,60.5,1.65,19.5,249.5,108.58,58.41
2016,10,5,16,30,604.0,55.0,1.5,19.0,199.0,59.27,32.03
2016,10,5,16,45,518.5,47.5,1.4,18.5,150.0,35.65,25.47
2016,10,5,17,0,433.0,40.0,1.3,18.0,101.0,31.34,21.24
2016,10,5,17,15,290.0,28.0,1.3,17.0,61.5,22.51,11.8
2016,10,5,17,30,147.0,16.0,1.3,16.0,22.0,15.25,0.0
2016,10,5,17,45,73.5,8.0,1.3,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,114.0,9.0,1.9,11.5,15.0,47.13,0.0
2016,10,6,6,30,228.0,18.0,2.1,12.0,30.0,123.86,0.0
2016,10,6,6,45,366.5,28.0,2.35,12.5,72.0,220.59,165.34
2016,10,6,7,0,505.0,38.0,2.6,13.0,114.0,319.47,257.47
2016,10,6,7,15,578.5,44.5,2.75,13.5,163.0,387.97,319.23
2016,10,6,7,30,652.0,51.0,2.9,14.0,212.0,467.04,386.98
2016,10,6,7,45,700.5,55.5,3.05,15.0,262.5,532.68,440.69
2016,10,6,8,0,749.0,60.0,3.2,16.0,313.0,600.36,493.49
2016,10,6,8,15,780.0,63.5,3.15,16.5,361.0,655.77,533.63
2016,10,6,8,30,811.0,67.0,3.1,17.0,409.0,710.91,572.28
2016,10,6,8,45,833.5,69.0,3.05,17.5,453.5,756.77,602.97
2016,10,6,9,0,856.0,71.0,3.0,18.0,498.0,794.17,626.85
2016,10,6,9,15,872.0,73.5,2.9,18.5,537.5,831.46,649.91
2016,10,6,9,30,888.0,76.0,2.8,19.0,577.0,866.22,670.7
2016,10,6,9,45,902.5,76.0,2.7,19.5,611.5,893.81,686.16
2016,10,6,10,0,917.0,76.0,2.6,20.0,646.0,918.35,699.36
2016,10,6,10,15,925.0,77.0,2.5,20.5,672.5,934.92,707.03
2016,10,6,10,30,933.0,78.0,2.4,21.0,699.0,947.89,712.31
2016,10,6,10,45,938.5,78.5,2.3,21.5,718.5,954.26,713.25
2016,10,6,11,0,944.0,79.0,2.2,22.0,738.0,956.83,711.8
2016,10,6,11,15,947.0,79.5,2.1,22.0,749.5,953.26,707.82
2016,10,6,11,30,950.0,80.0,2.0,22.0,761.0,945.84,701.49
2016,10,6,11,45,951.0,79.5,1.95,22.5,764.0,931.67,690.12
2016,10,6,12,0,952.0,79.0,1.9,23.0,767.0,913.76,676.52
2016,10,6,12,15,951.0,79.0,1.8,23.0,762.5,891.05,660.66
2016,10,6,12,30,950.0,79.0,1.7,23.0,758.0,864.83,642.6
2016,10,6,12,45,940.5,81.5,1.65,23.0,744.0,831.25,620.22
2016,10,6,13,0,931.0,84.0,1.6,23.0,730.0,794.88,595.98
2016,10,6,13,15,925.0,83.0,1.55,23.0,709.5,754.78,569.1
2016,10,6,13,30,919.0,82.0,1.5,23.0,689.0,712.18,540.33
2016,10,6,13,45,909.5,81.0,1.45,23.0,661.0,665.05,505.92
2016,10,6,14,0,900.0,80.0,1.4,23.0,633.0,616.14,469.39
2016,10,6,14,15,887.5,78.5,1.3,23.0,598.5,563.56,428.91
2016,10,6,14,30,875.0,77.0,1.2,23.0,564.0,510.01,386.6
2016,10,6,14,45,857.0,75.0,1.2,23.0,523.0,452.84,340.88
2016,10,6,15,0,839.0,73.0,1.2,23.0,482.0,394.5,292.78
2016,10,6,15,15,815.5,70.0,1.15,22.5,437.0,334.72,242.6
2016,10,6,15,30,792.0,67.0,1.1,22.0,392.0,276.38,192.42
2016,10,6,15,45,757.0,63.5,1.1,22.0,343.5,216.89,141.37
2016,10,6,16,0,722.0,60.0,1.1,22.0,295.0,160.81,94.96
2016,10,6,16,15,672.0,55.0,1.0,21.0,245.0,105.74,55.36
2016,10,6,16,30,622.0,50.0,0.9,20.0,195.0,56.53,30.42
2016,10,6,16,45,538.0,43.0,0.85,19.5,146.5,32.0,22.17
2016,10,6,17,0,454.0,36.0,0.8,19.0,98.0,27.93,18.17
2016,10,6,17,15,309.5,25.0,0.85,18.0,59.0,19.91,9.14
2016,10,6,17,30,165.0,14.0,0.9,17.0,20.0,13.34,0.0
2016,10,6,17,45,82.5,7.0,0.95,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.0,1.4,13.0,10.0,9.53,0.0
2016,10,7,6,30,0.0,20.0,1.6,13.0,20.0,21.18,0.0
2016,10,7,6,45,96.5,35.5,1.85,13.5,49.5,100.69,72.42
2016,10,7,7,0,193.0,51.0,2.1,14.0,79.0,169.59,135.26
2016,10,7,7,15,224.0,69.0,2.15,14.5,114.0,216.4,177.03
2016,10,7,7,30,255.0,87.0,2.2,15.0,149.0,265.55,219.55
2016,10,7,7,45,279.0,104.0,2.3,16.0,185.5,311.04,257.29
2016,10,7,8,0,303.0,121.0,2.4,17.0,222.0,357.81,294.72
2016,10,7,8,15,335.5,136.0,2.45,17.5,263.5,409.11,335.21
2016,10,7,8,30,368.0,151.0,2.5,18.0,305.0,474.8,385.44
2016,10,7,8,45,375.0,168.0,2.55,19.0,340.0,497.81,400.98
2016,10,7,9,0,382.0,185.0,2.6,20.0,375.0,532.81,425.1
2016,10,7,9,15,509.0,164.0,2.55,20.5,437.5,637.0,503.18
2016,10,7,9,30,636.0,143.0,2.5,21.0,500.0,738.27,575.06
2016,10,7,9,45,746.0,119.5,2.5,22.0,562.0,817.68,626.79
2016,10,7,10,0,856.0,96.0,2.5,23.0,624.0,893.17,674.34
2016,10,7,10,15,778.5,128.0,2.45,23.5,624.0,867.32,653.26
2016,10,7,10,30,701.0,160.0,2.4,24.0,624.0,841.5,633.33
2016,10,7,10,45,796.5,129.0,2.35,24.5,670.5,888.04,662.65
2016,10,7,11,0,892.0,98.0,2.3,25.0,717.0,928.84,687.0
2016,10,7,11,15,771.0,150.5,2.2,25.0,691.5,883.2,654.87
2016,10,7,11,30,650.0,203.0,2.1,25.0,666.0,821.91,612.74
2016,10,7,11,45,618.5,216.0,2.05,25.5,658.0,795.56,592.72
2016,10,7,12,0,587.0,229.0,2.0,26.0,650.0,764.03,569.02
2016,10,7,12,15,745.5,163.0,1.9,26.0,694.0,815.63,605.61
2016,10,7,12,30,904.0,97.0,1.8,26.0,738.0,844.01,623.37
2016,10,7,12,45,876.5,107.0,1.75,26.5,720.0,805.3,595.93
2016,10,7,13,0,849.0,117.0,1.7,27.0,702.0,768.98,570.75
2016,10,7,13,15,739.5,150.5,1.6,27.0,649.5,693.98,518.04
2016,10,7,13,30,630.0,184.0,1.5,27.0,597.0,621.45,465.31
2016,10,7,13,45,630.0,174.0,1.4,27.0,572.0,581.43,436.51
2016,10,7,14,0,630.0,164.0,1.3,27.0,547.0,539.75,405.65
2016,10,7,14,15,619.5,155.5,1.2,27.0,515.0,492.35,369.93
2016,10,7,14,30,609.0,147.0,1.1,27.0,483.0,444.62,333.16
2016,10,7,14,45,579.5,147.0,1.05,27.0,448.0,396.52,295.41
2016,10,7,15,0,550.0,147.0,1.0,27.0,413.0,348.36,256.88
2016,10,7,15,15,615.5,113.5,0.9,26.5,384.5,306.35,220.82
2016,10,7,15,30,681.0,80.0,0.8,26.0,356.0,254.31,175.06
2016,10,7,15,45,619.5,83.5,0.7,25.5,310.5,201.94,132.27
2016,10,7,16,0,558.0,87.0,0.6,25.0,265.0,156.21,96.76
2016,10,7,16,15,507.5,77.5,0.6,24.0,218.5,106.76,62.08
2016,10,7,16,30,457.0,68.0,0.6,23.0,172.0,63.47,39.42
2016,10,7,16,45,383.0,55.5,0.6,22.5,127.5,43.42,31.54
2016,10,7,17,0,309.0,43.0,0.6,22.0,83.0,33.29,22.28
2016,10,7,17,15,154.5,29.0,0.65,21.5,49.0,22.84,10.14
2016,10,7,17,30,0.0,15.0,0.7,21.0,15.0,14.3,0.0
2016,10,7,17,45,0.0,7.5,0.75,20.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,6,15,67.5,8.5,1.05,13.5,11.5,8.1,0.0
2016,10,8,6,30,135.0,17.0,1.1,14.0,23.0,83.76,0.0
2016,10,8,6,45,266.5,29.5,1.2,15.0,61.5,177.45,127.57
2016,10,8,7,0,398.0,42.0,1.3,16.0,100.0,270.08,213.43
2016,10,8,7,15,479.5,51.0,1.4,16.5,147.0,344.9,278.4
2016,10,8,7,30,561.0,60.0,1.5,17.0,194.0,426.44,346.4
2016,10,8,7,45,611.0,66.5,1.6,17.5,242.5,490.97,398.69
2016,10,8,8,0,661.0,73.0,1.7,18.0,291.0,557.98,450.87
2016,10,8,8,15,696.5,77.5,1.65,19.0,338.5,614.06,490.74
2016,10,8,8,30,732.0,82.0,1.6,20.0,386.0,670.47,528.26
2016,10,8,8,45,756.0,86.5,1.55,21.0,430.0,714.01,555.17
2016,10,8,9,0,780.0,91.0,1.5,22.0,474.0,760.1,583.08
2016,10,8,9,15,798.5,93.5,1.45,22.5,513.0,797.55,605.31
2016,10,8,9,30,817.0,96.0,1.4,23.0,552.0,832.73,625.61
2016,10,8,9,45,852.5,90.0,1.4,24.0,590.0,870.07,646.37
2016,10,8,10,0,888.0,84.0,1.4,25.0,628.0,897.6,660.27
2016,10,8,10,15,896.5,85.0,1.4,25.5,654.5,914.05,668.26
2016,10,8,10,30,905.0,86.0,1.4,26.0,681.0,927.02,674.17
2016,10,8,10,45,910.5,87.0,1.4,26.5,700.0,933.66,676.16
2016,10,8,11,0,916.0,88.0,1.4,27.0,719.0,936.6,675.99
2016,10,8,11,15,919.5,88.5,1.3,27.0,730.5,933.41,671.98
2016,10,8,11,30,923.0,89.0,1.2,27.0,742.0,926.46,665.76
2016,10,8,11,45,923.5,89.5,1.2,27.5,745.5,913.13,655.89
2016,10,8,12,0,924.0,90.0,1.2,28.0,749.0,896.18,643.94
2016,10,8,12,15,923.0,89.5,1.15,28.0,744.5,873.31,628.91
2016,10,8,12,30,922.0,89.0,1.1,28.0,740.0,847.06,611.84
2016,10,8,12,45,919.5,88.0,1.05,28.5,727.5,815.82,590.44
2016,10,8,13,0,917.0,87.0,1.0,29.0,715.0,781.54,567.16
2016,10,8,13,15,911.5,86.0,0.95,29.0,694.5,742.25,541.68
2016,10,8,13,30,906.0,85.0,0.9,29.0,674.0,700.45,513.98
2016,10,8,13,45,897.5,83.5,0.85,29.0,646.5,653.96,481.15
2016,10,8,14,0,889.0,82.0,0.8,29.0,619.0,605.66,446.27
2016,10,8,14,15,876.5,80.0,0.8,28.5,584.5,553.14,408.72
2016,10,8,14,30,864.0,78.0,0.8,28.0,550.0,499.68,369.07
2016,10,8,14,45,847.0,75.5,0.8,28.0,510.0,442.34,324.41
2016,10,8,15,0,830.0,73.0,0.8,28.0,470.0,385.38,278.5
2016,10,8,15,15,806.0,70.0,0.8,27.5,425.0,326.12,230.08
2016,10,8,15,30,782.0,67.0,0.8,27.0,380.0,268.38,181.67
2016,10,8,15,45,747.5,63.0,0.85,27.0,332.0,209.37,132.36
2016,10,8,16,0,713.0,59.0,0.9,27.0,284.0,153.75,87.7
2016,10,8,16,15,661.5,54.0,0.85,25.5,234.0,99.49,50.49
2016,10,8,16,30,610.0,49.0,0.8,24.0,184.0,48.17,25.63
2016,10,8,16,45,525.5,41.5,0.8,23.0,136.5,31.14,20.98
2016,10,8,17,0,441.0,34.0,0.8,22.0,89.0,26.57,16.56
2016,10,8,17,15,292.5,22.5,0.85,21.0,52.0,17.98,5.76
2016,10,8,17,30,144.0,11.0,0.9,20.0,15.0,10.48,0.0
2016,10,8,17,45,72.0,5.5,0.95,19.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,6,15,96.0,7.5,1.0,13.5,11.5,7.15,0.0
2016,10,9,6,30,192.0,15.0,1.0,14.0,23.0,88.37,0.0
2016,10,9,6,45,327.0,26.5,1.0,15.0,62.5,200.58,141.67
2016,10,9,7,0,462.0,38.0,1.0,16.0,102.0,296.48,232.89
2016,10,9,7,15,540.5,45.5,1.1,16.5,150.5,370.53,297.39
2016,10,9,7,30,619.0,53.0,1.2,17.0,199.0,450.99,364.28
2016,10,9,7,45,667.0,58.5,1.3,18.0,248.0,511.4,412.49
2016,10,9,8,0,715.0,64.0,1.4,19.0,297.0,578.22,463.24
2016,10,9,8,15,748.5,68.0,1.15,19.5,345.0,634.44,501.02
2016,10,9,8,30,782.0,72.0,0.9,20.0,393.0,690.6,536.08
2016,10,9,8,45,804.5,75.5,0.7,21.0,437.0,737.08,561.76
2016,10,9,9,0,827.0,79.0,0.5,22.0,481.0,782.01,584.8
2016,10,9,9,15,844.0,81.5,0.55,22.5,520.5,819.22,607.08
2016,10,9,9,30,861.0,84.0,0.6,23.0,560.0,853.97,627.57
2016,10,9,9,45,876.0,85.0,0.7,24.0,594.0,875.02,638.75
2016,10,9,10,0,891.0,86.0,0.8,25.0,628.0,900.41,652.84
2016,10,9,10,15,899.5,87.0,0.9,25.5,654.5,916.77,662.34
