Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,30,908.0,88.0,1.0,26.0,681.0,929.64,669.79
2016,10,9,10,45,912.5,90.0,1.15,26.5,700.0,936.44,674.32
2016,10,9,11,0,917.0,92.0,1.3,27.0,719.0,939.51,676.54
2016,10,9,11,15,920.0,92.5,1.4,27.0,730.5,935.74,675.08
2016,10,9,11,30,923.0,93.0,1.5,27.0,742.0,928.23,671.36
2016,10,9,11,45,922.0,94.0,1.65,27.0,744.5,914.05,664.04
2016,10,9,12,0,921.0,95.0,1.8,27.0,747.0,896.29,654.34
2016,10,9,12,15,919.5,95.0,1.9,27.0,742.5,873.51,640.75
2016,10,9,12,30,918.0,95.0,2.0,27.0,738.0,847.38,624.87
2016,10,9,12,45,910.5,96.0,2.1,27.0,724.0,814.42,604.28
2016,10,9,13,0,903.0,97.0,2.2,27.0,710.0,778.72,581.64
2016,10,9,13,15,896.5,96.0,2.25,27.0,689.5,739.09,555.68
2016,10,9,13,30,890.0,95.0,2.3,27.0,669.0,697.1,526.79
2016,10,9,13,45,878.5,94.0,2.4,27.0,640.5,649.81,492.79
2016,10,9,14,0,867.0,93.0,2.5,27.0,612.0,602.13,457.46
2016,10,9,14,15,853.0,91.0,2.5,26.5,577.0,549.16,417.69
2016,10,9,14,30,839.0,89.0,2.5,26.0,542.0,495.49,376.04
2016,10,9,14,45,819.5,86.0,2.55,26.0,501.5,438.06,329.6
2016,10,9,15,0,800.0,83.0,2.6,26.0,461.0,381.11,282.12
2016,10,9,15,15,774.0,79.5,2.55,25.5,416.0,322.39,232.55
2016,10,9,15,30,748.0,76.0,2.5,25.0,371.0,265.49,183.6
2016,10,9,15,45,711.5,71.0,2.5,24.5,323.0,204.82,132.32
2016,10,9,16,0,675.0,66.0,2.5,24.0,275.0,149.91,87.79
2016,10,9,16,15,620.0,60.0,2.25,23.0,225.5,96.59,50.8
2016,10,9,16,30,565.0,54.0,2.0,22.0,176.0,49.74,29.06
2016,10,9,16,45,478.5,45.0,1.75,21.5,129.5,34.43,23.88
2016,10,9,17,0,392.0,36.0,1.5,21.0,83.0,28.68,18.24
2016,10,9,17,15,243.5,23.0,1.4,20.0,47.5,18.67,4.69
2016,10,9,17,30,95.0,10.0,1.3,19.0,12.0,9.53,0.0
2016,10,9,17,45,47.5,5.0,1.2,18.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,10.0,1.0,12.5,10.0,0.0,0.0
2016,10,10,6,30,0.0,20.0,1.2,13.0,20.0,19.06,0.0
2016,10,10,6,45,196.5,31.0,1.4,13.5,57.5,147.95,102.35
2016,10,10,7,0,393.0,42.0,1.6,14.0,95.0,266.36,211.5
2016,10,10,7,15,474.5,51.0,1.65,14.0,142.0,340.73,277.53
2016,10,10,7,30,556.0,60.0,1.7,14.0,189.0,421.7,346.71
2016,10,10,7,45,609.0,66.5,1.8,14.5,238.0,487.66,401.13
2016,10,10,8,0,662.0,73.0,1.9,15.0,287.0,556.31,455.56
2016,10,10,8,15,697.5,77.5,1.9,15.5,334.0,612.18,497.45
2016,10,10,8,30,733.0,82.0,1.9,16.0,381.0,668.34,537.06
2016,10,10,8,45,760.5,85.5,1.95,16.5,425.0,713.09,567.49
2016,10,10,9,0,788.0,89.0,2.0,17.0,469.0,760.73,599.42
2016,10,10,9,15,408.5,151.0,2.0,17.5,349.5,534.82,427.5
2016,10,10,9,30,29.0,213.0,2.0,18.0,230.0,249.5,197.0
2016,10,10,9,45,278.5,205.0,2.05,18.5,373.5,482.73,385.19
2016,10,10,10,0,528.0,197.0,2.1,19.0,517.0,711.15,555.31
2016,10,10,10,15,533.0,205.0,2.15,19.5,539.5,728.01,563.67
2016,10,10,10,30,538.0,213.0,2.2,20.0,562.0,742.55,572.2
2016,10,10,10,45,716.5,156.0,2.3,20.5,634.5,844.64,644.29
2016,10,10,11,0,895.0,99.0,2.4,21.0,707.0,925.11,697.2
2016,10,10,11,15,898.5,99.5,2.45,21.0,718.5,921.78,694.11
2016,10,10,11,30,902.0,100.0,2.5,21.0,730.0,914.79,689.51
2016,10,10,11,45,902.0,100.5,2.6,21.5,733.0,901.1,679.62
2016,10,10,12,0,902.0,101.0,2.7,22.0,736.0,883.88,667.47
2016,10,10,12,15,901.0,101.0,2.75,21.5,731.5,861.83,654.24
2016,10,10,12,30,900.0,101.0,2.8,21.0,727.0,836.47,638.71
2016,10,10,12,45,888.0,104.0,2.85,21.0,712.5,802.59,615.93
2016,10,10,13,0,876.0,107.0,2.9,21.0,698.0,770.1,594.05
2016,10,10,13,15,869.5,106.0,2.9,21.0,677.5,730.7,566.81
2016,10,10,13,30,863.0,105.0,2.9,21.0,657.0,689.02,536.02
2016,10,10,13,45,847.0,105.5,2.9,21.0,628.0,640.89,499.63
2016,10,10,14,0,831.0,106.0,2.9,21.0,599.0,591.7,461.62
2016,10,10,14,15,816.5,103.5,2.9,20.5,565.0,539.57,421.27
2016,10,10,14,30,802.0,101.0,2.9,20.0,531.0,486.89,379.18
2016,10,10,14,45,775.0,99.5,2.9,19.5,489.5,429.61,332.2
2016,10,10,15,0,748.0,98.0,2.9,19.0,448.0,372.07,283.67
2016,10,10,15,15,719.5,94.0,2.9,18.5,403.5,314.6,234.03
2016,10,10,15,30,691.0,90.0,2.9,18.0,359.0,259.33,185.46
2016,10,10,15,45,645.0,85.0,2.9,18.0,310.5,202.21,136.17
2016,10,10,16,0,599.0,80.0,2.9,18.0,262.0,150.01,93.38
2016,10,10,16,15,539.0,72.0,2.8,17.5,213.5,99.3,57.72
2016,10,10,16,30,479.0,64.0,2.7,17.0,165.0,55.9,36.95
2016,10,10,16,45,385.5,52.5,2.6,16.5,119.5,41.67,30.65
2016,10,10,17,0,292.0,41.0,2.5,16.0,74.0,32.03,21.31
2016,10,10,17,15,146.0,20.5,2.35,15.5,37.0,16.1,1.52
2016,10,10,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,6,15,48.5,7.0,1.05,10.5,9.0,0.0,0.0
2016,10,11,6,30,97.0,14.0,1.2,11.0,18.0,50.51,0.0
2016,10,11,6,45,230.5,28.5,1.35,11.5,54.5,158.09,107.17
2016,10,11,7,0,364.0,43.0,1.5,12.0,91.0,252.46,201.27
2016,10,11,7,15,448.0,52.5,1.55,12.5,137.5,327.36,267.81
2016,10,11,7,30,532.0,62.0,1.6,13.0,184.0,409.05,337.35
2016,10,11,7,45,408.5,92.5,1.65,13.5,199.0,388.38,321.38
2016,10,11,8,0,285.0,123.0,1.7,14.0,214.0,347.57,287.71
2016,10,11,8,15,310.5,136.0,1.65,14.5,249.5,390.07,321.75
2016,10,11,8,30,336.0,149.0,1.6,15.0,285.0,433.61,355.1
2016,10,11,8,45,559.5,119.5,1.6,15.5,375.0,599.89,484.76
2016,10,11,9,0,783.0,90.0,1.6,16.0,465.0,756.07,596.27
2016,10,11,9,15,801.5,92.5,1.55,16.5,504.0,793.27,617.89
2016,10,11,9,30,820.0,95.0,1.5,17.0,543.0,828.18,638.69
2016,10,11,9,45,849.5,91.5,1.5,17.5,579.0,862.91,659.62
2016,10,11,10,0,879.0,88.0,1.5,18.0,615.0,887.62,673.5
2016,10,11,10,15,888.0,89.0,1.45,18.0,641.5,904.1,682.53
2016,10,11,10,30,897.0,90.0,1.4,18.0,668.0,917.15,689.38
2016,10,11,10,45,903.5,91.0,1.4,18.5,687.0,924.39,691.91
2016,10,11,11,0,910.0,92.0,1.4,19.0,706.0,927.96,692.22
2016,10,11,11,15,913.0,92.5,1.4,19.0,717.5,924.1,689.12
2016,10,11,11,30,916.0,93.0,1.4,19.0,729.0,916.53,683.83
2016,10,11,11,45,916.5,93.5,1.4,19.5,732.0,903.1,673.55
2016,10,11,12,0,917.0,94.0,1.4,20.0,735.0,886.08,661.11
2016,10,11,12,15,915.5,94.0,1.35,20.0,730.5,863.33,645.6
2016,10,11,12,30,914.0,94.0,1.3,20.0,726.0,837.25,627.98
2016,10,11,12,45,899.5,98.5,1.3,20.5,710.5,802.75,604.19
2016,10,11,13,0,885.0,103.0,1.3,21.0,695.0,765.87,578.82
2016,10,11,13,15,767.0,136.0,1.35,21.0,638.0,688.6,525.16
2016,10,11,13,30,649.0,169.0,1.4,21.0,581.0,610.98,468.76
2016,10,11,13,45,620.0,169.0,1.45,21.0,549.0,562.11,433.29
2016,10,11,14,0,591.0,169.0,1.5,21.0,517.0,513.99,397.24
2016,10,11,14,15,566.5,165.5,1.6,20.5,483.0,463.47,359.51
2016,10,11,14,30,542.0,162.0,1.7,20.0,449.0,416.77,323.41
2016,10,11,14,45,591.0,134.5,1.85,20.0,426.0,381.95,294.44
2016,10,11,15,0,640.0,107.0,2.0,20.0,403.0,338.62,256.95
2016,10,11,15,15,588.0,106.0,2.1,19.5,357.5,282.75,210.19
2016,10,11,15,30,536.0,105.0,2.2,19.0,312.0,231.93,167.23
2016,10,11,15,45,584.0,88.0,2.3,18.5,286.0,191.13,129.02
2016,10,11,16,0,632.0,71.0,2.4,18.0,260.0,144.33,87.22
2016,10,11,16,15,572.5,63.5,2.4,17.5,211.0,92.33,51.1
2016,10,11,16,30,513.0,56.0,2.4,17.0,162.0,47.45,36.07
2016,10,11,16,45,416.0,46.0,2.45,16.5,116.5,35.85,25.53
2016,10,11,17,0,319.0,36.0,2.5,16.0,71.0,29.22,18.74
2016,10,11,17,15,159.5,18.0,2.5,15.5,35.5,14.25,0.0
2016,10,11,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,6,15,44.5,6.5,0.4,11.0,8.0,0.0,0.0
2016,10,12,6,30,89.0,13.0,0.3,11.0,16.0,46.37,0.0
2016,10,12,6,45,222.0,27.5,0.2,11.5,52.0,151.84,98.6
2016,10,12,7,0,355.0,42.0,0.1,12.0,88.0,246.45,193.48
2016,10,12,7,15,439.5,52.0,0.15,12.5,134.5,321.48,258.42
2016,10,12,7,30,524.0,62.0,0.2,13.0,181.0,403.43,326.13
2016,10,12,7,45,367.5,94.5,0.25,13.5,187.5,364.64,296.08
2016,10,12,8,0,211.0,127.0,0.3,14.0,194.0,303.29,246.76
2016,10,12,8,15,231.0,143.0,0.35,14.5,227.0,342.66,278.4
2016,10,12,8,30,251.0,159.0,0.4,15.0,260.0,382.81,308.9
2016,10,12,8,45,248.5,179.0,0.5,15.5,288.5,411.03,329.33
2016,10,12,9,0,246.0,199.0,0.6,16.0,317.0,438.01,348.53
2016,10,12,9,15,525.5,149.5,0.6,16.0,426.5,628.15,493.79
2016,10,12,9,30,805.0,100.0,0.6,16.0,536.0,819.28,624.53
2016,10,12,9,45,540.0,181.0,0.65,16.5,481.0,695.09,533.44
2016,10,12,10,0,275.0,262.0,0.7,17.0,426.0,547.32,422.25
2016,10,12,10,15,562.0,185.5,0.8,17.0,539.5,728.8,560.12
2016,10,12,10,30,849.0,109.0,0.9,17.0,653.0,901.48,676.24
2016,10,12,10,45,857.0,109.0,1.05,17.5,671.5,908.47,678.9
2016,10,12,11,0,865.0,109.0,1.2,18.0,690.0,911.91,681.59
2016,10,12,11,15,868.5,110.0,1.25,18.0,701.0,908.87,679.81
2016,10,12,11,30,872.0,111.0,1.3,18.0,712.0,902.21,675.84
2016,10,12,11,45,674.0,185.0,1.4,18.5,650.5,801.77,608.07
2016,10,12,12,0,476.0,259.0,1.5,19.0,589.0,693.34,528.94
2016,10,12,12,15,512.0,243.0,1.55,19.0,596.0,692.12,530.29
2016,10,12,12,30,548.0,227.0,1.6,19.0,603.0,687.33,528.0
2016,10,12,12,45,495.5,242.5,1.7,19.5,578.0,643.39,495.12
2016,10,12,13,0,443.0,258.0,1.8,20.0,553.0,600.34,462.84
2016,10,12,13,15,547.5,212.0,1.9,19.5,565.0,607.05,471.37
2016,10,12,13,30,652.0,166.0,2.0,19.0,577.0,607.86,474.51
2016,10,12,13,45,578.0,181.5,2.1,19.0,534.0,543.62,425.7
2016,10,12,14,0,504.0,197.0,2.2,19.0,491.0,487.13,382.18
2016,10,12,14,15,299.0,213.5,2.3,19.0,385.5,364.54,286.98
2016,10,12,14,30,94.0,230.0,2.4,19.0,280.0,260.22,204.96
2016,10,12,14,45,131.0,213.5,2.5,19.0,276.5,255.12,200.95
2016,10,12,15,0,168.0,197.0,2.6,19.0,273.0,243.48,190.68
2016,10,12,15,15,440.5,135.5,2.55,18.5,309.0,261.0,197.62
2016,10,12,15,30,713.0,74.0,2.5,18.0,345.0,247.57,174.67
2016,10,12,15,45,676.0,68.5,2.45,18.0,298.5,188.9,123.58
2016,10,12,16,0,639.0,63.0,2.4,18.0,252.0,136.05,80.14
2016,10,12,16,15,581.0,57.0,2.2,17.5,204.0,85.35,45.44
2016,10,12,16,30,523.0,51.0,2.0,17.0,156.0,41.49,30.82
2016,10,12,16,45,431.5,41.5,1.8,16.5,111.5,31.98,22.13
2016,10,12,17,0,340.0,32.0,1.6,16.0,67.0,25.63,15.52
2016,10,12,17,15,170.0,16.0,1.65,15.5,33.5,12.57,0.0
2016,10,12,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.5,1.6,11.0,5.5,0.0,0.0
2016,10,13,6,30,0.0,11.0,1.7,11.0,11.0,10.48,0.0
2016,10,13,6,45,87.5,27.0,1.85,11.5,38.0,82.75,49.37
2016,10,13,7,0,175.0,43.0,2.0,12.0,65.0,160.24,126.45
2016,10,13,7,15,207.5,61.0,2.15,12.5,99.0,196.78,160.93
2016,10,13,7,30,240.0,79.0,2.3,13.0,133.0,245.74,204.13
2016,10,13,7,45,260.0,97.0,2.5,13.5,168.0,289.1,241.4
2016,10,13,8,0,280.0,115.0,2.7,14.0,203.0,333.33,278.24
2016,10,13,8,15,291.0,133.0,2.7,14.5,237.0,371.88,309.03
2016,10,13,8,30,302.0,151.0,2.7,15.0,271.0,410.18,338.73
2016,10,13,8,45,271.5,174.5,2.75,15.5,291.5,422.93,346.65
2016,10,13,9,0,241.0,198.0,2.8,16.0,312.0,432.54,351.9
2016,10,13,9,15,155.5,214.5,2.8,16.5,290.5,372.0,300.9
2016,10,13,9,30,70.0,231.0,2.8,17.0,269.0,306.68,245.84
2016,10,13,9,45,35.0,190.0,2.8,17.5,209.0,227.03,181.0
2016,10,13,10,0,0.0,149.0,2.8,18.0,149.0,142.49,111.34
2016,10,13,10,15,133.5,218.0,2.85,18.0,303.0,356.49,285.81
2016,10,13,10,30,267.0,287.0,2.9,18.0,457.0,567.32,447.61
2016,10,13,10,45,195.5,300.5,2.95,18.5,427.0,502.94,395.11
2016,10,13,11,0,124.0,314.0,3.0,19.0,397.0,451.35,353.24
2016,10,13,11,15,285.0,290.5,3.05,19.0,485.0,576.31,451.56
2016,10,13,11,30,446.0,267.0,3.1,19.0,573.0,696.56,542.48
2016,10,13,11,45,455.0,262.5,3.2,19.0,575.5,689.77,537.11
2016,10,13,12,0,464.0,258.0,3.3,19.0,578.0,680.8,531.01
2016,10,13,12,15,412.0,275.5,3.35,19.0,558.0,642.43,501.59
2016,10,13,12,30,360.0,293.0,3.4,19.0,538.0,596.38,466.64
2016,10,13,12,45,314.5,297.0,3.45,19.0,508.0,551.81,432.74
2016,10,13,13,0,269.0,301.0,3.5,19.0,478.0,508.78,399.68
2016,10,13,13,15,267.5,291.0,3.5,19.0,462.5,484.09,381.18
2016,10,13,13,30,266.0,281.0,3.5,19.0,447.0,458.84,361.96
2016,10,13,13,45,200.5,272.5,3.5,19.0,394.5,390.29,308.44
2016,10,13,14,0,135.0,264.0,3.5,19.0,342.0,333.03,263.28
2016,10,13,14,15,256.5,232.0,3.45,18.5,370.0,359.4,285.24
2016,10,13,14,30,378.0,200.0,3.4,18.0,398.0,369.58,292.71
2016,10,13,14,45,320.0,192.5,3.4,18.0,351.0,315.6,248.67
2016,10,13,15,0,262.0,185.0,3.4,18.0,304.0,267.18,209.19
2016,10,13,15,15,131.0,153.5,3.35,17.5,213.0,180.84,141.26
2016,10,13,15,30,0.0,122.0,3.3,17.0,122.0,111.75,88.25
2016,10,13,15,45,0.0,105.0,3.25,17.0,105.0,95.83,75.19
2016,10,13,16,0,0.0,88.0,3.2,17.0,88.0,80.05,62.01
2016,10,13,16,15,0.0,71.0,3.05,16.5,71.0,64.45,48.87
2016,10,13,16,30,0.0,54.0,2.9,16.0,54.0,49.07,37.57
2016,10,13,16,45,0.0,38.0,2.75,16.0,38.0,34.95,24.66
2016,10,13,17,0,0.0,22.0,2.6,16.0,22.0,20.42,10.97
2016,10,13,17,15,0.0,11.0,2.45,15.5,11.0,10.2,0.0
2016,10,13,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,2.55,15.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,2.4,15.0,4.0,3.81,0.0
2016,10,14,6,45,0.0,15.0,2.3,15.0,15.0,13.91,2.99
2016,10,14,7,0,0.0,26.0,2.2,15.0,26.0,24.14,14.12
2016,10,14,7,15,0.0,40.5,2.15,15.0,40.5,38.02,26.34
2016,10,14,7,30,0.0,55.0,2.1,15.0,55.0,52.57,39.02
2016,10,14,7,45,0.0,70.5,2.05,15.0,70.5,68.12,52.4
2016,10,14,8,0,0.0,86.0,2.0,15.0,86.0,83.57,65.51
2016,10,14,8,15,0.0,100.5,2.05,15.0,100.5,97.87,77.45
2016,10,14,8,30,0.0,115.0,2.1,15.0,115.0,112.15,89.21
2016,10,14,8,45,0.0,113.5,2.15,15.5,113.5,109.2,86.35
2016,10,14,9,0,0.0,112.0,2.2,16.0,112.0,106.78,83.95
2016,10,14,9,15,0.0,60.5,2.15,16.0,60.5,56.28,41.75
2016,10,14,9,30,0.0,9.0,2.1,16.0,9.0,8.35,1.4
2016,10,14,9,45,0.0,34.5,2.1,16.5,34.5,32.07,21.31
2016,10,14,10,0,0.0,60.0,2.1,17.0,60.0,55.85,40.98
2016,10,14,10,15,3.5,130.0,2.05,17.0,132.5,126.15,98.72
2016,10,14,10,30,7.0,200.0,2.0,17.0,205.0,200.08,157.97
2016,10,14,10,45,4.0,185.5,1.95,17.0,188.5,181.88,142.92
2016,10,14,11,0,1.0,171.0,1.9,17.0,172.0,164.12,128.5
2016,10,14,11,15,4.0,188.0,1.9,17.0,191.5,183.47,144.01
2016,10,14,11,30,7.0,205.0,1.9,17.0,211.0,202.73,159.29
2016,10,14,11,45,13.0,228.0,1.95,17.5,237.5,230.48,180.98
2016,10,14,12,0,19.0,251.0,2.0,18.0,264.0,257.94,202.2
2016,10,14,12,15,16.0,239.5,2.05,18.0,250.5,242.83,190.27
2016,10,14,12,30,13.0,228.0,2.1,18.0,237.0,228.03,178.71
2016,10,14,12,45,6.5,191.5,2.15,18.0,196.0,186.36,145.79
2016,10,14,13,0,0.0,155.0,2.2,18.0,155.0,145.83,113.46
2016,10,14,13,15,10.0,192.0,2.25,18.0,198.5,188.16,147.82
2016,10,14,13,30,20.0,229.0,2.3,18.0,242.0,229.62,180.98
2016,10,14,13,45,25.0,227.0,2.4,18.0,242.5,229.23,180.91
2016,10,14,14,0,30.0,225.0,2.5,18.0,243.0,231.78,183.27
2016,10,14,14,15,15.0,189.5,2.5,17.5,198.5,184.84,146.2
2016,10,14,14,30,0.0,154.0,2.5,17.0,154.0,143.41,113.2
2016,10,14,14,45,42.5,171.5,2.5,17.0,190.5,177.57,141.12
2016,10,14,15,0,85.0,189.0,2.5,17.0,227.0,204.56,162.23
2016,10,14,15,15,80.5,170.5,2.45,17.0,203.5,179.72,141.7
2016,10,14,15,30,76.0,152.0,2.4,17.0,180.0,155.48,121.63
2016,10,14,15,45,346.5,108.5,2.35,17.0,210.0,158.98,112.94
2016,10,14,16,0,617.0,65.0,2.3,17.0,240.0,131.17,77.51
2016,10,14,16,15,555.5,58.0,2.0,16.5,193.0,81.09,43.95
2016,10,14,16,30,494.0,51.0,1.7,16.0,146.0,38.58,28.33
2016,10,14,16,45,393.5,41.0,1.4,15.5,102.5,32.01,22.13
2016,10,14,17,0,293.0,31.0,1.1,15.0,59.0,25.17,14.54
2016,10,14,17,15,146.5,15.5,1.0,14.5,29.5,12.43,0.0
2016,10,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,6,15,36.5,5.0,1.2,11.5,6.0,0.0,0.0
2016,10,15,6,30,73.0,10.0,1.3,12.0,12.0,37.09,0.0
2016,10,15,6,45,209.5,23.5,1.4,12.5,45.0,138.01,72.64
2016,10,15,7,0,346.0,37.0,1.5,13.0,78.0,235.34,184.29
2016,10,15,7,15,434.0,46.0,1.7,13.0,122.5,309.63,252.01
2016,10,15,7,30,522.0,55.0,1.9,13.0,167.0,391.32,323.13
2016,10,15,7,45,575.0,61.5,2.15,13.5,213.5,454.88,377.22
2016,10,15,8,0,628.0,68.0,2.4,14.0,260.0,521.24,431.66
2016,10,15,8,15,366.5,115.0,2.7,14.5,231.0,414.01,343.32
2016,10,15,8,30,105.0,162.0,3.0,15.0,202.0,266.89,219.14
2016,10,15,8,45,87.5,178.0,3.3,15.5,214.5,261.2,213.88
2016,10,15,9,0,70.0,194.0,3.6,16.0,227.0,265.76,216.25
2016,10,15,9,15,35.0,147.5,3.85,16.0,164.0,180.7,145.86
2016,10,15,9,30,0.0,101.0,4.1,16.0,101.0,94.85,73.72
2016,10,15,9,45,0.5,134.0,4.35,16.5,134.5,128.22,101.0
2016,10,15,10,0,1.0,167.0,4.6,17.0,168.0,162.05,128.19
2016,10,15,10,15,0.5,166.0,4.7,17.0,166.5,159.96,126.22
2016,10,15,10,30,0.0,165.0,4.8,17.0,165.0,158.01,124.45
2016,10,15,10,45,29.5,226.5,4.95,17.5,246.0,258.24,205.7
2016,10,15,11,0,59.0,288.0,5.1,18.0,327.0,351.32,279.22
2016,10,15,11,15,59.5,292.5,5.2,18.0,332.5,354.27,281.15
2016,10,15,11,30,60.0,297.0,5.3,18.0,338.0,357.01,283.19
2016,10,15,11,45,31.5,239.0,5.45,18.0,260.5,267.2,211.75
2016,10,15,12,0,3.0,181.0,5.6,18.0,183.0,174.55,136.92
2016,10,15,12,15,3.0,179.5,5.65,18.0,181.5,172.73,135.59
2016,10,15,12,30,3.0,178.0,5.7,18.0,180.0,170.93,134.19
2016,10,15,12,45,2.5,175.5,5.8,18.0,177.0,167.78,131.73
2016,10,15,13,0,2.0,173.0,5.9,18.0,174.0,164.67,129.34
2016,10,15,13,15,1.0,118.0,5.95,18.0,118.5,111.06,85.91
2016,10,15,13,30,0.0,63.0,6.0,18.0,63.0,58.66,42.99
2016,10,15,13,45,0.0,37.0,6.1,18.0,37.0,34.41,22.99
2016,10,15,14,0,0.0,11.0,6.2,18.0,11.0,10.22,2.87
2016,10,15,14,15,0.0,22.5,6.15,17.5,22.5,20.9,11.86
2016,10,15,14,30,0.0,34.0,6.1,17.0,34.0,31.59,20.91
2016,10,15,14,45,0.0,37.5,6.05,17.0,37.5,34.84,23.71
2016,10,15,15,0,0.0,41.0,6.0,17.0,41.0,38.09,26.52
2016,10,15,15,15,0.0,23.0,5.7,16.5,23.0,21.34,12.47
2016,10,15,15,30,0.0,5.0,5.4,16.0,5.0,4.63,0.0
2016,10,15,15,45,0.0,4.5,5.1,16.0,4.5,4.17,0.0
2016,10,15,16,0,0.0,4.0,4.8,16.0,4.0,3.7,0.0
2016,10,15,16,15,0.0,3.0,4.55,15.5,3.0,2.78,0.0
2016,10,15,16,30,0.0,2.0,4.3,15.0,2.0,1.85,0.0
2016,10,15,16,45,0.0,1.0,4.1,15.0,1.0,0.92,0.0
2016,10,15,17,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,6,45,198.0,16.5,0.95,12.5,39.5,123.16,56.5
2016,10,16,7,0,396.0,33.0,1.0,13.0,79.0,254.42,197.79
2016,10,16,7,15,483.5,41.0,1.2,13.5,124.5,329.01,265.66
2016,10,16,7,30,571.0,49.0,1.4,14.0,170.0,411.06,336.13
2016,10,16,7,45,411.0,81.5,1.65,14.5,180.0,373.07,307.62
2016,10,16,8,0,251.0,114.0,1.9,15.0,190.0,312.33,258.21
2016,10,16,8,15,264.5,131.5,2.1,15.0,223.0,350.65,290.14
2016,10,16,8,30,278.0,149.0,2.3,15.0,256.0,389.04,320.97
2016,10,16,8,45,139.5,148.5,2.5,15.5,202.5,275.99,226.75
2016,10,16,9,0,1.0,148.0,2.7,16.0,149.0,146.25,116.37
2016,10,16,9,15,81.0,191.5,2.85,16.0,234.5,270.16,219.79
2016,10,16,9,30,161.0,235.0,3.0,16.0,320.0,401.8,325.33
2016,10,16,9,45,80.5,147.0,3.2,16.5,189.5,229.31,185.62
2016,10,16,10,0,0.0,59.0,3.4,17.0,59.0,54.91,40.11
2016,10,16,10,15,9.5,144.0,3.5,17.0,150.0,145.53,114.95
2016,10,16,10,30,19.0,229.0,3.6,17.0,241.0,241.43,192.02
2016,10,16,10,45,9.5,163.0,3.7,17.5,169.0,164.06,129.1
2016,10,16,11,0,0.0,97.0,3.8,18.0,97.0,90.55,68.93
2016,10,16,11,15,0.0,88.0,3.85,18.0,88.0,82.05,62.0
2016,10,16,11,30,0.0,79.0,3.9,18.0,79.0,73.64,55.09
2016,10,16,11,45,0.0,92.5,3.95,18.0,92.5,86.27,65.41
2016,10,16,12,0,0.0,106.0,4.0,18.0,106.0,99.13,75.88
2016,10,16,12,15,3.5,155.0,4.1,18.0,157.5,149.2,116.57
2016,10,16,12,30,7.0,204.0,4.2,18.0,209.0,199.65,157.12
2016,10,16,12,45,88.5,254.0,4.3,18.0,311.5,317.65,252.96
2016,10,16,13,0,170.0,304.0,4.4,18.0,414.0,430.98,342.41
2016,10,16,13,15,85.5,236.5,4.5,18.0,292.0,288.95,230.0
2016,10,16,13,30,1.0,169.0,4.6,18.0,170.0,159.56,125.2
2016,10,16,13,45,24.0,201.5,4.7,18.0,215.5,204.12,161.96
2016,10,16,14,0,47.0,234.0,4.8,18.0,261.0,249.98,199.13
2016,10,16,14,15,95.5,229.0,4.85,17.5,279.5,265.82,212.62
2016,10,16,14,30,144.0,224.0,4.9,17.0,298.0,279.11,223.52
2016,10,16,14,45,72.0,152.5,4.95,17.0,189.5,171.72,136.52
2016,10,16,15,0,0.0,81.0,5.0,17.0,81.0,75.39,57.77
2016,10,16,15,15,0.0,46.5,4.9,16.5,46.5,43.2,30.98
2016,10,16,15,30,0.0,12.0,4.8,16.0,12.0,11.12,3.83
2016,10,16,15,45,0.0,10.5,4.7,16.0,10.5,9.73,2.66
2016,10,16,16,0,0.0,9.0,4.6,16.0,9.0,8.33,1.46
2016,10,16,16,15,0.0,7.0,4.4,15.5,7.0,6.48,0.0
2016,10,16,16,30,0.0,5.0,4.2,15.0,5.0,4.62,0.0
2016,10,16,16,45,0.0,3.5,4.05,15.0,3.5,3.24,0.0
2016,10,16,17,0,0.0,2.0,3.9,15.0,2.0,1.85,0.0
2016,10,16,17,15,0.0,1.0,3.85,14.5,1.0,0.95,0.0
2016,10,16,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,45,146.5,20.0,1.2,12.5,36.5,102.49,37.84
2016,10,17,7,0,293.0,40.0,1.3,13.0,73.0,212.85,164.73
2016,10,17,7,15,388.5,50.0,1.4,13.0,117.0,288.24,233.53
2016,10,17,7,30,484.0,60.0,1.5,13.0,161.0,373.19,306.95
2016,10,17,7,45,554.5,65.5,1.65,13.5,209.0,444.8,367.21
2016,10,17,8,0,625.0,71.0,1.8,14.0,257.0,520.39,428.51
2016,10,17,8,15,664.5,76.0,1.85,14.5,303.0,577.32,472.68
2016,10,17,8,30,704.0,81.0,1.9,15.0,349.0,634.89,515.05
2016,10,17,8,45,738.5,82.5,1.95,15.5,392.5,680.4,546.77
2016,10,17,9,0,773.0,84.0,2.0,16.0,436.0,729.69,580.59
2016,10,17,9,15,550.0,147.5,2.0,16.0,409.0,639.7,511.6
2016,10,17,9,30,327.0,211.0,2.0,16.0,382.0,524.64,419.97
2016,10,17,9,45,361.5,218.0,2.0,16.5,418.0,565.48,450.6
2016,10,17,10,0,396.0,225.0,2.0,17.0,454.0,605.96,479.32
2016,10,17,10,15,627.0,161.0,2.0,17.0,540.5,756.3,592.29
2016,10,17,10,30,858.0,97.0,2.0,17.0,627.0,883.2,679.08
2016,10,17,10,45,454.0,187.5,2.05,17.5,469.0,628.16,492.59
2016,10,17,11,0,50.0,278.0,2.1,18.0,311.0,332.42,259.97
2016,10,17,11,15,31.5,253.5,2.15,18.0,274.5,286.75,225.27
2016,10,17,11,30,13.0,229.0,2.2,18.0,238.0,232.54,182.38
2016,10,17,11,45,446.5,164.5,2.25,18.0,464.0,570.86,454.3
2016,10,17,12,0,880.0,100.0,2.3,18.0,690.0,844.85,652.04
2016,10,17,12,15,878.0,99.5,2.35,18.0,684.5,821.75,633.78
2016,10,17,12,30,876.0,99.0,2.4,18.0,679.0,795.53,616.15
2016,10,17,12,45,871.5,98.0,2.5,18.0,665.5,763.88,594.95
2016,10,17,13,0,867.0,97.0,2.6,18.0,652.0,729.52,571.62
2016,10,17,13,15,860.0,95.5,2.6,18.0,631.5,693.32,545.56
2016,10,17,13,30,853.0,94.0,2.6,18.0,611.0,651.41,513.76
2016,10,17,13,45,842.5,92.0,2.65,18.0,583.5,604.93,478.05
2016,10,17,14,0,832.0,90.0,2.7,18.0,556.0,557.02,440.28
2016,10,17,14,15,817.0,88.0,2.7,18.0,522.0,505.67,398.63
2016,10,17,14,30,802.0,86.0,2.7,18.0,488.0,453.83,355.39
2016,10,17,14,45,781.5,83.0,2.7,18.0,448.5,398.6,308.31
2016,10,17,15,0,761.0,80.0,2.7,18.0,409.0,344.04,260.55
2016,10,17,15,15,731.5,76.0,2.65,17.5,365.0,286.89,210.38
2016,10,17,15,30,702.0,72.0,2.6,17.0,321.0,230.03,160.1
2016,10,17,15,45,660.5,67.0,2.55,17.0,274.5,174.46,112.08
2016,10,17,16,0,619.0,62.0,2.5,17.0,228.0,123.2,71.1
2016,10,17,16,15,553.0,55.0,2.2,16.5,181.5,73.42,39.23
2016,10,17,16,30,487.0,48.0,1.9,16.0,135.0,36.69,26.54
2016,10,17,16,45,379.5,38.0,1.6,15.5,92.5,29.99,20.11
2016,10,17,17,0,272.0,28.0,1.3,15.0,50.0,23.03,10.87
2016,10,17,17,15,136.0,14.0,1.25,14.5,25.0,13.34,0.0
2016,10,17,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,6,45,186.5,17.0,1.05,11.5,37.0,116.82,31.68
2016,10,18,7,0,373.0,34.0,1.1,12.0,74.0,243.18,187.53
2016,10,18,7,15,467.0,42.0,1.3,12.5,119.5,319.91,258.69
2016,10,18,7,30,561.0,50.0,1.5,13.0,165.0,404.5,331.8
2016,10,18,7,45,624.0,55.0,1.7,13.5,213.5,473.34,390.09
2016,10,18,8,0,687.0,60.0,1.9,14.0,262.0,541.82,446.13
2016,10,18,8,15,724.0,64.0,1.95,14.5,308.5,598.21,489.54
2016,10,18,8,30,761.0,68.0,2.0,15.0,355.0,654.8,530.55
2016,10,18,8,45,790.0,70.5,2.1,15.5,399.0,703.24,564.65
2016,10,18,9,0,819.0,73.0,2.2,16.0,443.0,750.54,597.19
2016,10,18,9,15,837.5,75.0,2.15,16.0,481.0,787.16,621.46
2016,10,18,9,30,856.0,77.0,2.1,16.0,519.0,821.42,643.76
2016,10,18,9,45,872.5,77.5,2.1,16.5,552.5,842.36,655.65
2016,10,18,10,0,889.0,78.0,2.1,17.0,586.0,867.47,670.53
2016,10,18,10,15,898.0,79.0,2.05,17.5,611.5,883.54,678.53
2016,10,18,10,30,907.0,80.0,2.0,18.0,637.0,896.16,684.27
2016,10,18,10,45,915.5,80.0,1.95,18.5,656.0,903.58,686.56
2016,10,18,11,0,924.0,80.0,1.9,19.0,675.0,907.33,686.52
2016,10,18,11,15,927.5,80.5,1.85,19.0,686.0,903.55,682.87
2016,10,18,11,30,931.0,81.0,1.8,19.0,697.0,896.04,676.94
2016,10,18,11,45,934.0,80.0,1.75,19.5,700.0,882.64,665.96
2016,10,18,12,0,937.0,79.0,1.7,20.0,703.0,865.57,652.73
2016,10,18,12,15,935.5,78.5,1.65,20.0,697.5,841.83,636.38
2016,10,18,12,30,934.0,78.0,1.6,20.0,692.0,814.72,617.86
2016,10,18,12,45,925.0,80.0,1.6,20.0,678.0,781.52,595.7
2016,10,18,13,0,916.0,82.0,1.6,20.0,664.0,745.64,571.61
2016,10,18,13,15,909.0,81.0,1.6,20.0,642.5,705.45,544.29
2016,10,18,13,30,902.0,80.0,1.6,20.0,621.0,662.93,512.98
2016,10,18,13,45,889.5,79.0,1.6,20.0,592.5,615.04,476.96
2016,10,18,14,0,877.0,78.0,1.6,20.0,564.0,565.73,438.93
2016,10,18,14,15,862.5,76.0,1.6,20.0,529.5,513.26,397.4
2016,10,18,14,30,848.0,74.0,1.6,20.0,495.0,459.97,353.93
2016,10,18,14,45,824.0,72.5,1.6,20.0,454.0,402.68,306.11
2016,10,18,15,0,800.0,71.0,1.6,20.0,413.0,346.31,257.68
2016,10,18,15,15,772.0,67.5,1.45,19.5,369.0,288.11,207.08
2016,10,18,15,30,744.0,64.0,1.3,19.0,325.0,231.96,157.79
2016,10,18,15,45,700.5,60.0,1.2,19.0,277.5,175.06,109.4
2016,10,18,16,0,657.0,56.0,1.1,19.0,230.0,122.69,68.42
2016,10,18,16,15,592.5,49.5,1.05,18.0,182.5,68.98,34.67
2016,10,18,16,30,528.0,43.0,1.0,17.0,135.0,32.51,22.76
2016,10,18,16,45,417.5,34.0,1.0,16.5,91.5,26.53,16.99
2016,10,18,17,0,307.0,25.0,1.0,16.0,48.0,20.34,7.88
2016,10,18,17,15,153.5,12.5,1.0,15.5,24.0,11.91,0.0
2016,10,18,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,6,45,214.0,14.5,1.85,11.5,37.0,123.77,16.97
2016,10,19,7,0,428.0,29.0,2.0,12.0,74.0,263.04,202.0
2016,10,19,7,15,516.5,36.0,2.15,12.5,119.5,332.69,269.87
2016,10,19,7,30,605.0,43.0,2.3,13.0,165.0,415.32,342.31
2016,10,19,7,45,659.0,48.0,2.5,13.5,212.5,480.78,398.61
2016,10,19,8,0,713.0,53.0,2.7,14.0,260.0,548.79,454.72
2016,10,19,8,15,703.5,61.5,2.8,14.5,294.5,579.35,478.53
2016,10,19,8,30,694.0,70.0,2.9,15.0,329.0,606.84,498.41
2016,10,19,8,45,700.0,78.5,3.05,16.0,366.0,646.61,526.33
2016,10,19,9,0,706.0,87.0,3.2,17.0,403.0,680.69,549.19
2016,10,19,9,15,785.0,78.5,3.2,17.5,458.0,746.86,595.83
2016,10,19,9,30,864.0,70.0,3.2,18.0,513.0,809.97,638.85
2016,10,19,9,45,874.5,72.0,3.2,18.5,544.5,834.85,653.68
2016,10,19,10,0,885.0,74.0,3.2,19.0,576.0,856.63,666.5
2016,10,19,10,15,893.5,75.5,3.15,19.0,601.0,872.81,676.33
