Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,30,902.0,77.0,3.1,19.0,626.0,885.54,683.84
2016,10,19,10,45,904.5,79.0,3.05,19.5,643.5,890.05,684.43
2016,10,19,11,0,907.0,81.0,3.0,20.0,661.0,890.89,682.69
2016,10,19,11,15,910.0,81.5,2.9,20.0,671.5,886.74,678.6
2016,10,19,11,30,913.0,82.0,2.8,20.0,682.0,878.94,672.18
2016,10,19,11,45,914.0,81.5,2.75,20.5,684.5,864.66,660.54
2016,10,19,12,0,915.0,81.0,2.7,21.0,687.0,846.84,646.68
2016,10,19,12,15,914.0,81.0,2.65,21.0,681.5,824.5,631.08
2016,10,19,12,30,913.0,81.0,2.6,21.0,676.0,798.86,613.25
2016,10,19,12,45,906.5,81.5,2.55,21.5,662.5,766.49,589.6
2016,10,19,13,0,900.0,82.0,2.5,22.0,649.0,731.38,564.09
2016,10,19,13,15,893.0,81.0,2.45,22.0,628.5,691.79,536.18
2016,10,19,13,30,886.0,80.0,2.4,22.0,608.0,649.94,504.59
2016,10,19,13,45,876.5,78.0,2.4,22.0,580.0,603.5,469.18
2016,10,19,14,0,867.0,76.0,2.4,22.0,552.0,555.46,431.63
2016,10,19,14,15,852.5,74.0,2.35,22.0,518.0,503.56,389.94
2016,10,19,14,30,838.0,72.0,2.3,22.0,484.0,450.85,346.45
2016,10,19,14,45,817.5,70.0,2.25,22.0,444.5,395.1,299.41
2016,10,19,15,0,797.0,68.0,2.2,22.0,405.0,339.93,251.62
2016,10,19,15,15,768.5,64.5,1.95,21.5,361.0,281.91,201.1
2016,10,19,15,30,740.0,61.0,1.7,21.0,317.0,226.01,152.08
2016,10,19,15,45,699.0,56.5,1.45,20.5,270.0,169.49,104.32
2016,10,19,16,0,658.0,52.0,1.2,20.0,223.0,117.18,63.77
2016,10,19,16,15,594.0,46.0,1.15,19.0,176.0,66.88,33.39
2016,10,19,16,30,530.0,40.0,1.1,18.0,129.0,30.09,20.5
2016,10,19,16,45,421.5,31.5,1.05,17.0,87.0,24.46,15.07
2016,10,19,17,0,313.0,23.0,1.0,16.0,45.0,18.62,5.49
2016,10,19,17,15,156.5,11.5,1.0,15.5,22.5,10.96,0.0
2016,10,19,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,6,45,209.0,14.5,1.2,12.5,36.0,120.61,0.0
2016,10,20,7,0,418.0,29.0,1.3,13.0,72.0,257.67,194.65
2016,10,20,7,15,510.0,36.5,1.45,13.5,117.5,333.74,267.89
2016,10,20,7,30,602.0,44.0,1.6,14.0,163.0,413.42,337.4
2016,10,20,7,45,660.0,49.0,1.75,15.0,211.0,481.13,394.08
2016,10,20,8,0,718.0,54.0,1.9,16.0,259.0,551.65,450.41
2016,10,20,8,15,753.5,57.5,1.9,16.5,306.0,607.1,492.38
2016,10,20,8,30,789.0,61.0,1.9,17.0,353.0,662.62,531.93
2016,10,20,8,45,815.0,63.5,1.9,17.5,396.0,709.33,563.73
2016,10,20,9,0,841.0,66.0,1.9,18.0,439.0,748.04,588.96
2016,10,20,9,15,858.0,68.0,1.9,18.5,477.0,783.58,611.45
2016,10,20,9,30,875.0,70.0,1.9,19.0,515.0,816.72,631.89
2016,10,20,9,45,889.0,71.0,1.9,20.0,547.5,843.4,646.35
2016,10,20,10,0,903.0,72.0,1.9,21.0,580.0,867.06,658.61
2016,10,20,10,15,911.0,73.5,1.85,21.5,605.5,882.92,666.25
2016,10,20,10,30,919.0,75.0,1.8,22.0,631.0,895.26,671.6
2016,10,20,10,45,924.0,76.0,1.8,22.5,649.0,900.74,673.05
2016,10,20,11,0,929.0,77.0,1.8,23.0,667.0,902.52,672.23
2016,10,20,11,15,932.0,77.5,1.7,23.5,677.0,898.22,666.44
2016,10,20,11,30,935.0,78.0,1.6,24.0,687.0,890.19,658.38
2016,10,20,11,45,935.0,78.0,1.55,24.5,689.5,875.33,646.63
2016,10,20,12,0,935.0,78.0,1.5,25.0,692.0,856.89,632.75
2016,10,20,12,15,933.5,78.0,1.4,25.0,686.5,833.74,616.55
2016,10,20,12,30,932.0,78.0,1.3,25.0,681.0,807.24,598.24
2016,10,20,12,45,925.0,78.5,1.2,25.0,667.0,773.99,575.48
2016,10,20,13,0,918.0,79.0,1.1,25.0,653.0,737.98,550.9
2016,10,20,13,15,911.0,78.0,1.05,25.0,632.0,697.8,523.74
2016,10,20,13,30,904.0,77.0,1.0,25.0,611.0,655.31,492.94
2016,10,20,13,45,895.0,75.0,0.95,25.5,583.0,608.47,457.53
2016,10,20,14,0,886.0,73.0,0.9,26.0,555.0,559.95,420.15
2016,10,20,14,15,871.5,71.5,0.8,25.5,520.5,507.76,380.34
2016,10,20,14,30,857.0,70.0,0.7,25.0,486.0,454.88,338.74
2016,10,20,14,45,837.5,67.5,0.65,25.0,446.0,397.97,292.55
2016,10,20,15,0,818.0,65.0,0.6,25.0,406.0,341.69,245.53
2016,10,20,15,15,790.0,61.5,0.55,24.5,361.5,282.8,196.09
2016,10,20,15,30,762.0,58.0,0.5,24.0,317.0,225.93,147.78
2016,10,20,15,45,720.5,54.0,0.45,23.5,270.0,168.7,100.75
2016,10,20,16,0,679.0,50.0,0.4,23.0,223.0,115.69,60.83
2016,10,20,16,15,614.0,44.5,0.4,22.0,175.5,64.78,31.29
2016,10,20,16,30,549.0,39.0,0.4,21.0,128.0,32.17,21.97
2016,10,20,16,45,434.5,30.0,0.4,20.5,85.5,23.3,13.75
2016,10,20,17,0,320.0,21.0,0.4,20.0,43.0,16.9,2.8
2016,10,20,17,15,160.0,10.5,0.4,19.5,21.5,10.01,0.0
2016,10,20,17,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,45,203.0,14.0,0.75,14.5,34.0,116.3,0.0
2016,10,21,7,0,406.0,28.0,0.7,15.0,68.0,250.22,184.69
2016,10,21,7,15,498.5,35.5,0.75,15.5,112.5,325.6,257.29
2016,10,21,7,30,591.0,43.0,0.8,16.0,157.0,404.77,324.89
2016,10,21,7,45,646.5,48.0,0.85,16.5,204.0,470.28,379.04
2016,10,21,8,0,702.0,53.0,0.9,17.0,251.0,538.41,432.77
2016,10,21,8,15,738.5,56.5,0.9,17.5,297.0,593.78,473.74
2016,10,21,8,30,775.0,60.0,0.9,18.0,343.0,649.34,512.24
2016,10,21,8,45,799.5,63.0,0.95,18.5,385.5,694.99,542.91
2016,10,21,9,0,824.0,66.0,1.0,19.0,428.0,739.24,571.92
2016,10,21,9,15,842.0,68.5,0.9,19.5,466.0,769.09,588.36
2016,10,21,9,30,860.0,71.0,0.8,20.0,504.0,803.24,607.33
2016,10,21,9,45,869.0,74.0,0.75,21.0,535.5,827.84,618.97
2016,10,21,10,0,878.0,77.0,0.7,22.0,567.0,849.31,628.41
2016,10,21,10,15,887.5,78.0,0.65,22.0,592.5,865.49,636.73
2016,10,21,10,30,897.0,79.0,0.6,22.0,618.0,878.28,642.93
2016,10,21,10,45,902.5,80.0,0.55,22.5,636.0,884.08,643.5
2016,10,21,11,0,908.0,81.0,0.5,23.0,654.0,886.25,641.97
2016,10,21,11,15,911.0,81.5,0.45,23.0,664.0,882.02,637.78
2016,10,21,11,30,914.0,82.0,0.4,23.0,674.0,874.12,631.52
2016,10,21,11,45,914.5,82.5,0.4,23.5,676.5,860.5,621.6
2016,10,21,12,0,915.0,83.0,0.4,24.0,679.0,843.35,609.64
2016,10,21,12,15,913.0,82.5,0.45,24.0,673.5,819.62,595.67
2016,10,21,12,30,911.0,82.0,0.5,24.0,668.0,792.67,579.63
2016,10,21,12,45,901.5,83.5,0.55,24.0,653.5,759.26,559.24
2016,10,21,13,0,892.0,85.0,0.6,24.0,639.0,723.31,536.97
2016,10,21,13,15,884.5,84.0,0.7,24.0,618.0,683.7,511.89
2016,10,21,13,30,877.0,83.0,0.8,24.0,597.0,641.9,483.35
2016,10,21,13,45,865.5,82.0,0.9,24.0,569.0,595.77,450.66
2016,10,21,14,0,854.0,81.0,1.0,24.0,541.0,549.22,416.38
2016,10,21,14,15,838.5,79.0,1.1,23.5,507.0,496.97,377.36
2016,10,21,14,30,823.0,77.0,1.2,23.0,473.0,444.25,336.27
2016,10,21,14,45,801.5,74.0,1.35,23.0,433.0,388.01,290.43
2016,10,21,15,0,780.0,71.0,1.5,23.0,393.0,332.52,243.56
2016,10,21,15,15,750.0,67.5,1.4,22.5,349.5,275.24,194.39
2016,10,21,15,30,720.0,64.0,1.3,22.0,306.0,220.27,146.85
2016,10,21,15,45,677.0,59.0,1.25,21.5,259.5,164.41,100.44
2016,10,21,16,0,634.0,54.0,1.2,21.0,213.0,110.65,59.51
2016,10,21,16,15,565.0,47.5,1.15,20.0,166.5,61.24,30.63
2016,10,21,16,30,496.0,41.0,1.1,19.0,120.0,31.35,21.4
2016,10,21,16,45,379.5,31.5,1.1,18.5,79.0,24.84,14.99
2016,10,21,17,0,263.0,22.0,1.1,18.0,38.0,18.05,1.22
2016,10,21,17,15,131.5,11.0,1.1,17.5,19.0,10.48,0.0
2016,10,21,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,45,103.5,16.5,0.9,11.5,26.5,75.29,0.0
2016,10,22,7,0,207.0,33.0,0.9,12.0,53.0,162.32,119.19
2016,10,22,7,15,264.5,49.0,1.05,12.5,89.5,219.72,176.27
2016,10,22,7,30,322.0,65.0,1.2,13.0,126.0,282.36,231.45
2016,10,22,7,45,362.5,78.0,1.35,13.5,165.0,335.31,277.12
2016,10,22,8,0,403.0,91.0,1.5,14.0,204.0,390.8,323.32
2016,10,22,8,15,437.5,100.0,1.4,14.0,242.0,439.17,362.26
2016,10,22,8,30,472.0,109.0,1.3,14.0,280.0,488.69,400.73
2016,10,22,8,45,568.0,102.0,1.25,14.5,332.0,571.43,463.63
2016,10,22,9,0,664.0,95.0,1.2,15.0,384.0,652.7,521.63
2016,10,22,9,15,503.5,146.5,1.05,15.5,377.0,594.55,472.86
2016,10,22,9,30,343.0,198.0,0.9,16.0,370.0,518.96,411.04
2016,10,22,9,45,398.0,199.5,0.8,16.5,411.0,570.08,448.19
2016,10,22,10,0,453.0,201.0,0.7,17.0,452.0,635.53,492.73
2016,10,22,10,15,340.5,236.0,0.6,17.0,429.5,567.88,439.18
2016,10,22,10,30,228.0,271.0,0.5,17.0,407.0,497.32,384.42
2016,10,22,10,45,378.5,240.0,0.4,17.5,473.5,602.38,461.98
2016,10,22,11,0,529.0,209.0,0.3,18.0,540.0,707.03,533.44
2016,10,22,11,15,612.0,184.0,0.45,18.0,573.0,749.08,564.05
2016,10,22,11,30,695.0,159.0,0.6,18.0,606.0,783.22,589.37
2016,10,22,11,45,712.5,153.5,0.8,18.5,613.0,778.95,587.91
2016,10,22,12,0,730.0,148.0,1.0,19.0,620.0,771.29,584.45
2016,10,22,12,15,641.5,177.0,1.1,19.0,589.5,713.35,544.54
2016,10,22,12,30,553.0,206.0,1.2,19.0,559.0,652.42,501.27
2016,10,22,12,45,560.0,198.5,1.3,19.0,550.0,630.16,486.76
2016,10,22,13,0,567.0,191.0,1.4,19.0,541.0,605.62,469.82
2016,10,22,13,15,494.0,207.5,1.45,19.0,505.0,550.22,428.28
2016,10,22,13,30,421.0,224.0,1.5,19.0,469.0,498.03,388.74
2016,10,22,13,45,582.5,164.0,1.6,19.0,485.5,510.94,400.39
2016,10,22,14,0,744.0,104.0,1.7,19.0,502.0,511.21,400.49
2016,10,22,14,15,740.0,96.5,1.7,19.0,470.5,464.15,362.3
2016,10,22,14,30,736.0,89.0,1.7,19.0,439.0,415.78,322.22
2016,10,22,14,45,490.5,127.5,1.75,19.0,352.5,314.5,242.59
2016,10,22,15,0,245.0,166.0,1.8,19.0,266.0,237.5,183.49
2016,10,22,15,15,234.0,149.5,1.7,18.5,236.5,202.7,154.63
2016,10,22,15,30,223.0,133.0,1.6,18.0,207.0,169.06,126.36
2016,10,22,15,45,213.0,113.5,1.5,17.5,175.5,134.25,97.35
2016,10,22,16,0,203.0,94.0,1.4,17.0,144.0,100.79,70.48
2016,10,22,16,15,178.5,75.5,1.3,16.0,112.0,68.97,47.89
2016,10,22,16,30,154.0,57.0,1.2,15.0,80.0,45.45,33.99
2016,10,22,16,45,107.0,39.0,1.1,14.5,52.0,31.67,20.8
2016,10,22,17,0,60.0,21.0,1.0,14.0,24.0,17.47,0.0
2016,10,22,17,15,30.0,10.5,1.0,13.5,12.0,10.01,0.0
2016,10,22,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,6,45,186.0,14.0,0.85,9.5,31.0,107.11,0.0
2016,10,23,7,0,372.0,28.0,0.8,10.0,62.0,233.1,169.91
2016,10,23,7,15,472.5,36.5,0.9,10.5,107.0,311.74,250.38
2016,10,23,7,30,573.0,45.0,1.0,11.0,152.0,399.33,326.57
2016,10,23,7,45,631.0,51.0,1.15,12.0,199.5,461.38,379.45
2016,10,23,8,0,689.0,57.0,1.3,13.0,247.0,531.49,436.14
2016,10,23,8,15,727.5,61.0,1.3,13.0,293.0,588.25,480.91
2016,10,23,8,30,766.0,65.0,1.3,13.0,339.0,645.28,522.87
2016,10,23,8,45,791.5,68.5,1.3,13.5,382.0,691.84,554.81
2016,10,23,9,0,817.0,72.0,1.3,14.0,425.0,737.05,584.93
2016,10,23,9,15,836.0,74.5,1.35,14.0,463.0,774.12,610.21
2016,10,23,9,30,855.0,77.0,1.4,14.0,501.0,808.86,633.64
2016,10,23,9,45,869.5,78.5,1.45,14.5,533.5,828.94,645.44
2016,10,23,10,0,884.0,80.0,1.5,15.0,566.0,853.03,660.17
2016,10,23,10,15,893.0,81.5,1.55,15.0,591.0,869.26,670.64
2016,10,23,10,30,902.0,83.0,1.6,15.0,616.0,882.06,678.93
2016,10,23,10,45,909.5,83.0,1.7,15.5,634.5,888.25,682.18
2016,10,23,11,0,917.0,83.0,1.8,16.0,653.0,890.81,683.12
2016,10,23,11,15,920.5,83.5,1.85,16.0,663.5,886.85,680.44
2016,10,23,11,30,924.0,84.0,1.9,16.0,674.0,879.19,675.43
2016,10,23,11,45,809.5,121.5,2.0,16.0,640.0,817.88,633.66
2016,10,23,12,0,695.0,159.0,2.1,16.0,606.0,752.73,588.84
2016,10,23,12,15,809.5,120.5,2.15,16.0,637.0,779.66,609.21
2016,10,23,12,30,924.0,82.0,2.2,16.0,668.0,796.84,621.84
2016,10,23,12,45,769.5,127.5,2.25,16.5,608.5,710.83,559.24
2016,10,23,13,0,615.0,173.0,2.3,17.0,549.0,622.53,491.23
2016,10,23,13,15,748.0,129.5,2.35,17.0,571.5,640.24,506.56
2016,10,23,13,30,881.0,86.0,2.4,17.0,594.0,642.15,508.61
2016,10,23,13,45,874.0,83.0,2.45,17.0,566.5,596.45,472.78
2016,10,23,14,0,867.0,80.0,2.5,17.0,539.0,549.98,435.61
2016,10,23,14,15,851.0,78.0,2.5,17.0,504.5,497.04,392.19
2016,10,23,14,30,835.0,76.0,2.5,17.0,470.0,443.65,347.15
2016,10,23,14,45,699.5,92.5,2.5,17.0,403.0,361.57,279.79
2016,10,23,15,0,564.0,109.0,2.5,17.0,336.0,292.48,222.84
2016,10,23,15,15,534.0,102.0,2.35,16.5,298.0,243.42,180.17
2016,10,23,15,30,504.0,95.0,2.2,16.0,260.0,195.46,138.41
2016,10,23,15,45,471.0,83.5,2.1,15.5,219.0,147.7,98.08
2016,10,23,16,0,438.0,72.0,2.0,15.0,178.0,103.52,63.64
2016,10,23,16,15,385.5,60.0,1.75,14.5,138.0,61.93,37.53
2016,10,23,16,30,333.0,48.0,1.5,14.0,98.0,36.83,26.56
2016,10,23,16,45,240.0,34.0,1.25,13.5,63.0,26.54,16.36
2016,10,23,17,0,147.0,20.0,1.0,13.0,28.0,15.84,0.0
2016,10,23,17,15,73.5,10.0,1.0,12.5,14.0,9.53,0.0
2016,10,23,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.0,2.4,13.0,14.0,13.34,0.0
2016,10,24,7,0,0.0,28.0,2.6,13.0,28.0,28.92,15.93
2016,10,24,7,15,17.5,47.5,2.7,13.0,50.5,64.63,48.22
2016,10,24,7,30,35.0,67.0,2.8,13.0,73.0,96.96,76.82
2016,10,24,7,45,45.0,86.5,2.9,13.5,97.0,125.64,101.88
2016,10,24,8,0,55.0,106.0,3.0,14.0,121.0,154.75,126.85
2016,10,24,8,15,64.0,124.5,3.05,14.0,145.0,182.29,150.25
2016,10,24,8,30,73.0,143.0,3.1,14.0,169.0,210.25,173.6
2016,10,24,8,45,48.5,152.0,3.2,14.0,170.5,201.39,165.31
2016,10,24,9,0,24.0,161.0,3.3,14.0,172.0,180.62,147.08
2016,10,24,9,15,12.0,150.0,3.3,14.0,155.5,157.17,127.01
2016,10,24,9,30,0.0,139.0,3.3,14.0,139.0,134.52,107.53
2016,10,24,9,45,0.0,119.0,3.35,14.5,119.0,113.08,89.38
2016,10,24,10,0,0.0,99.0,3.4,15.0,99.0,92.76,72.21
2016,10,24,10,15,17.5,168.0,3.45,15.0,178.5,177.47,142.53
2016,10,24,10,30,35.0,237.0,3.5,15.0,258.0,278.23,223.92
2016,10,24,10,45,41.5,249.0,3.6,15.5,274.5,295.57,236.99
2016,10,24,11,0,48.0,261.0,3.7,16.0,291.0,312.67,250.02
2016,10,24,11,15,41.5,259.5,3.75,16.0,285.5,303.17,242.07
2016,10,24,11,30,35.0,258.0,3.8,16.0,280.0,293.84,234.36
2016,10,24,11,45,17.5,154.5,3.9,16.0,165.5,167.08,132.56
2016,10,24,12,0,0.0,51.0,4.0,16.0,51.0,47.48,33.96
2016,10,24,12,15,0.0,37.5,4.0,16.0,37.5,34.89,23.54
2016,10,24,12,30,0.0,24.0,4.0,16.0,24.0,22.32,13.05
2016,10,24,12,45,0.0,73.5,4.05,16.0,73.5,68.47,51.52
2016,10,24,13,0,0.0,123.0,4.1,16.0,123.0,115.3,90.2
2016,10,24,13,15,0.0,126.0,4.1,16.0,126.0,118.1,92.56
2016,10,24,13,30,0.0,129.0,4.1,16.0,129.0,120.87,94.97
2016,10,24,13,45,21.5,171.5,4.1,16.0,183.0,173.72,138.78
2016,10,24,14,0,43.0,214.0,4.1,16.0,237.0,228.22,183.27
2016,10,24,14,15,21.5,127.5,4.0,15.5,139.0,131.27,104.28
2016,10,24,14,30,0.0,41.0,3.9,15.0,41.0,38.1,26.69
2016,10,24,14,45,0.0,23.5,3.8,15.0,23.5,21.81,12.95
2016,10,24,15,0,0.0,6.0,3.7,15.0,6.0,5.56,0.0
2016,10,24,15,15,0.0,5.0,3.5,15.0,5.0,4.63,0.0
2016,10,24,15,30,0.0,4.0,3.3,15.0,4.0,3.7,0.0
2016,10,24,15,45,0.0,3.5,3.15,15.0,3.5,3.24,0.0
2016,10,24,16,0,0.0,3.0,3.0,15.0,3.0,2.78,0.0
2016,10,24,16,15,0.0,2.0,2.95,14.5,2.0,1.85,0.0
2016,10,24,16,30,0.0,1.0,2.9,14.0,1.0,0.92,0.0
2016,10,24,16,45,0.0,0.5,2.85,14.0,0.5,0.46,0.0
2016,10,24,17,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,2.25,14.0,8.0,7.63,0.0
2016,10,25,7,0,0.0,16.0,2.3,14.0,16.0,14.84,5.09
2016,10,25,7,15,0.0,29.5,2.4,14.0,29.5,27.4,17.05
2016,10,25,7,30,0.0,43.0,2.5,14.0,43.0,40.62,28.72
2016,10,25,7,45,0.0,57.5,2.65,14.0,57.5,55.26,41.49
2016,10,25,8,0,0.0,72.0,2.8,14.0,72.0,69.78,54.03
2016,10,25,8,15,0.0,86.5,2.8,14.0,86.5,84.22,66.33
2016,10,25,8,30,0.0,101.0,2.8,14.0,101.0,98.63,78.44
2016,10,25,8,45,5.0,125.0,2.85,14.5,127.5,127.37,102.37
2016,10,25,9,0,10.0,149.0,2.9,15.0,154.0,156.36,126.12
2016,10,25,9,15,5.0,150.0,2.95,15.0,152.5,151.81,121.85
2016,10,25,9,30,0.0,151.0,3.0,15.0,151.0,147.51,117.84
2016,10,25,9,45,0.0,148.5,3.05,15.5,148.5,143.79,114.33
2016,10,25,10,0,0.0,146.0,3.1,16.0,146.0,140.42,111.14
2016,10,25,10,15,0.0,127.5,3.2,16.0,127.5,121.04,95.09
2016,10,25,10,30,0.0,109.0,3.3,16.0,109.0,102.4,79.66
2016,10,25,10,45,0.0,108.0,3.45,16.5,108.0,101.33,78.54
2016,10,25,11,0,0.0,107.0,3.6,17.0,107.0,100.28,77.46
2016,10,25,11,15,0.5,138.5,3.6,17.0,139.0,131.54,102.94
2016,10,25,11,30,1.0,170.0,3.6,17.0,171.0,163.13,128.46
2016,10,25,11,45,0.5,139.5,3.6,17.0,140.0,132.2,103.32
2016,10,25,12,0,0.0,109.0,3.6,17.0,109.0,102.05,78.75
2016,10,25,12,15,0.0,68.0,3.55,17.0,68.0,63.34,46.98
2016,10,25,12,30,0.0,27.0,3.5,17.0,27.0,25.11,15.31
2016,10,25,12,45,0.0,84.0,3.5,17.0,84.0,78.28,59.42
2016,10,25,13,0,0.0,141.0,3.5,17.0,141.0,132.63,103.99
2016,10,25,13,15,0.0,136.5,3.45,17.0,136.5,128.18,100.41
2016,10,25,13,30,0.0,132.0,3.4,17.0,132.0,123.76,96.94
2016,10,25,13,45,0.0,138.0,3.35,17.0,138.0,129.36,101.69
2016,10,25,14,0,0.0,144.0,3.3,17.0,144.0,134.88,106.4
2016,10,25,14,15,0.0,134.5,3.15,17.0,134.5,125.67,99.04
2016,10,25,14,30,0.0,125.0,3.0,17.0,125.0,116.51,91.72
2016,10,25,14,45,47.0,145.0,2.95,17.0,163.5,153.67,122.0
2016,10,25,15,0,94.0,165.0,2.9,17.0,202.0,183.22,144.96
2016,10,25,15,15,88.5,146.0,2.7,17.0,178.0,157.47,123.31
2016,10,25,15,30,83.0,127.0,2.5,17.0,154.0,132.48,102.32
2016,10,25,15,45,74.5,108.0,2.35,17.0,129.0,107.84,81.82
2016,10,25,16,0,66.0,89.0,2.2,17.0,104.0,84.41,62.64
2016,10,25,16,15,51.0,69.0,1.95,16.5,79.5,61.32,44.64
2016,10,25,16,30,36.0,49.0,1.7,16.0,55.0,42.5,31.04
2016,10,25,16,45,18.0,31.5,1.5,16.0,34.5,27.88,16.53
2016,10,25,17,0,0.0,14.0,1.3,16.0,14.0,13.0,0.0
2016,10,25,17,15,0.0,7.0,1.25,15.5,7.0,6.67,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,45,161.5,13.0,0.9,12.5,26.0,78.22,0.0
2016,10,26,7,0,323.0,26.0,0.9,13.0,52.0,203.58,134.09
2016,10,26,7,15,428.5,34.5,1.0,13.5,94.5,284.29,224.36
2016,10,26,7,30,534.0,43.0,1.1,14.0,137.0,371.67,300.51
2016,10,26,7,45,596.5,49.0,1.25,14.5,183.0,438.55,357.75
2016,10,26,8,0,659.0,55.0,1.4,15.0,229.0,504.96,412.61
2016,10,26,8,15,699.0,59.0,1.55,15.0,274.0,561.16,458.27
2016,10,26,8,30,739.0,63.0,1.7,15.0,319.0,617.8,501.81
2016,10,26,8,45,768.0,66.0,1.85,15.5,361.0,665.12,536.01
2016,10,26,9,0,797.0,69.0,2.0,16.0,403.0,711.37,568.69
2016,10,26,9,15,816.0,71.5,2.15,16.5,440.0,747.66,593.52
2016,10,26,9,30,835.0,74.0,2.3,17.0,477.0,781.69,616.48
2016,10,26,9,45,853.5,73.5,2.45,17.5,509.0,802.1,629.46
2016,10,26,10,0,872.0,73.0,2.6,18.0,541.0,826.67,645.49
2016,10,26,10,15,881.0,74.5,2.7,18.0,566.0,842.69,656.28
2016,10,26,10,30,890.0,76.0,2.8,18.0,591.0,855.35,664.86
2016,10,26,10,45,894.0,77.5,2.9,18.5,608.0,860.26,666.86
2016,10,26,11,0,898.0,79.0,3.0,19.0,625.0,861.6,666.54
2016,10,26,11,15,901.0,79.5,3.05,19.0,635.5,857.31,663.36
2016,10,26,11,30,904.0,80.0,3.1,19.0,646.0,849.43,657.84
2016,10,26,11,45,902.5,81.5,3.15,19.5,647.5,835.44,646.92
2016,10,26,12,0,901.0,83.0,3.2,20.0,649.0,818.03,633.75
2016,10,26,12,15,900.5,82.5,3.2,20.0,644.5,795.82,618.21
2016,10,26,12,30,900.0,82.0,3.2,20.0,640.0,770.36,600.41
2016,10,26,12,45,892.0,83.0,3.25,20.0,626.5,738.02,577.89
2016,10,26,13,0,884.0,84.0,3.3,20.0,613.0,703.11,553.4
2016,10,26,13,15,878.0,83.0,3.3,20.0,593.0,664.99,524.67
2016,10,26,13,30,872.0,82.0,3.3,20.0,573.0,624.59,493.31
2016,10,26,13,45,859.0,81.5,3.3,20.0,545.0,580.25,458.16
2016,10,26,14,0,846.0,81.0,3.3,20.0,517.0,532.51,419.59
2016,10,26,14,15,830.5,79.0,3.2,19.5,483.5,481.05,377.67
2016,10,26,14,30,815.0,77.0,3.1,19.0,450.0,429.14,334.11
2016,10,26,14,45,790.5,74.5,3.05,19.0,410.5,373.2,285.71
2016,10,26,15,0,766.0,72.0,3.0,19.0,371.0,318.34,237.14
2016,10,26,15,15,733.5,68.0,2.85,18.5,327.0,261.31,186.78
2016,10,26,15,30,701.0,64.0,2.7,18.0,283.0,206.93,138.77
2016,10,26,15,45,651.0,59.0,2.55,17.5,237.0,149.82,91.15
2016,10,26,16,0,601.0,54.0,2.4,17.0,191.0,99.81,53.94
2016,10,26,16,15,522.5,46.5,2.0,16.0,145.5,52.26,27.82
2016,10,26,16,30,444.0,39.0,1.6,15.0,100.0,30.57,20.81
2016,10,26,16,45,222.0,31.5,1.25,14.5,62.0,24.74,13.7
2016,10,26,17,0,0.0,24.0,0.9,14.0,24.0,22.88,0.0
2016,10,26,17,15,0.0,12.0,0.85,13.5,12.0,11.44,0.0
2016,10,26,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.0,1.1,13.5,1.0,0.95,0.0
2016,10,27,7,0,0.0,2.0,1.2,14.0,2.0,1.85,0.0
2016,10,27,7,15,0.0,4.5,1.4,14.0,4.5,4.16,0.0
2016,10,27,7,30,0.0,7.0,1.6,14.0,7.0,6.48,0.0
2016,10,27,7,45,0.0,9.0,1.85,14.0,9.0,8.33,1.48
2016,10,27,8,0,0.0,11.0,2.1,14.0,11.0,10.19,3.11
2016,10,27,8,15,0.0,13.5,2.15,14.0,13.5,12.51,5.13
2016,10,27,8,30,0.0,16.0,2.2,14.0,16.0,14.83,7.12
2016,10,27,8,45,0.0,29.0,2.25,14.5,29.0,26.91,17.43
2016,10,27,9,0,0.0,42.0,2.3,15.0,42.0,39.01,27.64
2016,10,27,9,15,11.5,111.5,2.3,15.0,117.0,115.72,92.42
2016,10,27,9,30,23.0,181.0,2.3,15.0,192.0,199.61,161.4
2016,10,27,9,45,47.5,206.0,2.3,15.5,230.5,259.11,209.3
2016,10,27,10,0,72.0,231.0,2.3,16.0,269.0,307.51,247.47
2016,10,27,10,15,46.0,222.5,2.25,16.0,247.5,273.36,218.98
2016,10,27,10,30,20.0,214.0,2.2,16.0,226.0,227.88,181.65
2016,10,27,10,45,21.5,221.5,2.2,16.5,235.0,236.04,187.76
2016,10,27,11,0,23.0,229.0,2.2,17.0,244.0,244.15,193.65
2016,10,27,11,15,11.5,191.0,2.25,17.0,198.5,193.87,153.17
2016,10,27,11,30,0.0,153.0,2.3,17.0,153.0,145.41,113.87
2016,10,27,11,45,0.0,153.5,2.35,17.0,153.5,145.69,114.16
2016,10,27,12,0,0.0,154.0,2.4,17.0,154.0,145.98,114.41
2016,10,27,12,15,0.0,144.5,2.35,16.5,144.5,136.48,106.94
2016,10,27,12,30,0.0,135.0,2.3,16.0,135.0,127.1,99.57
2016,10,27,12,45,2.0,158.0,2.25,16.0,159.0,150.79,118.99
2016,10,27,13,0,4.0,181.0,2.2,16.0,183.0,174.39,138.17
2016,10,27,13,15,2.0,150.0,2.05,16.0,151.0,142.54,112.38
2016,10,27,13,30,0.0,119.0,1.9,16.0,119.0,111.39,87.07
2016,10,27,13,45,0.0,117.0,1.75,16.0,117.0,109.41,85.63
2016,10,27,14,0,0.0,115.0,1.6,16.0,115.0,107.44,84.16
2016,10,27,14,15,0.0,89.0,1.5,16.0,89.0,82.91,64.02
2016,10,27,14,30,0.0,63.0,1.4,16.0,63.0,58.6,43.88
2016,10,27,14,45,0.0,55.0,1.3,16.0,55.0,51.13,37.73
2016,10,27,15,0,0.0,47.0,1.2,16.0,47.0,43.67,31.52
2016,10,27,15,15,0.0,41.0,1.15,15.5,41.0,38.07,26.9
2016,10,27,15,30,0.0,35.0,1.1,15.0,35.0,32.48,22.22
2016,10,27,15,45,0.0,29.0,1.05,15.0,29.0,26.9,17.42
2016,10,27,16,0,0.0,23.0,1.0,15.0,23.0,21.32,12.57
2016,10,27,16,15,0.0,17.5,0.85,15.0,17.5,16.21,8.08
2016,10,27,16,30,0.0,12.0,0.7,15.0,12.0,11.11,3.98
2016,10,27,16,45,0.0,7.0,0.6,15.0,7.0,6.48,0.0
2016,10,27,17,0,0.0,2.0,0.5,15.0,2.0,1.91,0.0
2016,10,27,17,15,0.0,1.0,0.45,15.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.4,14.0,1.0,0.92,0.0
2016,10,28,7,30,0.0,2.0,0.4,14.0,2.0,1.85,0.0
2016,10,28,7,45,0.0,3.0,0.4,14.5,3.0,2.77,0.0
2016,10,28,8,0,0.0,4.0,0.4,15.0,4.0,3.7,0.0
2016,10,28,8,15,0.0,5.0,0.5,15.0,5.0,4.63,0.0
2016,10,28,8,30,0.0,6.0,0.6,15.0,6.0,5.56,0.0
2016,10,28,8,45,0.0,45.0,0.7,15.5,45.0,41.8,30.09
2016,10,28,9,0,0.0,84.0,0.8,16.0,84.0,78.86,61.06
2016,10,28,9,15,1.5,120.0,1.0,16.0,120.5,116.96,92.5
2016,10,28,9,30,3.0,156.0,1.2,16.0,157.0,155.92,124.16
2016,10,28,9,45,1.5,105.0,1.4,16.0,105.5,100.32,78.29
2016,10,28,10,0,0.0,54.0,1.6,16.0,54.0,50.23,36.61
2016,10,28,10,15,0.0,41.0,1.75,16.0,41.0,38.12,26.45
2016,10,28,10,30,0.0,28.0,1.9,16.0,28.0,26.02,16.26
2016,10,28,10,45,0.0,47.5,2.1,16.5,47.5,44.19,31.38
2016,10,28,11,0,0.0,67.0,2.3,17.0,67.0,62.39,46.35
2016,10,28,11,15,2.0,125.5,2.4,17.0,127.0,120.05,93.71
2016,10,28,11,30,4.0,184.0,2.5,17.0,187.0,179.99,142.11
2016,10,28,11,45,2.0,158.0,2.7,17.0,159.5,151.83,119.24
2016,10,28,12,0,0.0,132.0,2.9,17.0,132.0,124.41,97.01
2016,10,28,12,15,0.0,128.0,2.95,17.0,128.0,120.42,93.82
2016,10,28,12,30,0.0,124.0,3.0,17.0,124.0,116.46,90.65
2016,10,28,12,45,0.0,99.5,3.05,17.0,99.5,92.9,71.43
2016,10,28,13,0,0.0,75.0,3.1,17.0,75.0,69.85,52.53
2016,10,28,13,15,4.5,131.5,3.1,17.0,134.5,126.35,99.19
2016,10,28,13,30,9.0,188.0,3.1,17.0,194.0,183.37,145.65
2016,10,28,13,45,4.5,163.5,3.15,17.0,166.5,156.42,123.83
2016,10,28,14,0,0.0,139.0,3.2,17.0,139.0,130.22,102.64
2016,10,28,14,15,0.0,86.5,3.15,17.0,86.5,80.57,61.88
2016,10,28,14,30,0.0,34.0,3.1,17.0,34.0,31.58,21.03
2016,10,28,14,45,0.0,39.0,3.05,17.0,39.0,36.22,25.02
2016,10,28,15,0,0.0,44.0,3.0,17.0,44.0,40.87,29.01
2016,10,28,15,15,0.0,38.5,2.8,16.5,38.5,35.75,24.78
2016,10,28,15,30,0.0,33.0,2.6,16.0,33.0,30.62,20.5
2016,10,28,15,45,0.0,27.5,2.4,15.5,27.5,25.51,16.15
2016,10,28,16,0,0.0,22.0,2.2,15.0,22.0,20.39,11.74
2016,10,28,16,15,0.0,16.5,1.85,14.5,16.5,15.29,7.28
2016,10,28,16,30,0.0,11.0,1.5,14.0,11.0,10.18,3.16
2016,10,28,16,45,0.0,6.5,1.2,13.5,6.5,6.01,0.0
2016,10,28,17,0,0.0,2.0,0.9,13.0,2.0,1.91,0.0
2016,10,28,17,15,0.0,1.0,0.85,12.5,1.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,45,100.0,13.0,0.9,13.0,20.0,52.55,0.0
2016,10,29,7,0,200.0,26.0,1.0,13.0,40.0,142.38,74.74
2016,10,29,7,15,310.5,37.5,1.2,13.0,79.0,225.83,176.75
2016,10,29,7,30,421.0,49.0,1.4,13.0,118.0,313.41,254.71
2016,10,29,7,45,210.5,44.5,1.6,13.5,79.0,195.79,161.62
2016,10,29,8,0,0.0,40.0,1.8,14.0,40.0,37.14,26.12
2016,10,29,8,15,0.0,49.0,1.9,14.0,49.0,45.53,33.46
2016,10,29,8,30,0.0,58.0,2.0,14.0,58.0,53.92,40.6
2016,10,29,8,45,2.0,99.0,2.1,14.5,100.0,97.02,76.94
2016,10,29,9,0,4.0,140.0,2.2,15.0,142.0,142.56,114.56
2016,10,29,9,15,2.0,95.5,2.3,15.0,96.5,91.8,72.0
2016,10,29,9,30,0.0,51.0,2.4,15.0,51.0,47.41,34.57
2016,10,29,9,45,0.0,44.0,2.55,15.5,44.0,40.9,28.96
2016,10,29,10,0,0.0,37.0,2.7,16.0,37.0,34.39,23.36
2016,10,29,10,15,3.5,112.0,2.85,16.5,114.5,108.58,85.06
2016,10,29,10,30,7.0,187.0,3.0,17.0,192.0,188.32,149.64
2016,10,29,10,45,3.5,140.5,3.2,17.5,143.0,136.73,107.25
2016,10,29,11,0,0.0,94.0,3.4,18.0,94.0,87.69,66.91
2016,10,29,11,15,0.0,96.0,3.45,18.0,96.0,89.61,68.47
2016,10,29,11,30,0.0,98.0,3.5,18.0,98.0,91.52,70.0
2016,10,29,11,45,45.5,189.5,3.55,18.0,217.5,226.6,180.72
2016,10,29,12,0,91.0,281.0,3.6,18.0,337.0,359.75,286.12
2016,10,29,12,15,91.5,278.5,3.55,18.0,334.5,353.52,280.74
2016,10,29,12,30,92.0,276.0,3.5,18.0,332.0,347.05,275.68
