Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,45,84.0,268.0,3.45,18.0,318.5,328.42,260.96
2016,10,29,13,0,76.0,260.0,3.4,18.0,305.0,310.22,246.59
2016,10,29,13,15,76.5,250.5,3.35,18.0,294.5,296.39,235.85
2016,10,29,13,30,77.0,241.0,3.3,18.0,284.0,282.47,224.96
2016,10,29,13,45,76.5,229.5,3.25,18.0,270.0,265.87,211.87
2016,10,29,14,0,76.0,218.0,3.2,18.0,256.0,249.28,198.68
2016,10,29,14,15,133.0,204.5,3.1,18.0,265.5,261.14,208.18
2016,10,29,14,30,190.0,191.0,3.0,18.0,275.0,263.04,208.79
2016,10,29,14,45,482.0,128.0,2.9,18.0,315.5,303.01,235.49
2016,10,29,15,0,774.0,65.0,2.8,18.0,356.0,308.2,229.1
2016,10,29,15,15,740.0,61.5,2.6,17.5,312.5,251.31,178.37
2016,10,29,15,30,706.0,58.0,2.4,17.0,269.0,197.19,130.5
2016,10,29,15,45,654.0,53.0,2.2,17.0,223.5,142.18,84.7
2016,10,29,16,0,602.0,48.0,2.0,17.0,178.0,90.49,46.79
2016,10,29,16,15,520.5,41.0,1.7,16.0,133.5,43.96,22.79
2016,10,29,16,30,439.0,34.0,1.4,15.0,89.0,26.54,17.11
2016,10,29,16,45,219.5,25.5,1.15,14.5,53.0,20.66,8.67
2016,10,29,17,0,0.0,17.0,0.9,14.0,17.0,16.2,0.0
2016,10,29,17,15,0.0,8.5,0.85,13.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,2.6,13.0,1.0,0.95,0.0
2016,10,30,7,0,0.0,2.0,2.8,13.0,2.0,1.85,0.0
2016,10,30,7,15,0.0,4.5,2.85,13.0,4.5,4.16,0.0
2016,10,30,7,30,0.0,7.0,2.9,13.0,7.0,6.48,0.0
2016,10,30,7,45,0.0,9.5,3.0,13.5,9.5,8.79,1.87
2016,10,30,8,0,0.0,12.0,3.1,14.0,12.0,11.11,3.89
2016,10,30,8,15,0.0,15.0,3.2,14.0,15.0,13.9,6.31
2016,10,30,8,30,0.0,18.0,3.3,14.0,18.0,16.69,8.71
2016,10,30,8,45,0.0,43.5,3.45,14.5,43.5,40.4,28.96
2016,10,30,9,0,0.0,69.0,3.6,15.0,69.0,64.2,48.98
2016,10,30,9,15,0.0,38.0,3.7,15.0,38.0,35.3,24.4
2016,10,30,9,30,0.0,7.0,3.8,15.0,7.0,6.49,0.0
2016,10,30,9,45,0.0,8.0,3.95,15.0,8.0,7.42,0.65
2016,10,30,10,0,0.0,9.0,4.1,15.0,9.0,8.35,1.43
2016,10,30,10,15,0.0,10.0,4.25,15.0,10.0,9.28,2.21
2016,10,30,10,30,0.0,11.0,4.4,15.0,11.0,10.22,2.98
2016,10,30,10,45,0.0,14.0,4.55,15.5,14.0,13.01,5.31
2016,10,30,11,0,0.0,17.0,4.7,16.0,17.0,15.8,7.62
2016,10,30,11,15,0.0,15.0,4.8,16.0,15.0,13.94,6.05
2016,10,30,11,30,0.0,13.0,4.9,16.0,13.0,12.08,4.49
2016,10,30,11,45,203.0,129.0,5.0,16.5,253.0,306.5,252.38
2016,10,30,12,0,406.0,245.0,5.1,17.0,493.0,588.43,474.46
2016,10,30,12,15,379.5,249.0,5.05,17.0,479.0,560.77,451.05
2016,10,30,12,30,353.0,253.0,5.0,17.0,465.0,532.86,428.65
2016,10,30,12,45,569.0,186.0,5.0,17.0,519.5,610.59,492.65
2016,10,30,13,0,785.0,119.0,5.0,17.0,574.0,668.53,539.49
2016,10,30,13,15,775.0,117.5,4.9,17.0,553.5,629.77,508.05
2016,10,30,13,30,765.0,116.0,4.8,17.0,533.0,589.35,475.3
2016,10,30,13,45,382.5,78.0,4.75,17.0,286.5,301.5,245.89
2016,10,30,14,0,0.0,40.0,4.7,17.0,40.0,37.17,25.56
2016,10,30,14,15,128.5,111.0,4.55,16.5,167.5,167.97,134.85
2016,10,30,14,30,257.0,182.0,4.4,16.0,295.0,284.87,228.52
2016,10,30,14,45,171.5,168.0,4.25,16.0,240.5,222.09,176.84
2016,10,30,15,0,86.0,154.0,4.1,16.0,186.0,169.71,134.67
2016,10,30,15,15,76.0,136.5,3.85,15.5,162.5,144.76,114.0
2016,10,30,15,30,66.0,119.0,3.6,15.0,139.0,121.03,94.24
2016,10,30,15,45,60.0,100.0,3.4,15.0,115.5,97.88,74.69
2016,10,30,16,0,54.0,81.0,3.2,15.0,92.0,75.66,56.23
2016,10,30,16,15,38.5,61.5,3.0,14.5,68.5,53.93,39.03
2016,10,30,16,30,23.0,42.0,2.8,14.0,45.0,36.63,25.68
2016,10,30,16,45,11.5,25.0,2.6,14.0,26.5,22.33,8.78
2016,10,30,17,0,0.0,8.0,2.4,14.0,8.0,7.63,0.0
2016,10,30,17,15,0.0,4.0,2.35,13.5,4.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,82.0,13.0,1.05,11.5,18.0,45.0,0.0
2016,10,31,7,0,164.0,26.0,1.1,12.0,36.0,123.91,45.1
2016,10,31,7,15,283.0,38.0,1.2,12.0,74.5,211.8,164.25
2016,10,31,7,30,402.0,50.0,1.3,12.0,113.0,301.77,245.18
2016,10,31,7,45,483.5,57.5,1.45,12.5,158.0,375.92,309.5
2016,10,31,8,0,565.0,65.0,1.6,13.0,203.0,454.94,375.67
2016,10,31,8,15,292.0,93.0,1.7,13.0,165.0,326.17,271.39
2016,10,31,8,30,19.0,121.0,1.8,13.0,127.0,136.84,110.93
2016,10,31,8,45,23.5,136.5,1.9,13.5,145.5,155.83,127.03
2016,10,31,9,0,28.0,152.0,2.0,14.0,164.0,185.69,151.37
2016,10,31,9,15,145.0,172.0,2.05,14.0,239.0,310.62,256.13
2016,10,31,9,30,262.0,192.0,2.1,14.0,314.0,441.21,361.23
2016,10,31,9,45,131.0,166.0,2.15,14.0,227.0,291.93,239.18
2016,10,31,10,0,0.0,140.0,2.2,14.0,140.0,134.8,107.17
2016,10,31,10,15,62.5,196.5,2.25,14.0,231.5,257.39,209.47
2016,10,31,10,30,125.0,253.0,2.3,14.0,323.0,387.11,313.13
2016,10,31,10,45,142.5,262.0,2.4,14.5,344.0,409.66,329.69
2016,10,31,11,0,160.0,271.0,2.5,15.0,365.0,431.55,346.16
2016,10,31,11,15,158.5,276.5,2.55,15.0,371.0,432.81,346.7
2016,10,31,11,30,157.0,282.0,2.6,15.0,377.0,433.46,346.91
2016,10,31,11,45,78.5,203.0,2.7,15.5,250.5,267.5,215.01
2016,10,31,12,0,0.0,124.0,2.8,16.0,124.0,116.68,90.99
2016,10,31,12,15,0.0,123.0,2.85,16.0,123.0,115.62,90.36
2016,10,31,12,30,0.0,122.0,2.9,16.0,122.0,114.58,89.56
2016,10,31,12,45,12.0,171.0,2.95,16.0,178.0,170.79,135.84
2016,10,31,13,0,24.0,220.0,3.0,16.0,234.0,226.82,181.27
2016,10,31,13,15,26.0,215.5,3.05,16.0,230.0,222.23,177.65
2016,10,31,13,30,28.0,211.0,3.1,16.0,226.0,217.44,174.02
2016,10,31,13,45,16.0,187.0,3.15,16.0,195.5,185.66,148.34
2016,10,31,14,0,4.0,163.0,3.2,16.0,165.0,155.29,123.71
2016,10,31,14,15,2.0,152.5,3.2,15.5,153.5,143.81,114.77
2016,10,31,14,30,0.0,142.0,3.2,15.0,142.0,132.58,105.95
2016,10,31,14,45,5.0,137.0,3.2,15.0,138.5,129.24,103.35
2016,10,31,15,0,10.0,132.0,3.2,15.0,135.0,125.24,100.05
2016,10,31,15,15,5.5,116.5,3.1,14.5,118.0,108.66,86.52
2016,10,31,15,30,1.0,101.0,3.0,14.0,101.0,92.68,73.38
2016,10,31,15,45,0.5,83.0,2.9,14.0,83.0,75.71,58.92
2016,10,31,16,0,0.0,65.0,2.8,14.0,65.0,59.03,44.51
2016,10,31,16,15,0.0,48.0,2.7,14.0,48.0,43.54,30.94
2016,10,31,16,30,0.0,31.0,2.6,14.0,31.0,28.53,18.66
2016,10,31,16,45,0.0,18.0,2.55,14.0,18.0,16.71,4.15
2016,10,31,17,0,0.0,5.0,2.5,14.0,5.0,4.77,0.0
2016,10,31,17,15,0.0,2.5,2.55,14.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,6,45,101.5,11.5,0.9,10.5,17.5,51.12,0.0
2016,11,1,7,0,203.0,23.0,0.9,11.0,35.0,134.8,34.0
2016,11,1,7,15,328.0,34.0,1.0,11.5,74.5,228.58,176.08
2016,11,1,7,30,453.0,45.0,1.1,12.0,114.0,322.99,261.2
2016,11,1,7,45,529.5,51.5,1.25,12.5,159.0,394.42,323.39
2016,11,1,8,0,606.0,58.0,1.4,13.0,204.0,470.43,387.06
2016,11,1,8,15,653.0,63.0,1.45,13.0,248.5,529.22,435.31
2016,11,1,8,30,700.0,68.0,1.5,13.0,293.0,589.2,482.83
2016,11,1,8,45,733.0,71.5,1.55,13.5,335.0,633.86,515.24
2016,11,1,9,0,766.0,75.0,1.6,14.0,377.0,682.14,549.4
2016,11,1,9,15,788.0,77.5,1.55,14.0,414.0,719.55,574.91
2016,11,1,9,30,810.0,80.0,1.5,14.0,451.0,754.91,598.51
2016,11,1,9,45,825.5,82.5,1.45,14.5,482.5,782.66,615.16
2016,11,1,10,0,841.0,85.0,1.4,15.0,514.0,807.62,629.64
2016,11,1,10,15,851.5,86.5,1.3,15.0,539.0,824.2,638.67
2016,11,1,10,30,862.0,88.0,1.2,15.0,564.0,837.5,645.44
2016,11,1,10,45,869.5,89.0,1.1,15.5,581.5,844.31,646.54
2016,11,1,11,0,877.0,90.0,1.0,16.0,599.0,847.6,645.36
2016,11,1,11,15,880.5,90.5,0.9,16.0,609.0,843.43,640.42
2016,11,1,11,30,884.0,91.0,0.8,16.0,619.0,829.67,629.21
2016,11,1,11,45,884.0,91.0,0.75,16.5,621.0,815.4,617.6
2016,11,1,12,0,884.0,91.0,0.7,17.0,623.0,797.8,603.9
2016,11,1,12,15,881.5,90.5,0.65,17.0,617.0,774.47,587.61
2016,11,1,12,30,879.0,90.0,0.6,17.0,611.0,748.1,569.37
2016,11,1,12,45,876.0,88.5,0.55,17.0,598.0,717.35,548.18
2016,11,1,13,0,873.0,87.0,0.5,17.0,585.0,687.16,526.59
2016,11,1,13,15,864.5,86.0,0.45,17.0,564.0,647.59,497.28
2016,11,1,13,30,856.0,85.0,0.4,17.0,543.0,605.99,466.04
2016,11,1,13,45,841.5,83.5,0.4,17.0,515.0,558.74,430.55
2016,11,1,14,0,827.0,82.0,0.4,17.0,487.0,510.45,393.28
2016,11,1,14,15,809.0,79.5,0.4,17.0,453.0,458.75,352.3
2016,11,1,14,30,791.0,77.0,0.4,17.0,419.0,406.91,309.9
2016,11,1,14,45,763.0,74.5,0.4,17.0,379.5,351.65,263.67
2016,11,1,15,0,735.0,72.0,0.4,17.0,340.0,297.88,217.48
2016,11,1,15,15,697.5,68.0,0.4,16.5,297.0,240.63,168.51
2016,11,1,15,30,660.0,64.0,0.4,16.0,254.0,187.8,123.26
2016,11,1,15,45,606.5,58.0,0.4,16.0,209.0,134.46,80.06
2016,11,1,16,0,553.0,52.0,0.4,16.0,164.0,86.84,46.32
2016,11,1,16,15,462.5,43.5,0.5,15.0,120.5,42.3,24.09
2016,11,1,16,30,372.0,35.0,0.6,14.0,77.0,28.01,18.15
2016,11,1,16,45,222.5,22.5,0.7,13.5,44.0,18.29,3.74
2016,11,1,17,0,73.0,10.0,0.8,13.0,11.0,9.53,0.0
2016,11,1,17,15,36.5,5.0,0.8,12.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,6,45,117.5,10.0,0.7,9.0,17.0,55.79,0.0
2016,11,2,7,0,235.0,20.0,0.7,9.0,34.0,144.68,15.25
2016,11,2,7,15,358.0,30.5,0.85,9.5,73.5,238.87,183.4
2016,11,2,7,30,481.0,41.0,1.0,10.0,113.0,332.34,269.75
2016,11,2,7,45,552.0,48.0,1.2,10.5,157.5,401.79,331.13
2016,11,2,8,0,623.0,55.0,1.4,11.0,202.0,475.57,393.78
2016,11,2,8,15,669.0,60.0,1.4,11.5,247.0,534.09,441.19
2016,11,2,8,30,715.0,65.0,1.4,12.0,292.0,589.61,484.39
2016,11,2,8,45,746.5,68.0,1.4,13.0,333.5,637.31,517.74
2016,11,2,9,0,778.0,71.0,1.4,14.0,375.0,684.07,549.23
2016,11,2,9,15,799.5,74.0,1.4,14.5,412.0,721.86,574.26
2016,11,2,9,30,821.0,77.0,1.4,15.0,449.0,757.56,597.33
2016,11,2,9,45,844.0,76.5,1.45,15.5,482.0,787.77,616.66
2016,11,2,10,0,867.0,76.0,1.5,16.0,515.0,808.49,629.2
2016,11,2,10,15,876.5,77.0,1.5,16.0,539.5,823.88,638.7
2016,11,2,10,30,886.0,78.0,1.5,16.0,564.0,835.98,646.04
2016,11,2,10,45,891.5,79.5,1.5,16.5,581.5,841.94,648.06
2016,11,2,11,0,897.0,81.0,1.5,17.0,599.0,844.38,647.84
2016,11,2,11,15,900.5,81.5,1.45,17.0,608.5,840.41,644.01
2016,11,2,11,30,904.0,82.0,1.4,17.0,618.0,832.88,637.96
2016,11,2,11,45,903.5,82.5,1.4,17.5,620.0,818.62,626.88
2016,11,2,12,0,903.0,83.0,1.4,18.0,622.0,800.96,613.68
2016,11,2,12,15,901.0,82.5,1.3,18.0,616.5,777.71,596.76
2016,11,2,12,30,899.0,82.0,1.2,18.0,611.0,751.33,577.78
2016,11,2,12,45,895.5,81.0,1.2,18.5,597.5,720.34,555.69
2016,11,2,13,0,892.0,80.0,1.2,19.0,584.0,686.56,531.13
2016,11,2,13,15,884.0,79.0,1.1,19.0,563.5,647.32,501.22
2016,11,2,13,30,876.0,78.0,1.0,19.0,543.0,605.96,469.26
2016,11,2,13,45,863.5,76.5,0.95,19.0,515.0,561.27,434.56
2016,11,2,14,0,851.0,75.0,0.9,19.0,487.0,513.2,396.52
2016,11,2,14,15,834.0,72.5,0.8,18.5,453.0,461.03,354.73
2016,11,2,14,30,817.0,70.0,0.7,18.0,419.0,408.57,311.43
2016,11,2,14,45,791.0,67.5,0.65,18.0,380.0,352.9,264.21
2016,11,2,15,0,765.0,65.0,0.6,18.0,341.0,298.46,216.9
2016,11,2,15,15,730.0,61.0,0.55,17.5,298.0,241.87,167.96
2016,11,2,15,30,695.0,57.0,0.5,17.0,255.0,188.19,121.7
2016,11,2,15,45,640.0,52.0,0.5,17.0,209.5,134.09,78.04
2016,11,2,16,0,585.0,47.0,0.5,17.0,164.0,83.65,42.54
2016,11,2,16,15,498.0,39.5,0.6,16.0,120.5,38.42,20.95
2016,11,2,16,30,411.0,32.0,0.7,15.0,77.0,25.38,15.7
2016,11,2,16,45,205.5,16.0,0.8,14.5,38.5,12.32,0.0
2016,11,2,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,15.5,1.15,9.5,15.5,14.77,0.0
2016,11,3,7,0,0.0,31.0,1.2,10.0,31.0,41.43,0.0
2016,11,3,7,15,243.0,35.0,1.4,10.5,70.5,187.55,142.15
2016,11,3,7,30,486.0,39.0,1.6,11.0,110.0,331.47,269.04
2016,11,3,7,45,557.5,46.0,1.8,11.5,154.5,401.07,330.76
2016,11,3,8,0,629.0,53.0,2.0,12.0,199.0,475.1,393.99
2016,11,3,8,15,674.5,57.5,2.05,12.5,243.5,528.41,438.26
2016,11,3,8,30,720.0,62.0,2.1,13.0,288.0,587.49,484.99
2016,11,3,8,45,751.5,65.5,2.15,14.0,330.0,635.75,519.59
2016,11,3,9,0,783.0,69.0,2.2,15.0,372.0,683.11,552.41
2016,11,3,9,15,804.5,72.0,2.2,15.5,409.0,720.93,577.99
2016,11,3,9,30,826.0,75.0,2.2,16.0,446.0,756.64,601.56
2016,11,3,9,45,843.0,76.0,2.2,16.5,477.5,783.89,618.64
2016,11,3,10,0,860.0,77.0,2.2,17.0,509.0,808.33,633.59
2016,11,3,10,15,870.5,78.5,2.1,17.5,534.0,818.23,637.33
2016,11,3,10,30,881.0,80.0,2.0,18.0,559.0,831.69,643.7
2016,11,3,10,45,803.5,101.5,1.95,18.5,549.0,799.22,618.4
2016,11,3,11,0,726.0,123.0,1.9,19.0,539.0,760.01,588.92
2016,11,3,11,15,814.0,103.0,1.8,19.0,576.5,798.42,615.01
2016,11,3,11,30,902.0,83.0,1.7,19.0,614.0,829.83,635.14
2016,11,3,11,45,902.0,83.0,1.65,19.5,616.0,815.43,622.99
2016,11,3,12,0,902.0,83.0,1.6,20.0,618.0,797.63,609.16
2016,11,3,12,15,900.0,83.0,1.55,20.0,612.5,775.01,593.3
2016,11,3,12,30,898.0,83.0,1.5,20.0,607.0,749.25,575.35
2016,11,3,12,45,892.0,82.5,1.45,20.0,593.0,717.14,552.98
2016,11,3,13,0,886.0,82.0,1.4,20.0,579.0,682.4,527.99
2016,11,3,13,15,878.0,81.0,1.3,20.0,558.5,643.41,498.27
2016,11,3,13,30,870.0,80.0,1.2,20.0,538.0,604.48,467.98
2016,11,3,13,45,856.0,78.5,1.2,20.0,510.0,557.17,431.7
2016,11,3,14,0,842.0,77.0,1.2,20.0,482.0,508.75,393.58
2016,11,3,14,15,824.5,74.5,1.1,20.0,448.0,456.84,351.22
2016,11,3,14,30,807.0,72.0,1.0,20.0,414.0,404.72,307.57
2016,11,3,14,45,709.0,77.5,0.95,20.0,357.5,331.25,247.93
2016,11,3,15,0,611.0,83.0,0.9,20.0,301.0,267.06,195.31
2016,11,3,15,15,646.5,71.0,0.8,19.5,275.5,228.19,159.03
2016,11,3,15,30,682.0,59.0,0.7,19.0,250.0,186.33,119.94
2016,11,3,15,45,625.5,53.5,0.65,18.5,205.0,130.53,75.38
2016,11,3,16,0,569.0,48.0,0.6,18.0,160.0,82.39,42.15
2016,11,3,16,15,479.0,40.0,0.6,17.5,116.5,37.79,21.05
2016,11,3,16,30,389.0,32.0,0.6,17.0,73.0,25.55,15.53
2016,11,3,16,45,194.5,16.0,0.65,17.0,36.5,12.41,0.0
2016,11,3,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,102.5,9.5,1.15,10.0,14.5,48.99,0.0
2016,11,4,7,0,205.0,19.0,1.2,10.0,29.0,127.14,0.0
2016,11,4,7,15,334.0,29.5,1.4,10.5,67.5,224.56,167.88
2016,11,4,7,30,463.0,40.0,1.6,11.0,106.0,319.29,258.39
2016,11,4,7,45,537.5,47.5,1.85,12.0,150.5,390.14,321.07
2016,11,4,8,0,612.0,55.0,2.1,13.0,195.0,465.66,384.99
2016,11,4,8,15,659.5,60.0,2.05,13.5,239.5,524.45,433.1
2016,11,4,8,30,707.0,65.0,2.0,14.0,284.0,580.11,476.88
2016,11,4,8,45,738.5,69.0,2.0,14.5,325.5,628.56,512.48
2016,11,4,9,0,770.0,73.0,2.0,15.0,367.0,676.11,546.12
2016,11,4,9,15,792.5,76.0,1.9,15.5,404.5,714.34,571.26
2016,11,4,9,30,815.0,79.0,1.8,16.0,442.0,750.53,594.25
2016,11,4,9,45,830.5,81.0,1.7,17.0,473.0,777.59,608.99
2016,11,4,10,0,846.0,83.0,1.6,18.0,504.0,801.84,621.42
2016,11,4,10,15,857.0,84.5,1.5,18.0,529.0,818.77,630.86
2016,11,4,10,30,868.0,86.0,1.4,18.0,554.0,832.43,638.04
2016,11,4,10,45,875.0,87.0,1.3,18.5,572.0,838.78,639.01
2016,11,4,11,0,882.0,88.0,1.2,19.0,590.0,841.62,637.71
2016,11,4,11,15,886.0,88.5,1.1,19.0,600.0,831.61,629.03
2016,11,4,11,30,890.0,89.0,1.0,19.0,610.0,824.57,622.65
2016,11,4,11,45,891.0,89.0,0.9,19.5,612.0,811.09,610.82
2016,11,4,12,0,892.0,89.0,0.8,20.0,614.0,794.23,596.95
2016,11,4,12,15,890.0,89.0,0.7,20.0,608.5,771.8,580.61
2016,11,4,12,30,888.0,89.0,0.6,20.0,603.0,746.27,562.32
2016,11,4,12,45,885.0,87.0,0.55,20.5,590.0,714.87,539.85
2016,11,4,13,0,882.0,85.0,0.5,21.0,577.0,680.72,514.6
2016,11,4,13,15,873.5,84.0,0.4,21.0,556.0,644.33,487.1
2016,11,4,13,30,865.0,83.0,0.3,21.0,535.0,602.63,455.52
2016,11,4,13,45,853.0,81.0,0.25,21.0,507.5,556.14,420.55
2016,11,4,14,0,841.0,79.0,0.2,21.0,480.0,508.38,383.77
2016,11,4,14,15,823.0,76.5,0.15,21.0,446.0,456.37,342.86
2016,11,4,14,30,805.0,74.0,0.1,21.0,412.0,404.19,300.65
2016,11,4,14,45,780.0,71.0,0.1,21.0,373.0,349.17,255.42
2016,11,4,15,0,755.0,68.0,0.1,21.0,334.0,295.31,209.92
2016,11,4,15,15,718.0,63.5,0.1,20.5,290.5,238.53,162.21
2016,11,4,15,30,681.0,59.0,0.1,20.0,247.0,184.89,117.27
2016,11,4,15,45,625.0,53.5,0.15,20.0,202.0,129.38,73.65
2016,11,4,16,0,569.0,48.0,0.2,20.0,157.0,81.45,41.15
2016,11,4,16,15,476.5,39.5,0.25,19.5,114.0,36.57,20.4
2016,11,4,16,30,384.0,31.0,0.3,19.0,71.0,24.77,14.58
2016,11,4,16,45,192.0,15.5,0.35,18.5,35.5,12.06,0.0
2016,11,4,17,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,6,45,99.5,8.5,0.7,11.0,13.0,46.67,0.0
2016,11,5,7,0,199.0,17.0,0.7,11.0,26.0,121.1,0.0
2016,11,5,7,15,324.0,28.0,0.75,11.5,63.5,217.42,158.46
2016,11,5,7,30,449.0,39.0,0.8,12.0,101.0,309.63,247.49
2016,11,5,7,45,517.5,47.0,0.9,12.5,144.0,376.82,306.69
2016,11,5,8,0,586.0,55.0,1.0,13.0,187.0,448.29,366.81
2016,11,5,8,15,633.5,60.5,0.95,13.5,230.5,506.61,413.5
2016,11,5,8,30,681.0,66.0,0.9,14.0,274.0,566.25,459.03
2016,11,5,8,45,712.0,70.0,0.85,14.5,314.5,613.03,492.39
2016,11,5,9,0,743.0,74.0,0.8,15.0,355.0,655.24,520.65
2016,11,5,9,15,667.5,95.5,0.75,15.5,366.5,645.2,510.36
2016,11,5,9,30,592.0,117.0,0.7,16.0,378.0,624.06,492.47
2016,11,5,9,45,610.0,121.0,0.7,16.5,407.0,651.72,511.01
2016,11,5,10,0,628.0,125.0,0.7,17.0,436.0,677.35,527.05
2016,11,5,10,15,583.5,147.0,0.75,17.0,446.5,669.75,520.56
2016,11,5,10,30,539.0,169.0,0.8,17.0,457.0,654.38,508.56
2016,11,5,10,45,699.0,127.5,0.85,17.5,513.5,742.96,571.74
2016,11,5,11,0,859.0,86.0,0.9,18.0,570.0,817.89,621.08
2016,11,5,11,15,862.0,86.5,1.0,18.0,579.5,813.49,618.13
2016,11,5,11,30,865.0,87.0,1.1,18.0,589.0,799.76,609.91
2016,11,5,11,45,865.0,87.0,1.2,18.5,590.5,785.91,600.55
2016,11,5,12,0,865.0,87.0,1.3,19.0,592.0,768.81,588.94
2016,11,5,12,15,862.5,86.5,1.4,19.0,586.0,746.12,574.5
2016,11,5,12,30,860.0,86.0,1.5,19.0,580.0,724.72,560.9
2016,11,5,12,45,692.0,134.0,1.6,19.0,526.0,636.11,496.37
2016,11,5,13,0,524.0,182.0,1.7,19.0,472.0,546.49,428.76
2016,11,5,13,15,329.5,207.5,1.75,18.5,388.0,422.72,334.39
2016,11,5,13,30,135.0,233.0,1.8,18.0,304.0,314.05,248.98
2016,11,5,13,45,470.5,155.5,1.85,18.0,381.5,420.65,334.96
2016,11,5,14,0,806.0,78.0,1.9,18.0,459.0,488.04,385.01
2016,11,5,14,15,705.0,91.5,1.9,17.5,407.5,416.51,327.12
2016,11,5,14,30,604.0,105.0,1.9,17.0,356.0,352.4,275.04
2016,11,5,14,45,577.0,100.0,1.95,17.0,321.5,304.41,233.82
2016,11,5,15,0,550.0,95.0,2.0,17.0,287.0,258.24,193.29
2016,11,5,15,15,524.5,85.5,1.85,16.5,249.0,210.23,151.18
2016,11,5,15,30,499.0,76.0,1.7,16.0,211.0,164.47,111.38
2016,11,5,15,45,452.5,66.0,1.6,16.0,172.0,118.03,73.64
2016,11,5,16,0,406.0,56.0,1.5,16.0,133.0,76.73,44.12
2016,11,5,16,15,335.0,44.0,1.35,15.5,95.5,38.61,23.96
2016,11,5,16,30,264.0,32.0,1.2,15.0,58.0,25.81,15.48
2016,11,5,16,45,132.0,16.0,1.1,14.5,29.0,12.56,0.0
2016,11,5,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.6,13.0,6.5,6.2,0.0
2016,11,6,7,0,0.0,13.0,0.6,13.0,13.0,12.39,0.0
2016,11,6,7,15,23.0,30.0,0.75,13.0,33.0,47.25,29.83
2016,11,6,7,30,46.0,47.0,0.9,13.0,53.0,87.74,67.46
2016,11,6,7,45,59.5,66.0,1.05,13.5,77.0,119.46,95.51
2016,11,6,8,0,73.0,85.0,1.2,14.0,101.0,151.49,123.3
2016,11,6,8,15,82.0,103.5,1.25,14.0,125.0,180.4,148.09
2016,11,6,8,30,91.0,122.0,1.3,14.0,149.0,209.54,172.55
2016,11,6,8,45,97.0,139.0,1.4,14.0,172.0,234.69,193.28
2016,11,6,9,0,103.0,156.0,1.5,14.0,195.0,259.84,213.66
2016,11,6,9,15,79.0,168.0,1.55,14.0,199.5,243.85,199.72
2016,11,6,9,30,55.0,180.0,1.6,14.0,204.0,238.26,194.17
2016,11,6,9,45,53.0,191.5,1.7,14.5,216.0,248.56,201.77
2016,11,6,10,0,51.0,203.0,1.8,15.0,228.0,258.72,209.12
2016,11,6,10,15,157.5,217.0,1.85,15.0,299.5,372.49,302.04
2016,11,6,10,30,264.0,231.0,1.9,15.0,371.0,487.29,392.18
2016,11,6,10,45,318.5,228.5,1.95,15.5,403.0,526.44,421.39
2016,11,6,11,0,373.0,226.0,2.0,16.0,435.0,564.38,449.77
2016,11,6,11,15,281.0,245.5,2.05,16.0,405.0,507.32,404.02
2016,11,6,11,30,189.0,265.0,2.1,16.0,375.0,438.83,349.78
2016,11,6,11,45,276.0,252.0,2.2,16.5,412.5,498.07,396.74
2016,11,6,12,0,363.0,239.0,2.3,17.0,450.0,542.23,430.92
2016,11,6,12,15,261.0,251.0,2.3,17.0,402.0,468.99,372.81
2016,11,6,12,30,159.0,263.0,2.3,17.0,354.0,390.2,310.44
2016,11,6,12,45,245.0,246.0,2.35,17.5,382.5,432.53,344.57
2016,11,6,13,0,331.0,229.0,2.4,18.0,411.0,460.01,366.09
2016,11,6,13,15,273.0,228.5,2.35,17.5,375.0,408.99,326.11
2016,11,6,13,30,215.0,228.0,2.3,17.0,339.0,355.23,284.02
2016,11,6,13,45,329.5,196.0,2.25,17.0,355.5,378.73,303.1
2016,11,6,14,0,444.0,164.0,2.2,17.0,372.0,391.19,311.86
2016,11,6,14,15,450.5,149.5,2.05,16.5,347.5,355.98,282.6
2016,11,6,14,30,457.0,135.0,1.9,16.0,323.0,319.37,251.55
2016,11,6,14,45,439.0,125.5,1.75,16.0,292.0,277.67,215.48
2016,11,6,15,0,421.0,116.0,1.6,16.0,261.0,237.16,179.93
2016,11,6,15,15,402.0,102.5,1.35,15.5,226.5,194.07,142.4
2016,11,6,15,30,383.0,89.0,1.1,15.0,192.0,152.75,106.65
2016,11,6,15,45,352.0,75.0,0.9,15.0,156.5,111.39,72.67
2016,11,6,16,0,321.0,61.0,0.7,15.0,121.0,73.49,44.7
2016,11,6,16,15,264.5,46.5,0.65,14.5,86.5,38.53,27.85
2016,11,6,16,30,208.0,32.0,0.6,14.0,52.0,24.99,14.67
2016,11,6,16,45,104.0,16.0,0.6,14.0,26.0,12.58,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.7,12.0,8.5,8.1,0.0
2016,11,7,7,0,0.0,17.0,0.7,12.0,17.0,16.2,0.0
2016,11,7,7,15,97.0,31.0,0.8,12.5,43.5,100.8,67.74
2016,11,7,7,30,194.0,45.0,0.9,13.0,70.0,181.66,144.04
2016,11,7,7,45,228.5,61.0,1.0,13.5,102.0,227.52,185.18
2016,11,7,8,0,263.0,77.0,1.1,14.0,134.0,275.64,226.75
2016,11,7,8,15,285.0,92.5,1.05,14.5,166.5,305.34,252.03
2016,11,7,8,30,307.0,108.0,1.0,15.0,199.0,346.88,285.51
2016,11,7,8,45,320.5,122.0,1.0,15.5,229.5,380.81,311.89
2016,11,7,9,0,334.0,136.0,1.0,16.0,260.0,414.41,337.23
2016,11,7,9,15,325.0,153.0,1.0,16.5,283.5,434.32,350.93
2016,11,7,9,30,316.0,170.0,1.0,17.0,307.0,452.44,363.01
2016,11,7,9,45,330.5,181.0,1.0,17.5,333.5,479.95,382.51
2016,11,7,10,0,345.0,192.0,1.0,18.0,360.0,506.55,400.92
2016,11,7,10,15,402.5,190.0,1.0,18.5,395.0,564.34,442.71
2016,11,7,10,30,460.0,188.0,1.0,19.0,430.0,608.87,473.97
2016,11,7,10,45,623.0,145.5,1.0,19.5,485.0,697.26,538.25
2016,11,7,11,0,786.0,103.0,1.0,20.0,540.0,773.55,588.64
2016,11,7,11,15,577.0,168.5,1.0,20.0,492.5,670.25,514.19
2016,11,7,11,30,368.0,234.0,1.0,20.0,445.0,557.04,429.62
2016,11,7,11,45,583.5,169.0,1.0,20.5,504.5,656.62,505.2
2016,11,7,12,0,799.0,104.0,1.0,21.0,564.0,738.32,561.86
2016,11,7,12,15,682.5,138.5,1.0,21.0,529.0,673.42,514.89
2016,11,7,12,30,566.0,173.0,1.0,21.0,494.0,602.41,462.92
2016,11,7,12,45,538.5,178.0,1.05,21.0,478.0,569.71,439.64
2016,11,7,13,0,511.0,183.0,1.1,21.0,462.0,536.64,415.33
2016,11,7,13,15,491.5,180.5,1.1,21.0,440.5,500.79,388.52
2016,11,7,13,30,472.0,178.0,1.1,21.0,419.0,464.87,361.23
2016,11,7,13,45,443.0,173.0,1.15,21.0,390.0,421.52,328.14
2016,11,7,14,0,414.0,168.0,1.2,21.0,361.0,379.49,295.43
2016,11,7,14,15,282.5,171.0,1.15,20.5,298.0,297.19,231.69
2016,11,7,14,30,151.0,174.0,1.1,20.0,235.0,228.42,178.36
2016,11,7,14,45,145.0,158.0,1.05,20.0,212.0,201.25,156.29
2016,11,7,15,0,139.0,142.0,1.0,20.0,189.0,174.68,134.23
2016,11,7,15,15,131.5,124.0,0.9,19.5,164.0,146.58,110.99
2016,11,7,15,30,124.0,106.0,0.8,19.0,139.0,119.42,88.44
2016,11,7,15,45,110.0,87.0,0.7,18.5,112.5,91.61,65.89
2016,11,7,16,0,96.0,68.0,0.6,18.0,86.0,65.71,45.62
2016,11,7,16,15,71.0,50.0,0.65,17.5,61.0,42.52,30.82
2016,11,7,16,30,46.0,32.0,0.7,17.0,36.0,27.35,16.02
2016,11,7,16,45,23.0,16.0,0.75,17.0,18.0,14.12,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.0,0.8,12.0,9.0,0.0,0.0
2016,11,8,7,0,0.0,18.0,0.8,12.0,18.0,17.16,0.0
2016,11,8,7,15,166.5,29.0,0.9,12.5,50.0,139.27,91.71
2016,11,8,7,30,333.0,40.0,1.0,13.0,82.0,247.03,195.85
2016,11,8,7,45,398.5,51.0,1.15,14.0,121.5,310.61,252.14
2016,11,8,8,0,464.0,62.0,1.3,15.0,161.0,378.56,309.55
2016,11,8,8,15,509.0,70.0,1.3,15.5,201.0,433.76,354.95
2016,11,8,8,30,554.0,78.0,1.3,16.0,241.0,490.32,399.65
2016,11,8,8,45,597.0,79.5,1.3,16.5,278.5,538.66,436.64
2016,11,8,9,0,640.0,81.0,1.3,17.0,316.0,587.04,472.24
2016,11,8,9,15,629.0,93.5,1.2,17.5,343.5,608.24,485.11
2016,11,8,9,30,618.0,106.0,1.1,18.0,371.0,626.26,495.47
2016,11,8,9,45,633.5,110.5,1.05,18.5,399.5,652.76,512.16
2016,11,8,10,0,649.0,115.0,1.0,19.0,428.0,677.12,526.92
2016,11,8,10,15,749.5,97.5,0.95,19.5,476.0,741.3,569.29
2016,11,8,10,30,850.0,80.0,0.9,20.0,524.0,800.57,606.59
2016,11,8,10,45,850.5,83.0,0.85,20.5,540.0,804.07,605.55
2016,11,8,11,0,851.0,86.0,0.8,21.0,556.0,804.16,603.06
2016,11,8,11,15,855.5,86.5,0.8,21.0,566.0,801.08,600.56
2016,11,8,11,30,860.0,87.0,0.8,21.0,576.0,794.58,595.94
2016,11,8,11,45,855.5,89.5,0.8,21.5,577.5,779.97,584.92
2016,11,8,12,0,851.0,92.0,0.8,22.0,579.0,762.2,571.99
2016,11,8,12,15,849.5,91.5,0.8,22.0,573.5,740.2,557.42
2016,11,8,12,30,848.0,91.0,0.8,22.0,568.0,715.23,540.87
2016,11,8,12,45,855.0,86.0,0.85,22.0,558.0,688.17,523.31
2016,11,8,13,0,862.0,81.0,0.9,22.0,548.0,657.9,502.18
2016,11,8,13,15,854.0,80.0,0.9,22.0,528.0,619.65,474.16
2016,11,8,13,30,846.0,79.0,0.9,22.0,508.0,579.38,444.06
2016,11,8,13,45,827.5,79.0,0.95,22.0,480.0,532.76,408.88
2016,11,8,14,0,809.0,79.0,1.0,22.0,452.0,485.42,372.09
2016,11,8,14,15,790.5,76.5,0.9,22.0,419.0,435.11,331.13
2016,11,8,14,30,772.0,74.0,0.8,22.0,386.0,384.74,289.1
2016,11,8,14,45,742.5,71.5,0.75,22.0,347.5,330.83,243.73
2016,11,8,15,0,713.0,69.0,0.7,22.0,309.0,278.58,198.84
2016,11,8,15,15,674.0,64.5,0.5,21.5,267.5,222.8,151.23
2016,11,8,15,30,635.0,60.0,0.3,21.0,226.0,171.49,107.99
2016,11,8,15,45,575.5,53.5,0.15,20.5,182.5,119.47,67.67
2016,11,8,16,0,516.0,47.0,0.0,20.0,139.0,73.84,37.5
2016,11,8,16,15,420.5,38.0,0.2,19.0,98.5,32.32,21.91
2016,11,8,16,30,325.0,29.0,0.4,18.0,58.0,23.48,12.6
2016,11,8,16,45,162.5,14.5,0.65,17.5,29.0,11.52,0.0
