Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,45,62.5,6.5,1.1,12.0,8.5,0.0,0.0
2016,11,9,7,0,125.0,13.0,1.1,12.0,17.0,65.31,0.0
2016,11,9,7,15,252.5,25.5,1.3,12.5,51.0,173.82,109.74
2016,11,9,7,30,380.0,38.0,1.5,13.0,85.0,268.24,212.24
2016,11,9,7,45,458.5,47.0,1.75,13.5,126.5,338.53,275.7
2016,11,9,8,0,537.0,56.0,2.0,14.0,168.0,414.01,340.65
2016,11,9,8,15,588.0,62.0,2.0,14.5,210.5,472.91,389.73
2016,11,9,8,30,639.0,68.0,2.0,15.0,253.0,533.4,438.12
2016,11,9,8,45,601.5,81.5,2.05,15.5,276.0,542.53,444.51
2016,11,9,9,0,564.0,95.0,2.1,16.0,299.0,547.05,446.89
2016,11,9,9,15,661.0,89.5,2.15,16.5,352.5,625.51,506.36
2016,11,9,9,30,758.0,84.0,2.2,17.0,406.0,700.94,560.34
2016,11,9,9,45,786.0,83.0,2.25,17.5,438.5,733.15,581.51
2016,11,9,10,0,814.0,82.0,2.3,18.0,471.0,762.98,601.06
2016,11,9,10,15,825.5,84.0,2.25,18.5,495.5,780.52,610.93
2016,11,9,10,30,837.0,86.0,2.2,19.0,520.0,794.94,618.63
2016,11,9,10,45,844.5,87.0,2.2,19.5,537.0,801.66,621.34
2016,11,9,11,0,852.0,88.0,2.2,20.0,554.0,805.01,621.86
2016,11,9,11,15,856.0,88.5,2.15,20.0,564.0,801.52,618.53
2016,11,9,11,30,860.0,89.0,2.1,20.0,574.0,794.63,613.02
2016,11,9,11,45,860.5,89.5,2.1,20.5,576.5,781.6,602.61
2016,11,9,12,0,861.0,90.0,2.1,21.0,579.0,765.29,590.1
2016,11,9,12,15,859.0,89.5,2.05,21.0,573.5,742.79,574.1
2016,11,9,12,30,857.0,89.0,2.0,21.0,568.0,717.29,556.08
2016,11,9,12,45,857.0,86.5,1.95,21.5,556.0,688.06,534.08
2016,11,9,13,0,857.0,84.0,1.9,22.0,544.0,656.0,508.93
2016,11,9,13,15,848.0,82.5,1.85,22.0,523.5,616.81,479.13
2016,11,9,13,30,839.0,81.0,1.8,22.0,503.0,575.7,447.34
2016,11,9,13,45,825.0,79.5,1.8,22.0,476.0,530.25,411.8
2016,11,9,14,0,811.0,78.0,1.8,22.0,449.0,483.75,374.51
2016,11,9,14,15,792.0,75.5,1.7,22.0,416.0,433.24,332.84
2016,11,9,14,30,773.0,73.0,1.6,22.0,383.0,382.72,290.12
2016,11,9,14,45,746.5,69.5,1.5,22.0,345.0,328.92,244.0
2016,11,9,15,0,720.0,66.0,1.4,22.0,307.0,276.48,198.21
2016,11,9,15,15,681.0,61.5,1.25,21.5,265.0,221.82,151.12
2016,11,9,15,30,642.0,57.0,1.1,21.0,223.0,168.99,106.35
2016,11,9,15,45,583.0,51.0,0.95,20.5,180.0,117.29,65.98
2016,11,9,16,0,524.0,45.0,0.8,20.0,137.0,71.87,35.94
2016,11,9,16,15,427.5,36.0,0.8,19.5,96.5,30.05,19.85
2016,11,9,16,30,331.0,27.0,0.8,19.0,56.0,21.69,10.8
2016,11,9,16,45,165.5,13.5,0.85,18.5,28.0,12.87,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,1.1,12.5,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,1.1,13.0,16.0,15.25,0.0
2016,11,10,7,15,189.0,26.5,1.25,13.5,49.0,143.2,83.59
2016,11,10,7,30,378.0,37.0,1.4,14.0,82.0,265.13,208.06
2016,11,10,7,45,459.0,45.5,1.55,14.5,123.5,335.86,271.75
2016,11,10,8,0,540.0,54.0,1.7,15.0,165.0,411.97,336.73
2016,11,10,8,15,591.5,59.5,1.7,15.0,207.0,470.44,385.92
2016,11,10,8,30,643.0,65.0,1.7,15.0,249.0,530.55,434.62
2016,11,10,8,45,678.0,69.5,1.75,15.5,289.0,579.07,472.1
2016,11,10,9,0,713.0,74.0,1.8,16.0,329.0,627.23,507.28
2016,11,10,9,15,737.0,77.0,1.75,16.5,365.0,660.53,529.63
2016,11,10,9,30,761.0,80.0,1.7,17.0,401.0,696.37,553.37
2016,11,10,9,45,726.5,91.0,1.65,18.0,415.0,698.13,550.84
2016,11,10,10,0,692.0,102.0,1.6,19.0,429.0,692.07,543.02
2016,11,10,10,15,563.0,145.5,1.55,19.0,420.5,638.13,501.9
2016,11,10,10,30,434.0,189.0,1.5,19.0,412.0,585.41,459.77
2016,11,10,10,45,643.0,136.5,1.45,19.5,479.5,698.17,544.02
2016,11,10,11,0,852.0,84.0,1.4,20.0,547.0,797.93,610.73
2016,11,10,11,15,855.5,84.5,1.3,20.5,556.5,794.1,604.21
2016,11,10,11,30,859.0,85.0,1.2,21.0,566.0,786.89,596.67
2016,11,10,11,45,858.0,85.5,1.1,21.5,568.0,772.81,584.61
2016,11,10,12,0,857.0,86.0,1.0,22.0,570.0,755.51,570.59
2016,11,10,12,15,854.5,86.0,0.85,22.0,564.5,733.41,553.86
2016,11,10,12,30,852.0,86.0,0.7,22.0,559.0,708.34,535.21
2016,11,10,12,45,847.0,85.0,0.6,22.5,546.0,677.63,512.02
2016,11,10,13,0,842.0,84.0,0.5,23.0,533.0,644.4,486.13
2016,11,10,13,15,832.5,82.5,0.45,23.0,512.5,605.52,457.53
2016,11,10,13,30,823.0,81.0,0.4,23.0,492.0,564.82,427.09
2016,11,10,13,45,809.5,79.5,0.4,23.0,465.5,520.38,393.76
2016,11,10,14,0,796.0,78.0,0.4,23.0,439.0,474.91,358.7
2016,11,10,14,15,776.5,75.5,0.4,23.0,406.0,424.98,319.31
2016,11,10,14,30,757.0,73.0,0.4,23.0,373.0,375.13,278.78
2016,11,10,14,45,730.0,69.5,0.4,23.0,335.5,322.08,234.79
2016,11,10,15,0,703.0,66.0,0.4,23.0,298.0,270.49,190.98
2016,11,10,15,15,663.5,61.5,0.4,22.5,257.0,215.48,144.83
2016,11,10,15,30,624.0,57.0,0.4,22.0,216.0,164.95,102.79
2016,11,10,15,45,564.0,51.0,0.45,21.5,174.0,114.29,63.93
2016,11,10,16,0,504.0,45.0,0.5,21.0,132.0,70.03,35.08
2016,11,10,16,15,407.0,36.0,0.55,20.5,92.0,29.54,19.27
2016,11,10,16,30,310.0,27.0,0.6,20.0,52.0,21.83,10.46
2016,11,10,16,45,155.0,13.5,0.65,19.5,26.0,12.87,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.5,0.7,12.5,2.5,0.0,0.0
2016,11,11,7,0,0.0,5.0,0.7,13.0,5.0,4.77,0.0
2016,11,11,7,15,0.0,16.5,0.8,13.5,16.5,15.31,3.18
2016,11,11,7,30,0.0,28.0,0.9,14.0,28.0,26.01,15.58
2016,11,11,7,45,0.0,43.0,1.05,14.5,43.0,41.82,29.47
2016,11,11,8,0,0.0,58.0,1.2,15.0,58.0,57.26,42.85
2016,11,11,8,15,0.0,73.5,1.1,15.5,73.5,73.11,56.39
2016,11,11,8,30,0.0,89.0,1.0,16.0,89.0,88.83,69.57
2016,11,11,8,45,0.0,104.0,0.95,16.5,104.0,103.9,81.96
2016,11,11,9,0,0.0,119.0,0.9,17.0,119.0,118.94,94.1
2016,11,11,9,15,195.0,134.5,0.8,17.0,216.0,311.94,254.64
2016,11,11,9,30,390.0,150.0,0.7,17.0,313.0,494.45,395.77
2016,11,11,9,45,269.0,178.5,0.65,17.5,295.0,426.46,338.79
2016,11,11,10,0,148.0,207.0,0.6,18.0,277.0,354.08,280.08
2016,11,11,10,15,164.0,218.0,0.65,18.0,299.0,378.59,299.43
2016,11,11,10,30,180.0,229.0,0.7,18.0,321.0,402.68,317.53
2016,11,11,10,45,261.0,225.5,0.8,18.5,364.0,473.53,371.55
2016,11,11,11,0,342.0,222.0,0.9,19.0,407.0,530.89,414.31
2016,11,11,11,15,369.5,220.5,0.95,19.0,423.5,546.15,425.38
2016,11,11,11,30,397.0,219.0,1.0,19.0,440.0,559.59,435.5
2016,11,11,11,45,226.5,229.5,1.1,19.5,355.5,421.12,329.68
2016,11,11,12,0,56.0,240.0,1.2,20.0,271.0,288.59,225.34
2016,11,11,12,15,28.0,198.5,1.25,20.0,214.0,220.17,172.34
2016,11,11,12,30,0.0,157.0,1.3,20.0,157.0,149.4,115.95
2016,11,11,12,45,0.0,134.0,1.4,20.0,134.0,126.51,97.9
2016,11,11,13,0,0.0,111.0,1.5,20.0,111.0,104.06,79.93
2016,11,11,13,15,0.0,106.5,1.55,19.5,106.5,99.7,76.68
2016,11,11,13,30,0.0,102.0,1.6,19.0,102.0,95.37,73.41
2016,11,11,13,45,138.0,144.0,1.65,19.0,206.0,216.78,173.14
2016,11,11,14,0,276.0,186.0,1.7,19.0,310.0,323.01,256.1
2016,11,11,14,15,188.5,176.0,1.65,19.0,258.0,255.52,201.68
2016,11,11,14,30,101.0,166.0,1.6,19.0,206.0,197.68,155.7
2016,11,11,14,45,96.0,150.5,1.55,19.0,185.5,174.71,136.87
2016,11,11,15,0,91.0,135.0,1.5,19.0,165.0,152.28,118.16
2016,11,11,15,15,83.5,117.5,1.3,18.5,142.0,128.01,98.05
2016,11,11,15,30,76.0,100.0,1.1,18.0,119.0,104.69,78.68
2016,11,11,15,45,66.0,81.5,0.95,17.5,95.5,81.24,59.44
2016,11,11,16,0,56.0,63.0,0.8,17.0,72.0,59.23,41.77
2016,11,11,16,15,32.0,45.0,0.75,16.5,50.0,39.15,27.76
2016,11,11,16,30,8.0,27.0,0.7,16.0,28.0,24.09,11.89
2016,11,11,16,45,4.0,13.5,0.7,15.5,14.0,12.87,0.0
2016,11,11,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.5,0.7,13.0,6.5,0.0,0.0
2016,11,12,7,0,0.0,13.0,0.7,13.0,13.0,12.39,0.0
2016,11,12,7,15,197.0,22.5,0.75,13.5,45.0,139.16,64.51
2016,11,12,7,30,394.0,32.0,0.8,14.0,77.0,265.9,205.53
2016,11,12,7,45,478.5,39.5,0.9,14.5,118.0,336.98,270.17
2016,11,12,8,0,563.0,47.0,1.0,15.0,159.0,413.97,335.4
2016,11,12,8,15,615.0,51.5,0.95,15.5,200.5,471.66,382.54
2016,11,12,8,30,667.0,56.0,0.9,16.0,242.0,527.24,426.05
2016,11,12,8,45,704.0,59.5,0.85,16.5,282.0,576.68,462.52
2016,11,12,9,0,741.0,63.0,0.8,17.0,322.0,625.73,496.38
2016,11,12,9,15,764.5,65.5,0.7,17.0,358.0,662.74,520.71
2016,11,12,9,30,788.0,68.0,0.6,17.0,394.0,697.94,543.07
2016,11,12,9,45,647.5,108.5,0.55,17.5,389.5,654.11,508.93
2016,11,12,10,0,507.0,149.0,0.5,18.0,385.0,592.2,460.94
2016,11,12,10,15,474.0,166.0,0.5,18.0,396.0,588.5,457.53
2016,11,12,10,30,441.0,183.0,0.5,18.0,407.0,582.0,451.4
2016,11,12,10,45,652.0,129.5,0.5,18.5,472.5,694.03,532.92
2016,11,12,11,0,863.0,76.0,0.5,19.0,538.0,786.33,592.95
2016,11,12,11,15,867.0,76.5,0.55,19.0,547.5,783.21,589.9
2016,11,12,11,30,871.0,77.0,0.6,19.0,557.0,776.71,586.09
2016,11,12,11,45,871.5,77.0,0.7,19.5,559.5,763.55,577.59
2016,11,12,12,0,872.0,77.0,0.8,20.0,562.0,747.14,566.94
2016,11,12,12,15,870.0,76.5,0.85,20.0,557.0,725.15,552.8
2016,11,12,12,30,868.0,76.0,0.9,20.0,552.0,700.18,536.59
2016,11,12,12,45,855.5,78.0,1.0,20.0,537.5,668.07,515.58
2016,11,12,13,0,843.0,80.0,1.1,20.0,523.0,637.01,493.43
2016,11,12,13,15,834.5,79.0,1.1,20.0,503.5,599.48,465.29
2016,11,12,13,30,826.0,78.0,1.1,20.0,484.0,560.04,435.12
2016,11,12,13,45,812.0,76.5,1.1,20.0,457.5,515.46,400.36
2016,11,12,14,0,798.0,75.0,1.1,20.0,431.0,469.88,363.88
2016,11,12,14,15,779.0,72.5,1.05,19.5,398.5,420.33,323.74
2016,11,12,14,30,760.0,70.0,1.0,19.0,366.0,370.8,282.37
2016,11,12,14,45,732.0,67.0,1.0,19.0,329.0,318.04,237.13
2016,11,12,15,0,704.0,64.0,1.0,19.0,292.0,266.8,192.25
2016,11,12,15,15,663.5,59.5,0.95,18.5,251.0,211.83,144.81
2016,11,12,15,30,623.0,55.0,0.9,18.0,210.0,161.38,101.86
2016,11,12,15,45,560.0,49.0,0.85,18.0,168.0,110.71,62.25
2016,11,12,16,0,497.0,43.0,0.8,18.0,126.0,66.77,33.4
2016,11,12,16,15,394.5,34.0,0.8,17.0,87.0,26.96,17.29
2016,11,12,16,30,292.0,25.0,0.8,16.0,48.0,20.15,8.54
2016,11,12,16,45,146.0,12.5,0.85,15.5,24.0,11.91,0.0
2016,11,12,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,7,15,184.0,16.5,0.95,12.5,36.5,124.25,46.77
2016,11,13,7,30,368.0,33.0,1.1,13.0,73.0,252.89,195.33
2016,11,13,7,45,453.5,41.0,1.3,13.5,113.5,323.98,261.38
2016,11,13,8,0,539.0,49.0,1.5,14.0,154.0,401.01,327.79
2016,11,13,8,15,592.5,54.5,1.4,14.5,196.0,460.02,376.76
2016,11,13,8,30,646.0,60.0,1.3,15.0,238.0,520.92,424.93
2016,11,13,8,45,681.0,64.5,1.2,15.5,277.5,569.15,461.2
2016,11,13,9,0,716.0,69.0,1.1,16.0,317.0,613.1,491.95
2016,11,13,9,15,741.0,72.0,1.0,16.0,352.5,651.29,517.99
2016,11,13,9,30,766.0,75.0,0.9,16.0,388.0,687.75,542.0
2016,11,13,9,45,783.5,77.0,0.85,16.5,418.5,715.2,558.54
2016,11,13,10,0,801.0,79.0,0.8,17.0,449.0,740.1,573.05
2016,11,13,10,15,813.5,81.0,0.75,17.0,473.5,758.28,583.76
2016,11,13,10,30,826.0,83.0,0.7,17.0,498.0,773.43,592.39
2016,11,13,10,45,836.0,83.5,0.7,17.5,516.0,781.59,595.96
2016,11,13,11,0,846.0,84.0,0.7,18.0,534.0,786.43,597.47
2016,11,13,11,15,851.0,84.5,0.6,18.0,544.0,783.93,593.62
2016,11,13,11,30,856.0,85.0,0.5,18.0,554.0,778.04,587.68
2016,11,13,11,45,861.0,84.0,0.45,18.5,557.5,766.99,578.2
2016,11,13,12,0,866.0,83.0,0.4,19.0,561.0,752.56,566.67
2016,11,13,12,15,864.0,82.5,0.35,19.0,556.0,730.29,551.07
2016,11,13,12,30,862.0,82.0,0.3,19.0,551.0,705.02,533.61
2016,11,13,12,45,862.0,80.0,0.25,19.5,539.5,676.52,512.56
2016,11,13,13,0,862.0,78.0,0.2,20.0,528.0,642.01,486.51
2016,11,13,13,15,853.0,76.5,0.25,20.0,508.0,606.26,461.08
2016,11,13,13,30,844.0,75.0,0.3,20.0,488.0,565.41,431.38
2016,11,13,13,45,832.5,73.0,0.35,20.5,461.5,521.01,397.45
2016,11,13,14,0,821.0,71.0,0.4,21.0,435.0,475.36,361.57
2016,11,13,14,15,802.5,68.5,0.45,20.5,402.5,425.13,322.42
2016,11,13,14,30,784.0,66.0,0.5,20.0,370.0,374.82,281.67
2016,11,13,14,45,757.5,63.0,0.55,20.0,332.5,321.52,236.8
2016,11,13,15,0,731.0,60.0,0.6,20.0,295.0,269.54,191.88
2016,11,13,15,15,691.5,56.0,0.6,19.5,253.5,215.22,145.34
2016,11,13,15,30,652.0,52.0,0.6,19.0,212.0,164.28,102.28
2016,11,13,15,45,592.0,46.0,0.6,19.0,170.0,112.73,62.21
2016,11,13,16,0,532.0,40.0,0.6,19.0,128.0,65.62,31.31
2016,11,13,16,15,430.5,32.0,0.65,18.0,88.0,24.87,15.38
2016,11,13,16,30,329.0,24.0,0.7,17.0,48.0,19.33,7.39
2016,11,13,16,45,164.5,12.0,0.8,16.5,24.0,11.44,0.0
2016,11,13,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,7,15,203.0,15.5,1.05,11.5,37.0,130.11,35.07
2016,11,14,7,30,406.0,31.0,1.1,12.0,74.0,268.81,206.58
2016,11,14,7,45,491.5,38.5,1.15,13.0,115.0,340.38,273.86
2016,11,14,8,0,577.0,46.0,1.2,14.0,156.0,417.92,339.71
2016,11,14,8,15,630.0,51.0,1.15,14.5,198.5,472.44,385.23
2016,11,14,8,30,683.0,56.0,1.1,15.0,241.0,533.91,433.79
2016,11,14,8,45,717.5,60.0,1.1,15.5,281.5,582.56,470.7
2016,11,14,9,0,752.0,64.0,1.1,16.0,322.0,630.63,504.84
2016,11,14,9,15,776.0,67.0,1.0,16.5,358.0,668.79,529.65
2016,11,14,9,30,800.0,70.0,0.9,17.0,394.0,705.11,552.29
2016,11,14,9,45,812.0,73.0,0.85,17.5,424.0,730.06,566.86
2016,11,14,10,0,824.0,76.0,0.8,18.0,454.0,752.23,579.31
2016,11,14,10,15,836.0,78.0,0.75,18.5,478.0,770.22,588.7
2016,11,14,10,30,848.0,80.0,0.7,19.0,502.0,785.1,595.92
2016,11,14,10,45,855.0,81.0,0.65,19.5,519.5,791.52,597.42
2016,11,14,11,0,862.0,82.0,0.6,20.0,537.0,794.57,596.85
2016,11,14,11,15,866.5,82.5,0.65,20.0,547.0,791.62,595.22
2016,11,14,11,30,871.0,83.0,0.7,20.0,557.0,785.24,591.47
2016,11,14,11,45,871.0,83.5,0.75,20.0,559.5,771.99,583.2
2016,11,14,12,0,871.0,84.0,0.8,20.0,562.0,755.46,572.83
2016,11,14,12,15,868.5,84.0,0.85,20.0,556.5,733.34,558.66
2016,11,14,12,30,866.0,84.0,0.9,20.0,551.0,708.23,542.4
2016,11,14,12,45,861.0,83.0,0.95,20.5,538.5,677.46,520.37
2016,11,14,13,0,856.0,82.0,1.0,21.0,526.0,644.12,495.56
2016,11,14,13,15,846.5,80.5,1.05,20.5,505.5,605.14,467.95
2016,11,14,13,30,837.0,79.0,1.1,20.0,485.0,564.3,438.08
2016,11,14,13,45,822.0,77.5,1.2,20.0,458.0,518.93,403.35
2016,11,14,14,0,807.0,76.0,1.3,20.0,431.0,472.62,366.67
2016,11,14,14,15,787.0,73.5,1.3,19.5,398.5,422.42,326.04
2016,11,14,14,30,767.0,71.0,1.3,19.0,366.0,372.31,284.14
2016,11,14,14,45,738.0,68.0,1.35,19.0,328.0,319.07,238.33
2016,11,14,15,0,709.0,65.0,1.4,19.0,290.0,267.44,192.95
2016,11,14,15,15,667.5,60.5,1.25,18.5,249.0,212.22,145.02
2016,11,14,15,30,626.0,56.0,1.1,18.0,208.0,161.58,101.84
2016,11,14,15,45,563.0,49.5,1.0,17.5,166.0,110.5,62.11
2016,11,14,16,0,500.0,43.0,0.9,17.0,124.0,66.14,33.17
2016,11,14,16,15,395.5,34.0,0.9,16.0,85.0,26.79,17.08
2016,11,14,16,30,291.0,25.0,0.9,15.0,46.0,20.41,7.58
2016,11,14,16,45,145.5,12.5,0.95,14.5,23.0,11.91,0.0
2016,11,14,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,15,7,15,195.0,14.0,1.3,13.5,34.0,122.82,15.04
2016,11,15,7,30,390.0,28.0,1.5,14.0,68.0,256.38,194.13
2016,11,15,7,45,472.5,35.5,1.75,14.5,107.5,325.08,261.01
2016,11,15,8,0,555.0,43.0,2.0,15.0,147.0,399.79,326.23
2016,11,15,8,15,607.5,47.5,2.1,15.0,188.0,452.83,372.62
2016,11,15,8,30,660.0,52.0,2.2,15.0,229.0,512.32,422.35
2016,11,15,8,45,330.0,72.5,2.35,15.5,161.0,330.73,275.12
2016,11,15,9,0,0.0,93.0,2.5,16.0,93.0,90.22,70.5
2016,11,15,9,15,387.5,79.0,2.55,16.0,234.5,394.33,329.43
2016,11,15,9,30,775.0,65.0,2.6,16.0,376.0,677.95,550.07
2016,11,15,9,45,393.0,114.0,2.7,16.0,272.0,454.04,372.68
2016,11,15,10,0,11.0,163.0,2.8,16.0,168.0,170.72,136.49
2016,11,15,10,15,5.5,149.0,2.85,16.0,151.5,149.81,119.54
2016,11,15,10,30,0.0,135.0,2.9,16.0,135.0,129.87,102.82
2016,11,15,10,45,0.0,82.0,2.95,16.5,82.0,76.36,58.35
2016,11,15,11,0,0.0,29.0,3.0,17.0,29.0,26.94,17.0
2016,11,15,11,15,2.5,103.0,3.05,17.0,104.5,98.62,76.72
2016,11,15,11,30,5.0,177.0,3.1,17.0,180.0,175.37,139.37
2016,11,15,11,45,10.5,188.0,3.15,17.0,194.0,190.4,151.52
2016,11,15,12,0,16.0,199.0,3.2,17.0,208.0,205.21,163.59
2016,11,15,12,15,26.5,208.0,3.25,16.5,222.5,221.24,177.11
2016,11,15,12,30,37.0,217.0,3.3,16.0,237.0,245.24,197.01
2016,11,15,12,45,19.5,191.0,3.35,16.0,202.0,196.74,157.49
2016,11,15,13,0,2.0,165.0,3.4,16.0,167.0,158.51,126.16
2016,11,15,13,15,13.5,175.0,3.35,16.0,182.0,175.08,140.12
2016,11,15,13,30,25.0,185.0,3.3,16.0,197.0,190.7,153.12
2016,11,15,13,45,87.0,187.5,3.3,16.0,226.0,228.79,184.75
2016,11,15,14,0,149.0,190.0,3.3,16.0,255.0,260.56,210.3
2016,11,15,14,15,74.5,152.0,3.15,15.5,184.5,178.25,143.2
2016,11,15,14,30,0.0,114.0,3.0,15.0,114.0,106.62,84.6
2016,11,15,14,45,0.0,102.5,2.95,15.0,102.5,95.57,75.52
2016,11,15,15,0,0.0,91.0,2.9,15.0,91.0,84.59,66.35
2016,11,15,15,15,0.0,78.0,2.7,14.5,78.0,72.31,56.07
2016,11,15,15,30,0.0,65.0,2.5,14.0,65.0,60.12,45.7
2016,11,15,15,45,0.0,51.5,2.35,14.0,51.5,47.6,34.81
2016,11,15,16,0,0.0,38.0,2.2,14.0,38.0,35.23,23.96
2016,11,15,16,15,0.0,26.0,2.05,13.5,26.0,24.14,14.96
2016,11,15,16,30,0.0,14.0,1.9,13.0,14.0,12.98,2.36
2016,11,15,16,45,0.0,7.0,1.8,13.0,7.0,6.67,0.0
2016,11,15,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,7,15,194.0,15.5,1.4,8.5,34.5,123.38,0.0
2016,11,16,7,30,388.0,31.0,1.6,9.0,69.0,257.75,196.47
2016,11,16,7,45,482.0,39.0,1.8,9.5,111.0,333.36,271.81
2016,11,16,8,0,576.0,47.0,2.0,10.0,153.0,415.59,344.35
2016,11,16,8,15,631.0,52.5,2.1,10.5,196.0,476.36,396.97
2016,11,16,8,30,686.0,58.0,2.2,11.0,239.0,534.26,445.47
2016,11,16,8,45,724.5,61.5,2.35,11.5,279.5,585.08,486.68
2016,11,16,9,0,763.0,65.0,2.5,12.0,320.0,635.41,525.16
2016,11,16,9,15,787.0,67.5,2.55,12.0,356.5,673.15,553.4
2016,11,16,9,30,811.0,70.0,2.6,12.0,393.0,708.98,579.75
2016,11,16,9,45,827.0,72.5,2.65,12.5,423.5,736.52,598.43
2016,11,16,10,0,843.0,75.0,2.7,13.0,454.0,761.36,614.91
2016,11,16,10,15,854.0,76.5,2.65,13.0,478.5,778.12,625.84
2016,11,16,10,30,865.0,78.0,2.6,13.0,503.0,791.71,634.5
2016,11,16,10,45,860.5,83.0,2.6,13.5,518.0,793.96,634.11
2016,11,16,11,0,856.0,88.0,2.6,14.0,533.0,792.72,631.41
2016,11,16,11,15,860.0,88.5,2.55,14.0,543.0,789.46,628.24
2016,11,16,11,30,864.0,89.0,2.5,14.0,553.0,782.8,622.76
2016,11,16,11,45,850.0,94.5,2.5,14.0,552.5,764.84,609.54
2016,11,16,12,0,836.0,100.0,2.5,14.0,552.0,743.93,594.34
2016,11,16,12,15,833.5,99.5,2.45,14.0,547.0,721.98,578.14
2016,11,16,12,30,831.0,99.0,2.4,14.0,542.0,697.15,559.53
2016,11,16,12,45,837.0,94.0,2.35,14.0,531.0,670.33,538.69
2016,11,16,13,0,843.0,89.0,2.3,14.0,520.0,640.41,515.17
2016,11,16,13,15,833.5,87.5,2.3,14.0,500.0,601.98,484.82
2016,11,16,13,30,824.0,86.0,2.3,14.0,480.0,561.72,452.43
2016,11,16,13,45,796.0,87.5,2.3,14.0,451.0,513.38,412.95
2016,11,16,14,0,768.0,89.0,2.3,14.0,422.0,465.39,372.86
2016,11,16,14,15,746.5,86.0,2.25,13.5,389.5,415.6,330.9
2016,11,16,14,30,725.0,83.0,2.2,13.0,357.0,366.13,288.01
2016,11,16,14,45,685.5,80.5,2.15,13.0,318.5,311.8,240.02
2016,11,16,15,0,646.0,78.0,2.1,13.0,280.0,260.22,193.8
2016,11,16,15,15,601.0,72.0,1.9,12.5,239.0,207.13,146.87
2016,11,16,15,30,556.0,66.0,1.7,12.0,198.0,158.19,104.51
2016,11,16,15,45,487.0,58.0,1.5,12.0,156.5,109.09,65.68
2016,11,16,16,0,418.0,50.0,1.3,12.0,115.0,67.57,37.88
2016,11,16,16,15,314.0,37.5,1.25,11.5,77.5,30.36,20.35
2016,11,16,16,30,210.0,25.0,1.2,11.0,40.0,20.61,6.35
2016,11,16,16,45,105.0,12.5,1.15,10.5,20.0,11.91,0.0
2016,11,16,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,7,15,211.0,14.0,1.3,5.5,34.0,127.6,0.0
2016,11,17,7,30,422.0,28.0,1.5,6.0,68.0,270.36,205.22
2016,11,17,7,45,511.5,35.0,1.7,7.0,109.0,337.12,276.58
2016,11,17,8,0,601.0,42.0,1.9,8.0,150.0,416.97,347.55
2016,11,17,8,15,655.0,46.5,1.95,8.5,193.0,477.25,400.16
2016,11,17,8,30,709.0,51.0,2.0,9.0,236.0,539.0,451.8
2016,11,17,8,45,745.5,54.5,2.05,9.5,276.5,588.77,491.86
2016,11,17,9,0,782.0,58.0,2.1,10.0,317.0,638.04,529.01
2016,11,17,9,15,806.0,60.5,2.05,10.5,353.5,676.06,555.87
2016,11,17,9,30,830.0,63.0,2.0,11.0,390.0,712.18,580.61
2016,11,17,9,45,848.0,64.5,1.95,12.0,421.0,740.26,597.7
2016,11,17,10,0,866.0,66.0,1.9,13.0,452.0,759.22,607.76
2016,11,17,10,15,877.0,67.5,1.8,13.0,477.0,776.25,618.15
2016,11,17,10,30,888.0,69.0,1.7,13.0,502.0,790.1,626.17
2016,11,17,10,45,895.5,69.5,1.65,13.5,519.5,796.64,628.31
2016,11,17,11,0,903.0,70.0,1.6,14.0,537.0,799.75,628.17
2016,11,17,11,15,907.0,70.5,1.55,14.0,547.0,796.63,624.92
2016,11,17,11,30,911.0,71.0,1.5,14.0,557.0,790.01,619.4
2016,11,17,11,45,910.5,72.0,1.45,14.5,559.5,777.07,608.44
2016,11,17,12,0,910.0,73.0,1.4,15.0,562.0,760.76,595.33
2016,11,17,12,15,908.0,72.5,1.35,15.0,556.5,738.35,579.13
2016,11,17,12,30,906.0,72.0,1.3,15.0,551.0,712.85,560.83
2016,11,17,12,45,898.5,72.0,1.3,15.0,538.0,681.29,538.28
2016,11,17,13,0,891.0,72.0,1.3,15.0,525.0,647.2,512.41
2016,11,17,13,15,882.0,71.0,1.25,15.0,505.0,608.77,482.42
2016,11,17,13,30,873.0,70.0,1.2,15.0,485.0,568.33,450.3
2016,11,17,13,45,857.0,69.0,1.15,15.0,457.5,524.11,414.51
2016,11,17,14,0,841.0,68.0,1.1,15.0,430.0,476.79,375.49
2016,11,17,14,15,821.5,66.0,1.0,15.0,397.0,426.22,332.71
2016,11,17,14,30,802.0,64.0,0.9,15.0,364.0,375.58,288.81
2016,11,17,14,45,772.5,61.0,0.8,15.0,326.0,320.86,240.88
2016,11,17,15,0,743.0,58.0,0.7,15.0,288.0,267.71,193.52
2016,11,17,15,15,701.5,54.0,0.6,14.5,246.5,212.78,145.37
2016,11,17,15,30,660.0,50.0,0.5,14.0,205.0,161.4,101.21
2016,11,17,15,45,596.0,44.5,0.4,14.0,162.5,109.91,60.9
2016,11,17,16,0,532.0,39.0,0.3,14.0,120.0,63.32,30.48
2016,11,17,16,15,424.5,30.0,0.25,13.5,81.0,23.43,14.25
2016,11,17,16,30,317.0,21.0,0.2,13.0,42.0,16.86,3.38
2016,11,17,16,45,158.5,10.5,0.2,13.0,21.0,10.01,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.0,1.4,5.5,31.0,113.82,0.0
2016,11,18,7,30,366.0,28.0,1.6,6.0,62.0,241.93,180.49
2016,11,18,7,45,458.0,37.0,1.85,6.5,102.5,315.77,259.22
2016,11,18,8,0,550.0,46.0,2.1,7.0,143.0,396.51,331.92
2016,11,18,8,15,608.5,52.0,2.05,7.5,186.0,458.78,386.32
2016,11,18,8,30,667.0,58.0,2.0,8.0,229.0,523.26,440.19
2016,11,18,8,45,706.0,62.0,1.95,9.0,269.5,569.23,476.52
2016,11,18,9,0,745.0,66.0,1.9,10.0,310.0,619.87,514.05
2016,11,18,9,15,770.5,69.0,1.9,10.5,346.5,658.82,542.02
2016,11,18,9,30,796.0,72.0,1.9,11.0,383.0,695.98,568.0
2016,11,18,9,45,819.5,73.0,1.9,11.5,415.0,727.11,588.94
2016,11,18,10,0,843.0,74.0,1.9,12.0,447.0,755.77,607.75
2016,11,18,10,15,854.0,75.5,1.95,12.5,471.5,772.56,618.12
2016,11,18,10,30,865.0,77.0,2.0,13.0,496.0,786.18,626.3
2016,11,18,10,45,872.0,78.0,2.15,13.5,513.0,792.75,630.28
2016,11,18,11,0,879.0,79.0,2.3,14.0,530.0,795.91,631.92
2016,11,18,11,15,882.0,80.0,2.4,14.5,539.5,786.58,624.23
2016,11,18,11,30,885.0,81.0,2.5,15.0,549.0,779.97,618.74
2016,11,18,11,45,884.0,81.0,2.65,15.5,551.0,765.78,608.13
2016,11,18,12,0,883.0,81.0,2.8,16.0,553.0,748.37,595.24
2016,11,18,12,15,880.5,81.0,2.85,16.0,547.5,726.74,579.84
2016,11,18,12,30,878.0,81.0,2.9,16.0,542.0,706.27,565.34
2016,11,18,12,45,874.0,79.5,3.0,16.0,529.5,675.63,542.46
2016,11,18,13,0,870.0,78.0,3.1,16.0,517.0,642.36,516.76
2016,11,18,13,15,861.0,77.0,3.1,16.0,497.5,604.18,486.35
2016,11,18,13,30,852.0,76.0,3.1,16.0,478.0,564.05,453.79
2016,11,18,13,45,838.5,74.0,3.15,16.0,451.5,518.78,416.58
2016,11,18,14,0,825.0,72.0,3.2,16.0,425.0,472.4,377.5
2016,11,18,14,15,806.0,70.0,3.1,16.0,392.5,422.82,334.59
2016,11,18,14,30,787.0,68.0,3.0,16.0,360.0,373.16,290.58
2016,11,18,14,45,760.0,64.5,2.95,16.0,323.0,319.55,242.68
2016,11,18,15,0,733.0,61.0,2.9,16.0,286.0,267.3,195.23
2016,11,18,15,15,691.0,56.5,2.55,15.5,244.5,212.37,146.32
2016,11,18,15,30,649.0,52.0,2.2,15.0,203.0,161.07,101.75
2016,11,18,15,45,585.0,46.0,1.9,14.5,161.0,108.2,60.12
2016,11,18,16,0,521.0,40.0,1.6,14.0,119.0,63.42,31.02
2016,11,18,16,15,408.5,31.0,1.5,13.0,80.0,24.44,15.02
2016,11,18,16,30,296.0,22.0,1.4,12.0,41.0,17.9,3.07
2016,11,18,16,45,148.0,11.0,1.3,11.5,20.5,10.48,0.0
2016,11,18,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
