Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,7,15,184.0,9.0,1.65,5.5,19.0,85.68,0.0
2016,11,29,7,30,368.0,18.0,1.8,6.0,38.0,205.24,23.61
2016,11,29,7,45,478.0,25.0,2.0,7.0,76.5,293.55,226.75
2016,11,29,8,0,588.0,32.0,2.2,8.0,115.0,379.62,311.4
2016,11,29,8,15,649.5,36.5,2.3,8.5,156.5,441.69,368.12
2016,11,29,8,30,711.0,41.0,2.4,9.0,198.0,506.05,424.11
2016,11,29,8,45,749.0,44.5,2.5,9.5,237.5,555.77,466.24
2016,11,29,9,0,787.0,48.0,2.6,10.0,277.0,605.23,506.14
2016,11,29,9,15,812.5,50.5,2.6,10.0,313.0,638.07,531.49
2016,11,29,9,30,838.0,53.0,2.6,10.0,349.0,674.94,559.37
2016,11,29,9,45,854.5,55.0,2.6,10.5,379.5,702.61,578.56
2016,11,29,10,0,871.0,57.0,2.6,11.0,410.0,727.72,595.51
2016,11,29,10,15,882.5,58.0,2.5,11.5,435.0,744.95,605.72
2016,11,29,10,30,894.0,59.0,2.4,12.0,460.0,759.11,613.55
2016,11,29,10,45,900.0,61.0,2.3,12.5,478.0,767.09,616.78
2016,11,29,11,0,906.0,63.0,2.2,13.0,496.0,771.67,617.6
2016,11,29,11,15,910.5,63.5,2.1,13.0,506.5,769.79,614.93
2016,11,29,11,30,915.0,64.0,2.0,13.0,517.0,764.44,609.91
2016,11,29,11,45,637.5,132.5,1.95,13.5,449.0,635.58,511.57
2016,11,29,12,0,360.0,201.0,1.9,14.0,381.0,484.86,391.64
2016,11,29,12,15,634.5,133.5,1.85,14.0,448.5,606.7,489.54
2016,11,29,12,30,909.0,66.0,1.8,14.0,516.0,692.12,554.8
2016,11,29,12,45,894.5,68.5,1.75,14.0,503.0,660.16,529.05
2016,11,29,13,0,880.0,71.0,1.7,14.0,490.0,626.01,502.0
2016,11,29,13,15,871.5,70.0,1.65,14.0,471.0,589.5,472.82
2016,11,29,13,30,863.0,69.0,1.6,14.0,452.0,553.22,443.12
2016,11,29,13,45,849.5,67.0,1.6,14.0,426.5,508.77,406.75
2016,11,29,14,0,836.0,65.0,1.6,14.0,401.0,463.15,368.5
2016,11,29,14,15,816.5,63.0,1.5,13.5,370.0,414.1,326.77
2016,11,29,14,30,797.0,61.0,1.4,13.0,339.0,364.94,283.77
2016,11,29,14,45,767.5,58.0,1.3,13.0,302.0,311.7,236.17
2016,11,29,15,0,738.0,55.0,1.2,13.0,265.0,259.95,189.19
2016,11,29,15,15,694.5,51.0,1.05,12.5,225.5,205.94,141.16
2016,11,29,15,30,651.0,47.0,0.9,12.0,186.0,155.59,97.46
2016,11,29,15,45,581.5,41.0,0.8,12.0,145.0,104.41,57.33
2016,11,29,16,0,512.0,35.0,0.7,12.0,104.0,60.5,28.88
2016,11,29,16,15,389.5,26.5,0.65,11.5,67.0,20.94,11.35
2016,11,29,16,30,267.0,18.0,0.6,11.0,30.0,14.66,0.0
2016,11,29,16,45,133.5,9.0,0.6,11.0,15.0,8.58,0.0
2016,11,29,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,0.65,8.0,15.5,14.77,0.0
2016,11,30,7,30,0.0,31.0,0.6,8.0,31.0,41.97,0.0
2016,11,30,7,45,215.5,36.5,0.6,8.5,66.0,181.79,137.06
2016,11,30,8,0,431.0,42.0,0.6,9.0,101.0,310.58,251.3
2016,11,30,8,15,503.5,48.5,0.7,9.0,140.5,375.73,308.85
2016,11,30,8,30,576.0,55.0,0.8,9.0,180.0,444.24,367.48
2016,11,30,8,45,627.5,59.5,0.95,9.5,219.5,499.61,413.61
2016,11,30,9,0,679.0,64.0,1.1,10.0,259.0,555.82,458.95
2016,11,30,9,15,710.5,67.5,1.15,10.0,295.0,597.23,491.63
2016,11,30,9,30,742.0,71.0,1.2,10.0,331.0,633.46,518.81
2016,11,30,9,45,406.0,120.0,1.3,10.5,264.0,458.58,379.42
2016,11,30,10,0,70.0,169.0,1.4,11.0,197.0,236.84,194.84
2016,11,30,10,15,84.0,181.0,1.4,11.0,217.0,260.05,214.87
2016,11,30,10,30,98.0,193.0,1.4,11.0,237.0,283.24,233.62
2016,11,30,10,45,143.0,201.5,1.4,11.0,268.5,336.98,277.49
2016,11,30,11,0,188.0,210.0,1.4,11.0,300.0,378.61,310.96
2016,11,30,11,15,511.0,149.5,1.4,11.0,400.0,571.62,467.14
2016,11,30,11,30,834.0,89.0,1.4,11.0,500.0,738.27,592.09
2016,11,30,11,45,838.5,88.0,1.45,11.5,504.5,728.28,582.12
2016,11,30,12,0,843.0,87.0,1.5,12.0,509.0,715.05,571.92
2016,11,30,12,15,841.5,87.0,1.55,12.0,505.0,695.58,558.27
2016,11,30,12,30,840.0,87.0,1.6,12.0,501.0,673.18,541.64
2016,11,30,12,45,835.5,86.0,1.65,12.0,489.5,644.92,520.1
2016,11,30,13,0,831.0,85.0,1.7,12.0,478.0,614.16,496.24
2016,11,30,13,15,821.5,83.5,1.7,12.0,459.5,577.61,467.13
2016,11,30,13,30,812.0,82.0,1.7,12.0,441.0,539.23,435.98
2016,11,30,13,45,800.0,79.5,1.75,12.0,416.5,496.93,401.22
2016,11,30,14,0,788.0,77.0,1.8,12.0,392.0,453.47,364.52
2016,11,30,14,15,766.5,74.0,1.75,12.0,361.0,404.58,322.24
2016,11,30,14,30,745.0,71.0,1.7,12.0,330.0,355.9,279.11
2016,11,30,14,45,713.0,67.5,1.7,12.0,294.0,303.4,232.28
2016,11,30,15,0,681.0,64.0,1.7,12.0,258.0,252.94,186.51
2016,11,30,15,15,634.0,59.0,1.5,11.5,218.5,199.88,139.34
2016,11,30,15,30,587.0,54.0,1.3,11.0,179.0,150.92,96.9
2016,11,30,15,45,511.0,47.5,1.1,10.5,138.5,101.77,58.52
2016,11,30,16,0,435.0,41.0,0.9,10.0,98.0,60.64,31.56
2016,11,30,16,15,217.5,34.5,0.85,9.5,63.0,27.12,16.42
2016,11,30,16,30,0.0,28.0,0.8,9.0,28.0,23.83,0.0
2016,11,30,16,45,0.0,14.0,0.8,9.0,14.0,13.34,0.0
2016,11,30,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,162.0,8.5,1.5,5.5,16.5,75.29,0.0
2016,12,1,7,30,324.0,17.0,1.7,6.0,33.0,180.74,0.0
2016,12,1,7,45,445.0,25.0,1.9,6.5,71.0,274.61,207.3
2016,12,1,8,0,566.0,33.0,2.1,7.0,109.0,365.91,299.95
2016,12,1,8,15,632.0,38.0,2.35,7.5,150.5,430.39,359.51
2016,12,1,8,30,698.0,43.0,2.6,8.0,192.0,497.41,418.55
2016,12,1,8,45,740.0,46.5,2.9,8.5,232.5,549.28,463.54
2016,12,1,9,0,782.0,50.0,3.2,9.0,273.0,601.1,506.85
2016,12,1,9,15,809.5,52.5,3.3,9.5,309.5,641.13,537.73
2016,12,1,9,30,837.0,55.0,3.4,10.0,346.0,673.56,561.88
2016,12,1,9,45,849.0,59.0,3.55,10.5,377.0,700.59,581.55
2016,12,1,10,0,861.0,63.0,3.7,11.0,408.0,731.03,603.55
2016,12,1,10,15,874.5,64.5,3.7,11.0,433.0,744.16,612.58
2016,12,1,10,30,888.0,66.0,3.7,11.0,458.0,760.43,624.09
2016,12,1,10,45,896.5,67.0,3.75,11.5,477.0,769.07,628.88
2016,12,1,11,0,905.0,68.0,3.8,12.0,496.0,774.36,631.26
2016,12,1,11,15,909.5,68.5,3.8,12.0,507.0,772.58,629.4
2016,12,1,11,30,914.0,69.0,3.8,12.0,518.0,767.35,625.12
2016,12,1,11,45,916.0,69.0,3.8,12.5,521.5,756.23,615.41
2016,12,1,12,0,918.0,69.0,3.8,13.0,525.0,741.72,603.34
2016,12,1,12,15,916.0,68.5,3.8,13.0,521.0,720.5,587.43
2016,12,1,12,30,914.0,68.0,3.8,13.0,517.0,696.18,569.25
2016,12,1,12,45,905.5,68.5,3.8,13.5,505.0,665.85,544.12
2016,12,1,13,0,897.0,69.0,3.8,14.0,493.0,633.01,516.53
2016,12,1,13,15,887.5,68.0,3.75,14.0,474.0,595.59,485.8
2016,12,1,13,30,878.0,67.0,3.7,14.0,455.0,556.17,452.87
2016,12,1,13,45,861.5,66.0,3.7,14.0,428.5,513.21,416.47
2016,12,1,14,0,845.0,65.0,3.7,14.0,402.0,466.99,376.61
2016,12,1,14,15,824.5,63.0,3.55,13.5,370.5,417.31,333.45
2016,12,1,14,30,804.0,61.0,3.4,13.0,339.0,367.58,289.1
2016,12,1,14,45,773.5,58.0,3.25,13.0,302.0,313.84,240.2
2016,12,1,15,0,743.0,55.0,3.1,13.0,265.0,261.66,192.1
2016,12,1,15,15,698.5,51.0,2.85,12.5,225.0,207.29,143.15
2016,12,1,15,30,654.0,47.0,2.6,12.0,185.0,156.65,98.73
2016,12,1,15,45,580.0,41.5,2.35,11.5,143.5,105.35,58.4
2016,12,1,16,0,506.0,36.0,2.1,11.0,102.0,60.15,28.7
2016,12,1,16,15,380.0,27.0,2.05,10.5,65.5,21.47,11.69
2016,12,1,16,30,254.0,18.0,2.0,10.0,29.0,14.7,0.0
2016,12,1,16,45,127.0,9.0,2.0,9.5,14.5,8.58,0.0
2016,12,1,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,7,15,156.0,8.5,2.4,5.5,15.5,72.48,0.0
2016,12,2,7,30,312.0,17.0,2.6,6.0,31.0,173.5,0.0
2016,12,2,7,45,430.0,25.0,2.85,6.5,68.0,265.97,198.25
2016,12,2,8,0,548.0,33.0,3.1,7.0,105.0,354.86,291.65
2016,12,2,8,15,615.0,38.0,3.2,7.5,146.0,419.21,351.55
2016,12,2,8,30,682.0,43.0,3.3,8.0,187.0,486.17,410.78
2016,12,2,8,45,723.5,47.0,3.45,8.5,227.0,537.83,455.55
2016,12,2,9,0,765.0,51.0,3.6,9.0,267.0,589.47,498.65
2016,12,2,9,15,792.5,53.5,3.7,9.5,303.0,629.11,529.62
2016,12,2,9,30,820.0,56.0,3.8,10.0,339.0,667.18,558.43
2016,12,2,9,45,833.0,59.5,3.9,10.5,369.5,694.14,577.94
2016,12,2,10,0,846.0,63.0,4.0,11.0,400.0,718.41,595.11
2016,12,2,10,15,859.0,64.5,3.95,11.5,425.0,731.09,602.63
2016,12,2,10,30,872.0,66.0,3.9,12.0,450.0,746.94,612.58
2016,12,2,10,45,881.0,67.0,3.9,12.5,468.5,755.99,617.51
2016,12,2,11,0,890.0,68.0,3.9,13.0,487.0,761.75,620.07
2016,12,2,11,15,491.5,142.0,3.85,13.0,374.0,547.06,451.21
2016,12,2,11,30,93.0,216.0,3.8,13.0,261.0,297.13,243.28
2016,12,2,11,45,498.5,142.5,3.8,13.0,388.5,538.12,445.59
2016,12,2,12,0,904.0,69.0,3.8,13.0,516.0,730.84,596.66
2016,12,2,12,15,901.5,69.0,3.8,13.0,512.0,710.25,579.79
2016,12,2,12,30,899.0,69.0,3.8,13.0,508.0,686.62,562.07
2016,12,2,12,45,887.5,70.0,3.8,13.5,495.5,655.43,536.1
2016,12,2,13,0,876.0,71.0,3.8,14.0,483.0,621.94,507.97
2016,12,2,13,15,866.0,70.0,3.75,14.0,464.0,587.77,479.66
2016,12,2,13,30,856.0,69.0,3.7,14.0,445.0,548.46,446.81
2016,12,2,13,45,710.5,89.5,3.65,14.0,389.5,462.83,376.5
2016,12,2,14,0,565.0,110.0,3.6,14.0,334.0,384.8,311.88
2016,12,2,14,15,545.5,105.0,3.4,13.5,307.5,344.03,276.85
2016,12,2,14,30,526.0,100.0,3.2,13.0,281.0,303.81,241.4
2016,12,2,14,45,624.0,78.0,3.0,13.0,270.0,285.62,220.46
2016,12,2,15,0,722.0,56.0,2.8,13.0,259.0,257.21,189.02
2016,12,2,15,15,677.5,51.5,2.4,12.5,219.5,203.48,140.65
2016,12,2,15,30,633.0,47.0,2.0,12.0,180.0,153.52,96.91
2016,12,2,15,45,561.5,41.0,1.7,11.5,139.5,103.17,57.28
2016,12,2,16,0,490.0,35.0,1.4,11.0,99.0,58.7,27.87
2016,12,2,16,15,365.5,26.0,1.35,10.5,63.5,20.54,10.91
2016,12,2,16,30,241.0,17.0,1.3,10.0,28.0,13.74,0.0
2016,12,2,16,45,120.5,8.5,1.3,9.5,14.0,8.1,0.0
2016,12,2,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,7,15,121.0,8.5,1.0,7.5,13.5,57.78,0.0
2016,12,3,7,30,242.0,17.0,1.0,8.0,27.0,144.74,0.0
2016,12,3,7,45,365.0,25.5,1.0,8.5,62.0,240.29,173.15
2016,12,3,8,0,488.0,34.0,1.0,9.0,97.0,328.83,264.69
2016,12,3,8,15,558.0,40.0,1.15,9.5,136.5,387.55,318.64
2016,12,3,8,30,628.0,46.0,1.3,10.0,176.0,455.63,377.3
2016,12,3,8,45,677.0,49.0,1.5,10.5,215.5,509.32,422.88
2016,12,3,9,0,726.0,52.0,1.7,11.0,255.0,563.41,467.27
2016,12,3,9,15,755.0,55.0,1.75,11.5,290.5,603.79,498.13
2016,12,3,9,30,784.0,58.0,1.8,12.0,326.0,642.81,526.72
2016,12,3,9,45,798.5,61.5,1.9,12.5,356.0,670.25,546.26
2016,12,3,10,0,813.0,65.0,2.0,13.0,386.0,695.18,563.67
2016,12,3,10,15,827.0,66.5,2.0,13.0,411.0,714.5,577.09
2016,12,3,10,30,841.0,68.0,2.0,13.0,436.0,730.93,588.33
2016,12,3,10,45,848.5,69.5,2.0,13.5,454.0,739.36,592.62
2016,12,3,11,0,856.0,71.0,2.0,14.0,472.0,744.56,594.68
2016,12,3,11,15,861.0,72.0,2.0,14.0,483.0,738.24,589.55
2016,12,3,11,30,866.0,73.0,2.0,14.0,494.0,734.55,586.57
2016,12,3,11,45,864.5,74.0,2.0,14.5,497.5,722.82,576.73
2016,12,3,12,0,863.0,75.0,2.0,15.0,501.0,712.85,568.39
2016,12,3,12,15,862.0,75.0,2.0,15.0,497.5,693.76,554.5
2016,12,3,12,30,861.0,75.0,2.0,15.0,494.0,671.68,538.07
2016,12,3,12,45,856.5,74.0,2.0,15.5,483.0,643.31,515.09
2016,12,3,13,0,852.0,73.0,2.0,16.0,472.0,612.38,489.91
2016,12,3,13,15,843.0,72.0,1.95,16.0,454.0,576.43,461.15
2016,12,3,13,30,834.0,71.0,1.9,16.0,436.0,538.56,430.35
2016,12,3,13,45,815.5,70.5,1.85,16.0,410.5,494.72,394.24
2016,12,3,14,0,797.0,70.0,1.8,16.0,385.0,450.13,356.73
2016,12,3,14,15,776.0,67.5,1.65,16.0,354.5,401.93,315.22
2016,12,3,14,30,755.0,65.0,1.5,16.0,324.0,353.84,272.91
2016,12,3,14,45,719.5,62.5,1.35,16.0,288.0,301.45,226.68
2016,12,3,15,0,684.0,60.0,1.2,16.0,252.0,251.18,181.75
2016,12,3,15,15,638.0,55.5,1.1,15.0,213.5,198.25,135.82
2016,12,3,15,30,592.0,51.0,1.0,14.0,175.0,149.9,94.63
2016,12,3,15,45,515.0,44.5,0.9,13.5,135.0,100.42,56.4
2016,12,3,16,0,438.0,38.0,0.8,13.0,95.0,58.99,29.38
2016,12,3,16,15,316.5,28.0,0.85,12.5,61.0,22.51,12.33
2016,12,3,16,30,195.0,18.0,0.9,12.0,27.0,14.72,0.0
2016,12,3,16,45,97.5,9.0,1.0,11.5,13.5,8.58,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,12.5,0.75,7.5,12.5,11.91,0.0
2016,12,4,7,30,0.0,25.0,0.7,8.0,25.0,23.83,0.0
2016,12,4,7,45,236.0,30.0,0.7,8.5,60.0,180.16,126.74
2016,12,4,8,0,472.0,35.0,0.7,9.0,95.0,320.55,257.0
2016,12,4,8,15,544.5,41.5,0.7,9.0,134.5,385.95,315.52
2016,12,4,8,30,617.0,48.0,0.7,9.0,174.0,449.79,370.45
2016,12,4,8,45,660.0,52.5,0.7,9.5,213.0,501.26,412.73
2016,12,4,9,0,703.0,57.0,0.7,10.0,252.0,552.86,453.3
2016,12,4,9,15,508.5,91.5,0.65,10.0,242.5,481.97,396.29
2016,12,4,9,30,314.0,126.0,0.6,10.0,233.0,381.01,315.06
2016,12,4,9,45,361.0,131.5,0.55,10.5,265.5,437.38,359.69
2016,12,4,10,0,408.0,137.0,0.5,11.0,298.0,481.73,392.55
2016,12,4,10,15,606.5,108.0,0.45,11.0,364.0,602.84,485.45
2016,12,4,10,30,805.0,79.0,0.4,11.0,430.0,716.09,565.26
2016,12,4,10,45,817.5,79.5,0.35,11.5,448.5,727.03,568.79
2016,12,4,11,0,830.0,80.0,0.3,12.0,467.0,734.84,571.71
2016,12,4,11,15,835.0,81.0,0.25,12.0,478.0,734.38,570.03
2016,12,4,11,30,840.0,82.0,0.2,12.0,489.0,730.68,566.36
2016,12,4,11,45,842.0,82.0,0.2,12.5,492.5,720.35,557.98
2016,12,4,12,0,844.0,82.0,0.2,13.0,496.0,706.86,547.62
2016,12,4,12,15,676.5,121.0,0.35,13.0,451.5,619.59,485.76
2016,12,4,12,30,509.0,160.0,0.5,13.0,407.0,527.81,418.51
2016,12,4,12,45,526.0,151.5,0.7,13.5,402.0,513.54,409.71
2016,12,4,13,0,543.0,143.0,0.9,14.0,397.0,496.68,397.42
2016,12,4,13,15,504.0,145.0,1.0,14.0,373.5,455.96,365.88
2016,12,4,13,30,465.0,147.0,1.1,14.0,350.0,416.24,334.67
2016,12,4,13,45,374.0,152.0,1.2,14.0,309.5,354.79,285.68
2016,12,4,14,0,283.0,157.0,1.3,14.0,269.0,294.36,237.05
2016,12,4,14,15,263.0,149.5,1.2,13.5,247.0,263.82,211.83
2016,12,4,14,30,243.0,142.0,1.1,13.0,225.0,234.55,187.16
2016,12,4,14,45,238.5,126.5,1.05,13.0,201.0,203.84,160.5
2016,12,4,15,0,234.0,111.0,1.0,13.0,177.0,173.4,133.67
2016,12,4,15,15,214.0,96.0,0.95,12.5,149.0,140.36,105.26
2016,12,4,15,30,194.0,81.0,0.9,12.0,121.0,109.36,78.81
2016,12,4,15,45,172.0,64.5,0.85,12.0,94.0,78.94,53.63
2016,12,4,16,0,150.0,48.0,0.8,12.0,67.0,51.12,32.11
2016,12,4,16,15,75.0,33.0,0.85,11.5,42.5,27.14,16.07
2016,12,4,16,30,0.0,18.0,0.9,11.0,18.0,16.37,0.0
2016,12,4,16,45,0.0,9.0,1.0,10.5,9.0,8.58,0.0
2016,12,4,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,1.55,7.0,7.0,6.67,0.0
2016,12,5,7,30,0.0,14.0,1.6,7.0,14.0,13.34,0.0
2016,12,5,7,45,33.5,29.5,1.65,7.0,33.5,60.45,38.4
2016,12,5,8,0,67.0,45.0,1.7,7.0,53.0,98.48,77.63
2016,12,5,8,15,83.0,62.5,1.75,7.0,76.5,130.47,107.17
2016,12,5,8,30,99.0,80.0,1.8,7.0,100.0,162.75,136.31
2016,12,5,8,45,110.5,96.5,1.85,7.5,123.0,191.15,161.32
2016,12,5,9,0,122.0,113.0,1.9,8.0,146.0,219.79,185.94
2016,12,5,9,15,134.0,126.5,1.9,8.0,167.5,244.71,207.3
2016,12,5,9,30,146.0,140.0,1.9,8.0,189.0,269.85,228.46
2016,12,5,9,45,128.5,153.0,1.9,8.5,199.5,273.14,230.04
2016,12,5,10,0,111.0,166.0,1.9,9.0,210.0,275.47,230.74
2016,12,5,10,15,155.5,176.0,1.85,9.0,241.5,319.17,267.35
2016,12,5,10,30,200.0,186.0,1.8,9.0,273.0,363.11,303.38
2016,12,5,10,45,172.0,196.0,1.8,9.0,273.0,352.23,293.19
2016,12,5,11,0,144.0,206.0,1.8,9.0,273.0,340.65,282.73
2016,12,5,11,15,130.0,210.5,1.7,9.0,272.0,332.45,275.3
2016,12,5,11,30,116.0,215.0,1.6,9.0,271.0,324.03,267.71
2016,12,5,11,45,156.5,216.5,1.55,9.0,292.5,351.52,290.55
2016,12,5,12,0,197.0,218.0,1.5,9.0,314.0,377.41,311.6
2016,12,5,12,15,236.5,212.0,1.45,9.0,326.5,391.96,323.48
2016,12,5,12,30,276.0,206.0,1.4,9.0,339.0,413.41,340.52
2016,12,5,12,45,258.5,203.0,1.35,9.5,326.0,389.24,319.88
2016,12,5,13,0,241.0,200.0,1.3,10.0,313.0,365.26,299.69
2016,12,5,13,15,241.0,192.0,1.2,10.0,301.0,346.38,284.17
2016,12,5,13,30,241.0,184.0,1.1,10.0,289.0,326.95,267.97
2016,12,5,13,45,226.0,174.5,1.0,10.0,268.5,297.84,243.74
2016,12,5,14,0,211.0,165.0,0.9,10.0,248.0,264.53,215.97
2016,12,5,14,15,199.0,154.5,0.8,9.5,228.0,238.06,193.83
2016,12,5,14,30,187.0,144.0,0.7,9.0,208.0,212.35,171.97
2016,12,5,14,45,183.5,128.5,0.65,9.0,185.5,185.34,148.37
2016,12,5,15,0,180.0,113.0,0.6,9.0,163.0,158.6,124.67
2016,12,5,15,15,165.5,97.0,0.6,8.5,138.0,130.77,100.48
2016,12,5,15,30,151.0,81.0,0.6,8.0,113.0,102.33,75.89
2016,12,5,15,45,134.5,64.0,0.65,8.0,87.5,74.43,52.28
2016,12,5,16,0,118.0,47.0,0.7,8.0,62.0,48.59,31.53
2016,12,5,16,15,59.0,32.0,0.75,8.0,39.5,27.51,16.63
2016,12,5,16,30,0.0,17.0,0.8,8.0,17.0,15.57,0.0
2016,12,5,16,45,0.0,8.5,0.85,8.0,8.5,8.1,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,7,15,111.5,7.5,1.05,3.5,11.5,7.15,0.0
2016,12,6,7,30,223.0,15.0,1.1,4.0,23.0,113.41,0.0
2016,12,6,7,45,349.0,25.0,1.2,5.0,57.5,226.31,152.87
2016,12,6,8,0,475.0,35.0,1.3,6.0,92.0,320.13,259.02
2016,12,6,8,15,551.0,41.0,1.4,6.5,132.5,386.77,320.86
2016,12,6,8,30,627.0,47.0,1.5,7.0,173.0,451.98,378.33
2016,12,6,8,45,571.0,62.0,1.65,7.5,195.0,459.42,386.58
2016,12,6,9,0,515.0,77.0,1.8,8.0,217.0,455.74,384.73
2016,12,6,9,15,550.5,80.0,1.9,8.5,248.0,495.71,417.86
2016,12,6,9,30,586.0,83.0,2.0,9.0,279.0,535.04,449.24
2016,12,6,9,45,500.0,108.5,2.1,9.5,287.0,507.95,425.61
2016,12,6,10,0,414.0,134.0,2.2,10.0,295.0,481.41,402.23
2016,12,6,10,15,631.0,103.0,2.2,10.0,366.0,613.46,509.31
2016,12,6,10,30,848.0,72.0,2.2,10.0,437.0,737.58,602.48
2016,12,6,10,45,855.5,74.0,2.2,10.5,455.5,746.86,606.45
2016,12,6,11,0,863.0,76.0,2.2,11.0,474.0,752.87,609.13
2016,12,6,11,15,868.0,76.5,2.2,11.0,485.5,751.86,607.85
2016,12,6,11,30,873.0,77.0,2.2,11.0,497.0,747.51,604.28
2016,12,6,11,45,871.0,78.5,2.2,11.0,500.5,735.9,595.47
2016,12,6,12,0,869.0,80.0,2.2,11.0,504.0,721.1,584.47
2016,12,6,12,15,867.5,80.0,2.2,11.0,500.5,701.8,570.21
2016,12,6,12,30,866.0,80.0,2.2,11.0,497.0,679.5,553.04
2016,12,6,12,45,866.0,77.5,2.25,11.0,487.0,652.44,531.97
2016,12,6,13,0,866.0,75.0,2.3,11.0,477.0,622.55,508.32
2016,12,6,13,15,857.0,74.0,2.3,11.0,459.0,586.42,479.01
2016,12,6,13,30,848.0,73.0,2.3,11.0,441.0,548.31,447.51
2016,12,6,13,45,835.0,71.0,2.35,11.0,416.5,505.32,411.59
2016,12,6,14,0,822.0,69.0,2.4,11.0,392.0,461.13,373.71
2016,12,6,14,15,801.5,66.5,2.3,10.5,361.0,412.3,331.37
2016,12,6,14,30,781.0,64.0,2.2,10.0,330.0,363.46,287.88
2016,12,6,14,45,752.5,60.5,2.15,10.0,294.5,311.26,240.37
2016,12,6,15,0,724.0,57.0,2.1,10.0,259.0,260.44,193.38
2016,12,6,15,15,678.5,53.0,1.85,9.5,219.5,207.02,145.07
2016,12,6,15,30,633.0,49.0,1.6,9.0,180.0,157.42,101.26
2016,12,6,15,45,563.0,42.5,1.35,8.5,140.0,105.48,59.65
2016,12,6,16,0,493.0,36.0,1.1,8.0,100.0,61.75,30.11
2016,12,6,16,15,365.0,27.0,1.05,7.5,64.0,22.88,12.89
2016,12,6,16,30,237.0,18.0,1.0,7.0,28.0,14.75,0.0
2016,12,6,16,45,118.5,9.0,1.0,7.0,14.0,8.58,0.0
2016,12,6,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,1.4,4.0,3.0,2.86,0.0
2016,12,7,7,30,0.0,6.0,1.4,4.0,6.0,5.72,0.0
2016,12,7,7,45,0.0,15.5,1.45,4.0,15.5,14.37,4.27
2016,12,7,8,0,0.0,25.0,1.5,4.0,25.0,23.21,14.06
2016,12,7,8,15,0.0,36.0,1.6,4.0,36.0,33.45,23.52
2016,12,7,8,30,0.0,47.0,1.7,4.0,47.0,44.37,33.45
2016,12,7,8,45,0.0,58.5,1.8,4.5,58.5,55.92,43.78
2016,12,7,9,0,0.0,70.0,1.9,5.0,70.0,67.43,53.93
2016,12,7,9,15,0.0,80.0,1.85,5.5,80.0,77.25,62.44
2016,12,7,9,30,0.0,90.0,1.8,6.0,90.0,87.08,70.85
2016,12,7,9,45,10.0,118.0,1.8,6.5,122.0,124.3,103.07
2016,12,7,10,0,20.0,146.0,1.8,7.0,154.0,162.17,135.26
2016,12,7,10,15,33.0,160.5,1.7,7.0,174.0,197.48,165.12
2016,12,7,10,30,46.0,175.0,1.6,7.0,194.0,222.84,186.3
2016,12,7,10,45,50.0,183.5,1.5,7.5,205.5,233.98,194.89
2016,12,7,11,0,54.0,192.0,1.4,8.0,217.0,245.04,203.37
2016,12,7,11,15,57.0,197.5,1.4,8.0,224.5,251.6,208.58
2016,12,7,11,30,60.0,203.0,1.4,8.0,232.0,258.03,213.71
2016,12,7,11,45,30.0,128.0,1.45,8.5,142.5,149.81,123.12
2016,12,7,12,0,0.0,53.0,1.5,9.0,53.0,49.28,36.95
2016,12,7,12,15,0.0,82.5,1.55,9.0,82.5,76.82,60.68
2016,12,7,12,30,0.0,112.0,1.6,9.0,112.0,105.66,85.2
2016,12,7,12,45,0.0,67.5,1.7,9.0,67.5,62.81,48.66
2016,12,7,13,0,0.0,23.0,1.8,9.0,23.0,21.35,12.93
2016,12,7,13,15,20.0,98.5,1.85,8.5,107.5,106.99,87.21
2016,12,7,13,30,40.0,174.0,1.9,8.0,192.0,194.94,161.74
2016,12,7,13,45,90.0,170.5,1.95,8.0,207.0,214.23,177.98
2016,12,7,14,0,140.0,167.0,2.0,8.0,222.0,234.07,194.24
2016,12,7,14,15,136.0,154.5,2.0,7.5,204.5,212.0,175.44
2016,12,7,14,30,132.0,142.0,2.0,7.0,187.0,190.19,156.69
2016,12,7,14,45,125.5,127.0,2.0,7.0,166.0,165.39,134.89
2016,12,7,15,0,119.0,112.0,2.0,7.0,145.0,141.24,113.43
2016,12,7,15,15,109.5,96.0,1.9,6.5,123.0,116.18,91.34
2016,12,7,15,30,100.0,80.0,1.8,6.0,101.0,92.23,70.25
2016,12,7,15,45,81.0,63.0,1.75,6.0,77.5,67.46,49.12
2016,12,7,16,0,62.0,46.0,1.7,6.0,54.0,45.1,30.63
2016,12,7,16,15,31.0,30.5,1.7,6.0,34.5,26.45,15.89
2016,12,7,16,30,0.0,15.0,1.7,6.0,15.0,13.92,0.0
2016,12,7,16,45,0.0,7.5,1.7,6.0,7.5,7.15,0.0
2016,12,7,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.1,10.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.1,10.0,5.0,4.77,0.0
2016,12,8,7,45,0.0,15.0,1.1,10.0,15.0,13.91,3.35
2016,12,8,8,0,0.0,25.0,1.1,10.0,25.0,23.21,13.6
2016,12,8,8,15,0.0,37.5,1.15,10.0,37.5,35.21,24.4
2016,12,8,8,30,0.0,50.0,1.2,10.0,50.0,48.01,35.75
2016,12,8,8,45,0.0,62.0,1.25,10.5,62.0,60.09,46.32
2016,12,8,9,0,0.0,74.0,1.3,11.0,74.0,72.13,56.69
2016,12,8,9,15,0.0,85.0,1.3,11.0,85.0,83.0,66.03
2016,12,8,9,30,0.0,96.0,1.3,11.0,96.0,93.89,75.28
2016,12,8,9,45,0.0,105.5,1.35,11.5,105.5,103.13,82.88
2016,12,8,10,0,0.0,115.0,1.4,12.0,115.0,112.42,90.43
2016,12,8,10,15,0.0,104.5,1.4,12.0,104.5,100.17,79.97
2016,12,8,10,30,0.0,94.0,1.4,12.0,94.0,88.78,70.28
2016,12,8,10,45,0.0,113.0,1.45,12.0,113.0,108.04,86.43
2016,12,8,11,0,0.0,132.0,1.5,12.0,132.0,127.47,102.56
2016,12,8,11,15,0.0,135.0,1.5,12.0,135.0,130.11,104.63
2016,12,8,11,30,0.0,138.0,1.5,12.0,138.0,132.82,106.81
2016,12,8,11,45,0.0,139.0,1.55,12.0,139.0,133.49,107.33
2016,12,8,12,0,0.0,140.0,1.6,12.0,140.0,134.23,107.94
2016,12,8,12,15,7.0,157.5,1.55,12.0,161.0,156.82,126.86
2016,12,8,12,30,14.0,175.0,1.5,12.0,182.0,179.2,145.42
2016,12,8,12,45,7.0,137.5,1.5,12.5,141.0,135.58,109.0
2016,12,8,13,0,0.0,100.0,1.5,13.0,100.0,93.81,73.98
2016,12,8,13,15,0.0,89.0,1.45,13.0,89.0,83.14,65.15
2016,12,8,13,30,0.0,78.0,1.4,13.0,78.0,72.61,56.35
2016,12,8,13,45,0.0,87.5,1.4,13.0,87.5,81.75,64.18
2016,12,8,14,0,0.0,97.0,1.4,13.0,97.0,90.94,72.01
2016,12,8,14,15,0.0,89.5,1.35,12.5,89.5,83.74,66.13
2016,12,8,14,30,0.0,82.0,1.3,12.0,82.0,76.58,60.25
2016,12,8,14,45,0.0,73.0,1.3,12.0,73.0,68.04,53.01
2016,12,8,15,0,0.0,64.0,1.3,12.0,64.0,59.56,45.75
2016,12,8,15,15,0.0,54.0,1.25,12.0,54.0,50.21,37.64
2016,12,8,15,30,0.0,44.0,1.2,12.0,44.0,40.89,29.48
2016,12,8,15,45,0.0,34.0,1.15,12.0,34.0,31.57,21.25
2016,12,8,16,0,0.0,24.0,1.1,12.0,24.0,22.27,12.97
2016,12,8,16,15,0.0,15.0,1.1,12.0,15.0,13.9,5.46
2016,12,8,16,30,0.0,6.0,1.1,12.0,6.0,5.55,0.0
2016,12,8,16,45,0.0,3.0,1.1,12.0,3.0,2.86,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,15,82.0,6.5,0.75,11.0,8.5,0.0,0.0
2016,12,9,7,30,164.0,13.0,0.8,11.0,17.0,84.27,0.0
2016,12,9,7,45,306.5,22.0,0.9,11.5,49.5,197.57,113.34
2016,12,9,8,0,449.0,31.0,1.0,12.0,82.0,299.15,234.18
2016,12,9,8,15,524.5,37.0,1.15,12.0,120.5,358.43,290.59
2016,12,9,8,30,600.0,43.0,1.3,12.0,159.0,427.93,351.25
2016,12,9,8,45,649.5,47.0,1.5,12.5,197.5,481.92,397.33
2016,12,9,9,0,699.0,51.0,1.7,13.0,236.0,536.56,442.38
2016,12,9,9,15,389.5,93.0,1.8,13.0,198.5,396.14,329.16
2016,12,9,9,30,80.0,135.0,1.9,13.0,161.0,206.69,170.36
2016,12,9,9,45,80.0,147.5,2.05,13.0,175.5,220.54,182.38
2016,12,9,10,0,80.0,160.0,2.2,13.0,190.0,234.26,193.48
2016,12,9,10,15,79.5,171.0,2.25,13.0,202.5,245.49,202.39
2016,12,9,10,30,79.0,182.0,2.3,13.0,215.0,256.54,211.09
2016,12,9,10,45,41.0,168.5,2.4,13.5,185.5,209.25,170.81
2016,12,9,11,0,3.0,155.0,2.5,14.0,156.0,154.45,124.2
2016,12,9,11,15,13.5,169.5,2.5,14.0,175.5,177.12,143.22
