Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,11,30,24.0,184.0,2.5,14.0,195.0,199.64,161.84
2016,12,9,11,45,12.0,96.0,2.55,14.0,101.5,98.7,78.08
2016,12,9,12,0,0.0,8.0,2.6,14.0,8.0,7.42,0.68
2016,12,9,12,15,0.0,51.5,2.55,14.0,51.5,47.88,35.13
2016,12,9,12,30,0.0,95.0,2.5,14.0,95.0,88.94,69.71
2016,12,9,12,45,55.0,149.0,2.5,14.0,174.5,183.76,149.71
2016,12,9,13,0,110.0,203.0,2.5,14.0,254.0,273.67,223.44
2016,12,9,13,15,96.5,194.0,2.4,14.0,237.5,251.52,204.82
2016,12,9,13,30,83.0,185.0,2.3,14.0,221.0,230.24,187.25
2016,12,9,13,45,41.5,148.0,2.25,14.0,166.0,166.46,134.63
2016,12,9,14,0,0.0,111.0,2.2,14.0,111.0,104.55,83.08
2016,12,9,14,15,0.0,102.0,2.0,13.5,102.0,95.79,76.06
2016,12,9,14,30,0.0,93.0,1.8,13.0,93.0,87.11,68.94
2016,12,9,14,45,0.0,83.0,1.65,13.0,83.0,77.53,60.86
2016,12,9,15,0,0.0,73.0,1.5,13.0,73.0,68.03,52.76
2016,12,9,15,15,0.0,61.5,1.35,13.0,61.5,57.19,43.43
2016,12,9,15,30,0.0,50.0,1.2,13.0,50.0,46.44,34.07
2016,12,9,15,45,0.0,39.0,1.05,13.0,39.0,36.24,25.1
2016,12,9,16,0,0.0,28.0,0.9,13.0,28.0,26.0,16.01
2016,12,9,16,15,0.0,18.0,0.85,12.5,18.0,16.7,7.69
2016,12,9,16,30,0.0,8.0,0.8,12.0,8.0,7.41,0.0
2016,12,9,16,45,0.0,4.0,0.8,12.0,4.0,3.81,0.0
2016,12,9,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,3.0,13.0,1.5,0.0,0.0
2016,12,10,7,30,0.0,3.0,3.0,13.0,3.0,2.86,0.0
2016,12,10,7,45,0.0,8.5,3.05,13.0,8.5,7.87,0.0
2016,12,10,8,0,0.0,14.0,3.1,13.0,14.0,12.97,4.9
2016,12,10,8,15,0.0,21.0,3.05,13.0,21.0,19.47,10.75
2016,12,10,8,30,0.0,28.0,3.0,13.0,28.0,25.98,16.52
2016,12,10,8,45,0.0,35.5,3.0,13.0,35.5,32.95,22.65
2016,12,10,9,0,0.0,43.0,3.0,13.0,43.0,39.94,28.74
2016,12,10,9,15,0.0,49.5,2.95,13.0,49.5,46.0,33.98
2016,12,10,9,30,0.0,56.0,2.9,13.0,56.0,52.06,39.17
2016,12,10,9,45,0.0,62.0,2.9,13.0,62.0,57.66,43.92
2016,12,10,10,0,0.0,68.0,2.9,13.0,68.0,63.26,48.64
2016,12,10,10,15,0.0,41.0,2.95,13.0,41.0,38.08,27.07
2016,12,10,10,30,0.0,14.0,3.0,13.0,14.0,12.98,5.52
2016,12,10,10,45,0.0,32.0,3.05,13.5,32.0,29.71,19.81
2016,12,10,11,0,0.0,50.0,3.1,14.0,50.0,46.48,33.99
2016,12,10,11,15,0.0,41.0,3.05,14.0,41.0,38.1,26.84
2016,12,10,11,30,0.0,32.0,3.0,14.0,32.0,29.72,19.71
2016,12,10,11,45,0.0,35.5,2.95,14.0,35.5,32.98,22.47
2016,12,10,12,0,0.0,39.0,2.9,14.0,39.0,36.24,25.23
2016,12,10,12,15,0.0,38.5,2.8,13.5,38.5,35.77,24.89
2016,12,10,12,30,0.0,38.0,2.7,13.0,38.0,35.31,24.56
2016,12,10,12,45,0.0,47.5,2.65,13.0,47.5,44.15,32.12
2016,12,10,13,0,0.0,57.0,2.6,13.0,57.0,53.0,39.67
2016,12,10,13,15,19.0,115.0,2.5,13.0,123.0,123.28,99.34
2016,12,10,13,30,38.0,173.0,2.4,13.0,189.0,193.08,157.38
2016,12,10,13,45,19.0,144.5,2.3,13.0,152.5,147.34,119.18
2016,12,10,14,0,0.0,116.0,2.2,13.0,116.0,109.46,87.56
2016,12,10,14,15,0.0,107.0,2.1,13.0,107.0,100.65,80.31
2016,12,10,14,30,0.0,98.0,2.0,13.0,98.0,91.92,73.02
2016,12,10,14,45,0.0,87.5,1.9,13.0,87.5,81.83,64.51
2016,12,10,15,0,0.0,77.0,1.8,13.0,77.0,71.8,55.97
2016,12,10,15,15,0.0,65.0,1.6,12.5,65.0,60.45,46.29
2016,12,10,15,30,0.0,53.0,1.4,12.0,53.0,49.2,36.56
2016,12,10,15,45,0.0,41.0,1.25,12.0,41.0,38.06,26.74
2016,12,10,16,0,0.0,29.0,1.1,12.0,29.0,26.93,16.86
2016,12,10,16,15,0.0,18.5,1.05,11.5,18.5,17.16,8.13
2016,12,10,16,30,0.0,8.0,1.0,11.0,8.0,7.41,0.0
2016,12,10,16,45,0.0,4.0,0.95,11.0,4.0,3.81,0.0
2016,12,10,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,0.95,5.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,0.9,5.0,12.0,11.44,0.0
2016,12,11,7,45,97.0,25.0,0.85,5.5,35.5,89.59,43.29
2016,12,11,8,0,194.0,38.0,0.8,6.0,59.0,174.25,138.09
2016,12,11,8,15,228.5,52.5,0.75,6.0,88.0,216.79,179.25
2016,12,11,8,30,263.0,67.0,0.7,6.0,117.0,261.28,219.28
2016,12,11,8,45,283.5,80.5,0.7,6.5,145.0,297.27,250.63
2016,12,11,9,0,304.0,94.0,0.7,7.0,173.0,333.53,281.11
2016,12,11,9,15,314.5,107.0,0.75,7.0,199.0,350.52,295.87
2016,12,11,9,30,325.0,120.0,0.8,7.0,225.0,378.61,318.99
2016,12,11,9,45,332.0,130.5,0.9,7.5,247.5,400.16,335.95
2016,12,11,10,0,339.0,141.0,1.0,8.0,270.0,420.76,351.84
2016,12,11,10,15,361.0,148.0,1.0,8.5,293.5,446.87,371.66
2016,12,11,10,30,383.0,155.0,1.0,9.0,317.0,484.57,399.78
2016,12,11,10,45,430.0,153.5,1.05,9.5,342.5,517.28,424.68
2016,12,11,11,0,477.0,152.0,1.1,10.0,368.0,548.45,448.08
2016,12,11,11,15,461.0,160.5,1.1,10.0,373.5,542.35,442.2
2016,12,11,11,30,445.0,169.0,1.1,10.0,379.0,534.45,435.33
2016,12,11,11,45,394.5,181.0,1.1,10.5,368.5,503.87,409.79
2016,12,11,12,0,344.0,193.0,1.1,11.0,358.0,463.02,376.71
2016,12,11,12,15,264.5,202.0,1.1,11.0,328.5,409.93,334.01
2016,12,11,12,30,185.0,211.0,1.1,11.0,299.0,349.84,285.48
2016,12,11,12,45,162.0,207.0,1.15,11.0,283.0,324.1,265.0
2016,12,11,13,0,139.0,203.0,1.2,11.0,267.0,299.22,244.83
2016,12,11,13,15,134.0,195.0,1.2,11.0,255.0,281.47,230.47
2016,12,11,13,30,129.0,187.0,1.2,11.0,243.0,263.86,216.06
2016,12,11,13,45,64.5,139.5,1.25,11.0,167.5,169.44,138.28
2016,12,11,14,0,0.0,92.0,1.3,11.0,92.0,86.14,68.33
2016,12,11,14,15,0.0,85.0,1.1,10.5,85.0,79.44,62.97
2016,12,11,14,30,0.0,78.0,0.9,10.0,78.0,72.78,57.46
2016,12,11,14,45,0.0,69.5,0.75,10.0,69.5,64.74,50.6
2016,12,11,15,0,0.0,61.0,0.6,10.0,61.0,56.75,43.71
2016,12,11,15,15,0.0,51.5,0.6,9.5,51.5,47.88,36.05
2016,12,11,15,30,0.0,42.0,0.6,9.0,42.0,39.02,28.28
2016,12,11,15,45,0.0,32.5,0.65,8.5,32.5,30.17,20.42
2016,12,11,16,0,0.0,23.0,0.7,8.0,23.0,21.34,12.48
2016,12,11,16,15,0.0,14.5,0.75,7.5,14.5,13.44,4.86
2016,12,11,16,30,0.0,6.0,0.8,7.0,6.0,5.55,0.0
2016,12,11,16,45,0.0,3.0,0.85,7.0,3.0,2.86,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.15,5.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.3,6.0,14.0,13.34,0.0
2016,12,12,7,45,210.5,22.5,1.45,6.5,45.0,148.35,67.64
2016,12,12,8,0,421.0,31.0,1.6,7.0,76.0,282.45,223.59
2016,12,12,8,15,502.0,38.0,1.65,7.0,114.5,350.07,289.13
2016,12,12,8,30,583.0,45.0,1.7,7.0,153.0,422.39,353.53
2016,12,12,8,45,629.0,50.0,1.8,7.5,191.5,469.45,395.08
2016,12,12,9,0,675.0,55.0,1.9,8.0,230.0,522.56,439.73
2016,12,12,9,15,708.5,58.5,1.85,8.0,265.5,565.59,474.96
2016,12,12,9,30,742.0,62.0,1.8,8.0,301.0,607.61,507.7
2016,12,12,9,45,554.5,99.0,1.8,8.5,287.5,535.78,448.06
2016,12,12,10,0,367.0,136.0,1.8,9.0,274.0,447.04,374.01
2016,12,12,10,15,586.5,105.5,1.75,9.0,343.0,579.24,482.15
2016,12,12,10,30,806.0,75.0,1.7,9.0,412.0,704.72,577.0
2016,12,12,10,45,817.5,76.0,1.65,9.0,431.5,716.16,583.17
2016,12,12,11,0,829.0,77.0,1.6,9.0,451.0,724.5,588.23
2016,12,12,11,15,719.5,102.0,1.6,9.0,432.5,671.73,548.2
2016,12,12,11,30,610.0,127.0,1.6,9.0,414.0,612.61,502.02
2016,12,12,11,45,594.0,133.0,1.6,9.0,415.0,598.68,491.06
2016,12,12,12,0,578.0,139.0,1.6,9.0,416.0,582.7,478.05
2016,12,12,12,15,544.5,147.0,1.55,9.0,407.0,551.27,452.68
2016,12,12,12,30,511.0,155.0,1.5,9.0,398.0,523.48,430.01
2016,12,12,12,45,476.5,158.5,1.5,9.0,381.5,489.71,402.86
2016,12,12,13,0,442.0,162.0,1.5,9.0,365.0,456.06,375.57
2016,12,12,13,15,444.5,155.0,1.45,9.0,352.5,433.32,356.93
2016,12,12,13,30,447.0,148.0,1.4,9.0,340.0,409.15,336.72
2016,12,12,13,45,448.5,138.5,1.35,9.0,322.0,380.5,312.56
2016,12,12,14,0,450.0,129.0,1.3,9.0,304.0,350.67,286.91
2016,12,12,14,15,428.5,123.5,1.15,9.0,280.0,314.05,255.02
2016,12,12,14,30,407.0,118.0,1.0,9.0,256.0,278.37,223.53
2016,12,12,14,45,394.0,106.5,0.9,9.0,228.5,240.76,190.03
2016,12,12,15,0,381.0,95.0,0.8,9.0,201.0,203.83,156.67
2016,12,12,15,15,482.5,73.5,0.75,8.5,187.0,186.0,135.17
2016,12,12,15,30,584.0,52.0,0.7,8.0,173.0,155.17,101.8
2016,12,12,15,45,516.0,45.0,0.65,8.0,134.5,106.4,62.3
2016,12,12,16,0,448.0,38.0,0.6,8.0,96.0,64.61,33.05
2016,12,12,16,15,326.0,28.0,0.65,8.0,61.5,26.58,12.73
2016,12,12,16,30,204.0,18.0,0.7,8.0,27.0,14.64,0.0
2016,12,12,16,45,102.0,9.0,0.75,8.0,13.5,8.58,0.0
2016,12,12,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,0.75,6.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,0.9,6.0,7.0,6.67,0.0
2016,12,13,7,45,14.5,21.5,1.05,6.5,23.0,31.27,8.28
2016,12,13,8,0,29.0,36.0,1.2,7.0,39.0,58.19,42.28
2016,12,13,8,15,45.5,52.5,1.2,7.0,60.0,87.47,69.54
2016,12,13,8,30,62.0,69.0,1.2,7.0,81.0,126.02,103.88
2016,12,13,8,45,71.0,85.5,1.3,7.5,102.0,152.02,126.88
2016,12,13,9,0,80.0,102.0,1.4,8.0,123.0,178.14,149.55
2016,12,13,9,15,86.0,117.0,1.35,8.5,142.5,200.24,168.2
2016,12,13,9,30,92.0,132.0,1.3,9.0,162.0,222.32,186.41
2016,12,13,9,45,96.5,145.0,1.3,9.5,179.0,240.56,201.09
2016,12,13,10,0,101.0,158.0,1.3,10.0,196.0,258.64,215.4
2016,12,13,10,15,283.5,148.5,1.25,10.0,264.5,390.28,325.88
2016,12,13,10,30,466.0,139.0,1.2,10.0,333.0,526.78,434.49
2016,12,13,10,45,466.0,146.0,1.2,10.0,348.0,534.85,438.78
2016,12,13,11,0,466.0,153.0,1.2,10.0,363.0,540.99,442.77
2016,12,13,11,15,324.5,180.5,1.15,10.0,329.0,452.41,370.93
2016,12,13,11,30,183.0,208.0,1.1,10.0,295.0,365.57,299.7
2016,12,13,11,45,300.0,193.0,1.1,10.5,336.0,438.84,359.5
2016,12,13,12,0,417.0,178.0,1.1,11.0,377.0,508.1,413.21
2016,12,13,12,15,269.5,194.5,1.05,11.0,323.0,405.07,329.92
2016,12,13,12,30,122.0,211.0,1.0,11.0,269.0,308.2,250.99
2016,12,13,12,45,61.0,138.5,1.0,11.0,167.5,176.65,144.29
2016,12,13,13,0,0.0,66.0,1.0,11.0,66.0,61.4,47.01
2016,12,13,13,15,92.5,126.0,1.0,11.0,165.5,183.53,151.36
2016,12,13,13,30,185.0,186.0,1.0,11.0,265.0,293.62,240.85
2016,12,13,13,45,92.5,111.5,1.0,11.0,151.0,160.04,130.52
2016,12,13,14,0,0.0,37.0,1.0,11.0,37.0,34.36,24.07
2016,12,13,14,15,0.0,34.0,1.0,10.5,34.0,31.56,21.84
2016,12,13,14,30,0.0,31.0,1.0,10.0,31.0,28.77,19.49
2016,12,13,14,45,0.0,27.5,1.0,10.0,27.5,25.51,16.66
2016,12,13,15,0,0.0,24.0,1.0,10.0,24.0,22.25,13.81
2016,12,13,15,15,0.0,20.0,0.9,10.0,20.0,18.54,10.54
2016,12,13,15,30,0.0,16.0,0.8,10.0,16.0,14.82,7.24
2016,12,13,15,45,0.0,12.5,0.7,10.0,12.5,11.57,4.32
2016,12,13,16,0,0.0,9.0,0.6,10.0,9.0,8.33,1.39
2016,12,13,16,15,0.0,5.5,0.6,9.5,5.5,5.09,0.0
2016,12,13,16,30,0.0,2.0,0.6,9.0,2.0,1.85,0.0
2016,12,13,16,45,0.0,1.0,0.65,9.0,1.0,0.95,0.0
2016,12,13,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,7,45,55.5,18.0,1.9,12.0,23.5,56.33,15.56
2016,12,14,8,0,111.0,36.0,2.0,12.0,47.0,117.73,88.9
2016,12,14,8,15,139.5,52.0,2.1,12.0,72.5,156.33,125.91
2016,12,14,8,30,168.0,68.0,2.2,12.0,98.0,196.14,161.69
2016,12,14,8,45,185.5,83.5,2.3,12.5,124.0,229.63,191.06
2016,12,14,9,0,203.0,99.0,2.4,13.0,150.0,263.47,219.97
2016,12,14,9,15,213.0,113.5,2.4,13.0,174.5,291.11,243.32
2016,12,14,9,30,223.0,128.0,2.4,13.0,199.0,318.42,265.89
2016,12,14,9,45,227.5,140.0,2.45,13.0,219.0,338.11,281.85
2016,12,14,10,0,232.0,152.0,2.5,13.0,239.0,357.11,297.01
2016,12,14,10,15,116.0,138.5,2.55,13.0,182.0,243.0,201.53
2016,12,14,10,30,0.0,125.0,2.6,13.0,125.0,121.75,97.62
2016,12,14,10,45,0.0,108.5,2.65,13.0,108.5,103.57,82.45
2016,12,14,11,0,0.0,92.0,2.7,13.0,92.0,86.41,67.95
2016,12,14,11,15,0.0,121.5,2.7,13.0,121.5,116.28,92.99
2016,12,14,11,30,0.0,151.0,2.7,13.0,151.0,146.77,118.28
2016,12,14,11,45,7.0,163.0,2.75,13.5,166.5,164.0,132.44
2016,12,14,12,0,14.0,175.0,2.8,14.0,182.0,181.06,146.36
2016,12,14,12,15,31.0,186.0,2.8,14.0,200.5,212.35,172.38
2016,12,14,12,30,48.0,197.0,2.8,14.0,219.0,234.33,190.58
2016,12,14,12,45,34.5,185.5,2.8,14.0,201.5,210.65,170.93
2016,12,14,13,0,21.0,174.0,2.8,14.0,184.0,181.33,146.71
2016,12,14,13,15,21.5,169.0,2.75,13.5,178.5,175.53,142.33
2016,12,14,13,30,22.0,164.0,2.7,13.0,173.0,169.72,137.86
2016,12,14,13,45,11.0,143.0,2.7,13.0,147.5,141.93,114.73
2016,12,14,14,0,0.0,122.0,2.7,13.0,122.0,115.41,92.62
2016,12,14,14,15,0.0,112.5,2.65,13.0,112.5,106.06,84.89
2016,12,14,14,30,0.0,103.0,2.6,13.0,103.0,96.79,77.16
2016,12,14,14,45,0.0,91.5,2.6,13.0,91.5,85.68,67.79
2016,12,14,15,0,0.0,80.0,2.6,13.0,80.0,74.67,58.41
2016,12,14,15,15,0.0,67.5,2.6,13.0,67.5,62.81,48.21
2016,12,14,15,30,0.0,55.0,2.6,13.0,55.0,51.06,37.99
2016,12,14,15,45,0.0,42.5,2.6,13.0,42.5,39.43,27.78
2016,12,14,16,0,0.0,30.0,2.6,13.0,30.0,27.86,17.56
2016,12,14,16,15,0.0,19.5,2.55,12.5,19.5,18.09,8.34
2016,12,14,16,30,0.0,9.0,2.5,12.0,9.0,8.34,0.0
2016,12,14,16,45,0.0,4.5,2.45,12.0,4.5,4.29,0.0
2016,12,14,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,0.5,3.3,12.5,0.5,0.46,0.0
2016,12,15,8,0,0.0,1.0,3.2,13.0,1.0,0.92,0.0
2016,12,15,8,15,0.0,1.5,3.1,13.0,1.5,1.39,0.0
2016,12,15,8,30,0.0,2.0,3.0,13.0,2.0,1.85,0.0
2016,12,15,8,45,0.0,3.0,2.9,13.0,3.0,2.78,0.0
2016,12,15,9,0,0.0,4.0,2.8,13.0,4.0,3.7,0.0
2016,12,15,9,15,0.0,4.5,2.8,13.0,4.5,4.17,0.0
2016,12,15,9,30,0.0,5.0,2.8,13.0,5.0,4.63,0.0
2016,12,15,9,45,0.0,5.5,2.85,13.0,5.5,5.09,0.0
2016,12,15,10,0,0.0,6.0,2.9,13.0,6.0,5.56,0.0
2016,12,15,10,15,0.0,15.5,2.85,13.0,15.5,14.37,6.74
2016,12,15,10,30,0.0,25.0,2.8,13.0,25.0,23.2,14.31
2016,12,15,10,45,0.0,40.0,2.75,13.0,40.0,37.16,26.24
2016,12,15,11,0,0.0,55.0,2.7,13.0,55.0,51.14,38.12
2016,12,15,11,15,0.0,48.5,2.65,13.0,48.5,45.08,32.93
2016,12,15,11,30,0.0,42.0,2.6,13.0,42.0,39.03,27.75
2016,12,15,11,45,0.0,42.5,2.6,13.0,42.5,39.5,28.14
2016,12,15,12,0,0.0,43.0,2.6,13.0,43.0,39.96,28.53
2016,12,15,12,15,0.0,40.5,2.55,13.0,40.5,37.63,26.55
2016,12,15,12,30,0.0,38.0,2.5,13.0,38.0,35.31,24.57
2016,12,15,12,45,0.0,27.0,2.45,13.0,27.0,25.07,15.84
2016,12,15,13,0,0.0,16.0,2.4,13.0,16.0,14.85,7.1
2016,12,15,13,15,0.0,37.5,2.35,13.0,37.5,34.83,24.24
2016,12,15,13,30,0.0,59.0,2.3,13.0,59.0,54.86,41.36
2016,12,15,13,45,0.0,50.5,2.3,13.0,50.5,46.93,34.63
2016,12,15,14,0,0.0,42.0,2.3,13.0,42.0,39.01,27.91
2016,12,15,14,15,0.0,38.5,2.2,13.0,38.5,35.75,25.15
2016,12,15,14,30,0.0,35.0,2.1,13.0,35.0,32.49,22.38
2016,12,15,14,45,0.0,31.5,2.05,13.0,31.5,29.23,19.6
2016,12,15,15,0,0.0,28.0,2.0,13.0,28.0,25.97,16.78
2016,12,15,15,15,0.0,23.5,1.9,12.5,23.5,21.79,13.17
2016,12,15,15,30,0.0,19.0,1.8,12.0,19.0,17.61,9.52
2016,12,15,15,45,0.0,14.5,1.7,12.0,14.5,13.43,5.82
2016,12,15,16,0,0.0,10.0,1.6,12.0,10.0,9.26,2.11
2016,12,15,16,15,0.0,6.5,1.5,12.0,6.5,6.01,0.0
2016,12,15,16,30,0.0,3.0,1.4,12.0,3.0,2.77,0.0
2016,12,15,16,45,0.0,1.5,1.35,12.0,1.5,1.43,0.0
2016,12,15,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,16,7,45,228.0,15.0,2.35,5.5,37.5,143.37,30.19
2016,12,16,8,0,456.0,30.0,2.5,6.0,75.0,288.2,225.12
2016,12,16,8,15,542.0,36.5,2.55,6.0,115.0,360.59,298.81
2016,12,16,8,30,628.0,43.0,2.6,6.0,155.0,437.0,368.03
2016,12,16,8,45,678.5,47.5,2.7,6.5,195.0,493.15,417.77
2016,12,16,9,0,729.0,52.0,2.8,7.0,235.0,549.9,466.13
2016,12,16,9,15,763.0,55.5,2.8,7.5,272.0,594.69,502.82
2016,12,16,9,30,797.0,59.0,2.8,8.0,309.0,638.37,536.58
2016,12,16,9,45,821.5,60.5,2.85,8.5,342.0,671.38,561.01
2016,12,16,10,0,846.0,62.0,2.9,9.0,375.0,702.19,583.26
2016,12,16,10,15,861.5,64.0,2.9,9.0,401.5,724.56,599.51
2016,12,16,10,30,877.0,66.0,2.9,9.0,428.0,744.0,613.44
2016,12,16,10,45,887.0,67.0,2.9,9.5,448.0,749.01,615.28
2016,12,16,11,0,897.0,68.0,2.9,10.0,468.0,756.79,619.38
2016,12,16,11,15,903.0,69.0,2.9,10.0,481.0,758.25,619.9
2016,12,16,11,30,909.0,70.0,2.9,10.0,494.0,756.3,618.03
2016,12,16,11,45,912.0,70.0,2.9,10.0,500.0,747.53,611.17
2016,12,16,12,0,915.0,70.0,2.9,10.0,506.0,735.37,601.93
2016,12,16,12,15,914.5,70.0,2.9,10.0,503.5,717.45,588.44
2016,12,16,12,30,914.0,70.0,2.9,10.0,501.0,696.36,572.62
2016,12,16,12,45,908.5,70.0,2.9,10.0,491.0,668.97,550.57
2016,12,16,13,0,903.0,70.0,2.9,10.0,481.0,638.87,526.08
2016,12,16,13,15,894.5,69.0,2.85,10.0,464.0,603.34,496.72
2016,12,16,13,30,886.0,68.0,2.8,10.0,447.0,565.65,465.09
2016,12,16,13,45,872.5,66.5,2.8,10.0,423.0,524.91,430.42
2016,12,16,14,0,859.0,65.0,2.8,10.0,399.0,480.36,391.88
2016,12,16,14,15,839.5,62.5,2.65,9.5,368.5,431.09,348.9
2016,12,16,14,30,820.0,60.0,2.5,9.0,338.0,381.55,304.56
2016,12,16,14,45,792.0,57.0,2.45,9.0,302.5,328.67,256.2
2016,12,16,15,0,764.0,54.0,2.4,9.0,267.0,276.94,208.05
2016,12,16,15,15,721.0,50.0,2.15,8.5,227.5,222.17,157.95
2016,12,16,15,30,678.0,46.0,1.9,8.0,188.0,170.76,111.7
2016,12,16,15,45,612.0,40.5,1.65,8.0,147.5,118.68,68.52
2016,12,16,16,0,546.0,35.0,1.4,8.0,107.0,73.23,36.05
2016,12,16,16,15,273.0,34.0,1.4,7.5,70.0,33.86,18.0
2016,12,16,16,30,0.0,33.0,1.4,7.0,33.0,27.39,0.0
2016,12,16,16,45,0.0,16.5,1.4,6.5,16.5,15.73,0.0
2016,12,16,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,45,249.0,14.0,1.3,2.5,38.0,148.27,20.55
2016,12,17,8,0,498.0,28.0,1.4,3.0,76.0,307.4,239.96
2016,12,17,8,15,581.5,34.5,1.55,3.5,117.0,379.32,314.39
2016,12,17,8,30,665.0,41.0,1.7,4.0,158.0,455.36,382.91
2016,12,17,8,45,715.5,45.0,1.85,4.5,199.0,511.92,433.05
2016,12,17,9,0,766.0,49.0,2.0,5.0,240.0,569.04,481.74
2016,12,17,9,15,798.0,52.0,2.05,5.5,277.5,612.78,517.53
2016,12,17,9,30,830.0,55.0,2.1,6.0,315.0,655.24,550.02
2016,12,17,9,45,850.0,57.5,2.15,6.5,348.0,686.98,573.27
2016,12,17,10,0,870.0,60.0,2.2,7.0,381.0,710.38,589.68
2016,12,17,10,15,884.5,62.0,2.15,7.0,407.5,732.31,605.12
2016,12,17,10,30,899.0,64.0,2.1,7.0,434.0,751.29,618.16
2016,12,17,10,45,907.5,65.5,2.05,7.5,454.0,762.05,623.83
2016,12,17,11,0,916.0,67.0,2.0,8.0,474.0,769.47,627.1
2016,12,17,11,15,921.5,67.5,1.95,8.0,487.0,770.01,626.46
2016,12,17,11,30,927.0,68.0,1.9,8.0,500.0,767.08,623.45
2016,12,17,11,45,927.5,69.0,1.85,8.5,505.5,757.65,614.67
2016,12,17,12,0,928.0,70.0,1.8,9.0,511.0,744.83,603.6
2016,12,17,12,15,927.0,70.0,1.75,9.0,508.5,726.44,589.65
2016,12,17,12,30,926.0,70.0,1.7,9.0,506.0,704.85,573.45
2016,12,17,12,45,916.5,70.5,1.65,9.0,495.5,675.28,549.89
2016,12,17,13,0,907.0,71.0,1.6,9.0,485.0,643.15,524.07
2016,12,17,13,15,898.0,70.0,1.5,9.0,467.5,607.29,494.64
2016,12,17,13,30,889.0,69.0,1.4,9.0,450.0,571.76,464.86
2016,12,17,13,45,875.0,68.0,1.35,9.0,425.5,528.79,429.05
2016,12,17,14,0,861.0,67.0,1.3,9.0,401.0,484.49,391.33
2016,12,17,14,15,841.0,64.5,1.2,9.0,370.5,434.95,348.31
2016,12,17,14,30,821.0,62.0,1.1,9.0,340.0,385.16,304.07
2016,12,17,14,45,791.0,59.5,1.0,9.0,304.5,332.08,256.36
2016,12,17,15,0,761.0,57.0,0.9,9.0,269.0,280.3,209.0
2016,12,17,15,15,717.5,52.5,0.85,8.5,229.5,225.0,159.41
2016,12,17,15,30,674.0,48.0,0.8,8.0,190.0,173.14,113.4
2016,12,17,15,45,604.0,42.5,0.75,7.5,149.0,120.67,70.48
2016,12,17,16,0,534.0,37.0,0.7,7.0,108.0,75.29,38.15
2016,12,17,16,15,267.0,35.0,0.7,6.5,70.5,33.92,18.01
2016,12,17,16,30,0.0,33.0,0.7,6.0,33.0,27.48,0.0
2016,12,17,16,45,0.0,16.5,0.75,6.0,16.5,15.73,0.0
2016,12,17,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,7,45,252.5,13.5,2.45,1.5,37.5,148.52,8.38
2016,12,18,8,0,505.0,27.0,2.6,2.0,75.0,309.41,242.19
2016,12,18,8,15,590.0,33.0,2.7,2.5,116.0,381.6,319.2
2016,12,18,8,30,675.0,39.0,2.8,3.0,157.0,458.05,389.24
2016,12,18,8,45,725.5,43.0,2.95,3.5,198.5,514.77,440.4
2016,12,18,9,0,776.0,47.0,3.1,4.0,240.0,572.12,490.1
2016,12,18,9,15,808.5,50.0,3.1,4.5,278.0,616.43,526.92
2016,12,18,9,30,841.0,53.0,3.1,5.0,316.0,659.51,560.28
2016,12,18,9,45,859.0,56.5,3.15,5.5,349.0,685.62,579.52
2016,12,18,10,0,877.0,60.0,3.2,6.0,382.0,714.9,600.9
2016,12,18,10,15,892.5,61.5,3.15,6.0,409.0,737.08,616.97
2016,12,18,10,30,908.0,63.0,3.1,6.0,436.0,756.33,630.65
2016,12,18,10,45,918.5,64.0,3.1,6.5,457.0,768.1,637.66
2016,12,18,11,0,929.0,65.0,3.1,7.0,478.0,776.52,642.2
2016,12,18,11,15,934.5,65.5,3.05,7.0,491.0,777.14,641.79
2016,12,18,11,30,940.0,66.0,3.0,7.0,504.0,774.27,638.89
2016,12,18,11,45,942.5,66.0,3.0,7.5,509.5,765.07,630.51
2016,12,18,12,0,945.0,66.0,3.0,8.0,515.0,752.4,619.7
2016,12,18,12,15,944.0,66.0,3.0,8.0,513.0,733.87,605.67
2016,12,18,12,30,943.0,66.0,3.0,8.0,511.0,712.08,589.26
2016,12,18,12,45,938.5,65.5,3.0,8.5,501.0,684.29,566.07
2016,12,18,13,0,934.0,65.0,3.0,9.0,491.0,653.64,540.08
2016,12,18,13,15,925.5,64.0,2.9,9.0,473.5,617.38,509.88
2016,12,18,13,30,917.0,63.0,2.8,9.0,456.0,578.87,477.34
2016,12,18,13,45,904.5,62.0,2.75,9.0,432.0,536.25,440.99
2016,12,18,14,0,892.0,61.0,2.7,9.0,408.0,492.1,402.5
2016,12,18,14,15,873.5,59.0,2.5,8.5,377.5,443.01,359.4
2016,12,18,14,30,855.0,57.0,2.3,8.0,347.0,394.13,315.31
2016,12,18,14,45,827.5,54.5,2.15,8.0,311.0,340.38,265.91
2016,12,18,15,0,800.0,52.0,2.0,8.0,275.0,287.64,216.61
2016,12,18,15,15,759.0,48.5,1.75,7.5,235.5,232.0,165.45
2016,12,18,15,30,718.0,45.0,1.5,7.0,196.0,179.44,117.8
2016,12,18,15,45,652.5,39.5,1.25,6.5,154.5,125.13,72.49
2016,12,18,16,0,587.0,34.0,1.0,6.0,113.0,77.31,37.83
2016,12,18,16,15,468.5,26.5,1.0,5.5,74.5,33.29,14.57
2016,12,18,16,30,350.0,19.0,1.0,5.0,36.0,16.85,0.0
2016,12,18,16,45,175.0,9.5,1.05,4.5,18.0,9.05,0.0
2016,12,18,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,45,218.0,14.0,1.1,2.5,34.5,135.07,0.0
2016,12,19,8,0,436.0,28.0,1.1,3.0,69.0,274.54,211.56
2016,12,19,8,15,522.0,34.5,1.2,3.5,108.0,345.55,285.72
2016,12,19,8,30,608.0,41.0,1.3,4.0,147.0,420.92,353.39
2016,12,19,8,45,659.0,46.0,1.4,4.5,186.5,477.2,402.96
2016,12,19,9,0,710.0,51.0,1.5,5.0,226.0,534.32,451.35
2016,12,19,9,15,744.0,54.0,1.5,5.5,262.5,578.14,486.88
2016,12,19,9,30,778.0,57.0,1.5,6.0,299.0,620.93,519.67
2016,12,19,9,45,787.5,62.5,1.5,6.5,329.0,648.24,539.14
2016,12,19,10,0,797.0,68.0,1.5,7.0,359.0,672.95,556.26
2016,12,19,10,15,813.5,69.5,1.5,7.5,385.5,695.17,571.17
2016,12,19,10,30,830.0,71.0,1.5,8.0,412.0,714.64,583.81
2016,12,19,10,45,840.0,72.5,1.5,8.5,432.0,726.34,590.59
2016,12,19,11,0,850.0,74.0,1.5,9.0,452.0,734.89,595.13
2016,12,19,11,15,856.5,75.0,1.45,9.0,464.5,737.0,595.58
2016,12,19,11,30,863.0,76.0,1.4,9.0,477.0,735.79,593.77
2016,12,19,11,45,780.5,90.0,1.4,9.5,456.0,682.1,552.74
2016,12,19,12,0,698.0,104.0,1.4,10.0,435.0,630.2,512.52
2016,12,19,12,15,625.0,123.5,1.3,10.0,419.5,587.27,477.95
2016,12,19,12,30,552.0,143.0,1.2,10.0,404.0,539.68,439.66
2016,12,19,12,45,703.5,109.0,1.2,10.5,434.5,588.8,477.79
2016,12,19,13,0,855.0,75.0,1.2,11.0,465.0,620.73,500.95
2016,12,19,13,15,846.0,74.0,1.15,11.0,448.5,586.16,472.59
2016,12,19,13,30,837.0,73.0,1.1,11.0,432.0,549.58,442.84
2016,12,19,13,45,823.0,71.0,1.1,11.0,408.5,507.53,408.57
2016,12,19,14,0,809.0,69.0,1.1,11.0,385.0,464.31,372.49
2016,12,19,14,15,788.0,67.0,1.0,10.5,355.5,417.14,332.47
2016,12,19,14,30,767.0,65.0,0.9,10.0,326.0,369.92,291.32
2016,12,19,14,45,737.5,61.5,0.8,10.0,291.5,318.5,245.49
2016,12,19,15,0,708.0,58.0,0.7,10.0,257.0,268.47,200.12
2016,12,19,15,15,664.0,54.0,0.7,9.5,219.0,216.18,153.65
2016,12,19,15,30,620.0,50.0,0.7,9.0,181.0,166.57,109.97
2016,12,19,15,45,548.5,44.0,0.75,8.5,142.0,115.88,68.68
2016,12,19,16,0,477.0,38.0,0.8,8.0,103.0,72.4,37.38
2016,12,19,16,15,238.5,35.0,0.8,8.0,67.5,34.44,18.38
2016,12,19,16,30,0.0,32.0,0.8,8.0,32.0,27.0,0.07
2016,12,19,16,45,0.0,16.0,0.8,8.0,16.0,15.25,0.0
2016,12,19,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
