Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,7,45,192.0,13.5,1.05,5.5,31.5,121.66,0.0
2016,12,20,8,0,384.0,27.0,1.0,6.0,63.0,254.51,192.66
2016,12,20,8,15,471.5,34.0,1.1,6.5,100.0,323.1,264.13
2016,12,20,8,30,559.0,41.0,1.2,7.0,137.0,392.12,326.12
2016,12,20,8,45,614.0,45.5,1.3,8.0,175.5,448.71,374.86
2016,12,20,9,0,669.0,50.0,1.4,9.0,214.0,506.48,422.58
2016,12,20,9,15,704.0,53.5,1.35,9.5,250.0,550.54,457.62
2016,12,20,9,30,739.0,57.0,1.3,10.0,286.0,593.79,490.27
2016,12,20,9,45,768.0,58.0,1.3,10.5,318.0,628.5,515.18
2016,12,20,10,0,797.0,59.0,1.3,11.0,350.0,661.38,538.13
2016,12,20,10,15,813.0,60.5,1.3,11.5,376.0,683.29,552.47
2016,12,20,10,30,829.0,62.0,1.3,12.0,402.0,702.49,564.71
2016,12,20,10,45,839.5,63.5,1.35,12.5,422.0,708.72,567.88
2016,12,20,11,0,850.0,65.0,1.4,13.0,442.0,717.94,573.42
2016,12,20,11,15,857.0,65.5,1.4,13.0,455.0,720.14,574.43
2016,12,20,11,30,864.0,66.0,1.4,13.0,468.0,719.12,573.28
2016,12,20,11,45,866.0,67.0,1.4,13.5,473.5,711.8,566.66
2016,12,20,12,0,868.0,68.0,1.4,14.0,479.0,701.27,557.9
2016,12,20,12,15,722.0,102.5,1.4,14.0,443.5,631.22,505.23
2016,12,20,12,30,576.0,137.0,1.4,14.0,408.0,553.78,445.11
2016,12,20,12,45,708.5,104.5,1.4,14.0,432.0,587.71,472.39
2016,12,20,13,0,841.0,72.0,1.4,14.0,456.0,609.57,488.87
2016,12,20,13,15,833.0,71.0,1.4,14.0,440.0,576.14,462.01
2016,12,20,13,30,825.0,70.0,1.4,14.0,424.0,540.68,433.52
2016,12,20,13,45,811.5,68.5,1.4,14.0,401.5,499.99,400.33
2016,12,20,14,0,798.0,67.0,1.4,14.0,379.0,458.09,365.35
2016,12,20,14,15,778.5,65.0,1.25,13.5,350.5,412.11,326.3
2016,12,20,14,30,759.0,63.0,1.1,13.0,322.0,365.95,286.1
2016,12,20,14,45,731.0,60.0,0.95,13.0,288.0,315.97,241.61
2016,12,20,15,0,703.0,57.0,0.8,13.0,254.0,267.22,197.51
2016,12,20,15,15,660.0,52.5,0.75,12.5,217.0,214.91,151.32
2016,12,20,15,30,617.0,48.0,0.7,12.0,180.0,166.04,108.56
2016,12,20,15,45,552.5,42.0,0.7,11.5,141.5,115.52,67.42
2016,12,20,16,0,488.0,36.0,0.7,11.0,103.0,72.3,36.26
2016,12,20,16,15,374.0,27.5,0.75,10.5,68.0,32.21,14.07
2016,12,20,16,30,260.0,19.0,0.8,10.0,33.0,15.27,0.0
2016,12,20,16,45,130.0,9.5,0.85,9.5,16.5,9.05,0.0
2016,12,20,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,7,45,205.5,13.0,2.15,7.5,31.5,126.51,0.0
2016,12,21,8,0,411.0,26.0,2.3,8.0,63.0,259.45,194.86
2016,12,21,8,15,499.0,33.0,2.35,8.5,101.5,330.43,270.06
2016,12,21,8,30,587.0,40.0,2.4,9.0,140.0,406.46,338.15
2016,12,21,8,45,641.0,44.0,2.5,9.5,179.0,462.69,387.76
2016,12,21,9,0,695.0,48.0,2.6,10.0,218.0,519.97,436.38
2016,12,21,9,15,730.5,51.5,2.75,10.0,254.5,565.02,474.58
2016,12,21,9,30,766.0,55.0,2.9,10.0,291.0,609.26,510.49
2016,12,21,9,45,791.5,57.0,3.05,10.5,323.5,643.34,536.31
2016,12,21,10,0,817.0,59.0,3.2,11.0,356.0,675.44,560.1
2016,12,21,10,15,834.0,60.5,3.2,11.5,383.0,698.41,575.88
2016,12,21,10,30,851.0,62.0,3.2,12.0,410.0,712.56,584.77
2016,12,21,10,45,863.5,63.0,3.2,12.5,430.5,725.89,593.04
2016,12,21,11,0,876.0,64.0,3.2,13.0,451.0,736.1,598.95
2016,12,21,11,15,883.0,64.5,3.15,13.0,465.0,738.35,599.81
2016,12,21,11,30,890.0,65.0,3.1,13.0,479.0,737.28,598.33
2016,12,21,11,45,894.5,65.0,3.1,13.5,485.5,730.4,591.81
2016,12,21,12,0,899.0,65.0,3.1,14.0,492.0,720.17,582.95
2016,12,21,12,15,899.5,65.0,3.1,14.0,490.5,703.83,570.72
2016,12,21,12,30,900.0,65.0,3.1,14.0,489.0,684.32,556.2
2016,12,21,12,45,891.0,66.5,3.1,14.0,480.0,657.33,534.93
2016,12,21,13,0,882.0,68.0,3.1,14.0,471.0,627.8,511.09
2016,12,21,13,15,874.0,67.0,3.05,14.0,455.0,593.68,483.2
2016,12,21,13,30,866.0,66.0,3.0,14.0,439.0,557.4,453.09
2016,12,21,13,45,853.5,65.0,2.95,14.0,416.0,518.92,420.52
2016,12,21,14,0,841.0,64.0,2.9,14.0,393.0,476.48,384.11
2016,12,21,14,15,822.5,62.0,2.7,13.5,363.5,429.2,343.34
2016,12,21,14,30,804.0,60.0,2.5,13.0,334.0,381.54,301.22
2016,12,21,14,45,776.0,57.0,2.4,13.0,300.0,329.5,254.36
2016,12,21,15,0,748.0,54.0,2.3,13.0,266.0,278.6,207.72
2016,12,21,15,15,706.5,50.5,2.1,12.5,227.5,225.38,159.67
2016,12,21,15,30,665.0,47.0,1.9,12.0,189.0,175.33,115.01
2016,12,21,15,45,599.0,41.5,1.7,11.5,149.0,123.5,72.25
2016,12,21,16,0,533.0,36.0,1.5,11.0,109.0,78.26,39.36
2016,12,21,16,15,418.0,28.0,1.5,10.5,72.5,34.62,14.92
2016,12,21,16,30,303.0,20.0,1.5,10.0,36.0,16.19,0.0
2016,12,21,16,45,151.5,10.0,1.55,9.5,18.0,9.53,0.0
2016,12,21,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,7,45,208.0,13.5,1.0,6.5,32.5,127.94,0.0
2016,12,22,8,0,416.0,27.0,1.0,7.0,65.0,261.92,194.95
2016,12,22,8,15,506.5,34.5,1.1,7.5,104.0,335.21,272.32
2016,12,22,8,30,597.0,42.0,1.2,8.0,143.0,413.61,341.65
2016,12,22,8,45,650.0,46.5,1.3,8.5,182.5,470.42,391.04
2016,12,22,9,0,703.0,51.0,1.4,9.0,222.0,528.11,439.3
2016,12,22,9,15,739.0,54.5,1.35,9.5,259.5,573.86,475.53
2016,12,22,9,30,775.0,58.0,1.3,10.0,297.0,618.74,509.13
2016,12,22,9,45,799.5,60.5,1.3,10.5,330.0,653.06,533.49
2016,12,22,10,0,824.0,63.0,1.3,11.0,363.0,685.31,555.75
2016,12,22,10,15,840.5,65.0,1.25,11.5,390.0,708.73,570.53
2016,12,22,10,30,857.0,67.0,1.2,12.0,417.0,729.35,583.04
2016,12,22,10,45,869.0,68.0,1.2,12.5,438.0,742.37,590.48
2016,12,22,11,0,881.0,69.0,1.2,13.0,459.0,746.29,591.45
2016,12,22,11,15,888.0,70.0,1.2,13.0,472.5,749.19,592.98
2016,12,22,11,30,895.0,71.0,1.2,13.0,486.0,748.73,592.21
2016,12,22,11,45,897.5,71.5,1.2,13.0,492.0,740.99,586.38
2016,12,22,12,0,900.0,72.0,1.2,13.0,498.0,729.93,578.36
2016,12,22,12,15,899.5,71.5,1.2,13.0,496.5,712.3,565.73
2016,12,22,12,30,899.0,71.0,1.2,13.0,495.0,691.56,550.95
2016,12,22,12,45,894.5,70.5,1.2,13.5,486.0,665.18,529.92
2016,12,22,13,0,890.0,70.0,1.2,14.0,477.0,636.07,506.52
2016,12,22,13,15,881.0,69.0,1.1,14.0,460.5,601.17,478.5
2016,12,22,13,30,872.0,68.0,1.0,14.0,444.0,566.71,450.27
2016,12,22,13,45,858.5,66.5,0.95,14.0,420.0,524.43,416.02
2016,12,22,14,0,845.0,65.0,0.9,14.0,396.0,480.8,379.94
2016,12,22,14,15,824.5,63.0,0.8,13.5,366.5,432.5,339.69
2016,12,22,14,30,804.0,61.0,0.7,13.0,337.0,383.99,298.17
2016,12,22,14,45,773.0,58.5,0.65,13.0,302.0,331.43,252.28
2016,12,22,15,0,742.0,56.0,0.6,13.0,267.0,280.27,206.71
2016,12,22,15,15,699.0,52.0,0.65,12.0,228.0,226.41,159.79
2016,12,22,15,30,656.0,48.0,0.7,11.0,189.0,175.91,115.76
2016,12,22,15,45,590.0,42.5,0.8,10.5,149.5,124.45,73.54
2016,12,22,16,0,524.0,37.0,0.9,10.0,110.0,79.59,40.78
2016,12,22,16,15,411.0,28.5,0.9,9.5,73.5,35.79,15.71
2016,12,22,16,30,298.0,20.0,0.9,9.0,37.0,16.11,0.69
2016,12,22,16,45,149.0,10.0,0.95,8.5,18.5,9.53,0.0
2016,12,22,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,7,45,155.5,15.0,2.4,7.0,28.5,105.55,0.0
2016,12,23,8,0,311.0,30.0,2.4,7.0,57.0,219.99,163.37
2016,12,23,8,15,404.0,38.0,2.35,7.0,93.5,290.38,238.28
2016,12,23,8,30,497.0,46.0,2.3,7.0,130.0,366.75,307.39
2016,12,23,8,45,554.5,52.0,2.25,7.0,168.0,424.23,358.66
2016,12,23,9,0,612.0,58.0,2.2,7.0,206.0,483.47,409.66
2016,12,23,9,15,651.0,62.0,2.2,7.0,242.0,529.17,448.23
2016,12,23,9,30,690.0,66.0,2.2,7.0,278.0,574.51,485.37
2016,12,23,9,45,345.0,67.5,2.25,7.5,173.5,339.15,290.67
2016,12,23,10,0,0.0,69.0,2.3,8.0,69.0,64.2,50.2
2016,12,23,10,15,57.0,122.5,2.15,8.0,146.0,169.8,142.76
2016,12,23,10,30,114.0,176.0,2.0,8.0,223.0,287.6,241.91
2016,12,23,10,45,57.0,104.5,1.95,8.5,128.0,147.62,122.96
2016,12,23,11,0,0.0,33.0,1.9,9.0,33.0,30.64,20.98
2016,12,23,11,15,0.0,34.0,1.9,9.0,34.0,31.58,21.83
2016,12,23,11,30,0.0,35.0,1.9,9.0,35.0,32.51,22.62
2016,12,23,11,45,0.0,49.0,1.95,9.5,49.0,45.55,33.81
2016,12,23,12,0,0.0,63.0,2.0,10.0,63.0,58.61,44.92
2016,12,23,12,15,0.0,85.0,2.2,10.0,85.0,79.22,62.52
2016,12,23,12,30,0.0,107.0,2.4,10.0,107.0,100.82,80.87
2016,12,23,12,45,0.0,63.5,2.6,10.0,63.5,59.07,45.29
2016,12,23,13,0,0.0,20.0,2.8,10.0,20.0,18.56,10.44
2016,12,23,13,15,0.0,30.5,2.9,10.0,30.5,28.32,18.92
2016,12,23,13,30,0.0,41.0,3.0,10.0,41.0,38.09,27.38
2016,12,23,13,45,0.0,27.5,3.2,10.0,27.5,25.52,16.53
2016,12,23,14,0,0.0,14.0,3.4,10.0,14.0,12.98,5.65
2016,12,23,14,15,363.5,44.5,3.35,9.5,169.5,211.9,175.28
2016,12,23,14,30,727.0,75.0,3.3,9.0,325.0,369.92,299.37
2016,12,23,14,45,691.5,72.0,3.25,9.0,290.5,318.46,251.92
2016,12,23,15,0,656.0,69.0,3.2,9.0,256.0,268.99,206.37
2016,12,23,15,15,610.0,64.0,3.0,8.5,219.0,217.29,159.47
2016,12,23,15,30,564.0,59.0,2.8,8.0,182.0,169.41,116.5
2016,12,23,15,45,495.5,52.0,2.6,8.0,143.5,120.6,75.57
2016,12,23,16,0,427.0,45.0,2.4,8.0,105.0,78.77,44.18
2016,12,23,16,15,310.0,34.5,2.25,7.5,70.0,39.41,20.43
2016,12,23,16,30,193.0,24.0,2.1,7.0,35.0,19.02,2.92
2016,12,23,16,45,96.5,12.0,2.0,7.0,17.5,11.44,0.0
2016,12,23,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,7,45,217.5,12.5,1.25,4.5,31.5,127.58,0.0
2016,12,24,8,0,435.0,25.0,1.3,5.0,63.0,269.07,199.47
2016,12,24,8,15,524.5,31.5,1.4,5.0,102.0,340.99,279.61
2016,12,24,8,30,614.0,38.0,1.5,5.0,141.0,418.05,349.74
2016,12,24,8,45,669.0,42.0,1.6,5.5,181.0,475.66,400.75
2016,12,24,9,0,724.0,46.0,1.7,6.0,221.0,534.43,450.73
2016,12,24,9,15,758.5,49.5,1.8,6.5,258.0,579.73,488.19
2016,12,24,9,30,793.0,53.0,1.9,7.0,295.0,624.12,522.94
2016,12,24,9,45,816.0,55.0,2.0,7.5,328.0,657.22,547.69
2016,12,24,10,0,839.0,57.0,2.1,8.0,361.0,682.19,565.74
2016,12,24,10,15,855.0,58.5,2.15,8.0,388.0,704.92,582.56
2016,12,24,10,30,871.0,60.0,2.2,8.0,415.0,724.91,597.17
2016,12,24,10,45,881.5,61.5,2.25,8.5,435.5,737.84,605.33
2016,12,24,11,0,892.0,63.0,2.3,9.0,456.0,747.58,611.15
2016,12,24,11,15,898.5,63.5,2.3,9.0,470.0,749.76,612.16
2016,12,24,11,30,905.0,64.0,2.3,9.0,484.0,748.57,610.82
2016,12,24,11,45,908.5,64.0,2.35,9.0,490.5,741.16,605.33
2016,12,24,12,0,912.0,64.0,2.4,9.0,497.0,730.37,597.44
2016,12,24,12,15,912.0,64.0,2.4,9.0,496.0,713.79,584.98
2016,12,24,12,30,912.0,64.0,2.4,9.0,495.0,694.0,570.21
2016,12,24,12,45,901.5,66.0,2.4,9.0,485.5,666.61,548.78
2016,12,24,13,0,891.0,68.0,2.4,9.0,476.0,636.7,524.54
2016,12,24,13,15,883.5,67.0,2.35,9.0,460.5,602.83,496.66
2016,12,24,13,30,876.0,66.0,2.3,9.0,445.0,566.73,466.5
2016,12,24,13,45,866.0,64.5,2.3,9.0,422.5,526.72,432.76
2016,12,24,14,0,856.0,63.0,2.3,9.0,400.0,486.74,398.12
2016,12,24,14,15,838.0,61.0,2.15,9.0,371.0,439.16,356.11
2016,12,24,14,30,820.0,59.0,2.0,9.0,342.0,391.11,312.78
2016,12,24,14,45,796.0,56.0,1.85,9.0,308.0,339.73,265.88
2016,12,24,15,0,772.0,53.0,1.7,9.0,274.0,289.04,218.78
2016,12,24,15,15,732.0,49.5,1.5,8.5,235.5,234.87,169.26
2016,12,24,15,30,692.0,46.0,1.3,8.0,197.0,183.65,122.82
2016,12,24,15,45,632.5,40.5,1.15,7.5,157.0,130.98,78.19
2016,12,24,16,0,573.0,35.0,1.0,7.0,117.0,84.11,42.81
2016,12,24,16,15,461.5,27.5,1.05,6.5,79.0,39.74,17.42
2016,12,24,16,30,350.0,20.0,1.1,6.0,41.0,17.45,3.14
2016,12,24,16,45,175.0,10.0,1.15,5.5,20.5,9.53,0.0
2016,12,24,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,45,213.5,12.5,1.35,2.5,31.0,125.33,0.0
2016,12,25,8,0,427.0,25.0,1.5,3.0,62.0,264.64,196.61
2016,12,25,8,15,517.5,32.0,1.55,3.0,101.0,337.29,278.69
2016,12,25,8,30,608.0,39.0,1.6,3.0,140.0,415.27,350.13
2016,12,25,8,45,661.0,43.5,1.7,3.5,180.0,472.24,401.08
2016,12,25,9,0,714.0,48.0,1.8,4.0,220.0,530.24,450.91
2016,12,25,9,15,749.0,51.0,1.8,4.5,257.0,575.11,487.91
2016,12,25,9,30,784.0,54.0,1.8,5.0,294.0,619.09,522.15
2016,12,25,9,45,798.5,58.5,1.85,5.5,325.5,649.35,544.56
2016,12,25,10,0,813.0,63.0,1.9,6.0,357.0,677.22,564.7
2016,12,25,10,15,829.5,65.0,1.9,6.0,384.5,700.83,581.88
2016,12,25,10,30,846.0,67.0,1.9,6.0,412.0,721.67,596.81
2016,12,25,10,45,856.0,68.5,1.95,6.5,432.5,734.11,604.64
2016,12,25,11,0,866.0,70.0,2.0,7.0,453.0,743.36,610.17
2016,12,25,11,15,872.5,71.0,2.05,7.0,466.5,746.11,612.0
2016,12,25,11,30,879.0,72.0,2.1,7.0,480.0,739.95,607.29
2016,12,25,11,45,880.5,72.5,2.15,7.5,486.0,731.96,600.32
2016,12,25,12,0,882.0,73.0,2.2,8.0,492.0,720.72,591.04
2016,12,25,12,15,881.0,73.0,2.25,8.0,490.5,703.94,578.73
2016,12,25,12,30,880.0,73.0,2.3,8.0,489.0,684.1,564.17
2016,12,25,12,45,672.0,116.0,2.35,8.5,430.5,580.94,480.39
2016,12,25,13,0,464.0,159.0,2.4,9.0,372.0,472.8,391.88
2016,12,25,13,15,658.0,114.5,2.4,9.0,405.5,527.42,436.98
2016,12,25,13,30,852.0,70.0,2.4,9.0,439.0,561.81,463.49
2016,12,25,13,45,837.5,69.0,2.45,9.0,416.0,520.42,428.35
2016,12,25,14,0,823.0,68.0,2.5,9.0,393.0,477.79,391.81
2016,12,25,14,15,803.5,66.0,2.45,8.5,364.0,430.89,351.28
2016,12,25,14,30,784.0,64.0,2.4,8.0,335.0,383.72,309.38
2016,12,25,14,45,755.0,61.0,2.35,8.0,301.0,332.2,262.47
2016,12,25,15,0,726.0,58.0,2.3,8.0,267.0,281.92,215.84
2016,12,25,15,15,684.5,54.0,2.05,7.5,229.0,229.07,167.35
2016,12,25,15,30,643.0,50.0,1.8,7.0,191.0,179.42,122.17
2016,12,25,15,45,578.5,44.5,1.6,6.5,151.5,127.46,78.08
2016,12,25,16,0,514.0,39.0,1.4,6.0,112.0,82.69,44.05
2016,12,25,16,15,405.0,30.0,1.4,5.5,76.0,39.74,18.34
2016,12,25,16,30,296.0,21.0,1.4,5.0,40.0,16.84,3.65
2016,12,25,16,45,148.0,10.5,1.45,5.0,20.0,10.01,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,26,7,45,209.0,13.0,1.9,1.5,30.5,125.9,0.0
2016,12,26,8,0,418.0,26.0,2.1,2.0,61.0,260.26,193.37
2016,12,26,8,15,510.0,33.0,2.2,2.5,100.5,333.79,277.18
2016,12,26,8,30,602.0,40.0,2.3,3.0,140.0,412.49,349.49
2016,12,26,8,45,656.0,45.0,2.45,3.5,180.0,470.6,402.0
2016,12,26,9,0,710.0,50.0,2.6,4.0,220.0,529.82,453.49
2016,12,26,9,15,746.0,53.0,2.55,4.5,257.5,575.4,491.45
2016,12,26,9,30,782.0,56.0,2.5,5.0,295.0,620.12,526.69
2016,12,26,9,45,804.5,59.0,2.5,5.5,328.0,654.14,552.09
2016,12,26,10,0,827.0,62.0,2.5,6.0,361.0,686.06,575.25
2016,12,26,10,15,843.5,64.0,2.45,6.5,388.5,709.94,591.45
2016,12,26,10,30,860.0,66.0,2.4,7.0,416.0,731.03,605.28
2016,12,26,10,45,872.5,67.0,2.4,7.5,437.5,738.88,609.26
2016,12,26,11,0,885.0,68.0,2.4,8.0,459.0,749.61,615.55
2016,12,26,11,15,891.5,68.5,2.35,8.0,473.0,751.97,616.34
2016,12,26,11,30,898.0,69.0,2.3,8.0,487.0,750.98,614.79
2016,12,26,11,45,901.5,69.0,2.25,8.5,493.5,743.8,607.64
2016,12,26,12,0,905.0,69.0,2.2,9.0,500.0,733.26,598.19
2016,12,26,12,15,904.5,69.0,2.15,9.0,499.0,716.58,585.38
2016,12,26,12,30,904.0,69.0,2.1,9.0,498.0,696.75,570.32
2016,12,26,12,45,899.5,69.0,2.05,9.0,489.0,671.22,550.15
2016,12,26,13,0,895.0,69.0,2.0,9.0,480.0,642.91,527.14
2016,12,26,13,15,887.0,68.0,1.95,9.0,464.0,608.75,499.27
2016,12,26,13,30,879.0,67.0,1.9,9.0,448.0,572.37,469.16
2016,12,26,13,45,866.5,65.5,1.9,9.5,425.5,531.05,433.95
2016,12,26,14,0,854.0,64.0,1.9,10.0,403.0,489.95,398.12
2016,12,26,14,15,835.5,62.0,1.75,9.5,373.5,442.28,357.11
2016,12,26,14,30,817.0,60.0,1.6,9.0,344.0,394.17,314.66
2016,12,26,14,45,791.0,57.0,1.45,9.0,310.0,342.21,267.64
2016,12,26,15,0,765.0,54.0,1.3,9.0,276.0,291.13,220.55
2016,12,26,15,15,725.5,50.5,1.15,8.0,237.5,237.33,171.93
2016,12,26,15,30,686.0,47.0,1.0,7.0,199.0,186.41,126.01
2016,12,26,15,45,624.0,42.0,0.9,6.5,159.0,133.97,81.43
2016,12,26,16,0,562.0,37.0,0.8,6.0,119.0,87.59,46.04
2016,12,26,16,15,455.5,29.0,0.85,5.5,81.0,43.06,19.59
2016,12,26,16,30,349.0,21.0,0.9,5.0,43.0,18.31,5.24
2016,12,26,16,45,174.5,10.5,0.95,5.0,21.5,10.01,0.0
2016,12,26,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,45,181.5,13.5,1.1,4.5,28.5,113.78,0.0
2016,12,27,8,0,363.0,27.0,1.1,5.0,57.0,241.24,175.46
2016,12,27,8,15,456.5,34.5,1.15,5.5,95.0,312.96,255.4
2016,12,27,8,30,550.0,42.0,1.2,6.0,133.0,390.59,324.93
2016,12,27,8,45,609.0,47.0,1.25,6.5,172.5,444.3,372.4
2016,12,27,9,0,668.0,52.0,1.3,7.0,212.0,505.44,423.8
2016,12,27,9,15,705.0,56.0,1.25,7.5,249.0,551.94,461.04
2016,12,27,9,30,742.0,60.0,1.2,8.0,286.0,597.76,496.09
2016,12,27,9,45,768.5,62.5,1.15,8.5,319.0,633.33,521.27
2016,12,27,10,0,795.0,65.0,1.1,9.0,352.0,667.02,544.34
2016,12,27,10,15,812.0,67.0,1.15,9.5,379.0,690.98,560.69
2016,12,27,10,30,829.0,69.0,1.2,10.0,406.0,712.25,574.95
2016,12,27,10,45,680.5,102.5,1.25,10.5,388.5,649.2,526.75
2016,12,27,11,0,532.0,136.0,1.3,11.0,371.0,571.58,465.63
2016,12,27,11,15,697.5,105.0,1.2,11.0,423.0,661.35,534.9
2016,12,27,11,30,863.0,74.0,1.1,11.0,475.0,737.69,588.4
2016,12,27,11,45,656.0,122.0,1.0,11.0,429.5,636.24,510.62
2016,12,27,12,0,449.0,170.0,0.9,11.0,384.0,526.5,424.66
2016,12,27,12,15,443.5,171.0,0.8,11.0,382.0,513.77,414.83
2016,12,27,12,30,438.0,172.0,0.7,11.0,380.0,499.57,402.82
2016,12,27,12,45,495.0,156.0,0.65,11.5,387.0,506.44,407.43
2016,12,27,13,0,552.0,140.0,0.6,12.0,394.0,508.82,408.06
2016,12,27,13,15,536.5,137.5,0.6,12.0,378.0,477.78,383.54
2016,12,27,13,30,521.0,135.0,0.6,12.0,362.0,446.07,358.47
2016,12,27,13,45,504.0,130.5,0.65,12.0,341.0,411.01,330.68
2016,12,27,14,0,487.0,126.0,0.7,12.0,320.0,375.88,302.19
2016,12,27,14,15,611.5,99.5,0.65,11.5,325.0,384.17,306.55
2016,12,27,14,30,736.0,73.0,0.6,11.0,330.0,377.02,296.51
2016,12,27,14,45,704.5,70.0,0.6,11.0,296.0,326.6,252.45
2016,12,27,15,0,673.0,67.0,0.6,11.0,262.0,277.62,209.03
2016,12,27,15,15,629.5,62.0,0.6,10.5,225.0,225.47,163.24
2016,12,27,15,30,586.0,57.0,0.6,10.0,188.0,176.81,120.52
2016,12,27,15,45,523.0,50.0,0.65,10.0,149.5,127.15,79.1
2016,12,27,16,0,460.0,43.0,0.7,10.0,111.0,83.78,46.16
2016,12,27,16,15,351.5,33.5,0.7,9.5,75.5,42.87,21.19
2016,12,27,16,30,243.0,24.0,0.7,9.0,40.0,19.52,6.52
2016,12,27,16,45,121.5,12.0,0.75,8.5,20.0,11.44,0.0
2016,12,27,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,7,45,215.5,12.0,1.85,4.0,30.0,124.55,0.0
2016,12,28,8,0,431.0,24.0,2.0,5.0,60.0,264.22,192.1
2016,12,28,8,15,520.5,30.5,2.1,5.5,98.5,336.27,275.78
2016,12,28,8,30,610.0,37.0,2.2,6.0,137.0,413.13,345.99
2016,12,28,8,45,664.5,41.0,2.35,6.5,177.0,470.43,397.38
2016,12,28,9,0,719.0,45.0,2.5,7.0,217.0,528.95,447.83
2016,12,28,9,15,753.5,48.0,2.55,7.5,254.0,573.76,485.14
2016,12,28,9,30,788.0,51.0,2.6,8.0,291.0,617.74,519.65
2016,12,28,9,45,813.5,52.5,2.7,9.0,324.0,646.25,540.02
2016,12,28,10,0,839.0,54.0,2.8,10.0,357.0,678.59,562.86
2016,12,28,10,15,854.5,55.5,2.75,10.0,384.0,701.44,579.26
2016,12,28,10,30,870.0,57.0,2.7,10.0,411.0,721.55,593.43
2016,12,28,10,45,881.0,58.0,2.7,10.5,432.0,734.71,601.44
2016,12,28,11,0,892.0,59.0,2.7,11.0,453.0,744.69,607.1
2016,12,28,11,15,898.5,59.5,2.6,11.5,467.5,747.39,606.77
2016,12,28,11,30,905.0,60.0,2.5,12.0,482.0,746.7,604.07
2016,12,28,11,45,908.0,60.5,2.45,12.5,488.5,740.03,597.39
2016,12,28,12,0,911.0,61.0,2.4,13.0,495.0,729.98,588.39
2016,12,28,12,15,911.0,61.0,2.35,13.0,494.5,713.86,576.13
2016,12,28,12,30,911.0,61.0,2.3,13.0,494.0,694.52,561.61
2016,12,28,12,45,904.0,62.0,2.25,13.0,485.5,668.65,541.86
2016,12,28,13,0,897.0,63.0,2.2,13.0,477.0,640.07,518.87
2016,12,28,13,15,890.0,62.0,2.15,13.0,462.0,606.66,491.89
2016,12,28,13,30,883.0,61.0,2.1,13.0,447.0,570.95,462.63
2016,12,28,13,45,871.5,60.0,2.1,13.0,424.5,530.74,429.43
2016,12,28,14,0,860.0,59.0,2.1,13.0,402.0,488.95,394.14
2016,12,28,14,15,843.0,57.0,1.9,13.0,374.0,442.26,353.47
2016,12,28,14,30,826.0,55.0,1.7,13.0,346.0,394.96,311.41
2016,12,28,14,45,801.5,53.0,1.55,13.0,312.0,345.06,266.59
2016,12,28,15,0,777.0,51.0,1.4,13.0,278.0,295.0,220.86
2016,12,28,15,15,739.5,47.5,1.25,12.0,240.0,241.04,172.62
2016,12,28,15,30,702.0,44.0,1.1,11.0,202.0,189.72,126.74
2016,12,28,15,45,644.0,39.5,1.0,10.5,162.5,137.31,82.31
2016,12,28,16,0,586.0,35.0,0.9,10.0,123.0,90.46,46.46
2016,12,28,16,15,485.5,28.0,0.95,9.5,85.0,45.33,19.59
2016,12,28,16,30,385.0,21.0,1.0,9.0,47.0,18.14,6.26
2016,12,28,16,45,192.5,10.5,1.05,8.5,23.5,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,29,7,45,187.0,13.5,2.55,4.5,29.0,115.7,0.0
2016,12,29,8,0,374.0,27.0,2.7,5.0,58.0,245.65,178.04
2016,12,29,8,15,470.5,34.5,2.75,5.5,96.5,319.89,262.96
2016,12,29,8,30,567.0,42.0,2.8,6.0,135.0,399.74,335.83
2016,12,29,8,45,625.5,47.0,2.85,6.5,175.5,453.77,384.73
2016,12,29,9,0,684.0,52.0,2.9,7.0,216.0,515.23,437.61
2016,12,29,9,15,721.5,56.0,2.9,7.5,253.5,562.65,477.07
2016,12,29,9,30,759.0,60.0,2.9,8.0,291.0,609.38,514.32
2016,12,29,9,45,775.5,64.5,2.9,8.5,323.0,640.92,537.74
2016,12,29,10,0,792.0,69.0,2.9,9.0,355.0,670.2,558.89
2016,12,29,10,15,810.5,71.0,2.85,9.5,383.0,695.46,576.28
2016,12,29,10,30,829.0,73.0,2.8,10.0,411.0,718.05,591.34
2016,12,29,10,45,843.5,74.0,2.8,10.5,433.0,733.58,601.15
2016,12,29,11,0,858.0,75.0,2.8,11.0,455.0,745.98,608.63
2016,12,29,11,15,866.0,76.0,2.75,11.0,469.5,750.28,610.91
2016,12,29,11,30,874.0,77.0,2.7,11.0,484.0,751.22,610.84
2016,12,29,11,45,879.0,77.0,2.7,11.5,491.5,745.37,605.02
2016,12,29,12,0,884.0,77.0,2.7,12.0,499.0,736.14,596.88
2016,12,29,12,15,884.0,77.0,2.65,12.0,498.5,720.04,584.55
2016,12,29,12,30,884.0,77.0,2.6,12.0,498.0,700.77,570.0
2016,12,29,12,45,887.0,74.5,2.6,12.5,491.0,677.5,550.75
2016,12,29,13,0,890.0,72.0,2.6,13.0,484.0,647.55,526.18
2016,12,29,13,15,882.5,71.0,2.5,13.0,468.5,614.0,498.82
2016,12,29,13,30,875.0,70.0,2.4,13.0,453.0,580.88,471.22
2016,12,29,13,45,864.0,68.5,2.35,13.0,431.0,540.12,437.4
2016,12,29,14,0,853.0,67.0,2.3,13.0,409.0,497.77,401.55
2016,12,29,14,15,835.0,65.0,2.15,12.5,380.0,450.37,361.24
2016,12,29,14,30,817.0,63.0,2.0,12.0,351.0,402.46,319.42
2016,12,29,14,45,791.5,60.0,1.85,12.0,317.0,350.6,272.94
2016,12,29,15,0,766.0,57.0,1.7,12.0,283.0,299.54,226.3
2016,12,29,15,15,727.0,53.0,1.5,11.0,244.5,245.08,177.5
2016,12,29,15,30,688.0,49.0,1.3,10.0,206.0,193.46,131.21
2016,12,29,15,45,627.5,44.0,1.1,9.5,165.5,140.74,86.34
2016,12,29,16,0,567.0,39.0,0.9,9.0,125.0,93.91,50.19
2016,12,29,16,15,462.5,31.0,0.9,8.5,86.5,48.47,22.48
2016,12,29,16,30,358.0,23.0,0.9,8.0,48.0,18.42,7.06
2016,12,29,16,45,179.0,11.5,0.95,7.5,24.0,10.96,0.0
2016,12,29,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,45,172.0,13.5,0.8,6.5,27.5,90.41,0.0
2016,12,30,8,0,344.0,27.0,0.7,7.0,55.0,230.49,163.95
2016,12,30,8,15,439.5,35.0,0.8,7.5,93.0,303.85,245.16
2016,12,30,8,30,535.0,43.0,0.9,8.0,131.0,382.7,315.02
2016,12,30,8,45,591.0,49.0,1.05,8.5,170.0,440.62,365.58
2016,12,30,9,0,647.0,55.0,1.2,9.0,209.0,500.31,415.82
2016,12,30,9,15,685.0,59.0,1.3,9.0,246.5,542.2,451.13
2016,12,30,9,30,723.0,63.0,1.4,9.0,284.0,588.58,488.78
2016,12,30,9,45,757.5,64.5,1.55,9.5,318.0,628.54,519.1
2016,12,30,10,0,792.0,66.0,1.7,10.0,352.0,666.9,547.58
2016,12,30,10,15,809.5,68.0,1.8,10.5,379.5,691.52,564.87
2016,12,30,10,30,827.0,70.0,1.9,11.0,407.0,713.48,580.09
2016,12,30,10,45,837.0,72.0,2.0,11.5,428.0,726.97,588.92
2016,12,30,11,0,847.0,74.0,2.1,12.0,449.0,737.34,595.5
2016,12,30,11,15,854.5,74.5,2.1,12.0,463.5,740.8,597.41
2016,12,30,11,30,862.0,75.0,2.1,12.0,478.0,740.95,597.05
2016,12,30,11,45,865.5,75.5,2.15,12.0,485.0,734.83,592.57
2016,12,30,12,0,869.0,76.0,2.2,12.0,492.0,725.42,585.8
2016,12,30,12,15,869.0,76.0,2.2,12.0,492.0,709.67,574.1
2016,12,30,12,30,869.0,76.0,2.2,12.0,492.0,690.8,560.2
2016,12,30,12,45,865.5,75.5,2.2,12.5,484.0,666.02,539.91
2016,12,30,13,0,862.0,75.0,2.2,13.0,476.0,638.48,517.15
2016,12,30,13,15,854.5,74.0,2.2,12.5,460.5,605.36,491.65
2016,12,30,13,30,847.0,73.0,2.2,12.0,445.0,570.04,463.82
2016,12,30,13,45,833.5,72.0,2.25,12.0,423.0,529.53,430.56
2016,12,30,14,0,820.0,71.0,2.3,12.0,401.0,487.65,395.37
2016,12,30,14,15,801.0,68.5,2.25,12.0,372.5,440.6,354.89
2016,12,30,14,30,782.0,66.0,2.2,12.0,344.0,393.21,313.14
2016,12,30,14,45,750.0,64.0,2.15,12.0,309.5,341.61,267.21
2016,12,30,15,0,718.0,62.0,2.1,12.0,275.0,291.46,221.71
2016,12,30,15,15,677.0,58.0,1.85,11.0,237.5,238.77,174.51
2016,12,30,15,30,636.0,54.0,1.6,10.0,200.0,188.37,129.44
2016,12,30,15,45,556.5,49.5,1.4,9.5,159.5,135.55,85.3
2016,12,30,16,0,477.0,45.0,1.2,9.0,119.0,90.68,51.2
2016,12,30,16,15,370.0,36.0,1.15,8.5,82.5,48.63,24.75
2016,12,30,16,30,263.0,27.0,1.1,8.0,46.0,22.14,10.2
2016,12,30,16,45,131.5,13.5,1.1,8.0,23.0,12.87,0.0
2016,12,30,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
